Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,37.8948974154,5.4415290361,0.903846429437,0.982977592789,12.925468867,10.100111941,33.7942795913,33.7742795913,0.0,0.02
 01/01  02:00:00,38.3897156174,5.44220527028,0.737508915747,1.64469604059,12.925468867,10.100111941,40.5013302727,34.7396193813,0.0,5.76171089147
 01/01  03:00:00,34.2513432044,5.43614038205,0.508568790117,2.36036446197,8.34152022915,10.0650221343,41.2427146343,35.4810653082,0.0,5.76164932615
 01/01  04:00:00,34.5825838132,5.43384914154,0.373361955024,2.8291039128,8.34152022915,10.0650221343,41.8720943689,36.1105159588,0.0,5.76157841012
 01/01  05:00:00,36.5468797062,5.43309790053,0.251088505106,3.30968760559,8.34152022915,11.6705166398,43.6749081318,37.9068315123,0.0,5.76807661952
 01/01  06:00:00,40.9968609181,5.43341775169,0.159709713376,3.69229711463,8.80141237637,15.3678112995,43.9475245824,38.1718723863,0.0,5.77565219612
 01/01  07:00:00,60.7517916258,5.45169269186,0.446635269407,3.16518469914,18.5082010057,25.6353820695,42.9347027405,37.146779634,0.0,5.78792310657
 01/01  08:00:00,73.2617567992,5.5285159495,1.34911217434,2.00845563751,19.4926561212,41.1001056674,53.7604410954,36.3250679248,0.0,17.4353731707
 01/01  09:00:00,94.7211158658,5.77422261988,3.87031241771,0.711062972949,26.3286599382,57.9988325916,68.6285441669,27.028524632,0.0,41.6000195348
 01/01  10:00:00,80.7721153789,5.6960798516,5.25056211744,0.733981605025,26.2443270014,42.8153538416,70.3626152211,22.8058967574,18.025,29.5317184637
 01/01  11:00:00,56.8414653411,5.59428470739,4.39940763679,1.63126056455,21.7447113004,23.4437158914,68.7870363162,21.3374842601,18.025,29.4245520561
 01/01  12:00:00,54.5649691082,5.62734347249,4.61559893959,1.50779473025,19.3449162599,23.4437158914,66.3511963715,18.9788003434,18.025,29.3473960281
 01/01  13:00:00,54.3786270044,5.64311935467,4.66599372802,1.11336228892,19.190480192,23.7425572507,58.5085838386,17.0683002308,18.025,23.4152836078
 01/01  14:00:00,53.9804828001,5.63372444446,4.64997710929,0.714508109458,19.260583323,23.698576057,55.1946897843,13.7529090935,18.025,23.4167806909
 01/01  15:00:00,53.6682262771,5.61843134931,4.63422926821,0.43329229275,19.260583323,23.698576057,54.9256342232,13.4846748861,18.025,23.4159593371
 01/01  16:00:00,53.0183822028,5.58225518242,4.38367921523,0.360124040357,19.260583323,23.4086260847,57.5759171164,16.1332678223,18.025,23.417649294
 01/01  17:00:00,59.8103101841,5.50433520207,3.02785321163,0.366458386161,19.260583323,27.8781056672,42.5955312993,18.801796971,18.025,5.76873432833
 01/01  18:00:00,70.7612983323,5.52374321158,1.64313572397,0.292158518714,18.1807569449,37.5792895564,27.445738759,21.6701134795,0.0,5.7756252795
 01/01  19:00:00,85.5365197702,5.6369632683,2.54752386723,0.15606956192,32.6059821062,37.0465235296,32.0560270941,26.2731697514,0.0,5.78285734275
 01/01  20:00:00,86.4161143427,5.71961832064,3.16148633638,0.107712677962,36.8143715336,33.066984531,38.6653814954,27.0912572667,0.0,11.5741242287
 01/01  21:00:00,92.6097356771,5.82849891985,3.88348977744,0.110948935612,36.43363367,38.8072253906,39.9764820484,28.4040723708,0.0,11.5724096776
 01/01  22:00:00,90.2231659278,5.83299817626,3.82691264732,0.133165147569,36.0963922311,36.7877557581,40.5395363606,28.9653893093,0.0,11.5741470512
 01/01  23:00:00,67.3253594418,5.62478705912,2.31898024114,0.271125453168,30.9507766546,20.6087787026,48.7058087923,31.2685086602,0.0,17.4373001321
 01/01  24:00:00,43.9185157476,5.4679897193,1.16925724067,0.60588214274,17.4250845679,11.7056064465,38.9215706775,33.1314086497,0.0,5.79016202775
 01/02  01:00:00,36.605708412,5.44024472207,0.881813623497,1.03641604857,11.6412384099,10.0650221343,39.5403603229,33.7713835047,0.0,5.76897681816
 01/02  02:00:00,35.6138703131,5.44034585398,0.683614960117,1.80350103194,10.0992000411,10.047477231,40.4868062139,34.7248340892,0.0,5.76197212473
 01/02  03:00:00,34.1383601707,5.43655567806,0.512036081817,2.36291802408,8.25718729233,10.0299323277,41.207144779,35.4452229162,0.0,5.76192186275
 01/02  04:00:00,34.387372262,5.43268631512,0.39011591419,2.73772200757,8.25718729233,10.0299323277,36.0683396329,36.0483396329,0.0,0.02
 01/02  05:00:00,36.1771786359,5.42777742784,0.281457894794,3.03435580372,8.25718729233,11.6354268332,42.2813160804,36.5123291273,0.0,5.76898695307
 01/02  06:00:00,43.7668714489,5.42923037876,0.304060531641,3.01993398878,12.1011305571,15.3678112995,47.2491568867,35.6887180803,0.0,11.5604388064
 01/02  07:00:00,72.917481396,5.54100127255,1.6566097584,1.17729026558,19.7275818095,37.2640762949,53.1644780317,35.7269767994,0.0,17.4375012322
 01/02  08:00:00,88.6663121414,5.69252460641,2.9028553687,0.691712832396,24.3117294858,51.2795993405,51.3515791572,33.827788319,0.0,17.5237908382
 01/02  09:00:00,72.7755471542,5.46470067244,1.32157239514,1.65378459271,23.6694662846,40.6342015617,62.8053572272,27.3651423778,0.0,35.4402148494
 01/02  10:00:00,69.9097795162,5.45553312444,3.02359722747,2.10287443607,23.6694662846,35.6302164847,73.2325394788,25.78908898,18.025,29.4184504988
 01/02  11:00:00,52.943397948,5.41273315701,2.59386012111,3.20598351145,18.7433767983,22.9618409725,67.2594219322,25.7491611223,18.025,23.4852608099
 01/02  12:00:00,53.5277016604,5.42892835294,2.53570693418,3.83473084295,18.7433767983,22.9618409725,67.5774466725,26.1266337594,18.025,23.4258129131
 01/02  13:00:00,53.6462317807,5.43760886228,2.36898542343,4.06785160481,18.5889407304,23.1597249699,66.9150042655,25.4626499744,18.025,23.4273542911
 01/02  14:00:00,53.9050069049,5.44020555612,2.32467238921,4.12184272947,18.7433767983,23.2517909448,71.5724455623,24.2777190306,18.025,29.2697265317
 01/02  15:00:00,53.6842069795,5.43312028767,2.37822880353,3.85457382443,18.7433767983,23.2517909448,64.3646970749,22.9285086255,18.025,23.4111884494
 01/02  16:00:00,53.2597607803,5.4287276954,2.42151605445,3.6811829601,18.7433767983,22.9618409725,64.9672272975,23.5291928025,18.025,23.4130344951
 01/02  17:00:00,60.4105351865,5.42246843865,1.65497476466,3.38542086352,18.7433767983,27.431320555,47.1799050291,23.3862923408,18.025,5.76861268834
 01/02  18:00:00,73.7921855513,5.43331406429,0.701937886915,1.75277394943,17.6635504202,40.6971502883,30.2231744093,24.4402265778,0.0,5.78294783152
 01/02  19:00:00,80.1832643099,5.46937910725,1.18832928577,1.1159700563,27.5259009287,37.3340067412,46.8791652259,29.4648854559,0.0,17.41427977
 01/02  20:00:00,82.8400166737,5.52281534079,1.68867787387,0.893997916908,33.8341110165,33.3544677425,36.6099375662,30.8126772667,0.0,5.79726029948
 01/02  21:00:00,91.704569552,5.63859684347,2.60159220866,0.575698635693,36.5179666069,38.8247702939,43.9207936422,32.3475514124,0.0,11.5732422298
 01/02  22:00:00,86.2860878091,5.66755504026,2.76714883573,0.477187031335,32.965339924,36.8579353714,50.1531655703,32.7179228299,0.0,17.4352427404
 01/02  23:00:00,61.5823732869,5.48304717212,1.27328894464,0.999408126273,25.6355707503,20.6438685092,45.2986978854,33.7100013063,0.0,11.5886965791
 01/02  24:00:00,42.1477471575,5.39443697019,0.300525839086,2.17967242821,15.0252895274,11.7056064465,40.5289022729,34.7527701371,0.0,5.77613213579
 01/03  01:00:00,38.4969594365,5.43339107975,0.148891314534,3.6674397202,11.6412384099,10.0650221343,41.0332911984,35.2642454172,0.0,5.76904578127
 01/03  02:00:00,38.3469479324,5.48034679128,0.073696808889,5.10649339045,10.0992000411,10.047477231,44.566432597,38.8046740943,0.0,5.76175850271
 01/03  03:00:00,38.1863934955,5.5405348084,0.044106616445,6.77490065227,8.25718729233,10.0299323277,49.5331362943,43.7714189787,0.0,5.76171731562
 01/03  04:00:00,39.5177344035,5.58779968371,0.0360059689323,8.06707777107,8.25718729233,10.0299323277,47.3145180669,47.2945180669,0.0,0.02
 01/03  05:00:00,42.2677268379,5.62967153337,0.0295228684949,9.17494168182,8.25718729233,11.6354268332,55.6610215572,49.8920349927,0.0,5.76898656457
 01/03  06:00:00,50.6304343966,5.65495869474,0.0268078291289,9.935016325,12.1011305571,15.3678112995,62.8348426246,51.2746415475,0.0,11.5602010771
 01/03  07:00:00,76.8527682129,5.54756868565,0.312556873187,6.45005352728,19.7275818095,37.2640762949,67.5076752286,50.8886327795,0.0,16.6190424491
 01/03  08:00:00,90.3193683868,5.60515546284,1.60497178489,3.73000775702,24.3117294858,51.2795993405,65.315930905,46.9684609713,0.0,18.3474699337
 01/03  09:00:00,77.5509164362,5.56315433484,0.323668033084,7.32859664985,23.6694662846,40.6342015617,72.5537574276,37.1126673464,0.0,35.4410900812
 01/03  10:00:00,74.165507032,5.56086016009,2.26194086494,7.01492420942,23.6694662846,35.6302164847,80.3371273831,32.886775023,18.025,29.42535236
 01/03  11:00:00,56.3842425958,5.55555027985,2.63165140451,6.46621524794,18.7433767983,22.9618409725,69.8384916131,28.3261619649,18.025,23.4873296483
 01/03  12:00:00,55.3270383802,5.56653815932,3.29950257702,4.73265915514,18.7433767983,22.9618409725,66.1538123013,24.7028377619,18.025,23.4259745394
 01/03  13:00:00,54.3437529075,5.54528596572,3.2802700373,3.74640897409,18.5889407304,23.1597249699,63.1847642292,21.7333551929,18.025,23.4264090363
 01/03  14:00:00,53.617287095,5.49549681388,3.08788527277,3.01561459,18.7433767983,23.2517909448,61.5002836325,20.0470275372,18.025,23.4282560954
 01/03  15:00:00,53.2111466666,5.50176911733,3.29271806138,2.39837060783,18.7433767983,23.2517909448,66.4559561245,19.1624577109,18.025,29.2684984136
 01/03  16:00:00,52.3500740887,5.47498756876,3.21984099183,1.92690863064,18.7433767983,22.9618409725,61.8340389655,20.3966684304,18.025,23.4123705351
 01/03  17:00:00,57.3769071779,5.42711159447,2.06771947849,1.81840433131,18.7433767983,27.431320555,45.959046196,22.1653446934,18.025,5.76870150262
 01/03  18:00:00,73.3877184917,5.45044492715,0.969316191918,1.0637941226,17.6635504202,40.6971502883,31.346091771,25.5629174158,0.0,5.78317435519
 01/03  19:00:00,79.8940305886,5.48140288682,1.36761094901,0.635423664365,27.5259009287,37.3340067412,42.2625275168,30.6449829082,0.0,11.6175446086
 01/03  20:00:00,82.6016199214,5.53138945653,1.81940117146,0.516297687729,33.8341110165,33.3544677425,41.952239085,30.3776064751,0.0,11.5746326099
 01/03  21:00:00,91.6030864375,5.64500028052,2.63353047592,0.435867315636,36.5179666069,38.8247702939,44.2553653974,32.6824117113,0.0,11.5729536862
 01/03  22:00:00,86.2463284292,5.66609011551,2.70781350639,0.498217166729,32.965339924,36.8579353714,52.6045960577,35.1689202338,0.0,17.4356758239
 01/03  23:00:00,61.6048622569,5.47925258539,1.22570154584,1.0732726284,25.6355707503,20.6438685092,48.6298713997,37.0413327386,0.0,11.5885386611
 01/03  24:00:00,43.1096082301,5.43581514635,0.382654296807,3.01802303435,15.0252895274,11.7056064465,45.3957587631,39.6197475719,0.0,5.77601119123
 01/04  01:00:00,39.2877711941,5.45788090079,0.134349902463,4.44830007402,11.6412384099,10.0650221343,47.4077286458,41.6388105987,0.0,5.7689180471
 01/04  02:00:00,39.1675093131,5.50606387559,0.0650838295643,5.90994840107,10.0992000411,10.047477231,48.3640582685,42.6020135362,0.0,5.76204473236
 01/04  03:00:00,38.1817363226,5.53702557986,0.0395203161963,6.77833706999,8.25718729233,10.0299323277,42.0129581321,41.9929581321,0.0,0.02
 01/04  04:00:00,39.4635618853,5.58444335976,0.0324182085523,8.01984668154,8.25718729233,10.0299323277,50.2190154291,44.4570038251,0.0,5.76201160397
 01/04  05:00:00,42.0771946434,5.61962342529,0.0265625739283,8.99741493639,8.25718729233,11.6354268332,52.2702188536,46.5013350298,0.0,5.76888382378
 01/04  06:00:00,49.6834228619,5.61904604893,0.0256583564861,9.02506034075,12.1011305571,15.3678112995,57.2487912215,45.6883682174,0.0,11.560423004
 01/04  07:00:00,75.3717075629,5.52840994963,0.677046192406,4.62365432903,19.7275818095,37.2640762949,53.3844479441,41.7521376961,0.0,11.632310248
 01/04  08:00:00,89.0720404552,5.60138609203,1.99862860976,2.09277950688,24.3117294858,51.2795993405,60.7714448272,37.4105072107,0.0,23.3609376164
 01/04  09:00:00,75.0753557658,5.50441349913,0.864622359522,4.37081404871,23.6694662846,40.6342015617,64.3215773794,28.8760152369,0.0,35.4455621425
 01/04  10:00:00,71.6158028794,5.51540628171,3.02270693507,3.74990171785,23.6694662846,35.6302164847,73.0171153985,25.5650224022,18.025,29.4270929963
 01/04  11:00:00,55.3312049028,5.4987807032,2.54024087999,5.56135301927,18.7433767983,22.9618409725,66.3752503852,24.8619817298,18.025,23.4882686554
 01/04  12:00:00,54.9491158621,5.4834745416,2.59139302844,5.14590673945,18.7433767983,22.9618409725,65.8008827971,24.3489800028,18.025,23.4269027943
 01/04  13:00:00,53.496611591,5.46200310689,2.78129042973,3.4815268704,18.5889407304,23.1597249699,63.783225313,22.3307674344,18.025,23.4274578786
 01/04  14:00:00,53.2779601073,5.42950652376,2.54031983021,3.28984013577,18.7433767983,23.2517909448,65.8014590922,21.5247497817,18.025,26.2517093106
 01/04  15:00:00,52.91533945,5.44740191333,2.90733933642,2.54230708566,18.7433767983,23.2517909448,63.915373911,19.446994949,18.025,26.443378962
 01/04  16:00:00,52.051951828,5.41356029456,2.79658173878,2.11346989485,18.7433767983,22.9618409725,61.733396611,20.2945992004,18.025,23.4137974106
 01/04  17:00:00,57.1316055407,5.38799409687,1.89102637672,1.78890900568,18.7433767983,27.431320555,44.3867206881,20.5927899388,18.025,5.76893074932
 01/04  18:00:00,73.0263865041,5.42550994605,0.88023190484,0.816476311995,17.6635504202,40.6971502883,28.4765437998,22.6933379985,0.0,5.78320580133
 01/04  19:00:00,79.769596797,5.46887345739,1.34521702915,0.545903881915,27.5259009287,37.3340067412,44.7712329113,27.355737266,0.0,17.4154956453
 01/04  20:00:00,82.4643903816,5.51868937813,1.80231629439,0.408846762063,33.8341110165,33.3544677425,33.9604922455,28.1630750989,0.0,5.79741714661
 01/04  21:00:00,91.5148982029,5.64064383149,2.70832659205,0.277233355676,36.5179666069,38.8247702939,41.4283541589,29.8547449855,0.0,11.5736091733
 01/04  22:00:00,86.2373716256,5.67801789914,2.90507362823,0.280064390315,32.965339924,36.8579353714,47.7432230829,30.3063411018,0.0,17.4368819811
 01/04  23:00:00,61.3502066067,5.48561761168,1.37103785995,0.666907902247,25.6355707503,20.6438685092,42.9661261228,31.3768089558,0.0,11.589317167
 01/04  24:00:00,41.6927636976,5.39442650349,0.457510648678,1.56770677237,15.0252895274,11.7056064465,38.2780032615,32.5019233703,0.0,5.7760798912
 01/05  01:00:00,37.3373719808,5.39725146843,0.227919096292,2.46495794336,11.6412384099,10.0650221343,38.7617502517,32.9930496308,0.0,5.76870062084
 01/05  02:00:00,36.5898322635,5.41829180162,0.120335051413,3.36478990237,10.0992000411,10.047477231,39.4052959268,33.6433420603,0.0,5.76195386651
 01/05  03:00:00,35.3142617763,5.43692793702,0.0684262114564,3.98205134462,8.25718729233,10.0299323277,38.7863488486,33.0244191375,0.0,5.76192971113
 01/05  04:00:00,35.4044566671,5.44034190891,0.0547471012398,4.08251226729,8.25718729233,10.0299323277,31.4361619611,31.4161619611,0.0,0.02
 01/05  05:00:00,37.1370366159,5.44465738415,0.0446762119716,4.2141059182,8.25718729233,11.6354268332,36.7225718043,30.9545774064,0.0,5.76799439783
 01/05  06:00:00,44.4707343964,5.43620906947,0.058616319395,3.96224605968,12.1011305571,15.3678112995,41.5863654217,30.0266544909,0.0,11.5597109308
 01/05  07:00:00,72.4501567652,5.48493056446,1.32576953766,1.09684921497,19.7275818095,37.2640762949,46.1151402683,28.6760178685,0.0,17.4391223998
 01/05  08:00:00,88.4811161726,5.66860051081,2.88983807992,0.543419984727,24.3117294858,51.2795993405,43.8790951284,26.3525286659,0.0,17.5265664626
 01/05  09:00:00,72.547866252,5.47076095913,1.81590566888,0.925685102687,23.6694662846,40.6342015617,55.0088565419,19.5645962112,0.0,35.4442603307
 01/05  10:00:00,69.7103421672,5.47868244941,3.87204729653,1.03181884529,23.6694662846,35.6302164847,65.9713114886,18.5246085899,18.025,29.4217028987
 01/05  11:00:00,52.163706581,5.38420587401,2.84276623337,2.20589958691,18.7433767983,22.9618409725,62.6219241422,21.1082790188,18.025,23.4886451234
 01/05  12:00:00,52.1294197228,5.37753846574,2.71148391248,2.31205253555,18.7433767983,22.9618409725,63.680496246,22.2267890659,18.025,23.4287071802
 01/05  13:00:00,51.8752763667,5.37406956123,2.54740353222,2.1820077843,18.5889407304,23.1597249699,68.5912474132,21.2845906387,18.025,29.2816567745
 01/05  14:00:00,52.0674962177,5.37455944022,2.49959682003,2.17504629136,18.7433767983,23.2517909448,61.7511266697,20.3097275675,18.025,23.4163991022
 01/05  15:00:00,52.0617826059,5.37634482336,2.49805855001,2.16908617346,18.7433767983,23.2517909448,61.5402751551,20.1000801775,18.025,23.4151949775
 01/05  16:00:00,51.7087417193,5.37896098474,2.57039169577,2.03104560956,18.7433767983,22.9618409725,62.5351341809,21.0927325838,18.025,23.4174015971
 01/05  17:00:00,57.1435033778,5.37802597595,1.79666630488,1.90512831697,18.7433767983,27.431320555,44.888188681,21.0941913138,18.025,5.76899736725
 01/05  18:00:00,73.0817587442,5.40979310123,0.704453509729,1.06333726783,17.6635504202,40.6971502883,28.9513493265,23.1680586549,0.0,5.7832906716
 01/05  19:00:00,79.8388564376,5.45922205275,1.24226582082,0.727755255516,27.5259009287,37.3340067412,45.1656820813,27.7481412604,0.0,17.4175408209
 01/05  20:00:00,82.5681617951,5.51935063107,1.80962430488,0.504643408529,33.8341110165,33.3544677425,38.8990854812,27.3273214787,0.0,11.5717640025
 01/05  21:00:00,91.555197228,5.64422984221,2.78884786552,0.233416687997,36.5179666069,38.8247702939,33.9947079813,28.1972095965,0.0,5.79749838486
 01/05  22:00:00,86.2078514046,5.67640147097,2.95009886954,0.207129295682,32.965339924,36.8579353714,46.0157938972,28.5770215873,0.0,17.4387723099
 01/05  23:00:00,61.2702212248,5.48533769437,1.39488837744,0.563344723886,25.6355707503,20.6438685092,41.1542918168,29.5647261533,0.0,11.5895656635
 01/05  24:00:00,41.1712044943,5.37093883001,0.392666237437,1.13447532128,15.0252895274,11.7056064465,36.3772540641,30.601164374,0.0,5.77608969008
 01/06  01:00:00,36.6819095925,5.37319383695,0.205237008948,1.85623257357,11.6412384099,10.0650221343,36.8253134008,31.0560445604,0.0,5.76926884042
 01/06  02:00:00,35.862843964,5.39486427638,0.132098091558,2.6494642488,10.0992000411,10.047477231,37.1709209529,31.4089423044,0.0,5.76197864852
 01/06  03:00:00,34.7469725928,5.4185339664,0.0764671951645,3.42511153371,8.25718729233,10.0299323277,37.7250524202,31.9630892277,0.0,5.76196319245
 01/06  04:00:00,35.197988128,5.43382713881,0.0547018134691,3.88260151372,8.25718729233,10.0299323277,32.5490124529,32.5290124529,0.0,0.02
 01/06  05:00:00,37.1236893068,5.44491834365,0.043217972822,4.20195336721,8.25718729233,11.6354268332,38.6751240377,32.9058984095,0.0,5.76922562822
 01/06  06:00:00,44.8349188358,5.44877534964,0.0431109687135,4.32936533937,12.1011305571,15.3678112995,44.9489999837,33.3879187847,0.0,11.5610811989
 01/06  07:00:00,72.4010182008,5.45607870402,1.04249018907,1.35983202266,19.7275818095,37.2640762949,51.655706667,34.2170749373,0.0,17.4386317296
 01/06  08:00:00,88.4180928559,5.6356793726,2.58402560429,0.819119200755,24.3117294858,51.2795993405,49.7371110481,32.2104849436,0.0,17.5266261045
 01/06  09:00:00,72.7332934689,5.46358623851,1.50149366633,1.43269001677,23.6694662846,40.6342015617,59.2287311171,23.7829004791,0.0,35.4458306381
 01/06  10:00:00,70.2317922912,5.51748437458,3.95299233805,1.43351863937,23.6694662846,35.6302164847,66.8202907759,19.367859714,18.025,29.4274310618
 01/06  11:00:00,53.2176068679,5.51328561887,3.79333320922,2.18014701975,18.7433767983,22.9618409725,66.2029846429,18.8217263115,18.025,29.3562583314
 01/06  12:00:00,53.1199684882,5.5397799872,4.06266082024,1.78918005796,18.7433767983,22.9618409725,58.3207371537,16.8694755209,18.025,23.4262616328
 01/06  13:00:00,52.8083705017,5.55428182846,4.06446616309,1.41782705576,18.5889407304,23.1597249699,56.1980653554,14.7535817065,18.025,23.4194836489
 01/06  14:00:00,52.6854308363,5.55088182898,4.05898166473,1.05727082276,18.7433767983,23.2517909448,55.0725863293,13.6258458381,18.025,23.4217404912
 01/06  15:00:00,52.282091668,5.53280951946,4.05506961827,0.675915635728,18.7433767983,23.2517909448,54.1478917477,12.7022197367,18.025,23.4206720111
 01/06  16:00:00,51.5805263972,5.50566993511,3.96224153096,0.38426731881,18.7433767983,22.9618409725,55.4994407116,14.0514745659,18.025,23.4229661457
 01/06  17:00:00,56.6694117186,5.45696077616,2.80505514356,0.34370900233,18.7433767983,27.431320555,40.5698676631,16.776026251,18.025,5.76884141209
 01/06  18:00:00,73.1556207706,5.49626269094,1.52677458798,0.228401749831,17.6635504202,40.6971502883,26.1238792162,20.3414875498,0.0,5.78239166636
 01/06  19:00:00,80.1159262814,5.54298698536,1.93788735481,0.225432037552,27.5259009287,37.3340067412,45.0478171272,27.6307654279,0.0,17.4170516993
 01/06  20:00:00,82.9654620703,5.6045714672,2.4238881664,0.202453568137,33.8341110165,33.3544677425,40.5776990246,29.0032896156,0.0,11.5744094091
 01/06  21:00:00,91.9836591975,5.71825344294,3.15184081681,0.224856488054,36.5179666069,38.8247702939,44.2196216525,32.6466614587,0.0,11.5729601938
 01/06  22:00:00,86.6743221811,5.74832848003,3.30328854819,0.24847217177,32.965339924,36.8579353714,44.0841122689,32.4526730557,0.0,11.6314392132
 01/06  23:00:00,61.6708942127,5.54296918916,1.76490277923,0.536364719253,25.6355707503,20.6438685092,45.0703943367,33.4813844403,0.0,11.5890098964
 01/06  24:00:00,42.019887691,5.44118324472,0.781832883807,1.52374224519,15.0252895274,11.7056064465,46.9839402369,35.4513403045,0.0,11.5325999324
 01/07  01:00:00,39.0570233509,5.44915629305,0.551376833003,2.60934389549,12.8411359301,10.0650221343,42.1671179394,36.3978779462,0.0,5.76923999313
 01/07  02:00:00,39.4644675944,5.44895187942,0.408324859203,3.16129278032,12.8411359301,10.0650221343,37.4770496372,37.4570496372,0.0,0.02
 01/07  03:00:00,35.2517254916,5.44141200382,0.187070335398,3.79638126107,8.25718729233,10.0299323277,43.9560065425,38.1939557527,0.0,5.76205078985
 01/07  04:00:00,36.2283937019,5.46735639736,0.0794258207763,4.85474950459,8.25718729233,10.0299323277,45.8933110583,40.131701689,0.0,5.76160936934
 01/07  05:00:00,38.4588444355,5.48836248953,0.0457627864496,5.49111663716,8.25718729233,11.6354268332,45.8549393265,40.0858532435,0.0,5.76908608294
 01/07  06:00:00,43.0250941358,5.50305036867,0.0319036519368,5.89810351679,8.71707943955,15.3327214929,44.4796222993,38.7033457511,0.0,5.77627654816
 01/07  07:00:00,62.1165350467,5.4769113257,0.159310928583,4.79200122807,18.5082010057,25.6353820695,43.4642728481,37.6745805652,0.0,5.78969228287
 01/07  08:00:00,73.2844687215,5.51161098524,1.14026719559,2.37628575819,19.4083231844,41.0650158608,51.5718510819,34.1325213672,0.0,17.4393297147
 01/07  09:00:00,94.6016798122,5.73802522869,3.72371010676,0.77435366384,26.3286599382,57.9988325916,66.4202331907,24.8026686846,0.0,41.6175645061
 01/07  10:00:00,80.7048640802,5.65291439969,5.05409669315,0.786885103968,26.3286599382,42.8504436482,74.8392685684,21.3680003213,18.025,35.446268247
 01/07  11:00:00,56.833836218,5.57304419219,4.39437802234,1.64986647801,21.7447113004,23.4437158914,66.2446170383,18.7887602326,18.025,29.4308568058
 01/07  12:00:00,54.3705272891,5.59829085333,4.71357896733,1.30410919699,19.3027497915,23.426170988,56.2217777391,14.7086237953,18.025,23.4881539439
 01/07  13:00:00,54.239297595,5.62773132561,5.04580154858,0.669307330494,19.1483137236,23.7250123474,51.5713830618,10.1203457986,18.025,23.4260372632
 01/07  14:00:00,54.3150845175,5.64620579449,5.3525295529,0.274344845196,19.3027497915,23.7161209604,45.1497283335,3.69652069607,18.025,23.4282076374
 01/07  15:00:00,54.3514310573,5.64944669663,5.49522011731,0.164758830946,19.3027497915,23.7161209604,43.914935947,2.45937934225,18.025,23.4305566048
 01/07  16:00:00,53.852114035,5.62424074754,5.37194627568,0.103872417798,19.3027497915,23.426170988,51.4886674975,4.18710236353,18.025,29.276565134
 01/07  17:00:00,58.7380604687,5.54764315903,4.01171732375,0.09131746597,19.3027497915,27.8956505705,28.1959449315,6.78596559168,18.025,3.38497933978
 01/07  18:00:00,71.4546684648,5.58019356732,2.50364321176,0.00884113530957,18.2229234133,37.5968344597,16.8090956249,8.64715471967,0.0,8.1619409052
 01/07  19:00:00,86.7989066846,5.74287343203,3.74062560462,0.0,32.690315043,37.0816133363,18.0856768582,12.3021467218,0.0,5.78353013635
 01/07  20:00:00,87.6365260422,5.84531629945,4.36387611079,0.0,36.8143715336,33.066984531,26.2111926345,14.6355882661,0.0,11.5756043684
 01/07  21:00:00,93.8579767501,5.98706943129,5.20349572058,0.0,36.3493007332,38.7721355839,28.2753471812,16.7009194091,0.0,11.5744277721
 01/07  22:00:00,91.8712133298,6.00818504526,5.31348021542,0.0,36.1807251679,36.8228455648,27.7499862759,16.1746806561,0.0,11.5753056198
 01/07  23:00:00,68.3001862086,5.73258218517,3.33766086629,0.0,31.0351095914,20.6438685092,29.3730139239,17.740415011,0.0,11.6325989129
 01/07  24:00:00,44.069656561,5.5326825145,1.861552156,0.0,17.4250845679,11.7056064465,30.9683382469,19.4077960713,0.0,11.5605421756
 01/08  01:00:00,37.5262508792,5.4803323544,1.44208761841,0.0372585613664,12.925468867,10.100111941,27.8271692872,22.059035375,0.0,5.76813391224
 01/08  02:00:00,37.3445561771,5.45053928412,1.20495116163,0.123740867583,12.925468867,10.100111941,29.4188840695,23.6567343208,0.0,5.76214974872
 01/08  03:00:00,32.5074119707,5.41649190414,0.922855649452,0.221780241878,8.34152022915,10.0650221343,23.9650647922,23.9450647922,0.0,0.02
 01/08  04:00:00,32.4269129902,5.39873046495,0.771655206877,0.310241271623,8.34152022915,10.0650221343,30.7146768528,24.952527263,0.0,5.76214958978
 01/08  05:00:00,34.0006594606,5.38503355003,0.661299564698,0.401298208084,8.34152022915,11.6705166398,31.9030674957,26.1343827304,0.0,5.76868476533
 01/08  06:00:00,38.222408556,5.37609908533,0.563496849802,0.571350110478,8.80141237637,15.3678112995,32.5814377135,26.8050681944,0.0,5.77636951908
 01/08  07:00:00,58.5250623362,5.42276153137,0.932452253181,0.481528460033,18.5082010057,25.6353820695,38.7070385274,27.1454271882,0.0,11.5616113392
 01/08  08:00:00,72.4031752079,5.58720304978,2.20840420647,0.231831953486,19.4926561212,41.1001056674,43.2979128937,25.8569573153,0.0,17.4409555784
 01/08  09:00:00,95.7031575886,5.90543850461,5.36534808451,0.0667696739665,26.3286599382,57.9988325916,51.3445546616,15.66864518,0.0,35.6759094816
 01/08  10:00:00,82.1241001273,5.84982310545,7.1689846067,0.0137409538054,26.2443270014,42.8153538416,62.7121976618,9.24579867383,18.025,35.4413989879
 01/08  11:00:00,57.4358193507,5.71056206282,6.47804367894,0.0306597126597,21.7447113004,23.4437158914,52.6038395465,5.1456752786,18.025,29.4331642679
 01/08  12:00:00,56.053063912,5.81414462315,7.41915275256,0.00550297624884,19.3449162599,23.4437158914,49.2440244765,1.86305007632,18.025,29.3559744002
 01/08  13:00:00,57.0881200347,5.92083564803,8.21111038645,0.0,19.190480192,23.7425572507,42.3933690842,0.949957189079,18.025,23.4184118952
 01/08  14:00:00,57.6879837848,5.98584215011,8.71984844987,0.0,19.260583323,23.698576057,41.4491127527,0.0,18.025,23.4241127527
 01/08  15:00:00,58.2010598063,6.02436721198,9.19439889038,0.0,19.260583323,23.698576057,41.4456833616,0.0,18.025,23.4206833616
 01/08  16:00:00,57.6447552506,5.99267298448,8.95973769853,0.0,19.260583323,23.4086260847,41.4507541253,0.0,18.025,23.4257541253
 01/08  17:00:00,62.049571956,5.86964671462,7.15224111136,0.0,19.260583323,27.8781056672,23.8036289131,0.00966750335572,18.025,5.76896140972
 01/08  18:00:00,74.6271841292,5.89658698558,5.42830996557,0.0,18.1807569449,37.5792895564,6.8230528366,1.04675434573,0.0,5.77629849087
 01/08  19:00:00,89.9982186832,6.10274576495,6.6994775404,0.0,32.6059821062,37.0465235296,13.7512479171,2.204526123,0.0,11.5467217941
 01/08  20:00:00,91.2146484379,6.23849831697,7.54881038876,0.0,36.8143715336,33.066984531,9.67055511353,3.87252756122,0.0,5.79802755231
 01/08  21:00:00,97.1854187089,6.3547094248,8.04386922245,0.0,36.43363367,38.8072253906,20.2077885978,8.63280082595,0.0,11.5749877718
 01/08  22:00:00,94.4770203167,6.33551811626,7.71137073037,0.0,36.0963922311,36.7877557581,22.2680938863,10.6923137937,0.0,11.5757800927
 01/08  23:00:00,70.3056852626,5.9855214178,5.20963329486,0.0,30.9507766546,20.6087787026,30.2676772469,12.8280411527,0.0,17.4396360942
 01/08  24:00:00,45.4318564421,5.69260246209,3.06382877204,0.0,17.4250845679,11.7056064465,21.3527955945,15.5629874131,0.0,5.78980818145
 01/09  01:00:00,37.0948264343,5.59489833417,2.25267367769,0.0,11.6412384099,10.0650221343,23.4482211588,17.6788527541,0.0,5.76936840464
 01/09  02:00:00,35.1272854964,5.54738741723,1.89347543519,0.0,10.0992000411,10.047477231,23.4393814993,17.6770858471,0.0,5.76229565217
 01/09  03:00:00,32.9681052511,5.50994397481,1.6312948009,0.0,8.25718729233,10.0299323277,23.155700891,17.3936827078,0.0,5.76201818318
 01/09  04:00:00,32.7114546645,5.47915365173,1.40543562507,0.0,8.25718729233,10.0299323277,24.6215792682,18.8595647293,0.0,5.76201453888
 01/09  05:00:00,34.0996292476,5.45091584763,1.21510565898,0.0,8.25718729233,11.6354268332,26.7324639206,20.9637785112,0.0,5.76868540934
 01/09  06:00:00,41.6803042693,5.44971717331,1.21690671785,0.0,12.1011305571,15.3678112995,27.8263789647,22.0354510188,0.0,5.79092794599
 01/09  07:00:00,73.0978544965,5.689133698,2.86607906048,0.0,19.7275818095,37.2640762949,40.4744408037,23.0369745358,0.0,17.4374662679
 01/09  08:00:00,89.5755068751,5.89322357618,4.30297754526,0.0,24.3117294858,51.2795993405,45.0145735506,21.6500387355,0.0,23.3645348151
 01/09  09:00:00,73.7722782252,5.67732468261,3.75940875726,0.0,23.6694662846,40.6342015617,43.8094769692,14.2608256498,0.0,29.5486513194
 01/09  10:00:00,71.1257216209,5.72346057408,6.07444654286,0.0,23.6694662846,35.6302164847,58.8345278409,11.3779501016,18.025,29.4315777393
 01/09  11:00:00,53.1173292234,5.65697864475,5.72949642887,0.0,18.7433767983,22.9618409725,57.6264195512,10.2428470064,18.025,29.3585725448
 01/09  12:00:00,53.5505868048,5.72064357438,6.10158738607,0.0,18.7433767983,22.9618409725,49.7832373623,8.32660164638,18.025,23.431635716
 01/09  13:00:00,53.7610596826,5.76414780445,6.22510984282,0.0,18.5889407304,23.1597249699,49.6235417553,8.17132839021,18.025,23.4272133651
 01/09  14:00:00,53.9137304891,5.77502188912,6.12040232571,0.0,18.7433767983,23.2517909448,48.1909115481,6.738586611,18.025,23.4273249371
 01/09  15:00:00,53.7342104895,5.75542472519,5.96047840716,0.0,18.7433767983,23.2517909448,49.2049708833,7.75004973256,18.025,23.4299211508
 01/09  16:00:00,53.0614773142,5.71042199071,5.62269710238,0.0,18.7433767983,22.9618409725,52.4480914906,10.9906012683,18.025,23.4324902223
 01/09  17:00:00,57.8650515079,5.61759390617,4.18377141699,0.0,18.7433767983,27.431320555,37.163219642,13.3691934937,18.025,5.7690261483
 01/09  18:00:00,74.5252860868,5.69139487432,2.92970167326,0.0,17.6635504202,40.6971502883,27.2503289438,15.7033147901,0.0,11.5470141537
 01/09  19:00:00,81.6502896166,5.76115142562,3.47949958678,0.0,27.5259009287,37.3340067412,32.6546458875,21.0360385152,0.0,11.6186073723
 01/09  20:00:00,84.5102137791,5.82600256443,3.94964347879,0.0,33.8341110165,33.3544677425,34.5721826301,22.996830563,0.0,11.5753520671
 01/09  21:00:00,93.6103734,5.95934893252,4.7623002695,0.0,36.5179666069,38.8247702939,37.7234107716,26.150175272,0.0,11.5732354996
 01/09  22:00:00,88.0674277402,5.96667466368,4.72649411718,0.0,32.965339924,36.8579353714,46.1198752929,28.6786122172,0.0,17.4412630757
 01/09  23:00:00,62.259510383,5.67807468117,2.75047551413,0.00428481873065,25.6355707503,20.6438685092,43.2955125486,31.705892754,0.0,11.5896197945
 01/09  24:00:00,41.3683504031,5.50153523603,1.49920149072,0.0944761670496,15.0252895274,11.7056064465,39.2648891839,33.4883578058,0.0,5.7765313781
 01/10  01:00:00,36.0846765372,5.44252791943,1.04290496722,0.351986286313,11.6412384099,10.0650221343,41.3713940841,35.6022675633,0.0,5.76912652079
 01/10  02:00:00,34.4712705205,5.40437231245,0.719882319188,0.660590000723,10.0992000411,10.047477231,44.7513012482,38.9890786435,0.0,5.76222260468
 01/10  03:00:00,33.2531140713,5.40603511665,0.503194167493,1.51701861997,8.25718729233,10.0299323277,40.7944989285,40.7744989285,0.0,0.02
 01/10  04:00:00,34.0143222943,5.41663774577,0.342090840815,2.4287272047,8.25718729233,10.0299323277,48.6891332985,42.9268954445,0.0,5.762237854
 01/10  05:00:00,36.1687441003,5.42251356189,0.224284051507,3.08833566131,8.25718729233,11.6354268332,50.1154972338,44.3462594211,0.0,5.76923781265
 01/10  06:00:00,43.8512616668,5.42944959812,0.267192641934,3.14093247253,12.1011305571,15.3678112995,53.8662581248,42.3048017846,0.0,11.5614563402
 01/10  07:00:00,73.0143586909,5.55553301696,1.71908364048,1.19709189701,19.7275818095,37.2640762949,57.762028628,40.3204332487,0.0,17.4415953792
 01/10  08:00:00,88.7543754755,5.71349515731,2.9837147254,0.677851123699,24.3117294858,51.2795993405,53.86338196,36.3351611196,0.0,17.5282208404
 01/10  09:00:00,73.2423544106,5.53629928245,1.7655281421,1.60497350644,23.6694662846,40.6342015617,64.6281339145,29.1740551322,0.0,35.4540787823
 01/10  10:00:00,70.7157875893,5.56665649791,3.70602143664,2.11528974672,23.6694662846,35.6302164847,75.8196560335,28.3646073085,18.025,29.430048725
 01/10  11:00:00,53.7297147797,5.56675927977,3.60436863697,2.82772994891,18.7433767983,22.9618409725,68.2969922694,26.7797100703,18.025,23.4922821991
 01/10  12:00:00,53.8277440777,5.59689781234,3.79958069636,2.70290649954,18.7433767983,22.9618409725,72.7237454552,25.4163212982,18.025,29.282424157
 01/10  13:00:00,53.5171398292,5.60831568066,3.78467858824,2.35233896154,18.5889407304,23.1597249699,64.338056521,22.8916466601,18.025,23.4214098609
 01/10  14:00:00,53.520924591,5.60545351093,3.85110789261,2.04605614558,18.7433767983,23.2517909448,62.2577003513,20.8086024944,18.025,23.4240978568
 01/10  15:00:00,53.2940509098,5.58958540812,3.79312705004,1.89303080419,18.7433767983,23.2517909448,62.0930644123,20.6446135524,18.025,23.42345086
 01/10  16:00:00,52.7078349428,5.55963216505,3.64675761273,1.77308657699,18.7433767983,22.9618409725,63.7119071285,22.2607202425,18.025,23.4261868859
 01/10  17:00:00,57.9750303977,5.51350184627,2.44745818353,1.95037272474,18.7433767983,27.431320555,49.1419864962,25.3478116623,18.025,5.76917483389
 01/10  18:00:00,74.0641194609,5.52321944825,1.34127218524,1.29542914516,17.6635504202,40.6971502883,34.5870629607,28.8037244047,0.0,5.783338556
 01/10  19:00:00,80.5923060329,5.55436395457,1.73700265667,0.891289618039,27.5259009287,37.3340067412,52.1835149185,34.7650419946,0.0,17.4184729239
 01/10  20:00:00,83.1992219944,5.59433632566,2.08484325729,0.785469914255,33.8341110165,33.3544677425,49.272470343,37.6965894955,0.0,11.5758808475
 01/10  21:00:00,92.0462962609,5.6924747059,2.73119214098,0.733899800176,36.5179666069,38.8247702939,53.0928119065,41.5182801941,0.0,11.5745317124
 01/10  22:00:00,86.7229669851,5.71123244702,2.83651600335,0.800951636609,32.965339924,36.8579353714,54.5881009584,42.9539405838,0.0,11.6341603746
 01/10  23:00:00,62.961793275,5.54563757318,1.36456609291,2.22490690403,25.6355707503,20.6438685092,63.5224842397,46.1472851345,0.0,17.3751991052
 01/10  24:00:00,44.8411885065,5.51002399546,0.507405690604,4.55061619786,15.0252895274,11.7056064465,54.6495019833,48.8730988097,0.0,5.77640317361
 01/11  01:00:00,41.8111619659,5.55412894278,0.206859288026,6.80291376964,11.6412384099,10.0650221343,58.5957960054,52.8264952782,0.0,5.76930072726
 01/11  02:00:00,42.3556950178,5.61741496749,0.0526187939326,8.9992359429,10.0992000411,10.047477231,55.5136398878,55.4936398878,0.0,0.02
 01/11  03:00:00,42.0164843028,5.67287007588,0.0309656877631,10.4857794781,8.25718729233,10.0299323277,62.0611878377,56.2992030724,0.0,5.7619847653
 01/11  04:00:00,43.4829338522,5.72567005254,0.0242247700882,11.9061685183,8.25718729233,10.0299323277,64.0627849268,58.3007779668,0.0,5.76200696005
 01/11  05:00:00,46.2287676974,5.76665164435,0.0184288727428,13.0100733316,8.25718729233,11.6354268332,65.4069114831,59.6374702838,0.0,5.76944119927
 01/11  06:00:00,54.4582249498,5.787015429,0.0162104917269,13.6413085089,12.1011305571,15.3678112995,66.0299238765,60.2389520261,0.0,5.79097185043
 01/11  07:00:00,80.2655945799,5.67057093875,0.348115068579,9.70425500408,19.7275818095,37.2640762949,76.3820410641,58.9412895142,0.0,17.4407515499
 01/11  08:00:00,93.1811227071,5.68420018124,1.34869069201,6.76890282562,24.3117294858,51.2795993405,78.9303471092,55.5639608978,0.0,23.3663862115
 01/11  09:00:00,80.0888354132,5.67988574134,0.582711191408,9.49067824361,23.6694662846,40.6342015617,79.6009410176,44.1478614459,0.0,35.4530795716
 01/11  10:00:00,76.1705412293,5.69429244676,2.65004879648,8.49837359754,23.6694662846,35.6302164847,87.9167684706,40.4583440006,18.025,29.43342447
 01/11  11:00:00,58.8780847174,5.69421991666,2.73382612516,8.71917898852,18.7433767983,22.9618409725,79.2579879822,37.7404505015,18.025,23.4925374807
 01/11  12:00:00,57.6674461065,5.67823001558,3.05529109265,7.20556415649,18.7433767983,22.9618409725,76.4929321322,35.0365866985,18.025,23.4313454337
 01/11  13:00:00,56.6978642455,5.66650490012,3.07023687241,6.18931180504,18.5889407304,23.1597249699,73.0024026283,31.5447392104,18.025,23.4326634179
 01/11  14:00:00,56.1985087319,5.64321709008,3.16300748475,5.37397125546,18.7433767983,23.2517909448,76.614180623,29.304756911,18.025,29.284423712
 01/11  15:00:00,55.3727392503,5.61088779598,3.20132658745,4.54221589337,18.7433767983,23.2517909448,68.0157197991,26.5722368934,18.025,23.4184829057
 01/11  16:00:00,54.3371878903,5.57091553877,3.14695438232,3.89095871694,18.7433767983,22.9618409725,67.4734758446,26.0271216718,18.025,23.4213541728
 01/11  17:00:00,59.4005929109,5.52171294609,2.02354169795,3.791639278,18.7433767983,27.431320555,51.2823209233,27.4880152532,18.025,5.76930567005
 01/11  18:00:00,75.4910921403,5.51902073418,0.892296998886,3.17557481713,17.6635504202,40.6971502883,38.3372268906,32.5534194862,0.0,5.78380740446
 01/11  19:00:00,81.8238906607,5.53825377258,1.14416987391,2.73180854183,27.5259009287,37.3340067412,56.0031506736,38.5838418321,0.0,17.4193088415
 01/11  20:00:00,84.1550971592,5.55607862133,1.37278677248,2.49165582978,33.8341110165,33.3544677425,52.3109525812,40.7374234904,0.0,11.5735290908
 01/11  21:00:00,92.2129266491,5.60765587046,1.94644718552,1.77008531299,36.5179666069,38.8247702939,49.1347564136,43.3384631538,0.0,5.79629325978
 01/11  22:00:00,86.9037076638,5.63394642955,2.14573475525,1.74975418678,32.965339924,36.8579353714,61.6997409003,44.2579606742,0.0,17.4417802261
 01/11  23:00:00,64.3197394149,5.55120630877,0.992425600051,3.94942050633,25.6355707503,20.6438685092,57.3788622947,45.7888473565,0.0,11.5900149382
 01/11  24:00:00,47.0796300913,5.57076596981,0.305126588305,6.93059172971,15.0252895274,11.7056064465,52.9349227143,47.1592834229,0.0,5.77563929142
 01/12  01:00:00,43.9977818517,5.62466052955,0.112828768366,9.01303043799,11.6412384099,10.0650221343,53.6955164486,47.9260384285,0.0,5.76947802006
 01/12  02:00:00,43.6232638739,5.66304140029,0.0504028832039,10.2233911534,10.0992000411,10.047477231,54.1812143484,48.4188238403,0.0,5.76239050809
 01/12  03:00:00,42.7017474379,5.69683983592,0.0267346378475,11.1513007194,8.25718729233,10.0299323277,54.4244950046,48.6623611498,0.0,5.76213385475
 01/12  04:00:00,42.9282144225,5.70558118843,0.0224828943971,11.3732790447,8.25718729233,10.0299323277,53.2002586767,47.4381061477,0.0,5.76215252898
 01/12  05:00:00,44.5940998404,5.70835860288,0.0189056918636,11.4332200632,8.25718729233,11.6354268332,52.2139490716,46.4450685928,0.0,5.76888047879
 01/12  06:00:00,51.8065035333,5.6945033672,0.0187271097421,11.0795790809,12.1011305571,15.3678112995,50.954970549,45.163708985,0.0,5.79126156402
 01/12  07:00:00,77.20719311,5.58743274627,0.612675920044,6.46441971424,19.7275818095,37.2640762949,59.5797377804,42.1397545515,0.0,17.439983229
 01/12  08:00:00,89.9951163307,5.6084093159,1.73011673233,3.27725297126,24.3117294858,51.2795993405,61.4128407956,38.0465414249,0.0,23.3662993708
 01/12  09:00:00,76.4505942034,5.57239696917,1.04642753713,5.49620304525,23.6694662846,40.6342015617,59.1140090123,29.5619265388,0.0,29.5520824735
 01/12  10:00:00,73.0214664369,5.5985278598,3.24057326968,4.85453514222,23.6694662846,35.6302164847,74.6096770454,27.1522586147,18.025,29.4324184307
 01/12  11:00:00,55.7671312075,5.60099647844,3.33608469221,5.09918526446,18.7433767983,22.9618409725,72.4968383718,25.1089026131,18.025,29.3629357587
 01/12  12:00:00,55.3839916473,5.61279411801,3.6222240035,4.42060958905,18.7433767983,22.9618409725,64.7627970532,23.306732634,18.025,23.4310644192
 01/12  13:00:00,54.6105143086,5.61074052136,3.62158140638,3.60638215847,18.5889407304,23.1597249699,62.8582118654,21.4020532768,18.025,23.4311585885
 01/12  14:00:00,54.0899263048,5.59171316475,3.66424140541,2.81565720698,18.7433767983,23.2517909448,60.7189591855,19.2608095084,18.025,23.4331496771
 01/12  15:00:00,53.5025187018,5.56493946979,3.6208745055,2.29838813292,18.7433767983,23.2517909448,66.0420205085,18.7276532989,18.025,29.2893672096
 01/12  16:00:00,52.7015948623,5.5347791673,3.53297095116,1.90548258316,18.7433767983,22.9618409725,61.3642838338,19.9208687292,18.025,23.4184151046
 01/12  17:00:00,57.6866847166,5.48402136519,2.41911238433,1.71985462393,18.7433767983,27.431320555,45.1895954076,21.3954099776,18.025,5.76918542997
 01/12  18:00:00,73.4575570925,5.48533515054,1.21101062139,0.85701078337,17.6635504202,40.6971502883,29.3638592631,23.5801197596,0.0,5.78373950345
 01/12  19:00:00,80.0361596529,5.512693187,1.5764317884,0.537371864516,27.5259009287,37.3340067412,46.283824481,28.8649182973,0.0,17.4189061837
 01/12  20:00:00,82.678169464,5.54470925412,1.83366485612,0.565212624496,33.8341110165,33.3544677425,37.2145591416,31.4161214635,0.0,5.79843767808
 01/12  21:00:00,91.4595220043,5.62685382864,2.36576152587,0.578167644565,36.5179666069,38.8247702939,47.6006656377,36.0248293897,0.0,11.575836248
 01/12  22:00:00,86.1991139573,5.65196686493,2.5042718675,0.668594696112,32.965339924,36.8579353714,56.3513814533,38.9098545506,0.0,17.4415269027
 01/12  23:00:00,62.2260893716,5.4976833149,1.16416531681,1.73754673881,25.6355707503,20.6438685092,54.7325912161,43.1419992392,0.0,11.5905919769
 01/12  24:00:00,44.3756229968,5.48245867302,0.407315754053,4.21270055922,15.0252895274,11.7056064465,52.9499859836,47.173304029,0.0,5.77668195461
 01/13  01:00:00,40.7593594661,5.50983926088,0.162181861006,5.84007345175,11.6412384099,10.0650221343,55.9574729069,50.1878971785,0.0,5.76957572833
 01/13  02:00:00,41.4657622308,5.58151878509,0.0484799475347,8.14933218064,10.0992000411,10.047477231,58.9516284765,53.189381881,0.0,5.76224659555
 01/13  03:00:00,41.3917761444,5.64555449312,0.0247272343314,9.89462050412,8.25718729233,10.0299323277,60.3094128853,54.5471289467,0.0,5.76228393862
 01/13  04:00:00,42.5860499741,5.68850504872,0.0189848102258,11.0516881953,8.25718729233,10.0299323277,54.8409336335,54.8209336335,0.0,0.02
 01/13  05:00:00,45.4452166294,5.73170118989,0.0137821319617,12.2661149706,8.25718729233,11.6354268332,62.0253434675,56.2563035947,0.0,5.76903987285
 01/13  06:00:00,53.7963799093,5.75648250087,0.0118501286207,13.0143473826,12.1011305571,15.3678112995,68.7794172058,57.2167118806,0.0,11.5627053252
 01/13  07:00:00,79.6655264401,5.63819280336,0.32153151057,9.16312900676,19.7275818095,37.2640762949,73.8363214549,56.3929590568,0.0,17.4433623981
 01/13  08:00:00,92.5923483806,5.64220037695,1.20207199691,6.36873152113,24.3117294858,51.2795993405,70.7907705965,53.2589934339,0.0,17.5317771626
 01/13  09:00:00,80.5291840726,5.65594005113,0.16741592386,10.3702554883,23.6694662846,40.6342015617,78.5598122417,43.0999677265,0.0,35.4598445152
 01/13  10:00:00,77.5711633084,5.66777974892,1.89874107238,10.6768077008,23.6694662846,35.6302164847,87.5241284606,40.0620015145,18.025,29.437126946
 01/13  11:00:00,61.6085341637,5.72536336056,2.05942231269,12.0928788367,18.7433767983,22.9618409725,85.7789478363,38.3916243717,18.025,29.3623234647
 01/13  12:00:00,60.5923790467,5.68887066675,2.13944621499,11.0356963649,18.7433767983,22.9618409725,77.3042903434,35.8451649496,18.025,23.4341253938
 01/13  13:00:00,58.0326072394,5.60265226787,2.1269786593,8.53116413899,18.5889407304,23.1597249699,72.6620228981,31.2069519955,18.025,23.4300709026
 01/13  14:00:00,57.3776494012,5.56807040055,2.15004128954,7.64122082053,18.7433767983,23.2517909448,70.8938149569,29.4371811524,18.025,23.4316338045
 01/13  15:00:00,55.4929087297,5.51085274791,2.3379414442,5.62579688805,18.7433767983,23.2517909448,68.3879393402,26.929363727,18.025,23.4335756132
 01/13  16:00:00,54.277783158,5.47025433312,2.31762119818,4.76153950731,18.7433767983,22.9618409725,74.4874704524,27.1766339861,18.025,29.2858364663
 01/13  17:00:00,59.280215337,5.45106775957,1.46832030485,4.2971319153,18.7433767983,27.431320555,46.0142448955,27.9692448955,18.025,0.02
 01/13  18:00:00,74.4136035609,5.42827568599,0.457658888304,2.62346577746,17.6635504202,40.6971502883,41.3117463534,29.7651776152,0.0,11.5465687382
 01/13  19:00:00,80.5701540803,5.45302445353,0.836029833695,1.87143326459,27.5259009287,37.3340067412,45.6054405896,33.9856712422,0.0,11.6197693474
 01/13  20:00:00,82.7068138823,5.47083248093,1.13069098025,1.3707028223,33.8341110165,33.3544677425,46.2993008515,34.722897288,0.0,11.5764035635
 01/13  21:00:00,91.1770930915,5.5457544117,1.79994186524,0.942652924112,36.5179666069,38.8247702939,47.9411416704,36.3661140026,0.0,11.5750276678
 01/13  22:00:00,85.8960131661,5.57851133966,2.01726276323,0.925949430846,32.965339924,36.8579353714,54.2708086827,36.8297872893,0.0,17.4410213934
 01/13  23:00:00,62.037390276,5.45085850301,0.797485630852,1.96234717709,25.6355707503,20.6438685092,49.4909063943,37.8996247432,0.0,11.5912816511
 01/13  24:00:00,44.201604194,5.45111679798,0.123068157906,4.35426860275,15.0252895274,11.7056064465,44.9850034178,39.2083508601,0.0,5.7766525577
 01/14  01:00:00,42.2128767381,5.5131298036,0.0522565917853,6.20032559733,12.8411359301,10.0650221343,47.4705189419,41.7010231003,0.0,5.76949584162
 01/14  02:00:00,43.1987178849,5.54999169458,0.0402426567495,7.16256931712,12.8411359301,10.0650221343,49.1132658008,43.350984564,0.0,5.76228123679
 01/14  03:00:00,39.7231762785,5.59247406723,0.0313340865405,8.27249289638,8.25718729233,10.0299323277,49.7573532663,43.995028111,0.0,5.7623251553
 01/14  04:00:00,40.6001928124,5.62376313199,0.0249038406111,9.12465266396,8.25718729233,10.0299323277,45.2189155937,45.1989155937,0.0,0.02
 01/14  05:00:00,43.0031202617,5.65177598358,0.0194490659193,9.89827428907,8.25718729233,11.6354268332,52.4282143892,46.6585709599,0.0,5.76964342923
 01/14  06:00:00,47.7345223238,5.67225311522,0.0150617663971,10.4551470907,8.71707943955,15.3327214929,58.0098260929,46.4766198341,0.0,11.5332062587
 01/14  07:00:00,67.0988971615,5.6400695887,0.0216115750672,9.7488720918,18.5082010057,25.6353820695,53.8540713585,48.0627201164,0.0,5.79135124204
 01/14  08:00:00,77.1705612518,5.55169206015,0.152413397385,7.21009591036,19.4083231844,41.0650158608,64.9327519094,47.4895215811,0.0,17.4432303283
 01/14  09:00:00,95.1333625244,5.59504242252,1.81635032073,3.35630656576,26.3286599382,57.9988325916,80.3511206192,38.7173298007,0.0,41.6337908185
 01/14  10:00:00,82.2849602627,5.58317266036,3.1676930271,4.32307829357,26.3286599382,42.8504436482,84.5287569423,36.9549004023,18.025,29.54885654
 01/14  11:00:00,59.2676795744,5.56947495218,2.78106268699,5.7005576247,21.7447113004,23.4437158914,83.7229782385,36.255911047,18.025,29.4420671915
 01/14  12:00:00,56.8434115876,5.59653158813,3.0823790446,5.40992613256,19.3027497915,23.426170988,81.2438490798,33.8543492132,18.025,29.3644998667
 01/14  13:00:00,56.4148952784,5.60642392162,3.17079187511,4.74120424392,19.1483137236,23.7250123474,72.875762327,31.4206037543,18.025,23.4301585727
 01/14  14:00:00,55.9537049091,5.59259206116,3.30121213903,4.01787804907,19.3027497915,23.7161209604,68.6620645887,27.2029612369,18.025,23.4341033518
