Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  15:00:00,55.3906745406,5.56988497868,3.27649667782,3.50226891035,19.3027497915,23.7161209604,70.5325218302,26.2643119054,18.025,26.2432099248
 01/14  16:00:00,54.6358090805,5.53685316381,3.11754072883,3.22934485659,19.3027497915,23.426170988,72.2239286658,27.7308183304,18.025,26.4681103354
 01/14  17:00:00,60.0229525779,5.49573517489,1.87301414869,3.56679945117,19.3027497915,27.8956505705,54.620933999,30.8266905163,18.025,5.7692434827
 01/14  18:00:00,72.7559632558,5.4856256598,0.645444564487,3.26287869207,18.2229234133,37.5968344597,40.6210403529,34.8442615564,0.0,5.77677879656
 01/14  19:00:00,86.3123641384,5.51127234743,1.04202637886,2.44362963029,32.690315043,37.0816133363,46.6344521537,40.8503602027,0.0,5.78409195102
 01/14  20:00:00,86.199856922,5.52898792666,1.33308704686,1.91041142552,36.8143715336,33.066984531,53.9564006565,42.3797521359,0.0,11.5766485206
 01/14  21:00:00,91.6843633312,5.58035471041,1.77077109174,1.66578633954,36.3493007332,38.7721355839,57.8941415717,46.3189407284,0.0,11.5752008434
 01/14  22:00:00,90.2296433808,5.59428485209,1.72755426789,2.35822143934,36.1807251679,36.8228455648,61.8484459551,50.2721749096,0.0,11.5762710455
 01/14  23:00:00,70.2037969639,5.54274678491,0.790971847894,4.64008027212,31.0351095914,20.6438685092,70.2457667959,52.8036706646,0.0,17.4420961313
 01/14  24:00:00,50.6539774415,5.58692119493,0.132972165615,8.25863280206,17.4250845679,11.7056064465,60.463487542,54.6721514474,0.0,5.7913360946
 01/15  01:00:00,46.8436267703,5.66249494486,0.0446562263281,10.5698857461,12.925468867,10.100111941,61.6769663987,55.9074083332,0.0,5.76955806545
 01/15  02:00:00,48.0015639414,5.70430134682,0.0287934832454,11.7031304161,12.925468867,10.100111941,61.2974718743,55.5351333583,0.0,5.762338516
 01/15  03:00:00,45.1795836097,5.76913111047,0.0193454878014,13.4448072494,8.34152022915,10.0650221343,62.5486834997,56.7862945533,0.0,5.76238894632
 01/15  04:00:00,46.839895888,5.82792134433,0.0121308201702,15.0535460437,8.34152022915,10.0650221343,59.526712723,59.506712723,0.0,0.02
 01/15  05:00:00,50.0311220217,5.88148365049,0.00584629394686,16.5907461131,8.34152022915,11.6705166398,67.9277520067,62.1580272145,0.0,5.76972479228
 01/15  06:00:00,55.3467687271,5.92127523347,0.00093892379471,17.7130685971,8.80141237637,15.3678112995,74.0917223949,62.5583123019,0.0,11.533410093
 01/15  07:00:00,74.4561269451,5.88054594235,0.00716031229154,16.8800728307,18.5082010057,25.6353820695,68.762016563,62.9705304595,0.0,5.79148610347
 01/15  08:00:00,83.7795346578,5.75192183018,0.0615469742869,13.5902763519,19.4926561212,41.1001056674,77.718069248,60.2742243788,0.0,17.4438448691
 01/15  09:00:00,99.309833122,5.68772419223,1.31986862783,7.9365679702,26.3286599382,57.9988325916,88.6938579953,47.0588218935,0.0,41.6350361018
 01/15  10:00:00,85.3745306418,5.66643832422,2.79449626519,7.82199583642,26.2443270014,42.8153538416,89.0254969625,41.4497309546,18.025,29.5507660079
 01/15  11:00:00,62.5936844193,5.66458324392,2.516835429,9.19567695869,21.7447113004,23.4437158914,86.832502895,39.3669028023,18.025,29.4406000927
 01/15  12:00:00,59.3322861658,5.63186621667,2.51156172574,8.37456835816,19.3449162599,23.4437158914,84.969809465,37.5804255289,18.025,29.3643839361
 01/15  13:00:00,57.9905919119,5.57723782877,2.28179749758,7.17536766673,19.190480192,23.7425572507,77.32091413,35.8642272083,18.025,23.4316869217
 01/15  14:00:00,56.1491223421,5.53236723738,2.63849890492,4.99594224939,19.260583323,23.698576057,71.5472243771,30.0875408876,18.025,23.4346834894
 01/15  15:00:00,55.1585986124,5.47934769742,2.51528725847,4.1816492908,19.260583323,23.698576057,76.0538180832,28.7413771394,18.025,29.2874409437
 01/15  16:00:00,54.4821830382,5.45092925852,2.34090015919,3.99799360555,19.260583323,23.4086260847,72.7739595319,31.3277054659,18.025,23.421254066
 01/15  17:00:00,60.0389793136,5.44442426364,1.39274922612,4.17410897528,19.260583323,27.8781056672,56.0176574295,32.2234378922,18.025,5.76921953723
 01/15  18:00:00,72.2072095675,5.43357653398,0.354645841872,3.11668049673,18.1807569449,37.5792895564,38.7961243262,33.0193684341,0.0,5.77675589213
 01/15  19:00:00,85.5315504799,5.46526749535,0.87587998015,1.9943857485,32.6059821062,37.0465235296,42.6746101304,36.8906850553,0.0,5.78392507512
 01/15  20:00:00,85.5820607556,5.48965700705,1.21376359215,1.45126471112,36.8143715336,33.066984531,50.2593189787,38.6821385416,0.0,11.5771804371
 01/15  21:00:00,91.3802393893,5.55183546582,1.71727018406,1.32425611764,36.43363367,38.8072253906,53.2917265864,41.717877894,0.0,11.5738486924
 01/15  22:00:00,89.2301517128,5.56358970932,1.76483996531,1.47155641311,36.0963922311,36.7877557581,54.4805130437,42.9033360234,0.0,11.5771770203
 01/15  23:00:00,68.2921434191,5.4787203771,0.779485424792,2.92335477193,30.9507766546,20.6087787026,61.9495949876,44.5057484281,0.0,17.4438465595
 01/15  24:00:00,48.1407342342,5.50016712878,0.115608269793,5.84950388326,17.4250845679,11.7056064465,52.0227423416,46.2312590308,0.0,5.7914833108
 01/16  01:00:00,43.8587014429,5.5628865879,0.049615878423,7.67960685411,12.925468867,10.100111941,53.0965061303,47.3268146896,0.0,5.76969144066
 01/16  02:00:00,44.9489962785,5.60189101233,0.0351815555649,8.74658367525,12.925468867,10.100111941,53.9151581516,48.1528107778,0.0,5.76234737379
 01/16  03:00:00,41.6212568048,5.64966729086,0.0261132253003,9.99917443871,8.34152022915,10.0650221343,54.5468937391,48.7844893669,0.0,5.76240437222
 01/16  04:00:00,42.4516304578,5.68050223715,0.020005116913,10.804823123,8.34152022915,10.0650221343,49.3352540344,49.3152540344,0.0,0.02
 01/16  05:00:00,44.6265750613,5.70216991284,0.015357337706,11.3559998307,8.34152022915,11.6705166398,55.4407728177,49.6710692805,0.0,5.76970353718
 01/16  06:00:00,49.1852072418,5.71632455166,0.0116767831666,11.7457170727,8.80141237637,15.3678112995,60.5689886523,49.0350153,0.0,11.5339733523
 01/16  07:00:00,67.672189769,5.65757271977,0.0200164018584,10.3062495506,18.5082010057,25.6353820695,53.712837778,47.9213901431,0.0,5.79144763486
 01/16  08:00:00,77.4914972861,5.55831706104,0.165926779646,7.39145749958,19.4926561212,41.1001056674,63.225539781,45.7823458322,0.0,17.4431939488
 01/16  09:00:00,95.1737156708,5.56082242594,1.45651597354,3.79069647676,26.3286599382,57.9988325916,79.6544765769,38.0159630933,0.0,41.6385134836
 01/16  10:00:00,83.0232502485,5.53396220766,2.31224821174,6.08543256956,26.2443270014,42.8153538416,90.9664474233,37.4809334366,18.025,35.4605139866
 01/16  11:00:00,61.7862647352,5.6020288528,2.17970422224,8.78793921675,21.7447113004,23.4437158914,84.9252416443,37.4586611639,18.025,29.4415804804
 01/16  12:00:00,59.1865004746,5.59488713044,2.2143439271,8.56297625101,19.3449162599,23.4437158914,78.11824428,36.5985145798,18.025,23.4947297001
 01/16  13:00:00,59.0171018287,5.59236820022,2.05557203626,8.41296907539,19.190480192,23.7425572507,77.189906642,35.7302656023,18.025,23.4346410397
 01/16  14:00:00,58.0051448745,5.5540689899,2.12425231201,7.3445065874,19.260583323,23.698576057,78.8993619487,31.5819532067,18.025,29.292408742
 01/16  15:00:00,57.7574501538,5.54670198088,2.16114099473,7.06729440654,19.260583323,23.698576057,72.2965708681,30.8503899586,18.025,23.4211809095
 01/16  16:00:00,57.3610759559,5.54383744635,2.17721019475,6.94766604958,19.260583323,23.4086260847,73.4495792035,32.0000665377,18.025,23.4245126659
 01/16  17:00:00,63.2904776867,5.56068042535,1.32334494185,7.37874986659,19.260583323,27.8781056672,56.9332840495,33.1389807335,18.025,5.76930331595
 01/16  18:00:00,75.40273653,5.52372824301,0.0655191809124,6.51117805735,18.1807569449,37.5792895564,41.5771864546,35.800315652,0.0,5.77687080257
 01/16  19:00:00,87.709235431,5.4791009739,0.271108598809,4.76300295233,32.6059821062,37.0465235296,47.1559009414,41.3717993492,0.0,5.78410159224
 01/16  20:00:00,87.1634432435,5.47043473882,0.560919838587,3.70470903899,36.8143715336,33.066984531,55.3013112188,43.7243390578,0.0,11.5769721609
 01/16  21:00:00,92.2287233184,5.50842325384,1.15380721862,2.77961272432,36.43363367,38.8072253906,58.406213317,46.8308200092,0.0,11.5753933078
 01/16  22:00:00,90.2261218142,5.51865676944,1.15212585591,3.1251674447,36.0963922311,36.7877557581,61.3609687417,49.7846290815,0.0,11.5763396602
 01/16  23:00:00,71.9638995276,5.54453638849,0.192603814516,7.11616923672,30.9507766546,20.6087787026,70.9462769402,53.5025577852,0.0,17.443719155
 01/16  24:00:00,53.6374404806,5.68557998847,0.0399899749661,11.2364107767,17.4250845679,11.7056064465,61.7397608602,55.9482446248,0.0,5.79151623547
 01/17  01:00:00,48.2996039012,5.76364776815,0.0303552035088,13.2583270439,11.6412384099,10.0650221343,62.9117179083,57.1430971448,0.0,5.76862076344
 01/17  02:00:00,48.4732324936,5.82774004658,0.0220056379628,14.9370496656,10.0992000411,10.047477231,63.8880512684,58.1254941139,0.0,5.76255715458
 01/17  03:00:00,48.4526551084,5.89327102762,0.0136840764686,16.7188191366,8.25718729233,10.0299323277,65.9883823805,60.2260513704,0.0,5.76233101012
 01/17  04:00:00,50.182859128,5.95200994318,0.00667869355026,18.3972904154,8.25718729233,10.0299323277,68.7911893052,63.0288064452,0.0,5.76238285996
 01/17  05:00:00,53.3976734137,6.00660729926,0.000836984119045,19.9566021117,8.25718729233,11.6354268332,71.4790476347,65.7098518836,0.0,5.76919575109
 01/17  06:00:00,61.8180811042,6.0312230088,0.0,20.7731435063,12.1011305571,15.3678112995,72.9128557413,67.1214573004,0.0,5.79139844094
 01/17  07:00:00,86.7203900876,5.84123707785,0.0270985866204,16.3093561582,19.7275818095,37.2640762949,85.4952871655,68.0535296937,0.0,17.4417574718
 01/17  08:00:00,98.6658981601,5.72467360579,0.0741933419688,13.4876466081,24.3117294858,51.2795993405,90.8801413687,67.508088552,0.0,23.3720528167
 01/17  09:00:00,87.4641073548,5.87539490063,0.0732342614414,17.1798793508,23.6694662846,40.6342015617,84.106434105,54.5504535743,0.0,29.5559805307
 01/17  10:00:00,83.2495904919,5.85792910609,1.60922631619,16.4545812611,23.6694662846,35.6302164847,96.3399121626,48.8760420753,18.025,29.4388700872
 01/17  11:00:00,65.7484299821,5.86062008445,1.83236512949,16.3245642527,18.7433767983,22.9618409725,93.0891977758,45.6961564051,18.025,29.3680413707
 01/17  12:00:00,65.6347015678,5.86184054845,1.87551275553,16.1689737106,18.7433767983,22.9618409725,86.8093564861,45.3482870866,18.025,23.4360693995
 01/17  13:00:00,63.7827105803,5.80398007488,1.7838619051,14.4230438603,18.5889407304,23.1597249699,82.8125256807,41.3508510018,18.025,23.4366746789
 01/17  14:00:00,62.2142201151,5.74122247939,1.88445574497,12.5702161473,18.7433767983,23.2517909448,85.286675927,37.9766729493,18.025,29.2850029777
 01/17  15:00:00,59.6521710811,5.6458843637,1.92827266422,10.0596916646,18.7433767983,23.2517909448,77.0580736205,35.6094541871,18.025,23.4236194334
 01/17  16:00:00,58.7836870507,5.62797659213,1.91756886089,9.50976820819,18.7433767983,22.9618409725,79.0874944598,37.6354381784,18.025,23.4270562814
 01/17  17:00:00,65.2257551779,5.66662742141,0.996359698359,10.4990538264,18.7433767983,27.431320555,65.1415185879,41.3470468873,18.025,5.76947170063
 01/17  18:00:00,80.9174205655,5.61565335247,0.0396444053218,9.35790076504,17.6635504202,40.6971502883,51.9550099715,46.1713436757,0.0,5.78366629583
 01/17  19:00:00,86.6731139816,5.5828130533,0.0519323972674,8.62867128944,27.5259009287,37.3340067412,70.475767973,53.0547132639,0.0,17.4210547091
 01/17  20:00:00,89.0012269236,5.5798942355,0.123062547707,8.56366663491,33.8341110165,33.3544677425,67.836215049,56.260060158,0.0,11.576154891
 01/17  21:00:00,96.9363739359,5.58209433875,0.406448862745,8.05906661295,36.5179666069,38.8247702939,73.377834779,61.8028130474,0.0,11.5750217316
 01/17  22:00:00,92.0664136236,5.60828973361,0.520890894608,8.56291647432,32.965339924,36.8579353714,76.002635272,64.367119218,0.0,11.635516054
 01/17  23:00:00,72.5234744568,5.71933076385,0.0426410083745,12.9347822707,25.6355707503,20.6438685092,82.1710715984,64.7931090592,0.0,17.3779625391
 01/17  24:00:00,58.1847780219,5.9142987617,0.0190419523515,17.9782737621,15.0252895274,11.7056064465,73.0882298299,67.3111454898,0.0,5.77708434008
 01/18  01:00:00,56.1875649109,6.02614595562,0.0088363638363,20.9053065358,11.6412384099,10.0650221343,75.2110237068,69.4414254724,0.0,5.76959823444
 01/18  02:00:00,56.0233839528,6.08010209195,0.00181816511436,22.2550262342,10.0992000411,10.047477231,69.0855324969,69.0655324969,0.0,0.02
 01/18  03:00:00,54.9000889381,6.11095112835,0.0,22.9622567775,8.25718729233,10.0299323277,73.37645915,67.6142108415,0.0,5.7622483085
 01/18  04:00:00,55.0006107854,6.11792142846,0.0,23.0558069558,8.25718729233,10.0299323277,71.8766845526,66.1148078168,0.0,5.76187673579
 01/18  05:00:00,56.2247343327,6.10689707471,0.0,22.6842071447,8.25718729233,11.6354268332,70.0689457746,64.3003480215,0.0,5.76859775312
 01/18  06:00:00,62.9518764276,6.07432248091,0.0,21.8638353454,12.1011305571,15.3678112995,73.9813022875,62.419093738,0.0,11.5622085495
 01/18  07:00:00,85.7835071194,5.81122246024,0.019497022988,15.4100854208,19.7275818095,37.2640762949,71.2145048109,59.5795360206,0.0,11.6349687903
 01/18  08:00:00,95.8767956096,5.63617476234,0.0524769066911,10.8087509891,24.3117294858,51.2795993405,77.8934739456,54.5212648996,0.0,23.372209046
 01/18  09:00:00,84.0778847045,5.76834622387,0.113496370927,13.8604386504,23.6694662846,40.6342015617,77.8749959457,42.408264099,0.0,35.4667318467
 01/18  10:00:00,78.293524955,5.67796763933,1.93094037811,11.3567578782,23.6694662846,35.6302164847,83.8605493021,36.3952754179,18.025,29.4402738842
 01/18  11:00:00,60.4690972855,5.66988320262,2.15160598195,10.9167243838,18.7433767983,22.9618409725,74.6210355127,33.0983133856,18.025,23.4977221272
 01/18  12:00:00,59.057883218,5.6237106858,2.23962942289,9.466165627,18.7433767983,22.9618409725,78.1978817038,30.8832636018,18.025,29.289618102
 01/18  13:00:00,58.8406950305,5.62724534966,2.07919541862,9.36242947798,18.5889407304,23.1597249699,71.3683552442,29.9176878446,18.025,23.4256673996
 01/18  14:00:00,58.7483389934,5.61793368553,2.06516703436,9.04691305351,18.7433767983,23.2517909448,71.6574872185,30.2033808448,18.025,23.4291063738
 01/18  15:00:00,58.4067184399,5.60641869777,2.06611944124,8.7158539339,18.7433767983,23.2517909448,72.096400896,30.6413629345,18.025,23.4300379614
 01/18  16:00:00,56.829415503,5.55708849864,2.08936903164,7.45458013739,18.7433767983,22.9618409725,72.3432095568,30.884696191,18.025,23.4335133657
 01/18  17:00:00,61.0755441559,5.58379278217,1.20227250656,8.10976439599,18.7433767983,27.431320555,57.3665636598,33.5730052945,18.025,5.76855836527
 01/18  18:00:00,78.6191152634,5.54086203384,0.0669039103537,7.10712230981,17.6635504202,40.6971502883,49.7811239918,38.2328839216,0.0,11.5482400703
 01/18  19:00:00,84.3086580496,5.51044986218,0.0812859223931,6.30722266369,27.5259009287,37.3340067412,56.0713482953,44.4499792761,0.0,11.6213690193
 01/18  20:00:00,86.6576454421,5.51435430869,0.190753653046,6.21792648892,33.8341110165,33.3544677425,60.2658032056,48.6884418173,0.0,11.5773613883
 01/18  21:00:00,93.8743066155,5.50121106133,0.543571256483,4.94075475022,36.5179666069,38.8247702939,63.825415914,52.2494416387,0.0,11.5759742754
 01/18  22:00:00,88.6583050762,5.52530921403,0.75390751354,5.00476782792,32.965339924,36.8579353714,71.8523502721,54.4080963614,0.0,17.4442539108
 01/18  23:00:00,68.5220918579,5.59470463474,0.0619741249638,9.03868927258,25.6355707503,20.6438685092,67.1588572785,55.5664666115,0.0,11.592390667
 01/18  24:00:00,53.417588027,5.76028176901,0.024445460603,13.3596965424,15.0252895274,11.7056064465,63.8062091974,58.0290682418,0.0,5.7771409556
 01/19  01:00:00,51.4534985782,5.87037062867,0.0137346825066,16.3221152113,11.6412384099,10.0650221343,67.2774089068,61.5079539583,0.0,5.76945494857
 01/19  02:00:00,51.793829847,5.93923037686,0.00613914668477,18.1620189822,10.0992000411,10.047477231,69.028652644,63.2661403049,0.0,5.76251233906
 01/19  03:00:00,51.3012130292,5.98946224512,0.000331046594577,19.4845379097,8.25718729233,10.0299323277,63.9598381414,63.9398381414,0.0,0.02
 01/19  04:00:00,52.950332134,6.04920833966,0.0,21.0742418512,8.25718729233,10.0299323277,71.7117468551,65.9491600339,0.0,5.76258682126
 01/19  05:00:00,56.3878369016,6.11357004424,0.0,22.8406352391,8.25718729233,11.6354268332,74.6023264582,68.8325819659,0.0,5.76974449228
 01/19  06:00:00,64.9805688857,6.14433294395,0.0,23.8225120709,12.1011305571,15.3678112995,81.9558422917,70.3925556549,0.0,11.5632866368
 01/19  07:00:00,88.4004566891,5.89605262001,0.0119542807885,17.9497373673,19.7275818095,37.2640762949,85.876234881,68.4307988062,0.0,17.4454360748
 01/19  08:00:00,98.4291818801,5.71797840829,0.0456223152293,13.2861852071,24.3117294858,51.2795993405,79.5587176513,62.0239849825,0.0,17.5347326688
 01/19  09:00:00,86.9337406479,5.86267397513,0.0838761342105,16.6515805159,23.6694662846,40.6342015617,84.0593821552,48.5923116746,0.0,35.4670704806
 01/19  10:00:00,82.0920201778,5.81753087857,1.78266457444,15.1639645112,23.6694662846,35.6302164847,89.7134286551,42.2472849973,18.025,29.4411436578
 01/19  11:00:00,63.8708042064,5.79732314132,2.09932165938,14.2432706214,18.7433767983,22.9618409725,83.5843716237,36.1898644417,18.025,29.369507182
 01/19  12:00:00,60.690430333,5.6814117616,2.25290972205,11.027730163,18.7433767983,22.9618409725,72.1279530941,30.6644464851,18.025,23.438506609
 01/19  13:00:00,59.6236918122,5.65383537545,2.198286598,9.99974461439,18.5889407304,23.1597249699,68.2162855019,26.7588590025,18.025,23.4324264994
 01/19  14:00:00,58.1715856699,5.59449946998,2.2599303843,8.29882601759,18.7433767983,23.2517909448,64.4616760506,23.002399333,18.025,23.4342767176
 01/19  15:00:00,55.8114193452,5.50626179908,2.31126495008,5.97556132603,18.7433767983,23.2517909448,62.2354308936,20.7726390262,18.025,23.4377918674
 01/19  16:00:00,54.0409389155,5.45002149913,2.40607735795,4.45646048566,18.7433767983,22.9618409725,66.7764136055,19.4658526811,18.025,29.2855609244
 01/19  17:00:00,57.4907162297,5.44417787423,1.60872176232,4.25810607788,18.7433767983,27.431320555,43.575268142,19.7811565142,18.025,5.76911162779
 01/19  18:00:00,73.7948999334,5.37745622908,0.0991287020344,2.41409192921,17.6635504202,40.6971502883,28.3987133253,22.61440483,0.0,5.78430849538
 01/19  19:00:00,79.757820073,5.37410107018,0.298331909569,1.67568221886,27.5259009287,37.3340067412,45.682189225,28.2595267587,0.0,17.4226624663
 01/19  20:00:00,81.8143283533,5.38339738182,0.534574030514,1.16174279859,33.8341110165,33.3544677425,35.494973496,29.6971510817,0.0,5.79782241424
 01/19  21:00:00,90.4205302986,5.47354552519,1.37612291408,0.682091386553,36.5179666069,38.8247702939,41.6813459249,30.1040268187,0.0,11.5773191062
 01/19  22:00:00,85.0397205092,5.50331110985,1.59741773329,0.564664874286,32.965339924,36.8579353714,47.2296739873,29.7851218393,0.0,17.444552148
 01/19  23:00:00,60.9470880056,5.37798273881,0.420417566826,1.32195896463,25.6355707503,20.6438685092,43.5690949324,31.9761793709,0.0,11.5929155614
 01/19  24:00:00,43.3663854517,5.41761968,0.0523784438144,3.62321919158,15.0252895274,11.7056064465,40.6699300691,34.8928286298,0.0,5.77710143926
 01/20  01:00:00,40.085950262,5.48294286212,0.0411480417908,5.31457952659,11.6412384099,10.0650221343,41.7304612762,35.9605836127,0.0,5.76987766346
 01/20  02:00:00,39.8310437762,5.53053839673,0.0335454945628,6.58051791324,10.0992000411,10.047477231,44.3455778184,38.583146281,0.0,5.76243153746
 01/20  03:00:00,39.4000902652,5.58298958624,0.025370125667,7.96484512161,8.25718729233,10.0299323277,47.1169552424,41.3543035902,0.0,5.76265165222
 01/20  04:00:00,40.6316526014,5.62733088174,0.0191480917398,9.15828952513,8.25718729233,10.0299323277,49.7655087029,44.0032188239,0.0,5.76228987903
 01/20  05:00:00,43.3542947784,5.6661780449,0.0136939757903,10.2407896601,8.25718729233,11.6354268332,52.3179764734,46.5488281801,0.0,5.76914829339
 01/20  06:00:00,51.1411399109,5.67154777357,0.0125978773226,10.4432695739,12.1011305571,15.3678112995,52.3615613185,46.5697172115,0.0,5.79184410703
 01/20  07:00:00,76.3186344988,5.50329713347,0.0553692560548,6.21725108134,19.7275818095,37.2640762949,62.7023957708,45.2604463263,0.0,17.4419494445
 01/20  08:00:00,89.0128703997,5.47165954094,0.695457625119,3.46634499054,24.3117294858,51.2795993405,65.8814190151,42.5076473584,0.0,23.3737716567
 01/20  09:00:00,77.3427531844,5.54130681344,0.228161489112,7.23766948972,23.6694662846,40.6342015617,64.5744690083,35.0167219544,0.0,29.5577470539
 01/20  10:00:00,75.0384254398,5.57576414839,2.04007278363,8.09472279365,23.6694662846,35.6302164847,87.7439382898,34.3923062077,18.025,35.3266320821
 01/20  11:00:00,59.7405889266,5.66033792903,2.21027202688,10.1390897536,18.7433767983,22.9618409725,75.5535215056,34.0299185258,18.025,23.4986029798
 01/20  12:00:00,59.251612873,5.6431649406,2.27384128856,9.60622607023,18.7433767983,22.9618409725,73.6297730266,32.167341467,18.025,23.4374315597
 01/20  13:00:00,56.930953517,5.55863253445,2.16263504076,7.43785428004,18.5889407304,23.1597249699,74.8251371921,28.1030684352,18.025,28.6970687569
 01/20  14:00:00,56.8137678103,5.54677463085,2.20047142594,7.048192456,18.7433767983,23.2517909448,68.4700752307,26.4219193259,18.025,24.0231559048
 01/20  15:00:00,55.63774797,5.50273565038,2.22146529093,5.89521836149,18.7433767983,23.2517909448,67.0722571756,25.6202726638,18.025,23.4269845118
 01/20  16:00:00,54.0026778519,5.45402975886,2.26836199236,4.55190609343,18.7433767983,22.9618409725,67.6050003778,26.1493459152,18.025,23.4306544627
 01/20  17:00:00,57.4573709881,5.44802969908,1.40733160928,4.42228924093,18.7433767983,27.431320555,51.2664512291,27.4718154191,18.025,5.76963581005
 01/20  18:00:00,74.7129360315,5.41055560101,0.148734654258,3.24941336885,17.6635504202,40.6971502883,38.091890396,32.3084706008,0.0,5.78341979525
 01/20  19:00:00,80.7892282907,5.41052580251,0.317416381019,2.65157381261,27.5259009287,37.3340067412,56.6850079003,39.2631019492,0.0,17.421905951
 01/20  20:00:00,83.1045922936,5.4269192932,0.541702400676,2.40135223897,33.8341110165,33.3544677425,52.3585453962,40.7806895109,0.0,11.5778558853
 01/20  21:00:00,91.2641590494,5.48357584918,1.2220487257,1.66975969918,36.5179666069,38.8247702939,54.0963958804,42.5196434397,0.0,11.5767524407
 01/20  22:00:00,85.8646419416,5.50859241222,1.43717637033,1.54453836988,32.965339924,36.8579353714,59.3277548244,41.8835791542,0.0,17.4441756703
 01/20  23:00:00,63.3272176093,5.44839535937,0.334509219756,3.71757926303,25.6355707503,20.6438685092,54.1565536383,42.5652398017,0.0,11.5913138366
 01/20  24:00:00,47.2210141291,5.55406755467,0.0452192295386,7.3485575723,15.0252895274,11.7056064465,50.1398648664,44.3627105769,0.0,5.77715428952
 01/21  01:00:00,45.2098531408,5.61985552784,0.0360478761622,9.10677026098,12.8411359301,10.0650221343,52.6206859066,46.8508962847,0.0,5.76978962195
 01/21  02:00:00,46.5006043545,5.66563013552,0.029586211604,10.3594639536,12.8411359301,10.0650221343,55.5775811695,49.814910977,0.0,5.76267019255
 01/21  03:00:00,42.8886979396,5.70501937917,0.02158357886,11.3352109919,8.25718729233,10.0299323277,49.87464771,49.85464771,0.0,0.02
 01/21  04:00:00,43.8660783412,5.7417757714,0.015337333011,12.2820791128,8.25718729233,10.0299323277,56.7188357742,50.9565110197,0.0,5.76232475451
 01/21  05:00:00,46.7521858682,5.78557293134,0.00926130298803,13.5237162535,8.25718729233,11.6354268332,59.3686927983,53.5996145158,0.0,5.76907828247
 01/21  06:00:00,52.147854461,5.82798886151,0.00386545141767,14.72392317,8.71707943955,15.3327214929,61.0537479249,55.276743494,0.0,5.77700443088
 01/21  07:00:00,71.3780148983,5.78894901009,0.0107466498593,13.8899470203,18.5082010057,25.6353820695,67.9827629958,56.4190333022,0.0,11.5637296937
 01/21  08:00:00,78.866462389,5.6616021699,0.0338091382067,10.7986475183,19.4083231844,41.0650158608,72.4808635053,55.0358750415,0.0,17.4449884638
 01/21  09:00:00,96.8939255145,5.56952074213,0.905273888799,6.0534099198,26.3286599382,57.9988325916,86.6955126604,45.4538752512,0.0,41.2416374092
 01/21  10:00:00,83.8294943455,5.55987864279,2.25056356875,6.80799765158,26.3286599382,42.8504436482,89.4443333031,41.4615300632,18.025,29.9578032399
 01/21  11:00:00,62.9804308535,5.64377623204,2.00390355266,10.1161374338,21.7447113004,23.4437158914,89.2647358196,41.7946119663,18.025,29.4451238533
 01/21  12:00:00,60.147351778,5.63323592563,2.05248880716,9.70703079171,19.3027497915,23.426170988,88.0497069574,40.6554625275,18.025,29.3692444299
 01/21  13:00:00,57.7906914478,5.56129867219,2.11045945621,7.22244369552,19.1483137236,23.7250123474,79.8632732472,38.4029351087,18.025,23.4353381385
 01/21  14:00:00,56.8248504977,5.54454597584,2.42627941324,5.81198828818,19.3027497915,23.7161209604,75.8615042923,34.4001876797,18.025,23.4363166126
 01/21  15:00:00,56.1565355921,5.51102336253,2.29404684447,5.30942683157,19.3027497915,23.7161209604,81.3314482307,34.7866567829,18.025,28.5197914478
 01/21  16:00:00,55.508434232,5.47596009753,2.07407154495,5.20631835536,19.3027497915,23.426170988,78.5626155719,36.3381323017,18.025,24.1994832703
 01/21  17:00:00,59.2146147771,5.47830721992,1.19695734176,5.33593071753,19.3027497915,27.8956505705,60.6655546638,36.8708121502,18.025,5.76974251359
 01/21  18:00:00,73.7277304245,5.46616875378,0.18284915572,4.71667969724,18.2229234133,37.5968344597,45.7252765189,39.9482836907,0.0,5.77699282822
 01/21  19:00:00,86.5015385321,5.46090876941,0.572054737801,3.1531170195,32.690315043,37.0816133363,49.1375922571,43.3533343543,0.0,5.78425790285
 01/21  20:00:00,86.365562629,5.48928908102,1.00429256173,2.44458120913,36.8143715336,33.066984531,54.9207504901,43.3425510145,0.0,11.5781994755
 01/21  21:00:00,91.5029582456,5.52834509064,1.48768212517,1.81945239871,36.3493007332,38.7721355839,56.1204720265,44.5454869876,0.0,11.5749850389
 01/21  22:00:00,89.7175995982,5.53722836832,1.44302416627,2.18773375879,36.1807251679,36.8228455648,58.4031243244,46.8248955359,0.0,11.5782287884
 01/21  23:00:00,69.5514704332,5.48572432101,0.492604657424,4.34309831532,31.0351095914,20.6438685092,66.6964967195,49.251473064,0.0,17.4450236555
 01/21  24:00:00,50.719418544,5.58431483817,0.0448725676527,8.41475499544,17.4250845679,11.7056064465,56.7737995759,50.9819465922,0.0,5.79185298372
 01/22  01:00:00,46.8369704858,5.66375778879,0.0322061139838,10.5744028283,12.925468867,10.100111941,59.2283015409,53.4583163645,0.0,5.76998517642
 01/22  02:00:00,48.6675234103,5.72831588174,0.0247032382604,12.3491559309,12.925468867,10.100111941,62.2765155553,56.5138594625,0.0,5.7626560928
 01/22  03:00:00,46.3476820882,5.81073475521,0.0145703347538,14.5760661924,8.34152022915,10.0650221343,65.2258669531,59.463267376,0.0,5.76259957708
 01/22  04:00:00,47.9647851091,5.86849866628,0.00781315968349,16.1421638845,8.34152022915,10.0650221343,66.7284310783,60.9661836504,0.0,5.76224742795
 01/22  05:00:00,50.6223020125,5.90553367066,0.00255347967076,17.1611552973,8.34152022915,11.6705166398,67.2509730761,61.4818397572,0.0,5.76913331889
 01/22  06:00:00,55.1181692348,5.91838853277,0.0,17.4882777699,8.80141237637,15.3678112995,65.3774165493,59.6002804005,0.0,5.77713614875
 01/22  07:00:00,73.2761747298,5.84602402974,0.00740425612203,15.7343748024,18.5082010057,25.6353820695,63.5125733624,57.7221451451,0.0,5.79042821725
 01/22  08:00:00,80.6031249555,5.7100696663,0.0308590184052,12.3703649998,19.4926561212,41.1001056674,72.9981877262,55.5520396527,0.0,17.4461480735
 01/22  09:00:00,98.7008959209,5.61844444546,0.780233709242,7.93648847143,26.3286599382,57.9988325916,88.0410479341,46.3912527624,0.0,41.6497951718
 01/22  10:00:00,86.0772120459,5.62712180256,2.0115978245,9.34685534391,26.2443270014,42.8153538416,98.4247482571,44.9282959567,18.025,35.4714523004
 01/22  11:00:00,65.3787601892,5.72419369015,1.88803050795,12.5499185362,21.7447113004,23.4437158914,93.6960364262,46.2244627207,18.025,29.4465737055
 01/22  12:00:00,64.1215020708,5.77221499503,1.90185827681,13.633118858,19.3449162599,23.4437158914,88.690287014,47.1653952888,18.025,23.4998917252
 01/22  13:00:00,63.9213397862,5.76914587361,1.73830812315,13.4576808188,19.190480192,23.7425572507,94.6396041834,47.3296649888,18.025,29.2849391947
 01/22  14:00:00,64.0152109152,5.77293354185,1.7618748885,13.4980783939,19.260583323,23.698576057,86.9449482842,45.492299403,18.025,23.4276488812
 01/22  15:00:00,63.9472601902,5.77013868275,1.78262037358,13.4121760673,19.260583323,23.698576057,86.7509768574,45.2945300886,18.025,23.4314467688
 01/22  16:00:00,63.7326512378,5.7726251044,1.79848821905,13.4691611457,19.260583323,23.4086260847,87.8657640775,46.4055281203,18.025,23.4352359571
 01/22  17:00:00,68.0007035224,5.79878286444,0.916669294728,14.1415374957,19.260583323,27.8781056672,71.3198564653,47.5251549919,18.025,5.76970147332
 01/22  18:00:00,82.5507503009,5.76517563938,0.0240436285075,13.4592041847,18.1807569449,37.5792895564,56.6828556593,50.9058403333,0.0,5.77701532601
 01/22  19:00:00,94.2426632493,5.67239958078,0.0414368288867,11.3327846849,32.6059821062,37.0465235296,68.8274423734,57.2796773514,0.0,11.547765022
 01/22  20:00:00,93.0898989108,5.61760256361,0.0848011250281,9.96009545062,36.8143715336,33.066984531,70.3403491336,58.7638433756,0.0,11.5765057579
 01/22  21:00:00,97.3378216509,5.59888456033,0.409162700693,8.54286845237,36.43363367,38.8072253906,71.6879767559,60.1124615431,0.0,11.5755152128
 01/22  22:00:00,95.6273617827,5.618782848,0.425438797272,9.15294518535,36.0963922311,36.7877557581,73.8071885696,62.2303618188,0.0,11.5768267507
 01/22  23:00:00,78.700643731,5.74671758651,0.0441169352864,13.7991851449,30.9507766546,20.6087787026,77.6639878098,66.0263645108,0.0,11.6376232991
 01/22  24:00:00,61.5959036804,5.94765019883,0.0207423936512,18.9520287488,17.4250845679,11.7056064465,80.2470005158,68.6830663195,0.0,11.5639341963
 01/23  01:00:00,57.2429223647,6.06061192471,0.0103006244703,21.9247244601,11.6412384099,10.0650221343,77.0683077871,71.298500769,0.0,5.76980701804
 01/23  02:00:00,57.9846907878,6.14426995629,0.00170024098285,24.1522740858,10.0992000411,10.047477231,78.8678143005,73.105075873,0.0,5.76273842754
 01/23  03:00:00,58.4070418444,6.22764444278,0.0,26.3525107003,8.25718729233,10.0299323277,75.6318997178,75.6118997178,0.0,0.02
 01/23  04:00:00,60.3137531099,6.29678747339,0.0,28.1900776966,8.25718729233,10.0299323277,83.9575967955,78.1951946485,0.0,5.76240214705
 01/23  05:00:00,63.4689783992,6.35185919884,0.0,29.6834805973,8.25718729233,11.6354268332,85.8151082108,80.04549448,0.0,5.76961373079
 01/23  06:00:00,72.0387008833,6.38171281268,0.0,30.6432513633,12.1011305571,15.3678112995,92.7054724,81.1418862908,0.0,11.5635861092
 01/23  07:00:00,95.270754923,6.11677034277,0.00222866557411,24.6090219577,19.7275818095,37.2640762949,97.7719941396,80.3278042755,0.0,17.4441898641
 01/23  08:00:00,103.959553749,5.94917778643,0.0307552709406,20.4841955932,24.3117294858,51.2795993405,94.6487967511,77.1126851402,0.0,17.5361116109
 01/23  09:00:00,94.483445228,6.09857800628,0.0283710132061,24.0208664289,23.6694662846,40.6342015617,99.7918484427,64.321484417,0.0,35.4703640256
 01/23  10:00:00,89.3707861888,6.05827672258,1.23554440232,22.7490904457,23.6694662846,35.6302164847,107.731763617,60.2620024252,18.025,29.4447611917
 01/23  11:00:00,73.1785131339,6.12060062996,1.4839638901,23.8430488815,18.7433767983,22.9618409725,105.949341547,58.5510029779,18.025,29.3733385692
 01/23  12:00:00,70.6991994184,6.03314657776,1.55449104732,21.3831758013,18.7433767983,22.9618409725,97.3186711208,55.8538527311,18.025,23.4398183897
 01/23  13:00:00,67.1445379272,5.90837299944,1.49167052513,17.9726620199,18.5889407304,23.1597249699,91.5210492686,50.0603308456,18.025,23.4357184231
 01/23  14:00:00,65.3705976811,5.83640294919,1.56615058099,15.9497066857,18.7433767983,23.2517909448,88.9273101825,47.4645052334,18.025,23.4378049491
 01/23  15:00:00,63.9633972085,5.78908695118,1.62379395726,14.5321774841,18.7433767983,23.2517909448,93.0523889448,45.7335776084,18.025,29.2938113363
 01/23  16:00:00,62.6658911622,5.75710924467,1.6577975568,13.522600591,18.7433767983,22.9618409725,87.6759286788,46.2252953135,18.025,23.4256333653
 01/23  17:00:00,66.656672887,5.77593098023,0.764756298271,13.9362643862,18.7433767983,27.431320555,71.8375018845,48.0428465939,18.025,5.76965529062
 01/23  18:00:00,84.6785571251,5.72810077004,0.00280865344851,13.0434120914,17.6635504202,40.6971502883,60.1156012442,54.3312021493,0.0,5.78439909486
 01/23  19:00:00,90.7573182429,5.70284758447,0.027168512559,12.6175757107,27.5259009287,37.3340067412,79.995620923,62.5721756172,0.0,17.4234453059
 01/23  20:00:00,93.0788211957,5.69737222274,0.0807287646631,12.566093393,33.8341110165,33.3544677425,77.3812902182,65.8059117063,0.0,11.5753785119
 01/23  21:00:00,100.596671822,5.68369005344,0.330743588414,11.6934490892,36.5179666069,38.8247702939,75.8105208356,70.0131991448,0.0,5.79732169077
 01/23  22:00:00,95.2541506308,5.69393707104,0.420124308219,11.7657412845,32.965339924,36.8579353714,87.86839007,70.4231158625,0.0,17.4452742075
 01/23  23:00:00,76.4511706427,5.83891161586,0.0264446138225,16.759069715,25.6355707503,20.6438685092,83.010535086,71.4173824606,0.0,11.5931526254
 01/23  24:00:00,61.9581078121,6.0342474311,0.00183325016324,21.648848952,15.0252895274,11.7056064465,83.5400076242,72.0054842058,0.0,11.5345234184
 01/24  01:00:00,58.9585249596,6.1152739297,0.0,23.5959642198,11.6412384099,10.0650221343,76.9387940769,71.1687204524,0.0,5.77007362449
 01/24  02:00:00,58.9835165892,6.17655709477,0.0,25.1205139397,10.0992000411,10.047477231,71.4090176491,71.3890176491,0.0,0.02
 01/24  03:00:00,59.1655455556,6.25189228352,0.0,27.0867633378,8.25718729233,10.0299323277,79.6245781569,73.862202701,0.0,5.76237545585
 01/24  04:00:00,59.8484177487,6.27953893232,0.0,27.7419884911,8.25718729233,10.0299323277,79.875040642,74.1125761723,0.0,5.76246446967
 01/24  05:00:00,61.2026406872,6.2740554036,0.0,27.4949444383,8.25718729233,11.6354268332,78.1186329765,72.3489425396,0.0,5.76969043685
 01/24  06:00:00,68.1351180883,6.24851771958,0.0,26.8728633496,12.1011305571,15.3678112995,76.3215590614,70.5295512835,0.0,5.7920077779
 01/24  07:00:00,90.4266751246,5.95730315051,0.0,19.9266367616,19.7275818095,37.2640762949,84.8500742728,67.4046811775,0.0,17.4453930953
 01/24  08:00:00,98.7746545542,5.78306020809,0.0318283937493,15.4643289837,24.3117294858,51.2795993405,87.0110984371,63.6360318162,0.0,23.3750666209
 01/24  09:00:00,90.3239639059,5.97261178399,0.0584110869579,19.9573081305,23.6694662846,40.6342015617,88.3478762435,52.8746223584,0.0,35.4732538851
 01/24  10:00:00,87.324657228,5.99908461847,1.54599597194,20.4516961497,23.6694662846,35.6302164847,98.7331897851,51.2665867114,18.025,29.4416030737
 01/24  11:00:00,72.0466269936,6.094412628,1.7473084856,22.4740058344,18.7433767983,22.9618409725,92.1039748149,50.5764763881,18.025,23.5024984268
 01/24  12:00:00,71.3416069641,6.07493856341,1.81681137286,21.7214692349,18.7433767983,22.9618409725,96.172833919,48.8542423622,18.025,29.2935915568
 01/24  13:00:00,69.3934561019,6.01092470295,1.70964629468,19.9010503311,18.5889407304,23.1597249699,86.4920859793,45.0366715664,18.025,23.4304144129
 01/24  14:00:00,68.2513185392,5.96292950689,1.78549164819,18.4845608681,18.7433767983,23.2517909448,83.8476430972,42.3909077938,18.025,23.4317353034
 01/24  15:00:00,66.8860036909,5.91465730795,1.82609056142,17.1269176654,18.7433767983,23.2517909448,82.5310314643,41.0703678191,18.025,23.4356636452
 01/24  16:00:00,65.8709238201,5.89048766785,1.84467787766,16.4073682826,18.7433767983,22.9618409725,83.6286541691,42.1640977541,18.025,23.439556415
 01/24  17:00:00,68.5726949163,5.85780216528,1.00413656143,15.5310349113,18.7433767983,27.431320555,65.8001405269,42.0059302855,18.025,5.76921024139
 01/24  18:00:00,84.2152259562,5.73406434005,0.0354433812769,12.5414782404,17.6635504202,40.6971502883,54.9835144024,43.4345886079,0.0,11.5489257945
 01/24  19:00:00,88.5089418229,5.65033294569,0.0301946562209,10.4186857136,27.5259009287,37.3340067412,59.0332154389,47.4109299606,0.0,11.6222854784
 01/24  20:00:00,89.2275580371,5.58826113065,0.0456963018855,8.85896871427,33.8341110165,33.3544677425,59.6965489443,48.1184725856,0.0,11.5780763587
 01/24  21:00:00,95.4756306977,5.51137532741,0.0661539521052,7.00931355388,36.5179666069,38.8247702939,62.7506935868,51.1740648577,0.0,11.5766287292
 01/24  22:00:00,89.2202777413,5.48518049572,0.0938873111191,6.26685492535,32.965339924,36.8579353714,68.6869312844,51.2416878774,0.0,17.445243407
 01/24  23:00:00,69.3832453782,5.62552183368,0.0409986932548,9.88997614638,25.6355707503,20.6438685092,63.4947248925,51.9012533122,0.0,11.5934715803
 01/24  24:00:00,54.0343570506,5.78654549897,0.0162898646788,13.9583431372,15.0252895274,11.7056064465,59.370008399,53.5927149152,0.0,5.77729348384
 01/25  01:00:00,50.891573257,5.85922502292,0.00702059316705,15.7780391744,11.6412384099,10.0650221343,60.4242051707,54.6541453501,0.0,5.77005982065
 01/25  02:00:00,50.943559652,5.9185524729,0.000472718900146,17.338085606,10.0992000411,10.047477231,62.5877562165,56.8250770113,0.0,5.76267920515
 01/25  03:00:00,49.9394540151,5.95336102714,0.0,18.1592013042,8.25718729233,10.0299323277,62.6024147413,56.8396307071,0.0,5.76278403424
 01/25  04:00:00,50.3887915483,5.973110736,0.0,18.5887908299,8.25718729233,10.0299323277,62.3030242589,56.5410122489,0.0,5.76201200994
 01/25  05:00:00,53.0072225506,6.00880523694,0.0,19.5647753124,8.25718729233,11.6354268332,58.4192906097,58.3992906097,0.0,0.02
 01/25  06:00:00,60.5715441693,6.00417027904,0.0,19.5536341966,12.1011305571,15.3678112995,69.9434820606,58.3791680827,0.0,11.5643139779
 01/25  07:00:00,83.7196161844,5.74925172886,0.0137505511365,13.4138711026,19.7275818095,37.2640762949,73.0355728315,55.5912474025,0.0,17.4443254289
 01/25  08:00:00,92.4995205078,5.592035606,0.0498667338781,9.362177184,24.3117294858,51.2795993405,75.0202683721,51.6446837968,0.0,23.3755845754
 01/25  09:00:00,81.7723735736,5.68752312113,0.126387759438,11.622823944,23.6694662846,40.6342015617,69.3298370623,39.7643470809,0.0,29.5654899813
 01/25  10:00:00,76.5864119126,5.61989814705,1.97078849089,9.66784279205,23.6694662846,35.6302164847,87.3748182825,34.0186564281,18.025,35.3311618544
 01/25  11:00:00,58.9677598316,5.62011757262,2.22013589405,9.39660454963,18.7433767983,22.9618409725,71.4251840303,29.898340726,18.025,23.5018433043
 01/25  12:00:00,57.4055232044,5.56408145845,2.31212040705,7.80093226292,18.7433767983,22.9618409725,68.4494819641,26.9839662306,18.025,23.4405157335
 01/25  13:00:00,55.1765691304,5.49232010033,2.26425278484,5.64815635329,18.5889407304,23.1597249699,70.5715974015,23.2527071233,18.025,29.2938902782
 01/25  14:00:00,54.2547903998,5.45609390598,2.38851504194,4.39184481922,18.7433767983,23.2517909448,61.1401989842,19.6854936525,18.025,23.4297053317
 01/25  15:00:00,53.5351640225,5.43162020307,2.43629215655,3.64891418016,18.7433767983,23.2517909448,60.3255704793,18.8694439284,18.025,23.4311265509
 01/25  16:00:00,52.6447696333,5.40498476158,2.40275145555,3.1086441725,18.7433767983,22.9618409725,61.8949521586,20.4348207462,18.025,23.4351314124
 01/25  17:00:00,55.8705131352,5.38758487998,1.56349304694,2.73970711751,18.7433767983,27.431320555,44.7178261995,20.9230500284,18.025,5.7697761711
 01/25  18:00:00,73.1360007993,5.37315678638,0.325848820567,1.53274902521,17.6635504202,40.6971502883,33.7801487665,22.231108059,0.0,11.5490407075
 01/25  19:00:00,79.2929932461,5.38801608257,0.629247044999,0.86599583591,27.5259009287,37.3340067412,37.8708705689,26.2486091599,0.0,11.6222614091
 01/25  20:00:00,81.7371075771,5.41722664666,0.934575650557,0.650669117092,33.8341110165,33.3544677425,39.8648201944,28.2870048069,0.0,11.5778153875
 01/25  21:00:00,90.473345556,5.49452643707,1.56521361217,0.524811248166,36.5179666069,38.8247702939,43.4620015974,31.885224758,0.0,11.5767768394
 01/25  22:00:00,85.1470715469,5.50117119344,1.55874993786,0.712792546958,32.965339924,36.8579353714,54.1250337481,36.6785289843,0.0,17.4465047638
 01/25  23:00:00,61.8657729232,5.40284661955,0.386015212789,2.2501595646,25.6355707503,20.6438685092,53.9256229303,42.3325717959,0.0,11.5930511343
 01/25  24:00:00,44.888449972,5.46399954433,0.0386323655456,5.11263829484,15.0252895274,11.7056064465,52.8464474781,47.0690699199,0.0,5.77737755813
 01/26  01:00:00,42.5882456817,5.56391549285,0.02796347809,7.74907683863,11.6412384099,10.0650221343,56.2819520631,50.5120586776,0.0,5.76989338545
 01/26  02:00:00,42.8288582158,5.63052093279,0.0204194433815,9.49146744879,10.0992000411,10.047477231,58.1554266992,52.3929317852,0.0,5.76249491397
 01/26  03:00:00,42.8503992737,5.69965033968,0.0124999421192,11.3113576971,8.25718729233,10.0299323277,60.358829832,54.5962260434,0.0,5.76260378861
 01/26  04:00:00,44.7105085602,5.76489613943,0.00533997814441,13.1133820035,8.25718729233,10.0299323277,57.5240657718,57.5040657718,0.0,0.02
 01/26  05:00:00,47.5977002956,5.81004834726,0.000385959555676,14.3536222403,8.25718729233,11.6354268332,64.6488980744,58.8791091729,0.0,5.76978890145
 01/26  06:00:00,55.8655903859,5.83204867433,0.0,15.0197971236,12.1011305571,15.3678112995,71.0831526846,59.5201783611,0.0,11.5629743234
 01/26  07:00:00,81.2278746679,5.6619113921,0.0292010326916,10.994014234,19.7275818095,37.2640762949,77.9460460812,60.4989170514,0.0,17.4471290299
 01/26  08:00:00,91.9323452974,5.58520662608,0.240299583002,8.61139463206,24.3117294858,51.2795993405,77.4245050418,59.8876898067,0.0,17.5368152351
 01/26  09:00:00,82.5496472409,5.7091807575,0.0738083213601,12.4310165984,23.6694662846,40.6342015617,86.0698707719,50.5934129472,0.0,35.4764578246
 01/26  10:00:00,79.106638707,5.71176861049,1.6002638477,12.466721201,23.6694662846,35.6302164847,96.4141632791,48.9374568801,18.025,29.451706399
 01/26  11:00:00,62.818615613,5.75600030547,1.88153144067,13.4501784398,18.7433767983,22.9618409725,94.9617688289,47.561378784,18.025,29.3753900449
 01/26  12:00:00,61.9757935768,5.73285002812,1.85151356692,12.6630394248,18.7433767983,22.9618409725,88.0363394294,46.5716326359,18.025,23.4397067934
 01/26  13:00:00,61.7334894298,5.72933646484,1.66675454934,12.5655594295,18.5889407304,23.1597249699,85.9336894639,44.4694939145,18.025,23.4391955493
 01/26  14:00:00,60.9526630954,5.69229865766,1.72230673924,11.5197147004,18.7433767983,23.2517909448,90.3062501117,42.9870719206,18.025,29.2941781911
 01/26  15:00:00,59.5310137486,5.64536035708,1.80401526062,10.0633000821,18.7433767983,23.2517909448,83.3424720994,41.8900500518,18.025,23.4274220476
 01/26  16:00:00,58.892356261,5.63543727183,1.80590955418,9.72262063206,18.7433767983,22.9618409725,84.5886029404,43.1320981239,18.025,23.4315048165
 01/26  17:00:00,63.0131446132,5.65432418363,0.88243868276,10.2966516678,18.7433767983,27.431320555,68.7070345468,44.9121339164,18.025,5.76990063036
 01/26  18:00:00,80.8852375453,5.61569265392,0.0930101892649,9.27228852612,17.6635504202,40.6971502883,55.2573623818,49.4730678215,0.0,5.78429456023
 01/26  19:00:00,87.435816626,5.61705232421,0.207456631124,9.20156740234,27.5259009287,37.3340067412,75.5633636457,58.1397154921,0.0,17.4236481537
 01/26  20:00:00,89.763374346,5.61966822604,0.341550294763,9.06751873798,33.8341110165,33.3544677425,72.4440110635,60.8658313855,0.0,11.578179678
 01/26  21:00:00,97.0746294456,5.62443669921,0.833747993519,7.72764957348,36.5179666069,38.8247702939,74.5231040781,62.9458998568,0.0,11.5772042213
 01/26  22:00:00,92.668749152,5.65898062589,0.867874562174,8.76752875842,32.965339924,36.8579353714,84.1242129067,66.6793359369,0.0,17.4448769697
 01/26  23:00:00,73.9871737435,5.76369005233,0.0634634737865,14.3332639656,25.6355707503,20.6438685092,81.7907942093,70.1985022459,0.0,11.5922919634
 01/26  24:00:00,60.2225603183,5.9764144423,0.0133762759002,19.9595874008,15.0252895274,11.7056064465,79.404806155,73.6273744674,0.0,5.7774316876
 01/27  01:00:00,58.7742736935,6.10812377941,0.00262689518784,23.4162315922,11.6412384099,10.0650221343,81.6638458383,75.893803691,0.0,5.77004214731
 01/27  02:00:00,58.9226743461,6.17327322203,0.0,25.0629505949,10.0992000411,10.047477231,81.329093905,75.5666237405,0.0,5.76247016453
 01/27  03:00:00,57.4964714076,6.19442526571,0.0,25.4751550163,8.25718729233,10.0299323277,72.8503588539,72.8303588539,0.0,0.02
 01/27  04:00:00,57.5396833106,6.19997885025,0.0,25.5128113978,8.25718729233,10.0299323277,76.3758682477,70.613285366,0.0,5.76258288175
 01/27  05:00:00,59.0482138099,6.19946359649,0.0,25.4151054991,8.25718729233,11.6354268332,74.7285979663,68.9591908727,0.0,5.76940709363
 01/27  06:00:00,65.3695174482,6.15370253544,0.0,24.2020675017,12.1011305571,15.3678112995,77.2749721331,65.7113051433,0.0,11.5636669898
 01/27  07:00:00,88.2682494349,5.89031134184,0.0111421923433,17.8240452104,19.7275818095,37.2640762949,80.8521934742,63.4048480299,0.0,17.4473454443
 01/27  08:00:00,96.6629497931,5.72514103256,0.0973715533149,13.3449870419,24.3117294858,51.2795993405,76.68580084,59.1482509638,0.0,17.5375498762
 01/27  09:00:00,87.7774624465,5.88881771287,0.0752883897604,17.4777097748,23.6694662846,40.6342015617,84.708965069,49.2343160764,0.0,35.4746489926
 01/27  10:00:00,84.0810394231,5.88715348866,1.68436674272,17.1816327931,23.6694662846,35.6302164847,93.413367099,45.9410968671,18.025,29.4472702318
 01/27  11:00:00,67.374225517,5.92807618445,1.94711902714,17.7681216068,18.7433767983,22.9618409725,89.8472672355,42.4477805491,18.025,29.3744866864
 01/27  12:00:00,65.6200308568,5.86599855734,2.03485326592,15.9907870081,18.7433767983,22.9618409725,80.9545885528,39.4876833531,18.025,23.4419051997
 01/27  13:00:00,62.5333271632,5.75541835031,1.92326894036,13.0828014841,18.5889407304,23.1597249699,76.3925519315,34.9312804506,18.025,23.4362714809
 01/27  14:00:00,59.9455323658,5.65284747235,2.03521349968,10.2391275044,18.7433767983,23.2517909448,71.6801990032,30.2148337237,18.025,23.4403652795
 01/27  15:00:00,59.1025680538,5.62705935961,2.12704601463,9.33011910063,18.7433767983,23.2517909448,75.1436791598,27.8280566819,18.025,29.290622478
 01/27  16:00:00,56.9783275258,5.56059488902,2.20075530337,7.48858751841,18.7433767983,22.9618409725,67.9166449212,26.4594652389,18.025,23.4321796823
 01/27  17:00:00,59.6897761456,5.52905376488,1.41324751488,6.56774686833,18.7433767983,27.431320555,49.4415631624,25.6467374993,18.025,5.76982566315
 01/27  18:00:00,75.946525827,5.45254115081,0.0873658877347,4.50237377341,17.6635504202,40.6971502883,33.0142412396,27.2310155844,0.0,5.78322565522
 01/27  19:00:00,81.0186164031,5.41309503772,0.254618259691,2.94115897854,27.5259009287,37.3340067412,48.7921151131,31.3689026105,0.0,17.4232125027
 01/27  20:00:00,82.7861407799,5.40899341586,0.456232731135,2.18627718701,33.8341110165,33.3544677425,43.5550807243,31.9782845661,0.0,11.5767961582
 01/27  21:00:00,91.1054509806,5.4649001639,1.0663624794,1.68538882007,36.5179666069,38.8247702939,48.7270849598,37.1512117811,0.0,11.5758731787
 01/27  22:00:00,85.6583766208,5.4840145918,1.24941449312,1.55057938578,32.965339924,36.8579353714,50.1216277074,38.484342433,0.0,11.6372852744
 01/27  23:00:00,62.8112473545,5.42159810477,0.251326374466,3.31156350447,25.6355707503,20.6438685092,56.1980967824,38.8175952633,0.0,17.3805015191
 01/27  24:00:00,47.1171654096,5.54809675861,0.038620420113,7.25726314308,15.0252895274,11.7056064465,48.7362054199,42.9589468424,0.0,5.77725857752
 01/28  01:00:00,43.9802171976,5.577265832,0.0326254229103,7.92313574005,12.8411359301,10.0650221343,46.1692265106,40.3991474619,0.0,5.7700790487
 01/28  02:00:00,44.0347140463,5.58184979374,0.0295282556278,7.97740496106,12.8411359301,10.0650221343,38.0236018945,38.0036018945,0.0,0.02
 01/28  03:00:00,40.4297300957,5.62018214784,0.0215191802863,8.96113573865,8.25718729233,10.0299323277,44.3284223849,38.5657298754,0.0,5.7626925095
