Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  04:00:00,40.817098687,5.63492243435,0.0164227326688,9.338859019,8.25718729233,10.0299323277,44.7561804327,38.9938159034,0.0,5.76236452929
 01/28  05:00:00,42.5234615988,5.63887444753,0.0125790201653,9.43836151779,8.25718729233,11.6354268332,45.0190249766,39.2490918929,0.0,5.7699330837
 01/28  06:00:00,46.7512716585,5.64166198282,0.00934558555694,9.50817388077,8.71707943955,15.3327214929,44.3250857963,38.5478250047,0.0,5.77726079153
 01/28  07:00:00,65.1599446543,5.57614778678,0.0192551306306,7.87615033941,18.5082010057,25.6353820695,48.9281813439,37.3651902522,0.0,11.5629910917
 01/28  08:00:00,72.5881089054,5.45506195056,0.065921724537,4.69469004414,19.4083231844,41.0650158608,51.3226143464,33.8747024081,0.0,17.4479119383
 01/28  09:00:00,92.8807152355,5.4483201424,1.34000373661,1.72662694915,26.3286599382,57.9988325916,64.3959813292,26.7746694631,0.0,37.6213118661
 01/28  10:00:00,80.0695320705,5.4064013131,2.71423719451,2.73780951799,26.3286599382,42.8504436482,76.6412234973,25.0451930721,18.025,33.5710304252
 01/28  11:00:00,58.6923171004,5.48452745924,2.63733044734,5.35382407325,21.7447113004,23.4437158914,71.9537666729,24.4770369786,18.025,29.4517296943
 01/28  12:00:00,56.4291039533,5.49512695086,2.62252749403,5.55683688867,19.3027497915,23.426170988,71.5147951138,24.11629313,18.025,29.3735019839
 01/28  13:00:00,55.9873866737,5.48119785513,2.47403820517,5.13565011769,19.1483137236,23.7250123474,64.9512919805,23.4889385826,18.025,23.4373533979
 01/28  14:00:00,55.5548738163,5.46114779633,2.44776844562,4.60390906817,19.3027497915,23.7161209604,61.8984506611,20.43216994,18.025,23.441280721
 01/28  15:00:00,55.2918434784,5.45248502118,2.42716415655,4.37014779237,19.3027497915,23.7161209604,68.5300700661,21.2098960259,18.025,29.2951740402
 01/28  16:00:00,54.8890535839,5.44334631608,2.50284492339,4.19076824049,19.3027497915,23.426170988,64.3997558167,22.9450416636,18.025,23.4297141531
 01/28  17:00:00,58.2832180231,5.43699236846,1.63393583848,4.00885559953,19.3027497915,27.8956505705,46.5596410906,22.7647838277,18.025,5.76985726287
 01/28  18:00:00,71.2900399279,5.37775885303,0.0595842926084,2.49064862838,18.2229234133,37.5968344597,28.9551165292,23.177864183,0.0,5.7772523462
 01/28  19:00:00,84.1060198413,5.36347886953,0.412418195051,1.01464552489,32.690315043,37.0816133363,33.3588202218,27.5751316666,0.0,5.78368855517
 01/28  20:00:00,84.4521957697,5.40651660236,0.816612336012,0.801645780257,36.8143715336,33.066984531,41.4433330199,29.8645860874,0.0,11.5787469325
 01/28  21:00:00,90.4350963168,5.51178321638,1.6986728296,0.557141261485,36.3493007332,38.7721355839,43.098974321,31.5212452883,0.0,11.5777290327
 01/28  22:00:00,88.4090139255,5.52969100818,1.81105298038,0.518634374312,36.1807251679,36.8228455648,43.3868363001,31.8077572059,0.0,11.5790790942
 01/28  23:00:00,66.1593631123,5.38378020783,0.54849265456,0.997014793037,31.0351095914,20.6438685092,50.1533160162,32.7073833674,0.0,17.4459326488
 01/28  24:00:00,44.3442859197,5.36877150698,0.089125446469,2.2108912251,17.4250845679,11.7056064465,45.2481403918,33.6838979636,0.0,11.5642424282
 01/29  01:00:00,39.9814114887,5.43351153816,0.0569610270018,3.92432489263,12.925468867,10.100111941,41.1606896773,35.3906712503,0.0,5.77001842697
 01/29  02:00:00,40.9722334901,5.47007763918,0.0482800938706,4.88852146937,12.925468867,10.100111941,36.9824029646,36.9624029646,0.0,0.02
 01/29  03:00:00,37.6048339885,5.51562006268,0.0381557955459,6.10474059189,8.34152022915,10.0650221343,44.6516275045,38.8889443104,0.0,5.76268319409
 01/29  04:00:00,38.3935147716,5.54397291717,0.0313449018599,6.8718784126,8.34152022915,10.0650221343,45.9492935494,40.1864999647,0.0,5.76279358464
 01/29  05:00:00,40.7507623683,5.57039355391,0.0257930001377,7.60150530321,8.34152022915,11.6705166398,47.6324192885,41.8623474012,0.0,5.77007188732
 01/29  06:00:00,46.516062827,5.62690910654,0.0188229378373,9.15881629867,8.80141237637,15.3678112995,51.8424035098,46.0660290405,0.0,5.77637446924
 01/29  07:00:00,66.1350236158,5.60846375718,0.0244828401911,8.81368422284,18.5082010057,25.6353820695,60.3151479265,48.7510805045,0.0,11.564067422
 01/29  08:00:00,74.2904691922,5.50607818031,0.0682828649396,6.22424692873,19.4926561212,41.1001056674,64.8290480987,47.3812321547,0.0,17.4478159441
 01/29  09:00:00,94.0014956234,5.53125068231,1.61614906302,2.48832687855,26.3286599382,57.9988325916,73.2009961252,37.4930070573,0.0,35.7079890679
 01/29  10:00:00,81.0201363109,5.52871863342,3.14371139373,3.25604144889,26.2443270014,42.8153538416,87.4013240782,33.9040007803,18.025,35.472323298
 01/29  11:00:00,57.7863569244,5.49092265464,2.65406592367,4.42473064238,21.7447113004,23.4437158914,80.1660928518,32.6877239132,18.025,29.4533689387
 01/29  12:00:00,55.1507327467,5.49426593088,2.82578498499,4.0163562824,19.3449162599,23.4437158914,78.0664461358,30.6679020693,18.025,29.3735440665
 01/29  13:00:00,54.7576387203,5.50252708403,2.90089592745,3.39800275846,19.190480192,23.7425572507,70.8748229116,29.4110401928,18.025,23.4387827188
 01/29  14:00:00,54.2148541549,5.50048768937,3.11841069402,2.61361805985,19.260583323,23.698576057,67.1346938231,25.6694580768,18.025,23.4402357463
 01/29  15:00:00,53.495960066,5.46578152271,3.03359063606,2.01424930467,19.260583323,23.698576057,72.1731539304,24.8525082809,18.025,29.2956456495
 01/29  16:00:00,52.8328417102,5.4558550924,3.06990574692,1.61469734824,19.260583323,23.4086260847,67.2438970181,25.7901470797,18.025,23.4287499383
 01/29  17:00:00,56.0100107879,5.41234664044,1.97133925797,1.48260228345,19.260583323,27.8781056672,50.0546237758,26.2597179094,18.025,5.76990586636
 01/29  18:00:00,70.4240673762,5.40824728557,0.678661228471,1.03482132866,18.1807569449,37.5792895564,35.6735656267,29.8961769029,0.0,5.77738872378
 01/29  19:00:00,84.368383781,5.45582380238,1.12618512367,0.590319786478,32.6059821062,37.0465235296,42.3627889575,36.5781989872,0.0,5.78458997038
 01/29  20:00:00,84.984848487,5.49765408678,1.44437095562,0.615399783736,36.8143715336,33.066984531,50.8107227043,39.2321409022,0.0,11.5785818021
 01/29  21:00:00,91.0582390654,5.57326690248,1.98224022074,0.715807847498,36.43363367,38.8072253906,55.2977580976,43.7205072273,0.0,11.5772508703
 01/29  22:00:00,88.9382370656,5.58224906572,1.98127813322,0.944494114012,36.0963922311,36.7877557581,57.6591988296,46.0802486818,0.0,11.5789501478
 01/29  23:00:00,67.9841303169,5.47775852433,0.833529627265,2.56218584987,30.9507766546,20.6087787026,68.0511207824,50.6048319792,0.0,17.4462888032
 01/29  24:00:00,48.0959040745,5.49450435786,0.114244094511,5.81165597185,17.4250845679,11.7056064465,65.757923183,54.1945611611,0.0,11.5633620219
 01/30  01:00:00,42.8918670834,5.57267348063,0.0437458904886,8.02815278578,11.6412384099,10.0650221343,58.612288504,52.8421165763,0.0,5.77017192774
 01/30  02:00:00,42.7064471445,5.62493321162,0.0348656964347,9.36019647015,10.0992000411,10.047477231,50.9242950434,50.9042950434,0.0,0.02
 01/30  03:00:00,42.1726325501,5.6750969672,0.0276592143684,10.6429802684,8.25718729233,10.0299323277,56.597034537,50.8341465047,0.0,5.76288803229
 01/30  04:00:00,42.7095736157,5.69497998595,0.0225719113316,11.1651253217,8.25718729233,10.0299323277,55.8179591558,50.0553930063,0.0,5.76256614948
 01/30  05:00:00,44.235646912,5.69329540651,0.0190129706747,11.0896895627,8.25718729233,11.6354268332,54.0633205542,48.2934653427,0.0,5.76985521153
 01/30  06:00:00,51.4398770964,5.67898431263,0.0185717817578,10.7285695957,12.1011305571,15.3678112995,52.3944135999,46.60209445,0.0,5.79231914984
 01/30  07:00:00,77.0310496761,5.55978423449,0.408956810344,6.51954910485,19.7275818095,37.2640762949,62.6850061649,45.2379274634,0.0,17.4470787015
 01/30  08:00:00,88.0800126439,5.58414164548,1.5311963576,3.46920550096,24.3117294858,51.2795993405,65.7281252337,42.3504690863,0.0,23.3776561474
 01/30  09:00:00,76.0953044306,5.52795403578,0.688149867982,5.54354504071,23.6694662846,40.6342015617,67.2615405314,31.7813437335,0.0,35.4801967979
 01/30  10:00:00,72.3051475797,5.52312883558,2.75641493081,4.69770848685,23.6694662846,35.6302164847,75.2294640011,27.7589273427,18.025,29.4455366584
 01/30  11:00:00,55.1059051232,5.50664092901,2.67268772331,5.19566338632,18.7433767983,22.9618409725,73.3175275004,25.9179496174,18.025,29.374577883
 01/30  12:00:00,54.3624788491,5.48929780936,2.85974280728,4.28504295289,18.7433767983,22.9618409725,65.4525445238,23.9863440835,18.025,23.4412004403
 01/30  13:00:00,53.7955028697,5.53439864639,3.41697831866,3.07228309235,18.5889407304,23.1597249699,60.4585317995,18.9948026927,18.025,23.4387291068
 01/30  14:00:00,53.322919842,5.53034847494,3.69768889196,2.07653713518,18.7433767983,23.2517909448,55.8510892886,14.3874280006,18.025,23.438661288
 01/30  15:00:00,52.5156285782,5.49530994625,3.73900899892,1.26296198936,18.7433767983,23.2517909448,53.1694457676,11.7032757006,18.025,23.441170067
 01/30  16:00:00,51.5368856323,5.4541308535,3.60880332728,0.745554030183,18.7433767983,22.9618409725,59.6860094874,12.3687972528,18.025,29.2922122345
 01/30  17:00:00,54.7258207213,5.42654092688,2.73978704199,0.379765532508,18.7433767983,27.431320555,36.4043200158,12.6093167956,18.025,5.77000322021
 01/30  18:00:00,71.1198215343,5.47213229908,1.47121627975,0.156224592895,17.6635504202,40.6971502883,19.0088202089,13.2248675255,0.0,5.78395268342
 01/30  19:00:00,79.9462254619,5.52100162252,1.9652637493,0.050208426679,27.5259009287,37.3340067412,33.9883050526,16.5644094348,0.0,17.4238956178
 01/30  20:00:00,82.7697733942,5.5826399156,2.44431541334,0.0081701160951,33.8341110165,33.3544677425,26.8346503646,18.616512132,0.0,8.21813823265
 01/30  21:00:00,92.0796705425,5.72971469661,3.456210756,0.00493888550457,36.5179666069,38.8247702939,29.0776506855,19.9208782058,0.0,9.15677247965
 01/30  22:00:00,86.8721797955,5.77411912057,3.70871671863,0.0149664334511,32.965339924,36.8579353714,37.1521956579,19.7055441279,0.0,17.44665153
 01/30  23:00:00,61.4799068946,5.55435319498,2.06653950834,0.032247885428,25.6355707503,20.6438685092,32.371958863,20.7789334038,0.0,11.5930254592
 01/30  24:00:00,40.9015053237,5.42345700186,0.996197136274,0.208660902673,15.0252895274,11.7056064465,33.4096871651,21.874555297,0.0,11.5351318681
 01/31  01:00:00,35.7261039835,5.38981890899,0.715583053992,0.373406132243,11.6412384099,10.0650221343,29.3631149121,23.5930249153,0.0,5.77008999683
 01/31  02:00:00,34.2073140336,5.37210622933,0.530997902076,0.617757201008,10.0992000411,10.047477231,25.9283377999,25.9083377999,0.0,0.02
 01/31  03:00:00,32.5335283421,5.36481219695,0.389814722152,0.952004455523,8.25718729233,10.0299323277,32.7243169629,26.9615131031,0.0,5.76280385983
 01/31  04:00:00,32.8648778131,5.36580443867,0.276969215819,1.39520702745,8.25718729233,10.0299323277,34.2211007314,28.4586158312,0.0,5.76248490027
 01/31  05:00:00,34.6015450529,5.36499978074,0.219964441194,1.58293067434,8.25718729233,11.6354268332,34.0592682104,28.2894851734,0.0,5.76978303706
 01/31  06:00:00,42.1597398214,5.37040368648,0.292057471405,1.48352562228,12.1011305571,15.3678112995,32.5827158457,26.7904501175,0.0,5.79226572814
 01/31  07:00:00,72.2540989452,5.52239287298,1.73047502912,0.458468068744,19.7275818095,37.2640762949,44.5250019028,27.0779800908,0.0,17.4470218119
 01/31  08:00:00,86.5814309825,5.70959869224,3.19346932585,0.182889260319,24.3117294858,51.2795993405,48.9258314913,25.5481088929,0.0,23.3777225984
 01/31  09:00:00,72.4059867164,5.48919996223,2.17443022576,0.406698214913,23.6694662846,40.6342015617,53.422219424,17.9416699716,0.0,35.4805494525
 01/31  10:00:00,69.327411901,5.46600757503,4.0923288461,0.441177867176,23.6694662846,35.6302164847,63.243551407,15.7719848976,18.025,29.4465665094
 01/31  11:00:00,51.2006778197,5.36745025893,3.40871992372,0.693592989206,18.7433767983,22.9618409725,63.0599333025,15.6604745472,18.025,29.3744587553
 01/31  12:00:00,51.0664742201,5.35883572806,3.28463026359,0.694611883125,18.7433767983,22.9618409725,56.9322019027,15.4657658184,18.025,23.4414360843
 01/31  13:00:00,50.9035040609,5.35426002939,3.11347940387,0.6639212038,18.5889407304,23.1597249699,55.7379811365,14.2774249744,18.025,23.435556162
 01/31  14:00:00,51.0308578467,5.35068064522,2.95304966403,0.708780618485,18.7433767983,23.2517909448,56.0729307453,14.6102743468,18.025,23.4376563984
 01/31  15:00:00,51.0850779237,5.34610968976,2.81063176553,0.909987753091,18.7433767983,23.2517909448,57.5891548977,16.1226175901,18.025,23.4415373076
 01/31  16:00:00,50.824941304,5.34798850082,2.79771128975,0.950843167958,18.7433767983,22.9618409725,65.2471830559,17.9299504256,18.025,29.2922326304
 01/31  17:00:00,54.4578985268,5.35567970057,2.07016543572,0.852324879354,18.7433767983,27.431320555,41.6080945264,17.8141932598,18.025,5.76890126659
 01/31  18:00:00,70.9861448932,5.43285986189,1.08711831824,0.445916684722,17.6635504202,40.6971502883,23.8412583853,18.0565988164,0.0,5.78465956882
 01/31  19:00:00,79.9442207347,5.50426126211,1.78660754949,0.243597151036,27.5259009287,37.3340067412,38.9072025597,21.4834155209,0.0,17.4237870389
 01/31  20:00:00,82.8035981638,5.57313977099,2.3778171069,0.117991441949,33.8341110165,33.3544677425,33.8012811002,22.225844802,0.0,11.5754362983
 01/31  21:00:00,91.972908187,5.70350562112,3.2957263949,0.0848673051592,36.5179666069,38.8247702939,29.5694886925,23.7698530505,0.0,5.79963564196
 01/31  22:00:00,86.6105227135,5.73249510332,3.39860310585,0.105043895392,32.965339924,36.8579353714,43.1058317059,25.6577954262,0.0,17.4480362798
 01/31  23:00:00,61.2727811926,5.51579993227,1.72233422095,0.207878257273,25.6355707503,20.6438685092,40.7040850238,29.110004619,0.0,11.5940804048
 01/31  24:00:00,41.0204383704,5.38249202553,0.564109653115,0.800644948112,15.0252895274,11.7056064465,44.0517966114,32.5180843496,0.0,11.5337122618
 02/01  01:00:00,36.3325681986,5.36378014185,0.245680789494,1.47581032242,11.6412384099,10.0650221343,41.1870011159,35.416803384,0.0,5.77019773186
 02/01  02:00:00,35.7501664373,5.38468973785,0.103190183084,2.57583318336,10.0992000411,10.047477231,39.0299824239,39.0099824239,0.0,0.02
 02/01  03:00:00,35.6661117275,5.44639058554,0.0543320210891,4.33849146504,8.25718729233,10.0299323277,48.4001438427,42.6372345459,0.0,5.76290929672
 02/01  04:00:00,37.3889902439,5.50928490634,0.0419101842112,6.01089723642,8.25718729233,10.0299323277,52.0114993347,46.2489063284,0.0,5.76259300638
 02/01  05:00:00,40.2056151041,5.55476108166,0.0354651969291,7.18173775052,8.25718729233,11.6354268332,53.6438382662,47.8739398634,0.0,5.76989840286
 02/01  06:00:00,48.2279032045,5.57024941944,0.033844367588,7.61005377437,12.1011305571,15.3678112995,53.01056356,47.2184792634,0.0,5.79208429656
 02/01  07:00:00,75.0843817643,5.51092884009,0.591073096467,4.43961444389,19.7275818095,37.2640762949,64.843918224,47.3964078322,0.0,17.4475103918
 02/01  08:00:00,87.5356131778,5.60758629404,1.94502977181,2.4875198142,24.3117294858,51.2795993405,70.2183758379,46.8398742987,0.0,23.3785015392
 02/01  09:00:00,75.539373331,5.5232152989,0.74036643144,4.94013018729,23.6694662846,40.6342015617,71.0059236467,35.5249541925,0.0,35.4809694542
 02/01  10:00:00,71.8541309578,5.5317696519,3.01104432308,3.9834178135,23.6694662846,35.6302164847,76.9573685321,29.4845197411,18.025,29.447848791
 02/01  11:00:00,54.5556497443,5.51588096596,3.00295165411,4.30590080258,18.7433767983,22.9618409725,74.1688660731,26.7674711645,18.025,29.3763949086
 02/01  12:00:00,54.2373660862,5.5472899601,3.56955265038,3.39212613782,18.7433767983,22.9618409725,64.377278387,22.90987643,18.025,23.442401957
 02/01  13:00:00,53.4394998155,5.54891531108,3.69233734965,2.42640273604,18.5889407304,23.1597249699,60.4093778314,18.9479596099,18.025,23.4364182215
 02/01  14:00:00,52.9511927476,5.50336210674,3.32316237603,2.10632015081,18.7433767983,23.2517909448,62.0045999625,20.5395570586,18.025,23.4400429039
 02/01  15:00:00,52.5730423647,5.43256757281,2.58986957865,2.53225501253,18.7433767983,23.2517909448,68.2751765486,26.8075518042,18.025,23.4426247444
 02/01  16:00:00,52.5797772434,5.44910624658,2.49563317882,2.9066396804,18.7433767983,22.9618409725,80.5595026559,33.2444661694,18.025,29.2900364866
 02/01  17:00:00,56.5297355554,5.44823726236,1.39284208324,3.50892559558,18.7433767983,27.431320555,61.7634062933,37.9684971273,18.025,5.76990916601
 02/01  18:00:00,73.4064975426,5.47021323091,0.564987638352,3.35104463985,17.6635504202,40.6971502883,49.7351466714,43.9514873579,0.0,5.78365931357
 02/01  19:00:00,82.0391393592,5.49386385717,0.725259582818,3.4102582719,27.5259009287,37.3340067412,69.3254643213,51.9008529807,0.0,17.4246113405
 02/01  20:00:00,84.750380265,5.51907821616,0.90030668427,3.59634425148,33.8341110165,33.3544677425,67.0224734434,55.446502827,0.0,11.5759706164
 02/01  21:00:00,93.4522196876,5.57759792119,1.34903177729,3.63677740502,36.5179666069,38.8247702939,67.0616600502,61.2639924666,0.0,5.79766758369
 02/01  22:00:00,88.6634424809,5.6062194607,1.45163722127,4.23120237376,32.965339924,36.8579353714,81.2165568396,63.76889248,0.0,17.4476643596
 02/01  23:00:00,69.0944519372,5.64065945278,0.325674113024,9.30134708007,25.6355707503,20.6438685092,78.9179868693,67.3236750391,0.0,11.5943118302
 02/01  24:00:00,54.6442291659,5.80316625235,0.0354958950637,14.5323740718,15.0252895274,11.7056064465,81.6703721546,70.1352158392,0.0,11.5351563154
 02/02  01:00:00,52.3364689325,5.90019317909,0.0254214045513,17.1635564208,11.6412384099,10.0650221343,77.2341262861,71.4640299898,0.0,5.77009629638
 02/02  02:00:00,53.3769908476,5.98997768061,0.0164414119855,19.6841178591,10.0992000411,10.047477231,73.9764605927,73.9564605927,0.0,0.02
 02/02  03:00:00,53.9503601542,6.07528469314,0.00769804235967,22.040479504,8.25718729233,10.0299323277,81.5313612377,75.768609697,0.0,5.76275154075
 02/02  04:00:00,55.5504756515,6.13027342961,0.00142126799951,23.5918820024,8.25718729233,10.0299323277,82.3820057687,76.6191315709,0.0,5.76287419777
 02/02  05:00:00,59.0817945441,6.19670686792,0.0,25.4514357203,8.25718729233,11.6354268332,84.6498483634,78.8796633199,0.0,5.7701850435
 02/02  06:00:00,67.4338223658,6.21898443169,0.0,26.2010804321,12.1011305571,15.3678112995,90.5840438224,79.0210775638,0.0,11.5629662586
 02/02  07:00:00,91.623946845,6.00375255566,0.0190198078618,21.0584062534,19.7275818095,37.2640762949,89.295059728,77.6569475288,0.0,11.6381121992
 02/02  08:00:00,100.780207263,5.86060015369,0.116809985899,17.3073167395,24.3117294858,51.2795993405,98.1933239461,74.815379407,0.0,23.3779445392
 02/02  09:00:00,90.896502851,5.98238430092,0.0417278460925,20.5367258368,23.6694662846,40.6342015617,97.6794661132,62.1975722273,0.0,35.4818938859
 02/02  10:00:00,85.7415907893,5.93611632967,1.28176962544,19.1958048035,23.6694662846,35.6302164847,105.549894179,58.074898134,18.025,29.4499960451
 02/02  11:00:00,68.1446888174,5.93967451718,1.5614525541,18.9126436124,18.7433767983,22.9618409725,102.114754068,54.7111981787,18.025,29.378555889
 02/02  12:00:00,65.7611537018,5.86364317649,1.73041664836,16.438695606,18.7433767983,22.9618409725,92.9034636567,51.434331219,18.025,23.4441324378
 02/02  13:00:00,62.8247011901,5.78002914099,1.84092164163,13.4319052388,18.5889407304,23.1597249699,87.482440198,46.0191052188,18.025,23.4383349792
 02/02  14:00:00,60.8059584334,5.70353703739,1.97619076792,11.107880949,18.7433767983,23.2517909448,83.9348517797,42.4697213346,18.025,23.4401304451
 02/02  15:00:00,60.0102069908,5.66036456903,1.80219659693,10.5292941176,18.7433767983,23.2517909448,89.3822528279,42.0562762943,18.025,29.3009765336
 02/02  16:00:00,58.9506928954,5.63082461623,1.78499901366,9.8064725544,18.7433767983,22.9618409725,83.9869658199,42.5329683645,18.025,23.4289974554
 02/02  17:00:00,61.2997609019,5.58828949401,1.00600629898,8.52573116687,18.7433767983,27.431320555,64.2929720644,40.498020213,18.025,5.7699518514
 02/02  18:00:00,76.3341192702,5.53625760988,0.261218487346,6.51638847713,17.6635504202,40.6971502883,47.431596725,41.6467361589,0.0,5.78486056603
 02/02  19:00:00,83.4751184671,5.51443111599,0.511165376546,5.0397599476,27.5259009287,37.3340067412,62.2069075733,44.7808812038,0.0,17.4260263695
 02/02  20:00:00,85.0305006449,5.51037357177,0.780987295135,4.00448842088,33.8341110165,33.3544677425,55.2512545413,43.6743790296,0.0,11.5768755117
 02/02  21:00:00,92.8719117953,5.5530318657,1.39098609416,3.03908018909,36.5179666069,38.8247702939,56.5385350479,44.9625024441,0.0,11.5760326038
 02/02  22:00:00,87.2682849059,5.56027565065,1.49467688955,2.83894454396,32.965339924,36.8579353714,57.3946291621,45.7576585217,0.0,11.6369706404
 02/02  23:00:00,64.7846013186,5.5074747099,0.484662070886,4.96569017044,25.6355707503,20.6438685092,63.3923615871,46.0112282352,0.0,17.3811333519
 02/02  24:00:00,48.8333900537,5.6031604262,0.0423928429798,8.91464317239,15.0252895274,11.7056064465,54.0994281503,48.322052453,0.0,5.77737569722
 02/03  01:00:00,45.7393305278,5.67395998365,0.0253414245918,10.7927302042,11.6412384099,10.0650221343,56.0114868946,50.2413089258,0.0,5.77017796883
 02/03  02:00:00,45.315040441,5.71697576166,0.0187716669837,11.892838073,10.0992000411,10.047477231,51.1157043302,51.0957043302,0.0,0.02
 02/03  03:00:00,44.5480403084,5.75729631906,0.0122559136659,12.951590319,8.25718729233,10.0299323277,57.5444920075,51.7817151193,0.0,5.76277688819
 02/03  04:00:00,45.4195418699,5.78923431084,0.0070335513693,13.7963748193,8.25718729233,10.0299323277,58.1317682253,52.3693028083,0.0,5.76246541691
 02/03  05:00:00,47.4558558219,5.80556716207,0.0029072334517,14.2137286624,8.25718729233,11.6354268332,57.8555596685,52.0854756049,0.0,5.77008406368
 02/03  06:00:00,54.5748530519,5.78801430153,0.0027613068315,13.7703178141,12.1011305571,15.3678112995,61.6988705863,50.1353769084,0.0,11.5634936779
 02/03  07:00:00,79.2239662629,5.60464011678,0.104065232323,8.97248891509,19.7275818095,37.2640762949,60.001009113,48.3623194586,0.0,11.6386896544
 02/03  08:00:00,89.4657311175,5.56657282362,0.871912538816,5.5317631224,24.3117294858,51.2795993405,67.49281484,44.1130745027,0.0,23.3797403373
 02/03  09:00:00,78.202607032,5.57553240452,0.346631078913,7.94477532626,23.6694662846,40.6342015617,68.1974771337,32.7191810167,0.0,35.478296117
 02/03  10:00:00,75.023850765,5.57270623348,2.17417341782,7.94907014554,23.6694662846,35.6302164847,76.9890952527,29.5136502092,18.025,29.4504450435
 02/03  11:00:00,58.8324480429,5.62063141238,2.36974605394,9.11115090928,18.7433767983,22.9618409725,75.6091342103,28.2058625831,18.025,29.3782716272
 02/03  12:00:00,56.9378698246,5.5503700228,2.49178069965,7.167319624,18.7433767983,22.9618409725,66.9739340996,25.5053826396,18.025,23.44355146
 02/03  13:00:00,55.455494982,5.5038570444,2.38805409312,5.79173796838,18.5889407304,23.1597249699,64.1590113587,22.6941022555,18.025,23.4399091033
 02/03  14:00:00,54.4972450812,5.45926047809,2.38007580783,4.6395571721,18.7433767983,23.2517909448,61.3036608909,19.8360677493,18.025,23.4425931416
 02/03  15:00:00,53.4720959509,5.41999056693,2.43628788232,3.59746697535,18.7433767983,23.2517909448,65.4484556151,18.1298181824,18.025,29.2936374327
 02/03  16:00:00,52.403871156,5.3898226152,2.48025601624,2.80539582485,18.7433767983,22.9618409725,60.1323724211,18.6758252437,18.025,23.4315471774
 02/03  17:00:00,55.4139497691,5.36845612261,1.71756293951,2.14819319957,18.7433767983,27.431320555,42.2040457579,18.4089989851,18.025,5.77004677275
 02/03  18:00:00,70.8427180087,5.36732478833,0.403984719636,1.05115066176,17.6635504202,40.6971502883,24.9085158198,19.1238871934,0.0,5.78462862635
 02/03  19:00:00,79.339182312,5.41300279272,0.904957515549,0.61145656134,27.5259009287,37.3340067412,40.088118624,22.6625017171,0.0,17.425616907
 02/03  20:00:00,81.9779534389,5.45874667229,1.35751273571,0.427040677751,33.8341110165,33.3544677425,34.9538242177,23.3757098385,0.0,11.5781143791
 02/03  21:00:00,90.7521421751,5.5501177016,2.08786541599,0.225345269501,36.5179666069,38.8247702939,37.6899817409,26.1127183024,0.0,11.5772634385
 02/03  22:00:00,85.4348664928,5.57442300391,2.19319738819,0.292853656509,32.965339924,36.8579353714,47.0427132078,29.5953441237,0.0,17.4473690841
 02/03  23:00:00,60.8449075642,5.41789313003,0.880463895661,0.719774187617,25.6355707503,20.6438685092,41.2560315689,29.6617797445,0.0,11.5942518244
 02/03  24:00:00,41.5126356989,5.35807561832,0.149448228763,1.73191808284,15.0252895274,11.7056064465,37.4647932305,31.6874039799,0.0,5.77738925056
 02/04  01:00:00,38.826574237,5.39221709865,0.061227421665,2.92593235602,12.8411359301,10.0650221343,39.3435214682,33.5731972997,0.0,5.77032416848
 02/04  02:00:00,39.7948958819,5.42846550217,0.0490717352634,3.87142116396,12.8411359301,10.0650221343,40.0637383686,34.3008004752,0.0,5.76293789335
 02/04  03:00:00,36.6060657568,5.48431218324,0.0390243529909,5.25583174661,8.25718729233,10.0299323277,36.3868480378,36.3668480378,0.0,0.02
 02/04  04:00:00,37.480889995,5.51710905889,0.0326899108515,6.10419160874,8.25718729233,10.0299323277,43.4790181309,37.716378908,0.0,5.76263922291
 02/04  05:00:00,39.564846804,5.5338831052,0.0281302771869,6.56918029851,8.25718729233,11.6354268332,43.8751165597,38.1055903168,0.0,5.76952624293
 02/04  06:00:00,44.1176281353,5.54765412047,0.024366338189,6.95350811338,8.71707943955,15.3327214929,43.2826967803,37.5050966259,0.0,5.7776001544
 02/04  07:00:00,62.72262138,5.49098911185,0.0346166763345,5.50861231504,18.5082010057,25.6353820695,46.6089362812,35.0440432529,0.0,11.5648930283
 02/04  08:00:00,70.9392042753,5.43064428067,0.460951765727,2.67515110115,19.4083231844,41.0650158608,49.5463065961,32.0968202703,0.0,17.4494863259
 02/04  09:00:00,93.7894453196,5.61129852439,2.86794790561,0.944406639907,26.3286599382,57.9988325916,65.8469398535,24.1868846713,0.0,41.6600551822
 02/04  10:00:00,79.3613593721,5.45263125399,3.58339849043,1.11422525316,26.3286599382,42.8504436482,69.7642500841,22.1716417005,18.025,29.5676083836
 02/04  11:00:00,55.8388679899,5.37597960305,2.91289702986,2.33334255104,21.7447113004,23.4437158914,76.0078032126,22.6424670908,18.025,35.3403361218
 02/04  12:00:00,53.3152411569,5.37973591893,2.8122064052,2.36867572962,19.3027497915,23.426170988,64.1647471762,22.6376136508,18.025,23.5021335254
 02/04  13:00:00,53.1140311069,5.37256125213,2.61310547892,2.23185416432,19.1483137236,23.7250123474,63.7076457545,22.2385335393,18.025,23.4441122152
 02/04  14:00:00,52.7342103009,5.35688222473,2.61502689094,1.72024878169,19.3027497915,23.7161209604,66.4027131665,19.0899523174,18.025,29.2877608491
 02/04  15:00:00,52.587355057,5.35534851416,2.62562279669,1.56433287809,19.3027497915,23.7161209604,61.1321370541,19.6741900361,18.025,23.432947018
 02/04  16:00:00,52.2206938723,5.35237907564,2.59651706049,1.51969491557,19.3027497915,23.426170988,62.8669271427,21.4044995913,18.025,23.4374275514
 02/04  17:00:00,55.9692997447,5.35821236055,1.69154494148,1.7160998428,19.3027497915,27.8956505705,47.1140397232,23.3191720346,18.025,5.76986768851
 02/04  18:00:00,68.5120401433,5.36783285124,0.335845902005,1.33030283513,18.2229234133,37.5968344597,32.2913043102,26.5140929665,0.0,5.77721134376
 02/04  19:00:00,84.4410399352,5.42877105976,0.981211578538,0.715567337481,32.690315043,37.0816133363,42.5371397504,30.9877677679,0.0,11.5493719825
 02/04  20:00:00,85.0331105278,5.50270189501,1.61791077056,0.485065696133,36.8143715336,33.066984531,43.0618662861,31.4845704683,0.0,11.5772958177
 02/04  21:00:00,91.0244144532,5.60571379179,2.39732935998,0.353855399423,36.3493007332,38.7721355839,45.2913586102,33.7148654848,0.0,11.5764931254
 02/04  22:00:00,88.9394978279,5.60994586633,2.37905208637,0.400850104708,36.1807251679,36.8228455648,45.7055665551,34.7844577491,0.0,10.9211088059
 02/04  23:00:00,66.5783540558,5.44275308607,1.01088977834,0.894616046026,31.0351095914,20.6438685092,48.0864576125,35.7867796158,0.0,12.2996779967
 02/04  24:00:00,44.0396823424,5.36270725028,0.176556454383,1.82490847177,17.4250845679,11.7056064465,48.4158037375,36.8510480216,0.0,11.5647557159
 02/05  01:00:00,39.4020702701,5.41075852978,0.0902563852609,3.33443468667,12.925468867,10.100111941,44.4484548875,38.6786605372,0.0,5.76979435024
 02/05  02:00:00,40.728587091,5.45921635889,0.0549919644636,4.64901726037,12.925468867,10.100111941,46.3298287394,40.5670227787,0.0,5.76280596076
 02/05  03:00:00,37.3566977647,5.50518773215,0.0430805185691,5.86210810677,8.34152022915,10.0650221343,41.4648657049,41.4448657049,0.0,0.02
 02/05  04:00:00,38.0568540265,5.53105588585,0.036751946595,6.54272482725,8.34152022915,10.0650221343,47.6690746124,41.9061294796,0.0,5.76294513281
 02/05  05:00:00,40.1627984136,5.55022782006,0.0316390366529,7.02785468892,8.34152022915,11.6705166398,48.0877747983,42.3174982008,0.0,5.77027659751
 02/05  06:00:00,44.7415557827,5.56488896038,0.0273444894177,7.43779830488,8.80141237637,15.3678112995,47.4996470996,41.7219594378,0.0,5.77768766177
 02/05  07:00:00,63.8087948295,5.52761248723,0.0349511717899,6.55782823235,18.5082010057,25.6353820695,53.515292704,41.9507928093,0.0,11.5644998947
 02/05  08:00:00,72.3807297691,5.46596617862,0.352595294291,4.07028644597,19.4926561212,41.1001056674,58.016654871,40.5680082821,0.0,17.4486465889
 02/05  09:00:00,94.0591493094,5.62193820107,2.67609902193,1.39531746385,26.3286599382,57.9988325916,73.3234284721,31.6598760845,0.0,41.6635523876
 02/05  10:00:00,79.9499673665,5.52412149416,3.69300238372,1.64115902665,26.2443270014,42.8153538416,81.7955556132,28.2907544777,18.025,35.4798011355
 02/05  11:00:00,56.336736597,5.43508848261,2.87481225494,2.81018566864,21.7447113004,23.4437158914,74.9209468167,27.4401350568,18.025,29.4558117598
 02/05  12:00:00,53.998422855,5.46927149582,3.33044113933,2.38437536132,19.3449162599,23.4437158914,66.3885066567,24.8599522728,18.025,23.5035543839
 02/05  13:00:00,53.1003429864,5.41615513709,3.00303693886,1.72492833586,19.190480192,23.7425572507,70.243982569,22.9246269933,18.025,29.2943555757
 02/05  14:00:00,52.4839911991,5.39790381551,3.08870990648,1.01503761034,19.260583323,23.698576057,59.4988956222,18.039359422,18.025,23.4345362002
 02/05  15:00:00,52.3216938997,5.41583826198,3.39849460205,0.525019483177,19.260583323,23.698576057,56.97937684,15.5179469962,18.025,23.4364298438
 02/05  16:00:00,52.0603499509,5.43184455875,3.61293508106,0.323176463838,19.260583323,23.4086260847,55.9492810436,14.4833698323,18.025,23.4409112113
 02/05  17:00:00,55.3627211101,5.39698597397,2.55278889118,0.269216772094,19.260583323,27.8781056672,38.9608219513,15.1657970093,18.025,5.77002494203
 02/05  18:00:00,68.1227453695,5.42617795735,1.13403327205,0.144186270451,18.1807569449,37.5792895564,28.1975375112,16.6628367883,0.0,11.5347007229
 02/05  19:00:00,84.8695281302,5.54248634289,2.12215744902,0.00881870820006,32.6059821062,37.0465235296,25.5717361908,19.7867976448,0.0,5.78493854609
 02/05  20:00:00,85.8585687603,5.6344049345,2.79536627395,0.0013625404311,36.8143715336,33.066984531,33.1611463765,21.5821719381,0.0,11.5789744384
 02/05  21:00:00,92.1386157318,5.75323377396,3.57931312063,0.0191305855684,36.43363367,38.8072253906,34.9941219539,23.4159726574,0.0,11.5781492965
 02/05  22:00:00,89.7261555181,5.75528537886,3.48968103093,0.0509599649369,36.0963922311,36.7877557581,36.598490147,25.0188148474,0.0,11.5796752996
 02/05  23:00:00,66.7484835768,5.55791694993,2.00448205761,0.075409329921,30.9507766546,20.6087787026,43.3202033891,26.7590385948,0.0,16.5611647943
 02/05  24:00:00,43.2362478505,5.41019406446,0.901085929783,0.249457928373,17.4250845679,11.7056064465,34.5230373348,27.850048846,0.0,6.67298848881
 02/06  01:00:00,35.7929939683,5.38204210753,0.632396357785,0.531254545896,11.6412384099,10.0650221343,34.1815631014,28.4115359326,0.0,5.77002716879
 02/06  02:00:00,34.2854548788,5.36616902363,0.455724323344,0.777102867307,10.0992000411,10.047477231,34.6311576903,28.8684189239,0.0,5.76273876639
 02/06  03:00:00,32.5735111557,5.35708911834,0.308122804093,1.08139864521,8.25718729233,10.0299323277,34.9931641199,29.2302845284,0.0,5.76287959157
 02/06  04:00:00,32.8762343047,5.35976261806,0.209691055207,1.47988193699,8.25718729233,10.0299323277,29.628681044,29.608681044,0.0,0.02
 02/06  05:00:00,34.6944660891,5.36462443609,0.154877352133,1.74130958549,8.25718729233,11.6354268332,35.9130868531,30.1427884591,0.0,5.77029839406
 02/06  06:00:00,42.3381197959,5.36928667691,0.189094468914,1.76597579194,12.1011305571,15.3678112995,40.8555898644,29.2906098072,0.0,11.5649800572
 02/06  07:00:00,72.558673835,5.53671516482,1.78939295731,0.689784190369,19.7275818095,37.2640762949,46.8688212258,29.4193545344,0.0,17.4494666914
 02/06  08:00:00,86.6202896262,5.69359608797,3.05921869083,0.371984831995,24.3117294858,51.2795993405,52.4969405583,29.1175694486,0.0,23.3793711096
 02/06  09:00:00,72.566116978,5.49412259528,1.95838435946,0.777936781816,23.6694662846,40.6342015617,51.3285631601,21.7590782903,0.0,29.5694848698
 02/06  10:00:00,69.8893837659,5.52992724574,4.4036260121,0.627923480627,23.6694662846,35.6302164847,71.8510018515,18.4872780082,18.025,35.3387238433
 02/06  11:00:00,52.4313144547,5.50090417447,4.20590614385,0.993583518793,18.7433767983,22.9618409725,58.2050466119,16.6728293229,18.025,23.5072172889
 02/06  12:00:00,52.4225514037,5.53020837847,4.41734648003,0.746594580484,18.7433767983,22.9618409725,56.0018053045,14.5329155412,18.025,23.4438897634
 02/06  13:00:00,52.2661208297,5.55551239576,4.52860043294,0.41015774651,18.5889407304,23.1597249699,58.2537025352,10.9396014133,18.025,29.289101122
 02/06  14:00:00,52.4498056477,5.57243340653,4.59249945741,0.266523535525,18.7433767983,23.2517909448,50.6744701077,9.21354202268,18.025,23.4359280851
 02/06  15:00:00,52.3824174026,5.57297457819,4.63127497535,0.159816721812,18.7433767983,23.2517909448,50.5075030519,9.04464688758,18.025,23.4378561643
 02/06  16:00:00,51.8977884462,5.55564054298,4.50403308715,0.109711321623,18.7433767983,22.9618409725,53.0167989992,11.5494474381,18.025,23.4423515611
 02/06  17:00:00,55.0857125498,5.50217040841,3.32174669474,0.0820585339395,18.7433767983,27.431320555,38.4454929118,14.650497185,18.025,5.7699957268
 02/06  18:00:00,71.6334922175,5.5559375101,2.05458644713,0.00270583348388,17.6635504202,40.6971502883,30.318930581,18.7694260766,0.0,11.5495045045
 02/06  19:00:00,80.6433491554,5.62503461856,2.6085466229,0.0,27.5259009287,37.3340067412,37.0068332659,25.3830984053,0.0,11.6237348605
 02/06  20:00:00,83.4964441556,5.68811956955,3.07366434367,0.0,33.8341110165,33.3544677425,38.7983312625,27.2190662977,0.0,11.5792649647
 02/06  21:00:00,92.5773174715,5.81571367216,3.86500443925,0.00778324166524,36.5179666069,38.8247702939,41.9165125894,30.3385349384,0.0,11.5779776509
 02/06  22:00:00,87.0693408944,5.8215676004,3.79625554475,0.0771208559724,32.965339924,36.8579353714,50.4171522405,32.969174878,0.0,17.4479773625
 02/06  23:00:00,61.6819812324,5.57932673717,2.06434242695,0.211531384029,25.6355707503,20.6438685092,47.8673086248,36.2727623528,0.0,11.5945462719
 02/06  24:00:00,41.3049108093,5.43492003591,0.946539038326,0.65025486282,15.0252895274,11.7056064465,44.3064397703,38.5286809764,0.0,5.77775879392
 02/07  01:00:00,36.9029525428,5.42167617395,0.623497590964,1.61047720322,11.6412384099,10.0650221343,47.1281631082,41.3578796372,0.0,5.77028347106
 02/07  02:00:00,36.3767530893,5.4376083217,0.420470704186,2.83221596406,10.0992000411,10.047477231,49.07967732,43.3168929478,0.0,5.76278437219
 02/07  03:00:00,35.3461494237,5.44573130517,0.218196324823,3.85532025517,8.25718729233,10.0299323277,51.3079375935,45.5453051519,0.0,5.76263244163
 02/07  04:00:00,36.2256691978,5.46463779607,0.0935866074627,4.84054413573,8.25718729233,10.0299323277,52.8992272178,47.136463071,0.0,5.76276414674
 02/07  05:00:00,39.0809370061,5.50633173343,0.0354939797041,6.10545660908,8.25718729233,11.6354268332,53.4846184576,47.7148328461,0.0,5.76978561148
 02/07  06:00:00,47.1595345212,5.52535462817,0.0336736131666,6.58674333289,12.1011305571,15.3678112995,52.7696239422,46.9771388245,0.0,5.7924851177
 02/07  07:00:00,74.5429844769,5.54128617965,1.11590708878,3.34301116371,19.7275818095,37.2640762949,63.2452830121,45.7989618306,0.0,17.4463211814
 02/07  08:00:00,85.6431723219,5.65969977404,2.40873571465,1.96324161787,24.3117294858,51.2795993405,66.5031255965,43.1233868079,0.0,23.3797387887
 02/07  09:00:00,74.728586983,5.52555033503,1.07306944568,3.79429417415,23.6694662846,40.6342015617,69.3420088319,33.8608325299,0.0,35.481176302
 02/07  10:00:00,71.5375261392,5.51644217462,2.92532589346,3.76784852038,23.6694662846,35.6302164847,77.4949279801,30.0219052101,18.025,29.44802277
 02/07  11:00:00,54.2499283669,5.51944425968,3.2203120687,3.77925013497,18.7433767983,22.9618409725,67.2379494532,25.7052515722,18.025,23.507697881
 02/07  12:00:00,53.6416554408,5.48394255792,3.18437198575,3.24493905092,18.7433767983,22.9618409725,70.8964108839,23.5725636989,18.025,29.298847185
 02/07  13:00:00,52.643259273,5.43355626045,2.88184147941,2.55601239274,18.5889407304,23.1597249699,61.9782996118,20.51362647,18.025,23.4396731417
 02/07  14:00:00,52.3518989529,5.43683466028,3.19037398543,1.70633871242,18.7433767983,23.2517909448,58.231368214,16.7665105791,18.025,23.4398576349
 02/07  15:00:00,51.8977078707,5.39994417622,2.9988648414,1.48054488757,18.7433767983,23.2517909448,57.8324803401,16.3648487329,18.025,23.4426316073
 02/07  16:00:00,51.4065556738,5.40718203579,3.15260062891,1.11836898731,18.7433767983,22.9618409725,64.4465995963,17.1264445998,18.025,29.2951549966
 02/07  17:00:00,54.6909840092,5.38891030139,2.32712895725,0.795210858537,18.7433767983,27.431320555,40.159604175,16.3657737184,18.025,5.7688304566
 02/07  18:00:00,71.1069918967,5.45881887476,1.29558109559,0.33233378598,17.6635504202,40.6971502883,22.8411420667,17.056315361,0.0,5.78482670567
 02/07  19:00:00,80.1039114559,5.53087154989,1.98276500569,0.180505148359,27.5259009287,37.3340067412,38.626233884,21.2008979243,0.0,17.4253359597
 02/07  20:00:00,83.0099805793,5.60142369003,2.56549627119,0.108400358629,33.8341110165,33.3544677425,33.5763237501,22.0003106541,0.0,11.576013096
 02/07  21:00:00,92.2499034834,5.73998905766,3.54914244299,0.0719516857492,36.5179666069,38.8247702939,28.2484396443,22.4484727928,0.0,5.79996685155
 02/07  22:00:00,87.0332202805,5.78561052655,3.80276629528,0.0704465331287,32.965339924,36.8579353714,39.5865136717,22.1391918286,0.0,17.4473218431
 02/07  23:00:00,61.6740857225,5.57163830268,2.20775347378,0.0679127186221,25.6355707503,20.6438685092,33.5426948202,21.9491474232,0.0,11.593547397
 02/07  24:00:00,40.9951689324,5.43519747916,1.11228453452,0.174488400439,15.0252895274,11.7056064465,31.4517218554,19.9174410493,0.0,11.5342808061
 02/08  01:00:00,35.8531079315,5.40841375307,0.872995785233,0.324396479211,11.6412384099,10.0650221343,24.6817077616,18.9115549495,0.0,5.77015281212
 02/08  02:00:00,34.2231510593,5.39389772241,0.746967451706,0.395828990021,10.0992000411,10.047477231,18.0532281724,18.0332281724,0.0,0.02
 02/08  03:00:00,32.2703375767,5.37920177425,0.628397190617,0.435837700044,8.25718729233,10.0299323277,23.3227118933,17.5599136641,0.0,5.76279822924
 02/08  04:00:00,32.2172758783,5.3714067297,0.618134167748,0.40083302407,8.25718729233,10.0299323277,21.169820938,15.4068887035,0.0,5.76293223455
 02/08  05:00:00,33.7861565131,5.36916868097,0.617615239226,0.365716675372,8.25718729233,11.6354268332,19.8942585603,14.1239843884,0.0,5.77027417182
 02/08  06:00:00,41.4436508228,5.38345954186,0.754452533384,0.291974632424,12.1011305571,15.3678112995,24.7598019381,13.1958188275,0.0,11.5639831106
 02/08  07:00:00,73.2941462298,5.67294736227,3.07841833159,0.0,19.7275818095,37.2640762949,22.7652683632,11.1265724083,0.0,11.6386959549
 02/08  08:00:00,86.2272403764,5.88102398264,4.73472031041,0.0,24.3117294858,51.2795993405,32.1517041238,8.77214731496,0.0,23.3795568088
 02/08  09:00:00,74.2561606716,5.60327473533,4.31720970084,0.0,23.6694662846,40.6342015617,39.206472764,3.72231703886,0.0,35.4841557252
 02/08  10:00:00,71.1920126614,5.58007534119,6.28402978864,0.0,23.6694662846,35.6302164847,50.1840558109,2.70623140046,18.025,29.4528244105
 02/08  11:00:00,53.0357927103,5.50323003159,5.80163849754,0.0,18.7433767983,22.9618409725,50.1632276543,2.75917107576,18.025,29.3790565785
 02/08  12:00:00,53.7968065141,5.5818919806,6.48651214738,0.0,18.7433767983,22.9618409725,43.211697251,1.74144347495,18.025,23.4452537761
 02/08  13:00:00,55.7328966546,5.74524381705,8.21580348069,0.0,18.5889407304,23.1597249699,42.2724787489,0.806638622142,18.025,23.4408401268
 02/08  14:00:00,56.72475257,5.82271214125,8.8836863253,0.0,18.7433767983,23.2517909448,41.4686615592,0.0,18.025,23.4436615592
 02/08  15:00:00,56.2126153898,5.74702255709,8.44723848673,0.0,18.7433767983,23.2517909448,47.3200505286,0.0,18.025,29.2950505286
 02/08  16:00:00,55.79691227,5.72919985012,8.33931280288,0.0,18.7433767983,22.9618409725,41.460451548,0.0,18.025,23.435451548
 02/08  17:00:00,59.1276075615,5.72576065302,7.2221065646,0.0,18.7433767983,27.431320555,23.9437146296,0.14869431114,18.025,5.77002031847
 02/08  18:00:00,76.6606789716,5.95026503666,6.69015166567,0.0,17.6635504202,40.6971502883,6.4523958563,0.667753604649,0.0,5.78464225165
 02/08  19:00:00,86.3545563607,6.13558796127,7.80919447109,0.0,27.5259009287,37.3340067412,19.0698651868,1.64391333724,0.0,17.4259518496
 02/08  20:00:00,89.7829856047,6.27452650437,8.77379960326,0.0,33.8341110165,33.3544677425,13.8276628764,2.24937459811,0.0,11.5782882783
 02/08  21:00:00,99.7084549758,6.51591095914,10.3037242417,0.0,36.5179666069,38.8247702939,15.4149794092,3.8374991793,0.0,11.5774802299
 02/08  22:00:00,92.7655625015,6.42662848743,8.96453197888,0.0,32.965339924,36.8579353714,27.6534306361,10.2054780373,0.0,17.4479525988
 02/08  23:00:00,64.1482193292,5.87252759737,4.44890824355,0.0,25.6355707503,20.6438685092,30.7787437028,19.1841500621,0.0,11.5945936408
 02/08  24:00:00,41.9804310057,5.57023670301,2.13699672424,0.0,15.0252895274,11.7056064465,29.889628667,24.1119966125,0.0,5.7776320545
 02/09  01:00:00,36.3870290714,5.50725615904,1.6324703465,0.0,11.6412384099,10.0650221343,31.1628384906,25.3926314944,0.0,5.7702069962
 02/09  02:00:00,34.5284272972,5.46996449262,1.37200395866,0.0,10.0992000411,10.047477231,31.6857275648,25.9231211215,0.0,5.76260644334
 02/09  03:00:00,32.3138095508,5.42507496229,1.0618350768,0.0,8.25718729233,10.0299323277,27.5675271376,27.5475271376,0.0,0.02
 02/09  04:00:00,32.0918936457,5.39668834406,0.868303998113,0.0,8.25718729233,10.0299323277,34.4061355475,28.6433845548,0.0,5.76275099269
 02/09  05:00:00,33.5116951753,5.37271644877,0.705322909178,0.0,8.25718729233,11.6354268332,36.25513436,30.4854756788,0.0,5.76965868114
 02/09  06:00:00,41.1436976642,5.37806902064,0.750488122009,0.00137501949479,12.1011305571,15.3678112995,42.0884649151,30.524689653,0.0,11.5637752621
 02/09  07:00:00,72.6511592716,5.62217982433,2.48619353268,0.0,19.7275818095,37.2640762949,46.8550942715,29.4052266662,0.0,17.4498676053
 02/09  08:00:00,85.2273333328,5.81165460382,3.80418428878,0.0,24.3117294858,51.2795993405,44.9203663983,27.379895927,0.0,17.5404704714
 02/09  09:00:00,72.2533784614,5.52885493681,2.3888476195,0.0,23.6694662846,40.6342015617,56.9018769142,21.4187330629,0.0,35.4831438512
 02/09  10:00:00,68.8385126281,5.48130933224,4.01096105447,0.0183327921057,23.6694662846,35.6302164847,69.7979598821,22.3194297554,18.025,29.4535301267
 02/09  11:00:00,50.4977288049,5.35868213977,3.05361170105,0.354510482236,18.7433767983,22.9618409725,72.2292204259,24.824401818,18.025,29.3798186078
 02/09  12:00:00,50.5643133712,5.35294384305,2.91444446894,0.568522208807,18.7433767983,22.9618409725,67.325443721,25.8572114394,18.025,23.4432322816
 02/09  13:00:00,50.4481163491,5.34111180143,2.61872950225,0.716423265958,18.5889407304,23.1597249699,66.9660894905,25.4978611446,18.025,23.4432283459
 02/09  14:00:00,50.6615580012,5.33317472564,2.43362278256,0.876406447251,18.7433767983,23.2517909448,72.9949263775,25.6752899475,18.025,29.29463643
 02/09  15:00:00,50.9621291443,5.33915744696,2.30299335285,1.30162813298,18.7433767983,23.2517909448,68.872017832,27.4145385783,18.025,23.4324792537
 02/09  16:00:00,51.1577326545,5.35785984743,2.25640709981,1.81506381126,18.7433767983,22.9618409725,72.0679406996,30.6058609451,18.025,23.4370797546
 02/09  17:00:00,55.4325691558,5.38612085678,1.39198847145,2.47471723377,18.7433767983,27.431320555,56.2516348943,32.4566656536,18.025,5.76996924071
 02/09  18:00:00,71.866316592,5.42646154535,0.654763550811,1.76482485864,17.6635504202,40.6971502883,47.5404510923,35.9909743957,0.0,11.5494766966
 02/09  19:00:00,80.3769095362,5.47170587229,1.07431844775,1.42111160515,27.5259009287,37.3340067412,53.7785866195,42.1542626062,0.0,11.6243240133
 02/09  20:00:00,82.9877923567,5.5085795285,1.39102120431,1.35352736647,33.8341110165,33.3544677425,56.4328617671,44.8537019142,0.0,11.5791598529
 02/09  21:00:00,91.8266814179,5.60570548044,2.141011665,1.19114216862,36.5179666069,38.8247702939,59.3544940401,47.7767508946,0.0,11.5777431455
 02/09  22:00:00,86.5202693381,5.62821759413,2.2722628426,1.24538901376,32.965339924,36.8579353714,66.8364107689,49.3872643937,0.0,17.4491463752
 02/09  23:00:00,63.1955930493,5.4926555583,0.812634073715,3.06352076776,25.6355707503,20.6438685092,63.0095425173,51.4149491071,0.0,11.5945934102
 02/09  24:00:00,47.3605810554,5.56604232378,0.0863122641071,7.43502921113,15.0252895274,11.7056064465,59.2278303685,53.4501798498,0.0,5.77765051878
 02/10  01:00:00,44.4625795705,5.64184369064,0.0487518178084,9.52468125266,11.6412384099,10.0650221343,61.0363436133,55.2665034925,0.0,5.76984012081
 02/10  02:00:00,44.2830268096,5.69199781694,0.0402551673902,10.8643138144,10.0992000411,10.047477231,62.284642372,56.5216600544,0.0,5.76298231751
 02/10  03:00:00,43.6239032155,5.73532382722,0.0319699076015,12.0297079678,8.25718729233,10.0299323277,63.2509397415,57.4882482387,0.0,5.76269150277
 02/10  04:00:00,44.5209555062,5.76807044387,0.0253281983216,12.9006570677,8.25718729233,10.0299323277,58.1152345393,58.0952345393,0.0,0.02
 02/10  05:00:00,46.8761134106,5.79601909383,0.019839762003,13.6265980626,8.25718729233,11.6354268332,64.2348022978,58.4645142673,0.0,5.77028803051
 02/10  06:00:00,54.5473444744,5.798589979,0.0183445039664,13.7166432318,12.1011305571,15.3678112995,69.2049171774,57.6399370654,0.0,11.564980112
 02/10  07:00:00,79.2539197071,5.6196472799,0.126061617622,8.96542430492,19.7275818095,37.2640762949,71.9691657214,54.5199498591,0.0,17.4492158623
 02/10  08:00:00,88.037140212,5.62071751285,1.17548905586,5.62943715909,24.3117294858,51.2795993405,73.3382191903,49.9594642916,0.0,23.3787548987
 02/10  09:00:00,78.3228626306,5.58946767412,0.258543108491,8.13917425217,23.6694662846,40.6342015617,68.6436864306,39.069213784,0.0,29.5744726466
 02/10  10:00:00,73.8717225526,5.56876911646,2.44185594886,6.53318660719,23.6694662846,35.6302164847,86.7448101732,33.3809044909,18.025,35.3389056824
 02/10  11:00:00,56.5345859178,5.56308976454,2.54411547223,6.69645762105,18.7433767983,22.9618409725,72.4889426917,30.9565924231,18.025,23.5073502686
 02/10  12:00:00,55.7837141201,5.56522522802,2.91833140577,5.57175394667,18.7433767983,22.9618409725,71.1918822667,29.7211046824,18.025,23.4457775843
 02/10  13:00:00,55.1253789426,5.56932828864,3.00323013661,4.7809682398,18.5889407304,23.1597249699,74.8126295534,27.499172381,18.025,29.2884571724
 02/10  14:00:00,54.8377646645,5.56101509795,3.10052936286,4.15786941379,18.7433767983,23.2517909448,66.1387165919,24.6775298428,18.025,23.4361867491
 02/10  15:00:00,54.4593638565,5.54135052325,3.0333861078,3.86627449541,18.7433767983,23.2517909448,66.0246814137,24.56149569,18.025,23.4381857237
 02/10  16:00:00,53.774899099,5.51492671812,2.89412508461,3.6374421349,18.7433767983,22.9618409725,67.8585238966,26.3907692265,18.025,23.4427546701
