Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  17:00:00,56.9679201969,5.47256922749,1.77661521002,3.5389970378,18.7433767983,27.431320555,51.6925357049,27.8975153371,18.025,5.77002036779
 02/10  18:00:00,72.886894233,5.47750366923,0.786947146271,2.60217834728,17.6635504202,40.6971502883,41.7371966686,30.1875934736,0.0,11.549603195
 02/10  19:00:00,80.9148665146,5.49241137759,1.07288649531,1.93979593978,27.5259009287,37.3340067412,46.200187889,34.5762471311,0.0,11.6239407579
 02/10  20:00:00,83.0508061026,5.51285535177,1.40689240695,1.3963946569,33.8341110165,33.3544677425,46.7480720975,35.1686328368,0.0,11.5794392607
 02/10  21:00:00,91.4639040896,5.59406300757,2.1556719798,0.825349523777,36.5179666069,38.8247702939,48.1779831965,36.5998109638,0.0,11.5781722327
 02/10  22:00:00,86.1999369756,5.62416711686,2.35651908591,0.844848768512,32.965339924,36.8579353714,55.6588905597,38.2104773329,0.0,17.4484132268
 02/10  23:00:00,62.3429943403,5.48084431643,0.983121766981,2.05224369055,25.6355707503,20.6438685092,51.4032490587,39.808439134,0.0,11.5948099248
 02/10  24:00:00,44.1313587969,5.45713558245,0.20833948392,4.19268458391,15.0252895274,11.7056064465,47.0146359616,41.2369700381,0.0,5.77766592345
 02/11  01:00:00,41.7786200561,5.50348364379,0.0868867591827,5.74104914019,12.8411359301,10.0650221343,47.807858843,42.037475307,0.0,5.77038353604
 02/11  02:00:00,42.5593404513,5.52953727055,0.048725400306,6.53513795466,12.8411359301,10.0650221343,48.2619818314,42.4991022575,0.0,5.76287957389
 02/11  03:00:00,38.6805590243,5.55751688907,0.0346447940424,7.26149479715,8.25718729233,10.0299323277,47.2777153774,41.5149843439,0.0,5.76273103349
 02/11  04:00:00,39.0122638074,5.57010933911,0.0295355081543,7.58571697875,8.25718729233,10.0299323277,46.6321170327,40.8692499487,0.0,5.76286708405
 02/11  05:00:00,41.1588123302,5.58887192853,0.0244781869718,8.11180612162,8.25718729233,11.6354268332,47.9101655006,42.1402663841,0.0,5.76989911649
 02/11  06:00:00,45.7079813231,5.6025782724,0.0203100750732,8.49298888531,8.71707943955,15.3327214929,47.8113525079,42.0335548538,0.0,5.77779765405
 02/11  07:00:00,64.3785756201,5.54772833832,0.0290699910163,7.11337093434,18.5082010057,25.6353820695,52.1165827917,40.5525957969,0.0,11.5639869948
 02/11  08:00:00,70.7530792971,5.49033612709,0.459147842818,4.31512908042,19.4083231844,41.0650158608,49.827104205,38.1873415135,0.0,11.6397626915
 02/11  09:00:00,94.0684911617,5.61274905044,2.50306348149,1.58687263216,26.3286599382,57.9988325916,73.0106352587,31.3445493632,0.0,41.6660858955
 02/11  10:00:00,80.8975283606,5.57404369571,3.74986528468,2.36250630133,26.3286599382,42.8504436482,83.0742355867,29.5746270198,18.025,35.4746085669
 02/11  11:00:00,57.6071940352,5.5378406692,3.27452018308,3.5781777222,21.7447113004,23.4437158914,76.7632917321,29.282432531,18.025,29.4558592011
 02/11  12:00:00,55.2233310524,5.55768387141,3.48805283632,3.42296685585,19.3027497915,23.426170988,75.4711195661,28.0695043109,18.025,29.3766152552
 02/11  13:00:00,54.9457130701,5.5688122157,3.48007217459,3.00031828346,19.1483137236,23.7250123474,68.367610065,26.9024853346,18.025,23.4401247304
 02/11  14:00:00,54.5851122245,5.56172925426,3.57811509871,2.40321011174,19.3027497915,23.7161209604,64.3822250138,22.9152862347,18.025,23.4419387791
 02/11  15:00:00,54.1390112721,5.54549464231,3.59127729102,1.96017992126,19.3027497915,23.7161209604,69.1686605132,21.8449172095,18.025,29.2987433038
 02/11  16:00:00,53.4033830913,5.51658376217,3.46641942264,1.66827604501,19.3027497915,23.426170988,64.6599147667,23.2037207841,18.025,23.4311939826
 02/11  17:00:00,56.5293769388,5.46696083903,2.35746841258,1.50150465134,19.3027497915,27.8956505705,47.5633977113,23.7682715278,18.025,5.77012618343
 02/11  18:00:00,68.7922131943,5.45958209348,1.05954112783,0.795029743501,18.2229234133,37.5968344597,30.8274207357,25.0507824025,0.0,5.77663833315
 02/11  19:00:00,84.9161615588,5.52488305196,1.70190593906,0.373880837171,32.690315043,37.0816133363,35.0062410482,29.2212859169,0.0,5.7849551313
 02/11  20:00:00,85.5331014171,5.59269368768,2.23058829506,0.282377678517,36.8143715336,33.066984531,41.5298567379,29.9502822056,0.0,11.5795745323
 02/11  21:00:00,91.6168882707,5.70015656034,2.97021979404,0.27899229523,36.3493007332,38.7721355839,44.0198371817,32.4414845645,0.0,11.5783526172
 02/11  22:00:00,89.5111860557,5.70161803891,2.91797426232,0.341937410524,36.1807251679,36.8228455648,45.3238139607,33.7439723588,0.0,11.5798416019
 02/11  23:00:00,66.9090950511,5.51682232368,1.55415344255,0.608013024426,31.0351095914,20.6438685092,52.3322131153,34.8835898655,0.0,17.4486232498
 02/11  24:00:00,44.4540368757,5.43254438579,0.701184079967,1.64479223324,17.4250845679,11.7056064465,47.6266328119,36.0622410339,0.0,11.564391778
 02/12  01:00:00,39.1812266011,5.44184609026,0.496798768116,2.67595834526,12.925468867,10.100111941,42.8768021684,37.1064202149,0.0,5.77038195352
 02/12  02:00:00,39.617837202,5.44268785907,0.351097015054,3.2586910156,12.925468867,10.100111941,38.079573875,38.059573875,0.0,0.02
 02/12  03:00:00,35.7672227693,5.44959484907,0.137736215462,4.23356749323,8.34152022915,10.0650221343,45.8286753431,40.0670674618,0.0,5.76160788128
 02/12  04:00:00,36.9144778262,5.48749670222,0.0626614085852,5.41799428444,8.34152022915,10.0650221343,47.2079113835,41.4451775868,0.0,5.7627337967
 02/12  05:00:00,39.3304172597,5.51490060583,0.0346794438614,6.22775744529,8.34152022915,11.6705166398,47.6615512938,41.8916123324,0.0,5.76993896136
 02/12  06:00:00,44.1809513076,5.5402873583,0.0268924846413,6.90224546566,8.80141237637,15.3678112995,47.1228902447,41.3464577003,0.0,5.77643254447
 02/12  07:00:00,63.7730621672,5.5273160658,0.0799766004235,6.47736000853,18.5082010057,25.6353820695,54.5282442817,42.9630973078,0.0,11.5651469739
 02/12  08:00:00,70.8071644606,5.52589193015,0.889685200093,3.78369789901,19.4926561212,41.1001056674,57.2273694215,39.7786712246,0.0,17.4486981969
 02/12  09:00:00,94.5930317605,5.69585046645,3.22856441738,1.30281065874,26.3286599382,57.9988325916,69.8229598334,28.1603155243,0.0,41.662644309
 02/12  10:00:00,80.9489485302,5.63160570474,4.61105760035,1.61459451417,26.2443270014,42.8153538416,71.4991765936,23.906716966,18.025,29.5674596275
 02/12  11:00:00,57.2704914331,5.56622698569,4.15121497395,2.3363935624,21.7447113004,23.4437158914,67.6976497304,20.2167557883,18.025,29.4558939422
 02/12  12:00:00,54.4422867901,5.57511478176,4.51432237358,1.53851012485,19.3449162599,23.4437158914,62.8980651137,15.4955814966,18.025,29.3774836172
 02/12  13:00:00,53.906117696,5.56729304524,4.50097502868,0.881626341845,19.190480192,23.7425572507,55.6039713189,14.136114604,18.025,23.4428567149
 02/12  14:00:00,53.0827115066,5.51165629177,4.15926975916,0.429438176361,19.260583323,23.698576057,59.4287354421,12.1045671826,18.025,29.2991682595
 02/12  15:00:00,52.9561130034,5.51428603516,4.1817987727,0.277685676754,19.260583323,23.698576057,53.0785971419,11.6216571914,18.025,23.4319399505
 02/12  16:00:00,52.4256440144,5.49507356233,4.07420617255,0.163970418817,19.260583323,23.4086260847,54.3599222322,12.8983533135,18.025,23.4365689187
 02/12  17:00:00,55.8420681795,5.46617810468,3.10257646106,0.129578607898,19.260583323,27.8781056672,37.8376147681,14.04250167,18.025,5.77011309818
 02/12  18:00:00,66.717114557,5.49612377054,1.65468001873,0.0319595401422,18.1807569449,37.5792895564,22.3272230367,16.5498451249,0.0,5.77737791181
 02/12  19:00:00,85.5117565787,5.62795485445,2.68772905853,0.0,32.6059821062,37.0465235296,32.115321914,20.565519547,0.0,11.549802367
 02/12  20:00:00,86.6515211811,5.7391180231,3.48496338079,0.0,36.8143715336,33.066984531,32.9735285512,21.3966940828,0.0,11.5768344684
 02/12  21:00:00,93.1323775103,5.88485215186,4.46057870591,0.0,36.43363367,38.8072253906,34.2499002026,22.6738239904,0.0,11.5760762122
 02/12  22:00:00,90.6513764491,5.88202833246,4.33820331418,0.000912321032824,36.0963922311,36.7877557581,30.1404925574,24.3404282471,0.0,5.80006431032
 02/12  23:00:00,67.3183001509,5.63663345118,2.54586981671,0.0251145975937,30.9507766546,20.6087787026,43.5319361664,26.082587993,0.0,17.4493481733
 02/12  24:00:00,43.5504892439,5.46695602062,1.31308265482,0.094933957046,17.4250845679,11.7056064465,38.6100647206,27.0450639686,0.0,11.565000752
 02/13  01:00:00,35.9516712245,5.42862339529,1.01182315121,0.263921453423,11.6412384099,10.0650221343,33.3809534749,27.6105701661,0.0,5.77038330881
 02/13  02:00:00,34.2816222155,5.40198472861,0.795060505767,0.398117054889,10.0992000411,10.047477231,33.9147109588,28.151701675,0.0,5.76300928371
 02/13  03:00:00,32.412902379,5.38431254211,0.629997523152,0.571692048349,8.25718729233,10.0299323277,28.6127442998,28.5927442998,0.0,0.02
 02/13  04:00:00,32.5173815292,5.37722303027,0.525969661711,0.787287566464,8.25718729233,10.0299323277,34.7742016501,29.0114822106,0.0,5.76271943945
 02/13  05:00:00,34.3925486379,5.3787033874,0.443390865781,1.13679778531,8.25718729233,11.6354268332,35.3371013569,29.5670304758,0.0,5.77007088113
 02/13  06:00:00,42.0924779779,5.38636267044,0.486388620446,1.20595871012,12.1011305571,15.3678112995,40.2808257929,28.7159095707,0.0,11.5649162222
 02/13  07:00:00,72.6726966935,5.58180735534,2.18471946519,0.363381400304,19.7275818095,37.2640762949,45.1157863152,27.6664281067,0.0,17.4493582085
 02/13  08:00:00,85.0877033595,5.76320277662,3.56710949435,0.145893691232,24.3117294858,51.2795993405,41.8312001834,24.2912135505,0.0,17.5399866329
 02/13  09:00:00,72.8273989705,5.54401252982,2.63238909735,0.315319798532,23.6694662846,40.6342015617,52.627791133,17.1431377031,0.0,35.4846534299
 02/13  10:00:00,69.8517269124,5.5346366473,4.63523311156,0.353945228226,23.6694662846,35.6302164847,63.7540209794,16.2776916226,18.025,29.4513293567
 02/13  11:00:00,51.5120344232,5.42349526525,3.90470033252,0.452913721268,18.7433767983,22.9618409725,63.7020862294,16.2970569246,18.025,29.3800293048
 02/13  12:00:00,51.3818117227,5.42190600634,3.89109414632,0.3404082161,18.7433767983,22.9618409725,56.3663325526,14.897269076,18.025,23.4440634766
 02/13  13:00:00,50.9882120178,5.39293647593,3.55383831738,0.269582979266,18.5889407304,23.1597249699,58.8796506485,13.4386756468,18.025,27.4159750017
 02/13  14:00:00,51.0725775979,5.39136584526,3.46636806457,0.196491648996,18.7433767983,23.2517909448,56.0122676464,12.6693630961,18.025,25.3179045503
 02/13  15:00:00,51.2646607661,5.41746939796,3.68181039144,0.147029428452,18.7433767983,23.2517909448,53.3610592843,11.901338465,18.025,23.4347208193
 02/13  16:00:00,50.7836069376,5.39528747751,3.52857118096,0.131344541815,18.7433767983,22.9618409725,54.9670509403,13.5027070935,18.025,23.4393438467
 02/13  17:00:00,54.4821408537,5.40486096833,2.80155083251,0.0959864395602,18.7433767983,27.431320555,37.2245126145,13.429630605,18.025,5.76988200944
 02/13  18:00:00,69.5761703364,5.51981900832,1.91935747156,0.00072551949238,17.6635504202,40.6971502883,26.1574873584,14.6076490183,0.0,11.54983834
 02/13  19:00:00,80.6163394341,5.60100326241,2.60556171716,0.0,27.5259009287,37.3340067412,29.7974029011,18.1729991714,0.0,11.6244037298
 02/13  20:00:00,83.504598257,5.66758727032,3.10234534451,0.0,33.8341110165,33.3544677425,31.7750688061,20.1965213352,0.0,11.5785474709
 02/13  21:00:00,92.7852525735,5.81334381062,4.08308644485,0.0,36.5179666069,38.8247702939,33.087369926,21.5108201045,0.0,11.5765498214
 02/13  22:00:00,87.4908478763,5.85410838952,4.26021483699,0.00212033311461,32.965339924,36.8579353714,39.9263315789,22.477626163,0.0,17.4487054159
 02/13  23:00:00,61.9806861724,5.61891584069,2.51513547338,0.0198508165887,25.6355707503,20.6438685092,35.7789199132,24.1840536656,0.0,11.5948662477
 02/13  24:00:00,41.0815857559,5.45900008015,1.29085211321,0.0585351440266,15.0252895274,11.7056064465,30.9302856149,25.1526596508,0.0,5.77762596405
 02/14  01:00:00,35.8170025642,5.41654517377,0.955126660308,0.198027545055,11.6412384099,10.0650221343,31.4706349804,25.7002557768,0.0,5.77037920357
 02/14  02:00:00,34.2045278518,5.39205826906,0.732022383082,0.393987069079,10.0992000411,10.047477231,31.9787651339,26.2161187318,0.0,5.76264640213
 02/14  03:00:00,32.3212710191,5.37160754966,0.53515466964,0.587606323301,8.25718729233,10.0299323277,32.3866726843,26.6238797545,0.0,5.76279292984
 02/14  04:00:00,32.3210421296,5.35998729479,0.420382723938,0.713771293652,8.25718729233,10.0299323277,26.9844803466,26.9644803466,0.0,0.02
 02/14  05:00:00,33.9943527865,5.35299781476,0.332236288961,0.875461860731,8.25718729233,11.6354268332,34.1961359386,28.4257982897,0.0,5.77033764885
 02/14  06:00:00,41.6956294963,5.35961749027,0.364301088867,0.957945092142,12.1011305571,15.3678112995,40.0363730763,28.4712499746,0.0,11.5651231016
 02/14  07:00:00,72.6696729432,5.5827777299,2.218399214,0.325708910821,19.7275818095,37.2640762949,44.9789245421,27.531961406,0.0,17.4469631361
 02/14  08:00:00,84.9925876834,5.75294593276,3.50595044417,0.122190580651,24.3117294858,51.2795993405,48.7785706122,25.3976047789,0.0,23.3809658333
 02/14  09:00:00,72.3268018819,5.48752032961,2.11189947584,0.391703601918,23.6694662846,40.6342015617,55.0611910453,19.5816623787,0.0,35.4795286666
 02/14  10:00:00,69.2383638924,5.45634250861,3.89168914578,0.562420675421,23.6694662846,35.6302164847,66.7207937458,19.2415772906,18.025,29.4542164551
 02/14  11:00:00,51.0461078968,5.34835908495,3.0758874675,0.890936999216,18.7433767983,22.9618409725,61.7444906496,20.2132455093,18.025,23.5062451404
 02/14  12:00:00,51.0964935348,5.34394694997,2.95714652832,1.0669958718,18.7433767983,22.9618409725,67.9489415088,20.6248239129,18.025,29.2991175959
 02/14  13:00:00,51.0439020441,5.34409369485,2.75274123522,1.17521631709,18.5889407304,23.1597249699,60.9393442572,19.4767695969,18.025,23.4375746603
 02/14  14:00:00,51.305954785,5.34665422383,2.65300923261,1.28793884563,18.7433767983,23.2517909448,61.2439674731,19.7815322743,18.025,23.4374351988
 02/14  15:00:00,51.4591757141,5.35174948738,2.54246149974,1.54661040319,18.7433767983,23.2517909448,62.7232615574,21.2576070185,18.025,23.4406545389
 02/14  16:00:00,51.1909152012,5.35431510955,2.51358354447,1.59460967415,18.7433767983,22.9618409725,66.4730360331,23.0664727822,18.025,25.381563251
 02/14  17:00:00,54.9168235924,5.36198428967,1.69517884919,1.67992464174,18.7433767983,27.431320555,45.8743406135,23.9818921977,18.025,3.86744841581
 02/14  18:00:00,69.2865460741,5.42088238487,0.836049976759,0.893351448476,17.6635504202,40.6971502883,37.1773471219,25.6282681303,0.0,11.5490789916
 02/14  19:00:00,80.1031740302,5.49446358555,1.49802557046,0.700911174459,27.5259009287,37.3340067412,47.0461132854,29.6207266148,0.0,17.4253866706
 02/14  20:00:00,82.8236742138,5.54962154447,1.98772889961,0.551659225694,33.8341110165,33.3544677425,36.1494369824,30.3494605068,0.0,5.79997647559
 02/14  21:00:00,91.7582432025,5.66753838787,2.87893744823,0.322946227747,36.5179666069,38.8247702939,43.4913191195,31.9120484793,0.0,11.5792706401
 02/14  22:00:00,86.3757329122,5.69674191062,3.01782679412,0.286761385887,32.965339924,36.8579353714,49.7686342614,32.3190436217,0.0,17.4495906396
 02/14  23:00:00,61.5164274539,5.49770315843,1.42679359276,0.765145543506,25.6355707503,20.6438685092,46.1134300219,34.5184012177,0.0,11.5950288042
 02/14  24:00:00,41.6239566324,5.37432337684,0.291024895782,1.68540784557,15.0252895274,11.7056064465,49.0332409799,37.4978046111,0.0,11.5354363687
 02/15  01:00:00,38.2394162591,5.42174198387,0.131139553818,3.43923166887,11.6412384099,10.0650221343,45.2851458247,39.5150250012,0.0,5.77012082346
 02/15  02:00:00,37.8281719563,5.46249606764,0.0913469725921,4.58787069407,10.0992000411,10.047477231,40.1420382733,40.1220382733,0.0,0.02
 02/15  03:00:00,36.9113101391,5.49555348817,0.0594058788743,5.52944843763,8.25718729233,10.0299323277,46.5191092518,40.7562931165,0.0,5.76281613536
 02/15  04:00:00,37.5879836074,5.52016098934,0.0437494275616,6.19717080434,8.25718729233,10.0299323277,47.3651785088,41.6026634532,0.0,5.76251505561
 02/15  05:00:00,39.8345474081,5.54447303284,0.0380791202222,6.81833800595,8.25718729233,11.6354268332,48.782687802,43.0128193757,0.0,5.76986842628
 02/15  06:00:00,47.3408878605,5.54017050712,0.0371430245256,6.74980903806,12.1011305571,15.3678112995,47.9785035105,42.1860251461,0.0,5.79247836443
 02/15  07:00:00,73.6993161763,5.48110989023,0.794204660015,2.88121750552,19.7275818095,37.2640762949,57.6076052009,40.159289166,0.0,17.4483160349
 02/15  08:00:00,84.9136848901,5.62855085996,2.42438600151,1.24924652416,24.3117294858,51.2795993405,59.9817015606,36.6013730744,0.0,23.3803284862
 02/15  09:00:00,73.1940532368,5.44843404924,1.00773151395,2.40220968194,23.6694662846,40.6342015617,63.9415116472,28.4552657857,0.0,35.4862458616
 02/15  10:00:00,70.233320912,5.45633344569,2.93286090862,2.51621575776,23.6694662846,35.6302164847,74.143053619,26.6667784196,18.025,29.4512751994
 02/15  11:00:00,53.9071024583,5.44431520632,2.50414068174,4.22772108644,18.7433767983,22.9618409725,74.5648579414,27.1599695075,18.025,29.3798884339
 02/15  12:00:00,53.8849989255,5.44313082172,2.49942258703,4.21404222207,18.7433767983,22.9618409725,69.0479527443,27.5777509835,18.025,23.4452017608
 02/15  13:00:00,53.2473773774,5.42472253168,2.37603611499,3.67476821932,18.5889407304,23.1597249699,67.3201728386,25.8538356611,18.025,23.4413371774
 02/15  14:00:00,53.0608780848,5.41151211616,2.35162288935,3.27938850449,18.7433767983,23.2517909448,65.471219526,24.0046339678,18.025,23.4415855582
 02/15  15:00:00,52.910001361,5.4071493002,2.34763607492,3.1368593658,18.7433767983,23.2517909448,71.0397899289,23.71172466,18.025,29.3030652689
 02/15  16:00:00,52.6714482377,5.40954073899,2.36809406382,3.16541211939,18.7433767983,22.9618409725,66.4573513721,25.0014894072,18.025,23.4308619648
 02/15  17:00:00,56.1350543434,5.40433328638,1.57769033782,2.97329096888,18.7433767983,27.431320555,48.733724807,24.9388197729,18.025,5.76990503412
 02/15  18:00:00,69.2610990066,5.38272276038,0.470797737395,1.27131580043,17.6635504202,40.6971502883,31.9019344619,26.1170067416,0.0,5.78492772025
 02/15  19:00:00,79.724933042,5.4364330636,1.00389456375,0.874828729209,27.5259009287,37.3340067412,47.5639084345,30.1377209905,0.0,17.4261874441
 02/15  20:00:00,82.5404386712,5.5017610008,1.58648644215,0.71753014909,33.8341110165,33.3544677425,42.3714981417,30.7937642767,0.0,11.577733865
 02/15  21:00:00,91.4944990403,5.62062640644,2.53509576425,0.449953923767,36.5179666069,38.8247702939,43.9269084605,32.3499630934,0.0,11.5769453671
 02/15  22:00:00,86.1207308329,5.64978833043,2.69436647056,0.402171903241,32.965339924,36.8579353714,44.388367411,32.7493683005,0.0,11.6389991105
 02/15  23:00:00,61.3429849376,5.46026203179,1.13926794248,0.91666893688,25.6355707503,20.6438685092,51.155310019,33.7737185999,0.0,17.3815914191
 02/15  24:00:00,41.8460098374,5.37612567116,0.216372246744,1.98031245937,15.0252895274,11.7056064465,40.6151985532,34.8375679101,0.0,5.77763064316
 02/16  01:00:00,38.7037823666,5.43838283112,0.109582081771,3.90851429101,11.6412384099,10.0650221343,42.5024004764,36.733215947,0.0,5.76918452939
 02/16  02:00:00,38.3046124816,5.48010539266,0.0720984182616,5.06594996128,10.0992000411,10.047477231,44.2200089604,38.4572168168,0.0,5.76279214359
 02/16  03:00:00,37.519702228,5.51900574414,0.045952686923,6.12784360723,8.25718729233,10.0299323277,40.4751323174,40.4551323174,0.0,0.02
 02/16  04:00:00,38.511312083,5.55394418219,0.0383219657402,7.09214377502,8.25718729233,10.0299323277,48.9070876668,43.1441497576,0.0,5.76293790917
 02/16  05:00:00,41.0208479736,5.58548068042,0.0318509488857,7.96985968035,8.25718729233,11.6354268332,51.4466687508,45.6772551506,0.0,5.76941360025
 02/16  06:00:00,48.7022194489,5.58765498753,0.0304524901651,8.07034422159,12.1011305571,15.3678112995,57.1861653841,45.6227211217,0.0,11.5634442624
 02/16  07:00:00,74.7387264862,5.48072513699,0.371851868044,4.34336423032,19.7275818095,37.2640762949,62.0614592079,44.6122568319,0.0,17.449202376
 02/16  08:00:00,84.8072297095,5.55956271303,1.77598828492,1.86018153641,24.3117294858,51.2795993405,59.3798678861,41.8394086979,0.0,17.5404591882
 02/16  09:00:00,75.5439015992,5.49276078629,0.36346905026,5.35199383245,23.6694662846,40.6342015617,69.8210140278,34.3389380296,0.0,35.4820759982
 02/16  10:00:00,72.8041308687,5.50622160485,2.18279985604,5.78719931504,23.6694662846,35.6302164847,80.7581641738,33.2788669681,18.025,29.4542972056
 02/16  11:00:00,55.9973151365,5.52373410539,2.29292412004,6.44973132596,18.7433767983,22.9618409725,80.2529916585,32.8490470367,18.025,29.3789446218
 02/16  12:00:00,55.839948925,5.51853026753,2.31214740045,6.28086769435,18.7433767983,22.9618409725,74.379592289,32.9120621468,18.025,23.4425301422
 02/16  13:00:00,54.3735789992,5.47984257427,2.28536975507,4.83651510017,18.5889407304,23.1597249699,71.3454234027,29.8779177679,18.025,23.4425056347
 02/16  14:00:00,53.8090509248,5.47857165707,2.67719189508,3.63493176565,18.7433767983,23.2517909448,73.3933104606,26.0693172946,18.025,29.2989931661
 02/16  15:00:00,53.6444793777,5.47931888633,2.74410262546,3.40270709673,18.7433767983,23.2517909448,67.4573781265,26.0005747776,18.025,23.4318033489
 02/16  16:00:00,53.0942347849,5.45752606684,2.55294077478,3.3553659032,18.7433767983,22.9618409725,70.6627087423,29.201281867,18.025,23.4364268754
 02/16  17:00:00,56.4502092197,5.42786866855,1.4478381472,3.39475917909,18.7433767983,27.431320555,55.4252287049,31.6301437327,18.025,5.77008497216
 02/16  18:00:00,70.8328391488,5.44445389434,0.578435196115,2.67368295839,17.6635504202,40.6971502883,41.2279133687,35.4433808626,0.0,5.78453250607
 02/16  19:00:00,81.0462001606,5.46728027364,0.82838890396,2.34075574597,27.5259009287,37.3340067412,59.3679612384,41.9416762269,0.0,17.4262850116
 02/16  20:00:00,83.5428043956,5.49093735483,1.05777017799,2.25943077782,33.8341110165,33.3544677425,56.3986179255,44.819506402,0.0,11.5791115235
 02/16  21:00:00,91.906424374,5.55392313103,1.65522608404,1.80845327711,36.5179666069,38.8247702939,60.7398725241,49.1602500097,0.0,11.5796225144
 02/16  22:00:00,86.7250999469,5.57928358282,1.81924748865,1.95216673034,32.965339924,36.8579353714,68.4084625819,50.9596624046,0.0,17.4488001772
 02/16  23:00:00,64.8558001738,5.51722933464,0.522692757755,4.98909362022,25.6355707503,20.6438685092,65.6775627747,54.0833129812,0.0,11.5942497934
 02/16  24:00:00,49.5115515605,5.6329289936,0.0458927570003,9.55953182735,15.0252895274,11.7056064465,62.5979073579,56.8201533949,0.0,5.77775396297
 02/17  01:00:00,46.7728471141,5.71549510899,0.0346896138729,11.7753596692,11.6412384099,10.0650221343,63.8710631227,58.1008394183,0.0,5.77022370436
 02/17  02:00:00,47.2027090061,5.78547272985,0.0260336418196,13.7047426435,10.0992000411,10.047477231,66.2031960445,60.4404056608,0.0,5.76279038369
 02/17  03:00:00,47.1049336261,5.84838300871,0.0176373052534,15.4120120427,8.25718729233,10.0299323277,67.7842442593,62.0213089329,0.0,5.76293532637
 02/17  04:00:00,48.3696200254,5.89366644261,0.0112755371403,16.6377781328,8.25718729233,10.0299323277,62.6683261059,62.6483261059,0.0,0.02
 02/17  05:00:00,51.2024459341,5.93626945876,0.00565004077928,17.8268698429,8.25718729233,11.6354268332,69.6690607653,63.8997430032,0.0,5.76931776211
 02/17  06:00:00,59.3359217399,5.95212266029,0.00342078589891,18.3666110916,12.1011305571,15.3678112995,75.8588257525,64.2935558446,0.0,11.5652699078
 02/17  07:00:00,84.0882600655,5.76243432759,0.0339134394596,13.7491258279,19.7275818095,37.2640762949,80.9535970378,63.504587022,0.0,17.4490100158
 02/17  08:00:00,92.2652956829,5.67944808389,0.405892537321,10.5684587182,24.3117294858,51.2795993405,84.1306396973,60.7500987832,0.0,23.3805409141
 02/17  09:00:00,83.7503076494,5.75612562192,0.101598298918,13.5569064364,23.6694662846,40.6342015617,78.8714282257,49.2983267561,0.0,29.5731014695
 02/17  10:00:00,79.1083209927,5.72158008781,1.76658870753,12.2922405946,23.6694662846,35.6302164847,96.3188196891,45.4184278179,18.025,32.8753918712
 02/17  11:00:00,61.4753727247,5.71659406139,1.97929690653,12.0485587757,18.7433767983,22.9618409725,86.0528325953,42.066159598,18.025,25.9616729973
 02/17  12:00:00,59.7088295192,5.66166415805,2.16300247055,10.1557595887,18.7433767983,22.9618409725,80.5889586432,39.1189436019,18.025,23.4450150413
 02/17  13:00:00,58.3051298405,5.61419654707,1.97281086831,8.94626937307,18.5889407304,23.1597249699,84.2208503036,36.900822268,18.025,29.2950280356
 02/17  14:00:00,56.4987489157,5.57129748498,2.38829588443,6.52080491719,18.7433767983,23.2517909448,75.4748097954,34.0170193934,18.025,23.432790402
 02/17  15:00:00,55.4766393908,5.54859902189,2.57430158687,5.3353864586,18.7433767983,23.2517909448,72.9328680998,31.4704653446,18.025,23.4374027552
 02/17  16:00:00,54.2936112391,5.50617705214,2.47266410752,4.58636530817,18.7433767983,22.9618409725,73.5490436884,32.0820613304,18.025,23.441982358
 02/17  17:00:00,57.2933932227,5.46180382868,1.37338181068,4.27846786113,18.7433767983,27.431320555,57.5670395507,33.77202962,18.025,5.77000993071
 02/17  18:00:00,71.4481271609,5.46108866794,0.540017073683,3.31075534242,17.6635504202,40.6971502883,49.0893522653,37.5394312798,0.0,11.5499209855
 02/17  19:00:00,81.5082826611,5.47349291896,0.72250141787,2.90251538181,27.5259009287,37.3340067412,55.6173884757,43.9938982039,0.0,11.6234902718
 02/17  20:00:00,84.079956448,5.5025990286,0.961445974422,2.88124746193,33.8341110165,33.3544677425,58.8513841785,47.2733087477,0.0,11.5780754308
 02/17  21:00:00,92.3085083819,5.5491160425,1.45281169258,2.41776106654,36.5179666069,38.8247702939,61.9286870307,50.3508880512,0.0,11.5777989795
 02/17  22:00:00,87.3078268255,5.57050865204,1.53601251948,2.82690333614,32.965339924,36.8579353714,70.1361442017,52.6878054943,0.0,17.4483387074
 02/17  23:00:00,65.7887445846,5.54128873849,0.495125598648,5.92554571434,25.6355707503,20.6438685092,66.8938330985,55.299029848,0.0,11.5948032505
 02/17  24:00:00,51.0277806632,5.67611821615,0.0386121912524,11.0398514372,15.0252895274,11.7056064465,64.3870065942,58.6093252118,0.0,5.7776813824
 02/18  01:00:00,49.8030461088,5.76914579604,0.0251859602918,13.5615143474,12.8411359301,10.0650221343,66.4693591704,60.6989989225,0.0,5.77036024791
 02/18  02:00:00,50.8591464782,5.80680075798,0.0203762969601,14.5860296842,12.8411359301,10.0650221343,66.1372613198,60.3742804239,0.0,5.76298089594
 02/18  03:00:00,47.8178624298,5.86470652045,0.0121511611733,16.1141025132,8.25718729233,10.0299323277,66.1375910004,60.3746155768,0.0,5.76297542361
 02/18  04:00:00,48.6319639793,5.89560947364,0.0067153925876,16.9027380409,8.25718729233,10.0299323277,65.4480946089,59.6854222257,0.0,5.7626723832
 02/18  05:00:00,50.7585973255,5.91498777142,0.00219760300578,17.4077563433,8.25718729233,11.6354268332,65.1083363491,59.3386354518,0.0,5.76970089729
 02/18  06:00:00,54.9637629679,5.91818406179,0.0,17.4534751633,8.71707943955,15.3327214929,63.1989816572,57.4213853681,0.0,5.77759628907
 02/18  07:00:00,72.5248164048,5.8227610575,0.00859614474989,15.0050540372,18.5082010057,25.6353820695,62.0827584251,54.1068369026,0.0,7.97592152259
 02/18  08:00:00,77.3222101653,5.67413278203,0.0738668350021,11.0857458368,19.4083231844,41.0650158608,66.0634228688,50.8146146561,0.0,15.2488082127
 02/18  09:00:00,97.2520377368,5.62530275398,1.39762927131,5.86330131551,26.3286599382,57.9988325916,82.0565072232,40.3894466143,0.0,41.6670606089
 02/18  10:00:00,83.4188154179,5.60118067104,3.03765535097,5.56886760954,26.3286599382,42.8504436482,88.9149645173,35.4137043588,18.025,35.4762601585
 02/18  11:00:00,59.5203898207,5.5683699697,2.88492929371,5.85043622389,21.7447113004,23.4437158914,78.2617367382,30.7825717364,18.025,29.4541650018
 02/18  12:00:00,56.2712891247,5.57198078891,3.2946487249,4.65003309579,19.3027497915,23.426170988,74.2205345228,26.818511409,18.025,29.3770231138
 02/18  13:00:00,55.5502552608,5.56986511504,3.3416997874,3.74218054251,19.1483137236,23.7250123474,67.0913169948,25.6273794598,18.025,23.438937535
 02/18  14:00:00,54.7150520181,5.55019749078,3.52640610795,2.59639167021,19.3027497915,23.7161209604,62.04892444,20.5831965207,18.025,23.4407279194
 02/18  15:00:00,53.8287258944,5.51840024614,3.60473970196,1.66352680503,19.3027497915,23.7161209604,63.9313553317,17.7409500816,18.025,28.1654052501
 02/18  16:00:00,52.8769073355,5.47270927765,3.43994571354,1.21214792248,19.3027497915,23.426170988,61.1321558612,18.5404010058,18.025,24.5667548554
 02/18  17:00:00,55.9839634955,5.42339513164,2.34363602678,1.01349131675,19.3027497915,27.8956505705,42.8836423454,19.0886418058,18.025,5.77000053967
 02/18  18:00:00,66.316907914,5.41955987241,0.883811673963,0.419477455326,18.2229234133,37.5968344597,26.9388368217,21.1612397344,0.0,5.77759708733
 02/18  19:00:00,84.5466724172,5.49045083017,1.50027528032,0.240456418779,32.690315043,37.0816133363,31.4219894577,25.6373276899,0.0,5.78466176779
 02/18  20:00:00,85.0464337646,5.54439014367,1.92981266764,0.144790031112,36.8143715336,33.066984531,37.9277387293,26.3497945858,0.0,11.5779441435
 02/18  21:00:00,91.1285377993,5.65510286054,2.70225820512,0.103658271795,36.3493007332,38.7721355839,38.005525534,26.4277852215,0.0,11.5777403125
 02/18  22:00:00,89.193612539,5.67919037378,2.83918842677,0.125578084037,36.1807251679,36.8228455648,37.8253638462,26.2466146495,0.0,11.5787491967
 02/18  23:00:00,66.5214124347,5.5054342998,1.53690798705,0.248965341841,31.0351095914,20.6438685092,43.607055634,26.1590468745,0.0,17.4480087594
 02/18  24:00:00,43.4013369447,5.40711204515,0.77671145963,0.541998583568,17.4250845679,11.7056064465,38.1132521479,26.5486546287,0.0,11.5645975193
 02/19  01:00:00,37.6379161545,5.39747476937,0.572644430926,1.10117467677,12.925468867,10.100111941,34.0168949284,28.2468228598,0.0,5.77007206853
 02/19  02:00:00,38.0769462184,5.3994942466,0.434028544567,1.67806293553,12.925468867,10.100111941,29.3828627158,29.3628627158,0.0,0.02
 02/19  03:00:00,33.8024047233,5.39465165092,0.25550536965,2.20592387006,8.34152022915,10.0650221343,35.5085782586,29.7458643332,0.0,5.76271392537
 02/19  04:00:00,34.0305381391,5.39381568793,0.163881817844,2.52651606065,8.34152022915,10.0650221343,36.1204798146,30.3576330683,0.0,5.76284674631
 02/19  05:00:00,35.9248719012,5.39596759442,0.0875617289204,2.8882638535,8.34152022915,11.6705166398,37.8413901813,32.0712006698,0.0,5.77018951156
 02/19  06:00:00,40.3511285692,5.4020349522,0.054746890425,3.1828219506,8.80141237637,15.3678112995,38.0437359736,32.2659526586,0.0,5.77778331505
 02/19  07:00:00,58.1318259234,5.40740160775,0.256772244617,2.66324490751,18.5082010057,25.6353820695,44.0642360054,32.4995690037,0.0,11.5646670017
 02/19  08:00:00,68.5199866075,5.47764792514,1.21717209901,1.2172805441,19.4926561212,41.1001056674,47.3646635899,29.915629118,0.0,17.449034472
 02/19  09:00:00,94.2449477495,5.71336674007,3.80042008366,0.365358951505,26.3286599382,57.9988325916,55.9265314014,20.209515326,0.0,35.7170160754
 02/19  10:00:00,80.4236553514,5.63591386786,5.34222137113,0.353832693771,26.2443270014,42.8153538416,68.6355813689,15.1327418375,18.025,35.4778395314
 02/19  11:00:00,55.9880531223,5.534500444,4.82433123578,0.412567525091,21.7447113004,23.4437158914,58.3902643105,10.9089817704,18.025,29.4562825401
 02/19  12:00:00,53.8291024379,5.5724203521,5.15493966936,0.287404124029,19.3449162599,23.4437158914,54.9999964949,7.59685395293,18.025,29.378142542
 02/19  13:00:00,54.1508930982,5.61214945463,5.42391950577,0.158602711791,19.190480192,23.7425572507,47.5007637755,6.03469849767,18.025,23.4410652779
 02/19  14:00:00,54.3083633618,5.65054535235,5.61740747996,0.0580633909368,19.260583323,23.698576057,50.1138706947,2.78674147159,18.025,29.3021292231
 02/19  15:00:00,54.5574310079,5.68003172263,5.89205760182,0.00299929326247,19.260583323,23.698576057,43.3588658781,1.90380551231,18.025,23.4300603658
 02/19  16:00:00,54.3972158501,5.68324914425,6.02157463857,0.0,19.260583323,23.4086260847,43.924681937,2.46505703024,18.025,23.4346249067
 02/19  17:00:00,57.5304387607,5.61827273635,4.76843233386,0.0,19.260583323,27.8781056672,27.6321736841,3.83826285031,18.025,5.7689108338
 02/19  18:00:00,68.6305625716,5.68297383325,3.41323930622,0.0,18.1807569449,37.5792895564,12.1666700241,6.38923881203,0.0,5.77743121204
 02/19  19:00:00,87.4400015053,5.83966048269,4.40427021366,0.0,32.6059821062,37.0465235296,24.0514690642,12.501456171,0.0,11.5500128931
 02/19  20:00:00,88.0401135709,5.91003978491,4.70263430413,0.0,36.8143715336,33.066984531,28.8532791037,17.2773429967,0.0,11.575936107
 02/19  21:00:00,94.1707438478,6.02099226162,5.3628079137,0.0,36.43363367,38.8072253906,27.0105288998,21.2105914033,0.0,5.7999374965
 02/19  22:00:00,91.6042125934,6.00549710087,5.16848601249,0.0,36.0963922311,36.7877557581,34.1377539649,22.5592666147,0.0,11.5784873502
 02/19  23:00:00,67.9611443238,5.71802088791,3.13244407305,0.0,30.9507766546,20.6087787026,42.3084938654,24.8595278428,0.0,17.4489660226
 02/19  24:00:00,43.7595230955,5.50123954892,1.58276869563,0.0,17.4250845679,11.7056064465,39.2662348123,27.7013083113,0.0,11.564926501
 02/20  01:00:00,37.2527177494,5.44865116732,1.20952948247,0.0279152102312,12.925468867,10.100111941,35.6789999512,29.9086289994,0.0,5.77037095185
 02/20  02:00:00,37.1385033522,5.42489390428,0.990249599841,0.157998225751,12.925468867,10.100111941,36.7366831707,30.9737075443,0.0,5.76297562639
 02/20  03:00:00,32.413149879,5.38921531334,0.689263396073,0.388349540698,8.34152022915,10.0650221343,33.2248400513,33.2048400513,0.0,0.02
 02/20  04:00:00,32.4231992585,5.37092246352,0.524590257991,0.581362978186,8.34152022915,10.0650221343,40.6610887807,34.8984078541,0.0,5.76268092655
 02/20  05:00:00,34.5438419138,5.37719995894,0.401311161341,1.21225303521,8.34152022915,11.6705166398,42.640634554,36.8710523066,0.0,5.7695822474
 02/20  06:00:00,39.3369472005,5.39040971367,0.288334507869,1.94667823129,8.80141237637,15.3678112995,43.0489261421,37.271254213,0.0,5.77767192906
 02/20  07:00:00,57.4590770484,5.41802967966,0.584383465832,1.65225729941,18.5082010057,25.6353820695,47.9132443544,36.3481530578,0.0,11.5650912966
 02/20  08:00:00,68.6750259504,5.54725461303,1.80287999115,0.717005628183,19.4926561212,41.1001056674,50.2903858107,32.8418118881,0.0,17.4485739226
 02/20  09:00:00,94.4991624764,5.78187193141,4.02971402216,0.321776779174,26.3286599382,57.9988325916,66.9688407128,25.3061813889,0.0,41.6626593239
 02/20  10:00:00,80.0445629871,5.63725545849,4.90771911539,0.407899885626,26.2443270014,42.8153538416,71.0437801229,23.4509337778,18.025,29.5678463451
 02/20  11:00:00,55.2861747493,5.49562094538,3.9914336615,0.582468748628,21.7447113004,23.4437158914,76.417130857,23.0493289977,18.025,35.3428018593
 02/20  12:00:00,53.0702174789,5.52721336061,4.22079141616,0.507875510506,19.3449162599,23.4437158914,61.8208427295,20.2929507646,18.025,23.502891965
 02/20  13:00:00,53.0348442806,5.53930512128,4.07799534249,0.461319724784,19.190480192,23.7425572507,68.3886961962,21.0615998725,18.025,29.3020963237
 02/20  14:00:00,52.4188996539,5.4684454421,3.5886779449,0.379434368887,19.260583323,23.698576057,61.2368953306,19.7794305474,18.025,23.4324647833
 02/20  15:00:00,52.1263411352,5.43907174499,3.36981490482,0.335112800836,19.260583323,23.698576057,62.8749623382,21.4155832589,18.025,23.4343790793
 02/20  16:00:00,51.7403303185,5.43162685098,3.29691199728,0.319397635905,19.260583323,23.4086260847,65.3066887939,23.8427550594,18.025,23.4389337345
 02/20  17:00:00,55.2367274849,5.41361981318,2.36354488028,0.315830136495,19.260583323,27.8781056672,47.7645508802,23.9697008387,18.025,5.76985004149
 02/20  18:00:00,66.4346708894,5.45593664587,1.1845883049,0.259796299882,18.1807569449,37.5792895564,31.7684758037,25.990972557,0.0,5.77750324672
 02/20  19:00:00,84.9741974301,5.56828625498,2.06396325694,0.145878397918,32.6059821062,37.0465235296,42.3549576965,30.80497662,0.0,11.5499810765
 02/20  20:00:00,85.7730679943,5.63962596612,2.57512389461,0.130882062674,36.8143715336,33.066984531,44.2307303058,32.6527471319,0.0,11.5779831739
 02/20  21:00:00,91.952413933,5.7468660244,3.25318095135,0.16542520027,36.43363367,38.8072253906,46.1505748181,34.5733797384,0.0,11.5771950797
 02/20  22:00:00,89.514945736,5.73694068031,3.08185629863,0.265917661784,36.0963922311,36.7877557581,49.0888727746,37.5101355083,0.0,11.5787372664
 02/20  23:00:00,66.8924287337,5.5459782762,1.74409996095,0.491671513722,30.9507766546,20.6087787026,51.7241860668,40.0854457074,0.0,11.6387403595
 02/20  24:00:00,44.010297665,5.41128013475,0.664466865914,1.25903758084,17.4250845679,11.7056064465,54.649847144,43.0849341549,0.0,11.5649129891
 02/21  01:00:00,37.9229581704,5.42369951885,0.333689041696,2.9182686248,11.6412384099,10.0650221343,53.7307453365,47.9606018099,0.0,5.77014352658
 02/21  02:00:00,37.7262464192,5.44861194515,0.100122582868,4.49105317533,10.0992000411,10.047477231,57.7663771169,52.0036647003,0.0,5.76271241655
 02/21  03:00:00,37.7976976223,5.51640369669,0.0413040830377,6.41308999428,8.25718729233,10.0299323277,59.3867990162,53.6239471249,0.0,5.76285189129
 02/21  04:00:00,39.6212303238,5.58634673261,0.0333744078006,8.1746104383,8.25718729233,10.0299323277,55.7063499846,55.6863499846,0.0,0.02
 02/21  05:00:00,43.0160922633,5.65125751736,0.0260674458211,9.90511240987,8.25718729233,11.6354268332,64.1649731353,58.3946470008,0.0,5.77032613451
 02/21  06:00:00,51.2941000145,5.67370974236,0.0239533498067,10.5826725997,12.1011305571,15.3678112995,70.0229381101,58.4579266627,0.0,11.5650114474
 02/21  07:00:00,75.6017238109,5.58434688253,0.487768758029,6.87082686838,19.7275818095,37.2640762949,74.6925681922,57.2427010532,0.0,17.449867139
 02/21  08:00:00,87.1496733805,5.64278238951,1.75790095876,4.13750051509,24.3117294858,51.2795993405,77.8245758156,54.4445667801,0.0,23.3800090356
 02/21  09:00:00,77.8642885107,5.60119370149,0.554544574924,7.37287797599,23.6694662846,40.6342015617,73.5010198123,43.9274141692,0.0,29.5736056431
 02/21  10:00:00,73.6395181625,5.60376513346,2.68024133331,6.02760336775,23.6694662846,35.6302164847,86.4442496809,38.9686191398,18.025,29.4506305411
 02/21  11:00:00,56.261891358,5.57924762867,2.59516723621,6.35655569883,18.7433767983,22.9618409725,83.8519221821,36.4476754192,18.025,29.3792467629
 02/21  12:00:00,56.0006382194,5.54182688129,2.31465531372,6.41575456008,18.7433767983,22.9618409725,77.895035655,36.4262178507,18.025,23.4438178043
 02/21  13:00:00,54.4140649087,5.5038800697,2.35894234187,4.77939044693,18.5889407304,23.1597249699,80.565130893,33.2420514754,18.025,29.2980794176
 02/21  14:00:00,53.8306017939,5.45770793952,2.27307977358,4.08146518236,18.7433767983,23.2517909448,72.4231018898,30.9666764416,18.025,23.4314254482
 02/21  15:00:00,53.0746923425,5.42740526096,2.31687374765,3.31206313403,18.7433767983,23.2517909448,70.3422822509,28.8813133768,18.025,23.4359688741
 02/21  16:00:00,52.3957302504,5.40832550455,2.31317335321,2.94582882989,18.7433767983,22.9618409725,70.9207149796,29.4552266991,18.025,23.4404882806
 02/21  17:00:00,55.9405779227,5.40129082046,1.45767722991,2.90187071759,18.7433767983,27.431320555,53.4140923879,29.6198496531,18.025,5.76924273479
 02/21  18:00:00,70.1054749314,5.43262196158,0.687439190388,1.84914936552,17.6635504202,40.6971502883,42.5692964767,31.0197367685,0.0,11.5495597083
 02/21  19:00:00,80.1069305129,5.45655069822,1.02029181853,1.22031979984,27.5259009287,37.3340067412,47.0569675321,35.4330824543,0.0,11.6238850778
 02/21  20:00:00,82.6283328847,5.49553250084,1.38817716667,1.00996174774,33.8341110165,33.3544677425,47.781189323,36.2031069239,0.0,11.5780823991
 02/21  21:00:00,91.5403591812,5.60012738092,2.18197720032,0.869438123138,36.5179666069,38.8247702939,50.6688474536,39.0917644374,0.0,11.5770830162
 02/21  22:00:00,86.3019116882,5.62551303911,2.33178965857,0.970211319496,32.965339924,36.8579353714,58.9650727641,41.5179388688,0.0,17.4471338954
 02/21  23:00:00,62.1916678543,5.46731505294,0.927191131748,1.97038153572,25.6355707503,20.6438685092,55.2323870179,43.637542027,0.0,11.5948449909
 02/21  24:00:00,44.6793278311,5.47130522444,0.157671808443,4.77715460756,15.0252895274,11.7056064465,51.2508156621,45.4732144202,0.0,5.77760124191
 02/22  01:00:00,41.537182795,5.53263796589,0.0534011313114,6.70384321746,11.6412384099,10.0650221343,52.4136011888,46.6432768656,0.0,5.77032432312
 02/22  02:00:00,41.2197764,5.57932745271,0.0426273988584,7.91136373633,10.0992000411,10.047477231,53.2944597389,47.5315528025,0.0,5.7629069364
 02/22  03:00:00,40.3981170039,5.61701295977,0.0350930245526,8.9191103602,8.25718729233,10.0299323277,53.9073908512,48.1447819835,0.0,5.76260886778
 02/22  04:00:00,41.1160139297,5.64234041966,0.0293022363823,9.61747221839,8.25718729233,10.0299323277,54.5055834133,48.7432834725,0.0,5.76229994083
 02/22  05:00:00,43.2916832414,5.66224155518,0.0244357525663,10.1713519946,8.25718729233,11.6354268332,54.9105180725,49.1412041918,0.0,5.76931388076
 02/22  06:00:00,50.8577023347,5.66175127075,0.0235880185341,10.1586024251,12.1011305571,15.3678112995,54.0787822998,48.2863981031,0.0,5.79238419671
 02/22  07:00:00,74.7649617017,5.54702046047,0.397341347801,6.1618214231,19.7275818095,37.2640762949,64.4277638385,46.9825707971,0.0,17.4451930414
 02/22  08:00:00,86.1973181608,5.59829939258,1.69179354243,3.29573512781,24.3117294858,51.2795993405,67.5870371337,44.2078195442,0.0,23.3792175895
 02/22  09:00:00,76.7878645123,5.53967824716,0.417820491733,6.49469524684,23.6694662846,40.6342015617,70.5332683318,35.0562789188,0.0,35.476989413
 02/22  10:00:00,73.8320701706,5.54033193556,2.18813646039,6.77569516423,23.6694662846,35.6302164847,80.0476400467,32.5688039772,18.025,29.4538360695
 02/22  11:00:00,57.6017020491,5.582479673,2.33240328681,7.95589879063,18.7433767983,22.9618409725,72.8362569171,31.3045921992,18.025,23.506664718
 02/22  12:00:00,56.9812025475,5.55955166119,2.40851079828,7.28473875079,18.7433767983,22.9618409725,76.8589496709,29.5352474762,18.025,29.2987021947
 02/22  13:00:00,56.068187883,5.53098654408,2.29700319106,6.46835001375,18.5889407304,23.1597249699,68.3102578031,26.8507223309,18.025,23.4345354722
 02/22  14:00:00,55.7160118227,5.5098416164,2.28329366863,5.90452674479,18.7433767983,23.2517909448,66.3995968462,24.9373251057,18.025,23.4372717405
 02/22  15:00:00,55.0313405891,5.48045370155,2.37459911295,5.1579359915,18.7433767983,23.2517909448,64.8509854657,23.3850691169,18.025,23.4409163489
 02/22  16:00:00,53.6464707823,5.4377113162,2.39403286728,4.08632257139,18.7433767983,22.9618409725,66.0236574256,23.280322985,18.025,24.7183344406
 02/22  17:00:00,56.7336915467,5.41926043867,1.56751988575,3.5671782288,18.7433767983,27.431320555,45.6844816147,23.1413774126,18.025,4.5181042021
 02/22  18:00:00,69.6318728059,5.39099272888,0.432202567731,1.67241936484,17.6635504202,40.6971502883,35.9788324587,24.4302187808,0.0,11.5486136779
 02/22  19:00:00,79.5761929332,5.41045653354,0.776071887671,0.979898666488,27.5259009287,37.3340067412,46.9523703717,29.5699311186,0.0,17.3824392531
 02/22  20:00:00,82.1972791499,5.46037405408,1.23706560897,0.765180416262,33.8341110165,33.3544677425,36.7768305712,30.9342745623,0.0,5.84255600888
 02/22  21:00:00,91.179595081,5.57416304712,2.16486012432,0.551756393017,36.5179666069,38.8247702939,45.2650163756,33.6860953961,0.0,11.5789209795
 02/22  22:00:00,85.8643279495,5.60214913069,2.33754396774,0.550240246813,32.965339924,36.8579353714,52.2942415683,34.8454031544,0.0,17.448838414
 02/22  23:00:00,61.3252424167,5.41685221794,0.723190861072,1.35842022629,25.6355707503,20.6438685092,49.9132884979,38.3187137605,0.0,11.5945747375
 02/22  24:00:00,44.1338117478,5.44909610857,0.09064712973,4.32087154844,15.0252895274,11.7056064465,52.7131490065,41.1780912929,0.0,11.5350577136
 02/23  01:00:00,41.0643376488,5.5202892948,0.0518073222981,6.24494132327,11.6412384099,10.0650221343,42.4801894415,42.4601894415,0.0,0.02
 02/23  02:00:00,40.4331928314,5.55480253716,0.0449556391961,7.14697873068,10.0992000411,10.047477231,47.8166238047,42.0536891905,0.0,5.76293461416
 02/23  03:00:00,39.7394330988,5.59660347621,0.0368642511685,8.27906540271,8.25718729233,10.0299323277,49.0575321248,43.2949016325,0.0,5.76263049235
 02/23  04:00:00,41.0237176851,5.64173935308,0.0296818681558,9.52539661419,8.25718729233,10.0299323277,51.7586044565,45.9962849083,0.0,5.76231954816
 02/23  05:00:00,43.7669173321,5.68239831937,0.0235259122977,10.6273395864,8.25718729233,11.6354268332,54.2873025829,48.5171003035,0.0,5.77020227937
 02/23  06:00:00,51.9864172889,5.70329690157,0.0208514788302,11.2485097158,12.1011305571,15.3678112995,55.6223828799,49.8301879994,0.0,5.7921948805
 02/23  07:00:00,76.0804983937,5.57144471294,0.148332130128,7.70194710354,19.7275818095,37.2640762949,68.1770238071,50.7303384467,0.0,17.4466853604
 02/23  08:00:00,86.9801726235,5.56986332583,1.08395386008,4.71486704752,24.3117294858,51.2795993405,70.8012957228,47.4212197666,0.0,23.3800759562
 02/23  09:00:00,77.5933102025,5.55993945973,0.30987648709,7.38782596454,23.6694662846,40.6342015617,72.3153498511,36.8340679075,0.0,35.4812819435
 02/23  10:00:00,73.5245001086,5.54807014479,2.39343616352,6.25508889861,23.6694662846,35.6302164847,80.5843255901,33.1103251509,18.025,29.4490004392
 02/23  11:00:00,55.7423994023,5.53291919892,2.57695347083,5.90160669555,18.7433767983,22.9618409725,77.0996509125,29.6986745039,18.025,29.3759764086
 02/23  12:00:00,54.5470747357,5.51408819294,2.97024375036,4.33434285805,18.7433767983,22.9618409725,67.9639950772,26.496340085,18.025,23.4426549922
 02/23  13:00:00,53.495470314,5.48975494271,2.9399003899,3.29396793696,18.5889407304,23.1597249699,64.9581485595,23.4953777238,18.025,23.4377708358
 02/23  14:00:00,52.6739943238,5.44162446819,2.8309806266,2.38303855595,18.7433767983,23.2517909448,62.1570649922,20.6932904611,18.025,23.4387745311
 02/23  15:00:00,51.8514170483,5.38663291605,2.69130366568,1.75512777057,18.7433767983,23.2517909448,60.7475829706,19.2793944704,18.025,23.4431885002
 02/23  16:00:00,51.1197607311,5.36213203499,2.642632754,1.38659506052,18.7433767983,22.9618409725,67.4860615747,20.1688792436,18.025,29.2921823311
 02/23  17:00:00,54.456920172,5.352926974,1.90276350313,1.02149644682,18.7433767983,27.431320555,43.0157307467,19.2207668765,18.025,5.76996387014
 02/23  18:00:00,68.909708759,5.41248357478,0.909765388843,0.451203813403,17.6635504202,40.6971502883,26.3589400068,20.5743648999,0.0,5.78457510683
 02/23  19:00:00,79.529098226,5.45521787828,1.32968255643,0.334432141515,27.5259009287,37.3340067412,42.6917476115,25.2660678153,0.0,17.4256797961
 02/23  20:00:00,82.2261302594,5.5020106571,1.74869341893,0.240770465952,33.8341110165,33.3544677425,37.7531691939,26.1769061866,0.0,11.5762630073
 02/23  21:00:00,91.4093615212,5.6352443183,2.74337788147,0.141921491078,36.5179666069,38.8247702939,32.4644088493,26.6665826564,0.0,5.79782619283
 02/23  22:00:00,86.1599569222,5.6757564883,2.95453909205,0.155270156512,32.965339924,36.8579353714,45.0475879982,27.5996177464,0.0,17.4479702518
 02/23  23:00:00,61.0521644915,5.48093352877,1.41157193742,0.332881389604,25.6355707503,20.6438685092,39.7838533342,28.1891134664,0.0,11.5947398677
 02/23  24:00:00,41.0013156218,5.37791090348,0.517866375971,0.832342148774,15.0252895274,11.7056064465,40.1080843764,28.5729300578,0.0,11.5351543187
 02/24  01:00:00,36.225461187,5.36567110978,0.297227386006,1.31526376772,11.6412384099,10.0650221343,34.8046113471,29.0343621135,0.0,5.7702492336
 02/24  02:00:00,35.0534730345,5.36765906794,0.16439912632,1.834960212,10.0992000411,10.047477231,29.4391111878,29.4191111878,0.0,0.02
 02/24  03:00:00,33.5009006273,5.37175545297,0.0864145301699,2.21583219188,8.25718729233,10.0299323277,35.5113859993,29.7484901158,0.0,5.7628958835
