Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  04:00:00,33.6018761576,5.37425672054,0.0652069625733,2.33551279312,8.25718729233,10.0299323277,34.6382421489,28.8756481917,0.0,5.76259395721
 02/24  05:00:00,35.5663694646,5.38674000169,0.0502878666908,2.69568874499,8.25718729233,11.6354268332,34.9675178324,29.1983420186,0.0,5.76917581377
 02/24  06:00:00,43.0120224771,5.38305583697,0.0692681662914,2.54593956255,12.1011305571,15.3678112995,39.9173704451,28.3533759367,0.0,11.5639945084
 02/24  07:00:00,70.3644288546,5.48880788567,1.43358017539,0.78326916743,19.7275818095,37.2640762949,39.1542074677,27.5156857226,0.0,11.6385217451
 02/24  08:00:00,84.57506605,5.6723788682,2.9711786788,0.320024723913,24.3117294858,51.2795993405,48.5762482104,25.1982989181,0.0,23.3779492923
 02/24  09:00:00,71.9672365462,5.41149297107,1.3619801397,0.858095424779,23.6694662846,40.6342015617,55.3351732246,19.8536600531,0.0,35.4815131715
 02/24  10:00:00,68.8387334101,5.38637049612,3.1149505502,1.00951085166,23.6694662846,35.6302164847,67.419700668,19.9433690368,18.025,29.4513316312
 02/24  11:00:00,51.8271340634,5.36045912005,2.72373436799,2.01202089245,18.7433767983,22.9618409725,68.2232622945,20.820725859,18.025,29.3775364355
 02/24  12:00:00,52.2458978276,5.3764730984,2.72188481064,2.41914060985,18.7433767983,22.9618409725,62.3623326469,20.8921092839,18.025,23.445223363
 02/24  13:00:00,52.326323171,5.38529205097,2.55797483801,2.6112099002,18.5889407304,23.1597249699,61.605960201,20.1409192674,18.025,23.4400409336
 02/24  14:00:00,52.7946836322,5.39675177321,2.48058638734,2.89899465644,18.7433767983,23.2517909448,61.7491366622,20.2811174186,18.025,23.4430192436
 02/24  15:00:00,52.6494078855,5.3931212496,2.49852215001,2.73941239971,18.7433767983,23.2517909448,66.4257078593,19.1034374927,18.025,29.2972703666
 02/24  16:00:00,52.2826015506,5.39120042066,2.52703738209,2.63596684689,18.7433767983,22.9618409725,61.4954385389,20.0401890034,18.025,23.4302495355
 02/24  17:00:00,55.8399428023,5.3899510743,1.74541925823,2.52483623923,18.7433767983,27.431320555,44.0922983276,20.2972381905,18.025,5.77006013719
 02/24  18:00:00,67.2334720314,5.38580621239,0.529129943318,1.06627892352,17.6635504202,40.6971502883,26.6542104792,20.8693133905,0.0,5.78489708877
 02/24  19:00:00,79.8030087186,5.44684440965,1.14695796136,0.799440824599,27.5259009287,37.3340067412,42.9200229439,25.496032458,0.0,17.4239904859
 02/24  20:00:00,82.5930613657,5.50342564579,1.62964562306,0.725337231752,33.8341110165,33.3544677425,39.7205408538,28.1430603714,0.0,11.5774804824
 02/24  21:00:00,91.5877544421,5.62566594208,2.59404836587,0.479225476355,36.5179666069,38.8247702939,42.0409459719,30.4643025912,0.0,11.5766433806
 02/24  22:00:00,86.1734059736,5.65167477177,2.72141104762,0.425928484909,32.965339924,36.8579353714,42.5527803562,30.9143075598,0.0,11.6384727964
 02/24  23:00:00,61.4614318772,5.4575781291,1.07675776077,1.10031923957,25.6355707503,20.6438685092,51.687471494,34.3065743921,0.0,17.3808971019
 02/24  24:00:00,42.7749592576,5.40724739872,0.192026403517,2.90249108902,15.0252895274,11.7056064465,42.5383329422,36.7606460825,0.0,5.77768685971
 02/25  01:00:00,40.5956043694,5.46465222403,0.107929770606,4.57582655795,12.8411359301,10.0650221343,43.2525682221,37.4823238482,0.0,5.77024437388
 02/25  02:00:00,41.650262343,5.50151639154,0.0779967016164,5.62481354983,12.8411359301,10.0650221343,45.5367966101,39.7741708479,0.0,5.76262576216
 02/25  03:00:00,38.4596414646,5.55113319323,0.0457742853963,7.03583728624,8.25718729233,10.0299323277,42.7262307542,42.7062307542,0.0,0.02
 02/25  04:00:00,39.508840725,5.58877407833,0.0379174204835,8.05525060199,8.25718729233,10.0299323277,51.1073370387,45.3445808372,0.0,5.76275620148
 02/25  05:00:00,41.9524296145,5.61944781583,0.0312962464643,8.86803346707,8.25718729233,11.6354268332,52.959161066,47.1899636984,0.0,5.76919736762
 02/25  06:00:00,46.8421859334,5.64468659301,0.0263382119639,9.57906368653,8.71707943955,15.3327214929,53.4873210886,47.7100639048,0.0,5.77725718379
 02/25  07:00:00,64.2878062304,5.61156144039,0.0329947163677,8.83884950337,18.5082010057,25.6353820695,59.9269195174,48.3622124004,0.0,11.564707117
 02/25  08:00:00,72.9235750626,5.54406559899,0.22351496111,6.66754215072,19.4083231844,41.0650158608,65.7537588096,48.3058896363,0.0,17.4478691733
 02/25  09:00:00,94.8634823084,5.58618630451,1.8392867483,3.07222318323,26.3286599382,57.9988325916,80.4847105192,38.8221075055,0.0,41.6626030137
 02/25  10:00:00,81.2722980357,5.52114782946,3.06422243522,3.4758272733,26.3286599382,42.8504436482,81.2194390974,33.6280461455,18.025,29.5663929519
 02/25  11:00:00,58.6243908692,5.49516668068,2.50234651124,5.41023189711,21.7447113004,23.4437158914,80.9169017661,32.0119941911,18.025,30.879907575
 02/25  12:00:00,55.0015350584,5.49017609901,2.98975131467,3.76698703566,19.3027497915,23.426170988,74.9988742795,29.0201958309,18.025,27.9536784486
 02/25  13:00:00,54.5359947238,5.50681148043,3.2346295987,2.89804632372,19.1483137236,23.7250123474,68.0813336989,26.6144020826,18.025,23.4419316163
 02/25  14:00:00,53.7525943701,5.50259985624,3.63700631831,1.57093459665,19.3027497915,23.7161209604,65.9197377439,18.5995692297,18.025,29.2951685143
 02/25  15:00:00,52.9920828981,5.48351919396,3.85743023278,0.609084574186,19.3027497915,23.7161209604,55.7646941417,14.3090906982,18.025,23.4306034434
 02/25  16:00:00,52.246719069,5.45363401467,3.67713160232,0.363853114324,19.3027497915,23.426170988,57.4375751309,15.977545469,18.025,23.4350296619
 02/25  17:00:00,55.3931262728,5.40554450367,2.48814767057,0.295992655292,19.3027497915,27.8956505705,41.8814146424,18.0864661754,18.025,5.76994846701
 02/25  18:00:00,64.4219237521,5.43154221019,1.0818639624,0.198461207229,18.2229234133,37.5968344597,27.5496738393,21.772499305,0.0,5.77717453422
 02/25  19:00:00,84.6988300124,5.51666934777,1.7894642367,0.0772082781692,32.690315043,37.0816133363,39.6901235328,28.1415395766,0.0,11.5485839562
 02/25  20:00:00,85.4136225969,5.5927164374,2.32874997998,0.0647260138233,36.8143715336,33.066984531,42.3255486618,30.7493676008,0.0,11.576181061
 02/25  21:00:00,91.5273643052,5.70204166837,3.03671753194,0.121090858085,36.3493007332,38.7721355839,38.5293891531,32.7316000917,0.0,5.79778906148
 02/25  22:00:00,89.4207222403,5.70453983065,2.98042519481,0.186112768417,36.1807251679,36.8228455648,44.9145211633,33.3349409664,0.0,11.5795801969
 02/25  23:00:00,66.7345101775,5.51824310624,1.62193535449,0.36424132501,31.0351095914,20.6438685092,51.9863539599,34.5381884993,0.0,17.4481654605
 02/25  24:00:00,43.6101372105,5.39639031732,0.642527772789,0.895711206862,17.4250845679,11.7056064465,47.3329380603,35.7681955858,0.0,11.5647424745
 02/26  01:00:00,38.0650193523,5.39950285674,0.472056674836,1.62684234654,12.925468867,10.100111941,41.1533005478,35.3830742381,0.0,5.77022630972
 02/26  02:00:00,38.7203367004,5.40740001729,0.316202072618,2.43137609776,12.925468867,10.100111941,42.7221856588,36.9595541401,0.0,5.7626315187
 02/26  03:00:00,34.8075607369,5.41145593011,0.0975983040696,3.3521881884,8.34152022915,10.0650221343,38.5039217573,38.4839217573,0.0,0.02
 02/26  04:00:00,35.8899770621,5.44830839323,0.05153859809,4.44381000681,8.34152022915,10.0650221343,44.8555623866,39.0928031529,0.0,5.76275923378
 02/26  05:00:00,38.4193249511,5.48366277956,0.0369607425497,5.34562811094,8.34152022915,11.6705166398,45.3238613423,39.5542338495,0.0,5.76962749277
 02/26  06:00:00,43.3495552194,5.5122379718,0.0325795902202,6.09321815795,8.80141237637,15.3678112995,44.8004127938,39.0241387929,0.0,5.7762740009
 02/26  07:00:00,60.546993756,5.48243734044,0.105376063295,5.15478153917,18.5082010057,25.6353820695,49.5082883613,37.9436785507,0.0,11.5646098106
 02/26  08:00:00,69.868314868,5.50919229939,1.07319118822,2.67805875636,19.4926561212,41.1001056674,53.0376036335,35.588780382,0.0,17.4488232516
 02/26  09:00:00,94.5616919802,5.71152902359,3.43035553434,1.05402510395,26.3286599382,57.9988325916,68.8740599254,27.2155265813,0.0,41.6585333441
 02/26  10:00:00,80.4729791857,5.62808445008,4.81937672636,0.933841793893,26.2443270014,42.8153538416,70.1670975714,22.5774981645,18.025,29.5645994069
 02/26  11:00:00,56.3814417418,5.53440601309,4.19380698111,1.43658575442,21.7447113004,23.4437158914,72.6022725337,19.2382265649,18.025,35.3390459688
 02/26  12:00:00,53.6304397518,5.54406069831,4.4298462987,0.842201939163,19.3449162599,23.4437158914,57.7153001661,16.1879436938,18.025,23.5023564723
 02/26  13:00:00,53.4428386271,5.56466294081,4.53281949763,0.389137231906,19.190480192,23.7425572507,55.5376561755,14.0694416428,18.025,23.4432145327
 02/26  14:00:00,53.4093502738,5.57856644925,4.67686628407,0.171578476454,19.260583323,23.698576057,56.8939623491,9.58242604688,18.025,29.2865363022
 02/26  15:00:00,53.2676706623,5.56461918565,4.69137883844,0.0293356454977,19.260583323,23.698576057,49.7611472777,8.30429728852,18.025,23.4318499892
 02/26  16:00:00,52.826933328,5.54109491475,4.59344961261,0.0,19.260583323,23.4086260847,50.0994613851,8.63823040312,18.025,23.436230982
 02/26  17:00:00,56.3068825469,5.51091923673,3.65223432247,0.0,19.260583323,27.8781056672,33.1456832279,9.35070623381,18.025,5.76997699412
 02/26  18:00:00,65.5791100783,5.57947794674,2.34928800799,0.0,18.1807569449,37.5792895564,18.0356122458,12.2583797373,0.0,5.77723250845
 02/26  19:00:00,86.5683446557,5.75329346361,3.61898735276,0.0,32.6059821062,37.0465235296,28.0821203612,16.5331427127,0.0,11.5489776485
 02/26  20:00:00,87.3479103668,5.83243024195,4.08805276982,0.0,36.8143715336,33.066984531,32.3570486966,20.7802858905,0.0,11.5767628061
 02/26  21:00:00,93.5382038669,5.94623763155,4.80503192883,0.0,36.43363367,38.8072253906,35.8164992803,24.2405628626,0.0,11.5759364177
 02/26  22:00:00,90.9610115291,5.93061415212,4.60017590419,0.0,36.0963922311,36.7877557581,31.6375793786,25.8387620305,0.0,5.7988173481
 02/26  23:00:00,67.345892477,5.6465269775,2.58870082864,0.0,30.9507766546,20.6087787026,46.2209907782,28.7724123817,0.0,17.4485783965
 02/26  24:00:00,43.4575597409,5.46478758863,1.31449829114,0.00276757694368,17.4250845679,11.7056064465,43.1460782775,31.5813848369,0.0,11.5646934407
 02/27  01:00:00,35.7371502368,5.41757166694,0.953974328785,0.118307964206,11.6412384099,10.0650221343,38.4454832848,32.6752036595,0.0,5.77027962527
 02/27  02:00:00,34.1011982593,5.38474439196,0.679213277073,0.350785878818,10.0992000411,10.047477231,40.6464198472,34.8835053173,0.0,5.76291452997
 02/27  03:00:00,32.2494166849,5.3638756657,0.487222573827,0.571423452732,8.25718729233,10.0299323277,36.6861194055,36.6661194055,0.0,0.02
 02/27  04:00:00,32.4475473757,5.35974579577,0.374104948312,0.886800564026,8.25718729233,10.0299323277,43.1762824201,37.413677824,0.0,5.76260459603
 02/27  05:00:00,34.683091382,5.37202400017,0.255912076918,1.62150571059,8.25718729233,11.6354268332,45.1032947063,39.3333938965,0.0,5.7699008098
 02/27  06:00:00,42.6552999049,5.38413989197,0.25404105768,2.00336316301,12.1011305571,15.3678112995,51.0181625538,39.4538577886,0.0,11.5643047652
 02/27  07:00:00,70.7240578643,5.53778367064,1.73286600412,0.794640891467,19.7275818095,37.2640762949,55.7112834263,38.2625402413,0.0,17.448743185
 02/27  08:00:00,84.7733848096,5.69887426959,2.99428617342,0.468755243765,24.3117294858,51.2795993405,53.0801526097,35.5416355875,0.0,17.5385170222
 02/27  09:00:00,72.2676397609,5.46074529823,1.42598464418,1.04525110629,23.6694662846,40.6342015617,64.315400818,28.8353272414,0.0,35.4800735766
 02/27  10:00:00,69.1783149911,5.43195960941,2.99697542735,1.42148267164,23.6694662846,35.6302164847,75.837460561,28.360580452,18.025,29.451880109
 02/27  11:00:00,52.3185936955,5.38931052051,2.48316318314,2.71520470325,18.7433767983,22.9618409725,76.5516894107,29.1494217798,18.025,29.3772676309
 02/27  12:00:00,52.6965144578,5.39833634966,2.42439140224,3.14538986975,18.7433767983,22.9618409725,70.9598015993,29.4936058942,18.025,23.4411957051
 02/27  13:00:00,52.766294331,5.40626600689,2.2862741339,3.30190895558,18.5889407304,23.1597249699,69.0645449652,27.5991049213,18.025,23.4404400439
 02/27  14:00:00,53.0522264465,5.40992099583,2.28112668302,3.34282991475,18.7433767983,23.2517909448,73.076342403,25.7546720196,18.025,29.2966703835
 02/27  15:00:00,53.5512132577,5.42868985932,2.25858981383,3.8455893735,18.7433767983,23.2517909448,68.2141494739,26.759479531,18.025,23.429669943
 02/27  16:00:00,53.4376625854,5.43621249954,2.26322242816,4.00983240828,18.7433767983,22.9618409725,70.0820597204,28.6230470858,18.025,23.4340126346
 02/27  17:00:00,57.1594099375,5.44130160877,1.43016256829,4.1082092504,18.7433767983,27.431320555,53.5198405851,29.7250560342,18.025,5.76978455089
 02/27  18:00:00,68.7611066799,5.43170971076,0.489761818485,2.58737878663,17.6635504202,40.6971502883,37.5670822115,31.7823625407,0.0,5.78471967084
 02/27  19:00:00,80.5601715891,5.45939214066,0.92424443286,1.76677784166,27.5259009287,37.3340067412,54.6263446372,37.2018584674,0.0,17.4244861698
 02/27  20:00:00,82.9123794822,5.49784597559,1.34856593779,1.33131599186,33.8341110165,33.3544677425,50.1218331154,38.5424845237,0.0,11.5793485917
 02/27  21:00:00,91.7610452369,5.59924489602,2.16055316804,1.11243969285,36.5179666069,38.8247702939,52.923648146,41.3452226911,0.0,11.5784254548
 02/27  22:00:00,86.4042074797,5.62376088822,2.30726770447,1.09879609142,32.965339924,36.8579353714,59.9671469587,42.5195143404,0.0,17.4476326183
 02/27  23:00:00,62.3519450284,5.46018811323,0.811278901789,2.25370804267,25.6355707503,20.6438685092,56.8020861022,45.2084511833,0.0,11.5936349189
 02/27  24:00:00,46.2429370659,5.52375024923,0.0934758311731,6.35252109525,15.0252895274,11.7056064465,54.9665267046,49.188922943,0.0,5.77760376158
 02/28  01:00:00,43.5121245327,5.60470114997,0.0486038506422,8.61152419042,11.6412384099,10.0650221343,58.2479450691,52.4777554215,0.0,5.77018964757
 02/28  02:00:00,44.1014646873,5.68120508373,0.0383633610682,10.6954421953,10.0992000411,10.047477231,62.6484986018,56.8858788536,0.0,5.76261974815
 02/28  03:00:00,44.1998057652,5.75222693009,0.0289514120259,12.5917329211,8.25718729233,10.0299323277,60.549352917,60.529352917,0.0,0.02
 02/28  04:00:00,45.9836445206,5.81312915906,0.0214181852235,14.3222021843,8.25718729233,10.0299323277,69.0382328025,63.2754918945,0.0,5.76274090802
 02/28  05:00:00,49.5467139699,5.88088790959,0.0143295195867,16.217847835,8.25718729233,11.6354268332,71.742950067,65.9729203167,0.0,5.77002975033
 02/28  06:00:00,58.4171658232,5.92366617437,0.0110632302614,17.4686826982,12.1011305571,15.3678112995,78.9701439698,67.405659425,0.0,11.5644845448
 02/28  07:00:00,81.852930112,5.75582630889,0.0466387563933,13.391700648,19.7275818095,37.2640762949,84.5043573325,67.0567863277,0.0,17.4475710048
 02/28  08:00:00,92.3468496111,5.69252525487,0.475975046019,10.5668844582,24.3117294858,51.2795993405,81.9814379499,64.4428088644,0.0,17.5386290855
 02/28  09:00:00,84.345999926,5.78293664902,0.0927364103575,14.1346712546,23.6694662846,40.6342015617,87.7404897032,52.2613878075,0.0,35.4791018958
 02/28  10:00:00,79.0737874127,5.71999063513,1.69381137714,12.332090093,23.6694662846,35.6302164847,93.9116821285,46.4347999059,18.025,29.4518822226
 02/28  11:00:00,60.9997227872,5.69938293385,1.95290647651,11.6165198011,18.7433767983,22.9618409725,89.5770508704,42.174806725,18.025,29.3772441455
 02/28  12:00:00,58.3191442123,5.61742317078,2.23909256831,8.73423275512,18.7433767983,22.9618409725,79.1569277999,37.6907489165,18.025,23.4411788834
 02/28  13:00:00,55.6951813508,5.54056316921,2.28579098801,6.09698286613,18.5889407304,23.1597249699,74.5335961107,33.0677258147,18.025,23.440870296
 02/28  14:00:00,54.3809896585,5.46724720068,2.19196548745,4.70342996883,18.7433767983,23.2517909448,78.1157622914,30.795096482,18.025,29.2956658094
 02/28  15:00:00,53.3187852737,5.46080749031,2.63414117404,3.20549288803,18.7433767983,23.2517909448,68.0102993016,26.5557613111,18.025,23.4295379905
 02/28  16:00:00,52.2457828891,5.42875533537,2.62394756069,2.46468569547,18.7433767983,22.9618409725,67.7832658801,26.3244413466,18.025,23.4338245334
 02/28  17:00:00,55.168751829,5.38444979001,1.60426590303,2.00030067857,18.7433767983,27.431320555,50.5073744628,26.7125915522,18.025,5.76978291053
 02/28  18:00:00,67.4037139898,5.4056191523,0.716169106672,1.02967091219,17.6635504202,40.6971502883,36.398871916,30.6141678002,0.0,5.78470411575
 02/28  19:00:00,79.4864784896,5.43327829598,1.01017515595,0.633270853268,27.5259009287,37.3340067412,53.9337686202,36.5094297997,0.0,17.4243388206
 02/28  20:00:00,82.0893142279,5.46429489075,1.26200088138,0.628369018586,33.8341110165,33.3544677425,50.1376523608,38.5585564533,0.0,11.5790959075
 02/28  21:00:00,90.9686072871,5.54729074206,1.8838695306,0.648641711364,36.5179666069,38.8247702939,53.9070336679,42.3287032475,0.0,11.5783304205
 02/28  22:00:00,85.7963177237,5.58314887478,2.09988772089,0.73890155153,32.965339924,36.8579353714,60.4474956688,43.0000948812,0.0,17.4474007876
 02/28  23:00:00,61.9237704641,5.45166174681,0.84996223789,1.79537891136,25.6355707503,20.6438685092,55.2300277079,43.6365308758,0.0,11.5934968321
 02/28  24:00:00,44.0839754959,5.44634546993,0.134960400017,4.22948107528,15.0252895274,11.7056064465,50.1249841138,44.3474329208,0.0,5.77755119302
 03/01  01:00:00,41.1933479238,5.51864767294,0.047976609929,6.37942943784,11.6412384099,10.0650221343,49.9476788,44.1775376815,0.0,5.77014111846
 03/01  02:00:00,41.0270803973,5.57026892116,0.0368269015596,7.73353140982,10.0992000411,10.047477231,49.8470927733,44.0845219952,0.0,5.76257077811
 03/01  03:00:00,40.1786131113,5.60793272612,0.0304973173082,8.71328950509,8.25718729233,10.0299323277,43.6697282757,43.6497282757,0.0,0.02
 03/01  04:00:00,40.724818696,5.62815989918,0.0257790072673,9.24398555675,8.25718729233,10.0299323277,48.885852914,43.1231645149,0.0,5.76268839903
 03/01  05:00:00,43.0689568227,5.65501957762,0.0207559249376,9.95953383283,8.25718729233,11.6354268332,50.2056502407,44.4356823278,0.0,5.76996791298
 03/01  06:00:00,50.4087310816,5.64627426962,0.0207799746651,9.72792497721,12.1011305571,15.3678112995,54.574409411,43.0100599279,0.0,11.5643494831
 03/01  07:00:00,74.1610606767,5.53412643403,0.477403337319,5.49077013544,19.7275818095,37.2640762949,58.2850481056,40.8368115468,0.0,17.4482365588
 03/01  08:00:00,85.4925179744,5.5862199332,1.81332890251,2.48150904421,24.3117294858,51.2795993405,54.047299538,36.509137826,0.0,17.538161712
 03/01  09:00:00,74.9948293417,5.49980928518,0.938511004734,4.22085649893,23.6694662846,40.6342015617,61.3680916314,25.8892514904,0.0,35.4788401411
 03/01  10:00:00,71.3295862933,5.51895454446,3.54150436142,2.94123453088,23.6694662846,35.6302164847,67.133832376,19.6579459951,18.025,29.450886381
 03/01  11:00:00,53.5900955079,5.49848891032,3.70914230805,2.65155228989,18.7433767983,22.9618409725,62.7563434068,15.3550963669,18.025,29.3762470399
 03/01  12:00:00,52.9583559545,5.50738839964,4.14589859698,1.5766742697,18.7433767983,22.9618409725,52.9624808811,11.4971003911,18.025,23.44038049
 03/01  13:00:00,52.3692537568,5.51273799085,4.50972947052,0.574943559153,18.5889407304,23.1597249699,49.0419469115,7.57693308253,18.025,23.4400138289
 03/01  14:00:00,52.3322257454,5.51996006196,4.60276703019,0.191151569468,18.7433767983,23.2517909448,50.4107895826,3.09036768987,18.025,29.2954218927
 03/01  15:00:00,52.4319829242,5.52312802015,4.83566211982,0.0548506450488,18.7433767983,23.2517909448,43.0386574254,1.58507829487,18.025,23.4285791305
 03/01  16:00:00,52.1306405391,5.51598582864,4.88626187541,0.0,18.7433767983,22.9618409725,43.8129313356,2.35510407637,18.025,23.4328272593
 03/01  17:00:00,55.7529067291,5.49815666757,4.07501587178,0.0,18.7433767983,27.431320555,26.3319295757,2.53704336913,18.025,5.76988620654
 03/01  18:00:00,68.9896251102,5.61278804627,3.12458455135,0.0,17.6635504202,40.6971502883,9.38042759652,3.59592942447,0.0,5.78449817204
 03/01  19:00:00,81.9986423198,5.72625632053,3.86263415492,0.0,27.5259009287,37.3340067412,25.0121612539,7.58747998356,0.0,17.4246812704
 03/01  20:00:00,84.9249321475,5.80956541268,4.38072109899,0.0,33.8341110165,33.3544677425,21.5900972745,10.011311967,0.0,11.5787853075
 03/01  21:00:00,93.9999509023,5.95070746058,5.16044036236,0.0,36.5179666069,38.8247702939,25.2907646575,13.7129141476,0.0,11.5778505099
 03/01  22:00:00,88.4791415566,5.97479873977,5.12996593148,0.0,32.965339924,36.8579353714,33.4520879004,16.0051005851,0.0,17.4469873153
 03/01  23:00:00,62.4363601635,5.67053725389,2.93905765818,0.0,25.6355707503,20.6438685092,30.5907490049,18.9969459268,0.0,11.593803078
 03/01  24:00:00,41.2563703339,5.48105291047,1.50213023305,0.0,15.0252895274,11.7056064465,26.5554080473,20.7778675188,0.0,5.77754052844
 03/02  01:00:00,35.8458434012,5.43751111866,1.1610393544,0.0,11.6412384099,10.0650221343,25.8784060036,20.1082841653,0.0,5.77012183829
 03/02  02:00:00,34.1648169708,5.42204137067,1.05567874424,0.000644870359412,10.0992000411,10.047477231,23.2846164993,17.521854375,0.0,5.76276212429
 03/02  03:00:00,32.1612244683,5.4007792053,0.896103902245,0.0374490238183,8.25718729233,10.0299323277,17.582943929,17.562943929,0.0,0.02
 03/02  04:00:00,32.0596753727,5.38364381125,0.763074056741,0.0860637222205,8.25718729233,10.0299323277,24.8159030601,19.0544255058,0.0,5.76147755429
 03/02  05:00:00,33.6215969298,5.37294437398,0.676691147944,0.138315319898,8.25718729233,11.6354268332,25.9563587729,20.1866476865,0.0,5.76971108643
 03/02  06:00:00,41.2654605365,5.37958032609,0.728987444489,0.143142950138,12.1011305571,15.3678112995,31.3068278147,19.7427566976,0.0,11.5640711171
 03/02  07:00:00,68.9819532828,5.62528572553,2.58191097868,0.0,19.7275818095,37.2640762949,37.4598147435,20.0128061235,0.0,17.44700862
 03/02  08:00:00,85.3816108833,5.8155072776,3.95464844668,0.0,24.3117294858,51.2795993405,36.1484325387,18.6101976632,0.0,17.5382348754
 03/02  09:00:00,72.8299874628,5.54088876894,2.95344899967,0.0,23.6694662846,40.6342015617,48.0077372577,12.531349542,0.0,35.4763877158
 03/02  10:00:00,69.7257621639,5.51639061412,4.8814816552,0.0,23.6694662846,35.6302164847,58.1841781472,10.7094813487,18.025,29.4496967985
 03/02  11:00:00,51.1754064482,5.387077088,3.9741377775,0.0832809774401,18.7433767983,22.9618409725,59.8092945311,12.4100689848,18.025,29.3742255463
 03/02  12:00:00,50.8467933271,5.36455632834,3.59277881251,0.161064450615,18.7433767983,22.9618409725,56.6695111544,15.2050162698,18.025,23.4394948846
 03/02  13:00:00,50.566831339,5.35390249196,3.21519656282,0.225891737197,18.5889407304,23.1597249699,57.6872701559,16.2239613558,18.025,23.4383088002
 03/02  14:00:00,50.7756839644,5.35329611041,3.16274778045,0.241294015897,18.7433767983,23.2517909448,57.9009804307,15.2606962001,18.025,24.6152842306
 03/02  15:00:00,50.7037662063,5.34464086949,3.00736654149,0.333416458538,18.7433767983,23.2517909448,62.7151082673,16.5767999586,18.025,28.1133083086
 03/02  16:00:00,50.380954844,5.34386577464,2.80610019564,0.502597843738,18.7433767983,22.9618409725,62.4425441369,20.986597969,18.025,23.4309461679
 03/02  17:00:00,54.0944937361,5.35196669758,1.98882269532,0.573972093578,18.7433767983,27.431320555,45.8963820707,22.1026703238,18.025,5.76871174688
 03/02  18:00:00,67.2447085937,5.44962289866,1.19498164709,0.347854534137,17.6635504202,40.6971502883,28.6357219653,22.8510676293,0.0,5.78465433602
 03/02  19:00:00,79.9669744184,5.51831702961,1.82507676486,0.213832038356,27.5259009287,37.3340067412,44.1760118235,26.751955674,0.0,17.4240561495
 03/02  20:00:00,82.7485073482,5.57617435025,2.30512395481,0.132567525863,33.8341110165,33.3544677425,39.1457411685,27.5678620419,0.0,11.5778791266
 03/02  21:00:00,91.8392442905,5.69920917778,3.14191118236,0.109322622628,36.5179666069,38.8247702939,40.751683898,29.1747321524,0.0,11.5769517456
 03/02  22:00:00,86.4596298784,5.72504625354,3.22669221418,0.133517391205,32.965339924,36.8579353714,48.2401596428,30.7937779131,0.0,17.4463817298
 03/02  23:00:00,61.3102091568,5.52052265404,1.69951357661,0.263410455855,25.6355707503,20.6438685092,44.1579410984,32.5642564876,0.0,11.5936846108
 03/02  24:00:00,41.079529976,5.39069429548,0.612986850704,0.802662676073,15.0252895274,11.7056064465,39.484969103,33.7074126393,0.0,5.77755646365
 03/03  01:00:00,36.1278581374,5.36460825574,0.31738014015,1.19857813422,11.6412384099,10.0650221343,40.0518876385,34.2817637601,0.0,5.77012387833
 03/03  02:00:00,35.3831484763,5.37471563781,0.129661428746,2.19232109042,10.0992000411,10.047477231,43.588793765,37.8260487906,0.0,5.76274497438
 03/03  03:00:00,34.8520418574,5.41886693878,0.0705150695688,3.5357684861,8.25718729233,10.0299323277,40.262315212,40.242315212,0.0,0.02
 03/03  04:00:00,36.0763702655,5.46270501892,0.0471926569905,4.73957911949,8.25718729233,10.0299323277,47.9902858055,42.228833213,0.0,5.76145259243
 03/03  05:00:00,38.8020131669,5.50350073708,0.0392480016993,5.82561951393,8.25718729233,11.6354268332,50.0563671222,44.2871203531,0.0,5.76924676913
 03/03  06:00:00,46.8261175678,5.51873580159,0.0374971703224,6.25613875045,12.1011305571,15.3678112995,56.1290494956,44.5657371091,0.0,11.5633123866
 03/03  07:00:00,69.896731621,5.48683726008,0.869912313929,2.76522997975,19.7275818095,37.2640762949,61.1092526293,43.6623544978,0.0,17.4468981315
 03/03  08:00:00,84.9309821003,5.62585056689,2.33915803533,1.35452187405,24.3117294858,51.2795993405,58.3579765506,40.8208663085,0.0,17.5371102422
 03/03  09:00:00,73.5164685959,5.46363757793,0.951226486985,2.76595801206,23.6694662846,40.6342015617,67.2697504809,31.7953946261,0.0,35.4743558548
 03/03  10:00:00,70.9040256356,5.50783867813,3.3451866145,2.72311314088,23.6694662846,35.6302164847,75.6112923925,28.1403117748,18.025,29.4459806176
 03/03  11:00:00,53.579017957,5.49983840324,3.19963008441,3.14864077053,18.7433767983,22.9618409725,73.3599510558,25.9600972788,18.025,29.3748537769
 03/03  12:00:00,53.3673700209,5.51792530758,3.44167684953,2.67937576584,18.7433767983,22.9618409725,66.1174095358,24.6515626182,18.025,23.4408469176
 03/03  13:00:00,52.659404792,5.51555116937,3.52114492729,1.85087023357,18.5889407304,23.1597249699,62.5181512811,21.0557503163,18.025,23.4374009648
 03/03  14:00:00,52.3508005914,5.50613577683,3.62470587701,1.20161507378,18.7433767983,23.2517909448,59.7253419757,18.2605555312,18.025,23.4397864445
 03/03  15:00:00,51.8332312896,5.48736541599,3.68838191636,0.639139537148,18.7433767983,23.2517909448,63.2988931536,15.9789296061,18.025,29.2949635475
 03/03  16:00:00,51.1244836507,5.45987762185,3.62207445558,0.314142054294,18.7433767983,22.9618409725,57.664285114,16.2111684314,18.025,23.4281166826
 03/03  17:00:00,54.4378429189,5.42503598016,2.5896092943,0.243469052524,18.7433767983,27.431320555,41.4562042556,17.661354343,18.025,5.76984991261
 03/03  18:00:00,67.3351143905,5.48016266453,1.49551326533,0.107192913067,17.6635504202,40.6971502883,26.1069048465,20.3223152244,0.0,5.78458962202
 03/03  19:00:00,79.9497031273,5.5374051377,1.93758756866,0.0649656327918,27.5259009287,37.3340067412,45.0405872783,27.6160278607,0.0,17.4245594176
 03/03  20:00:00,82.7367958124,5.59052660983,2.3199705666,0.0916607672437,33.8341110165,33.3544677425,42.8196030197,31.2430872149,0.0,11.5765158048
 03/03  21:00:00,91.7934774325,5.70935546174,3.09196388531,0.103357772571,36.5179666069,38.8247702939,45.4736058711,33.8980075851,0.0,11.5755982861
 03/03  22:00:00,86.5093947214,5.74022212446,3.21638615773,0.178418320592,32.965339924,36.8579353714,46.2779751036,34.6415149569,0.0,11.6364601467
 03/03  23:00:00,61.4971993194,5.531760108,1.7011268051,0.437552818481,25.6355707503,20.6438685092,53.3471506336,35.967054537,0.0,17.3800960966
 03/03  24:00:00,41.8137928351,5.41867194876,0.649490194387,1.47244523119,15.0252895274,11.7056064465,45.6970655084,39.9195926834,0.0,5.77747282505
 03/04  01:00:00,39.2451025897,5.43650300395,0.3849851891,2.9764268195,12.8411359301,10.0650221343,48.6940736428,42.9241640542,0.0,5.76990958864
 03/04  02:00:00,40.1344043109,5.45075135319,0.217009985683,4.02071409743,12.8411359301,10.0650221343,45.375716594,45.355716594,0.0,0.02
 03/04  03:00:00,37.3476087785,5.50415058279,0.0532279217079,5.96333885585,8.25718729233,10.0299323277,52.7661415246,47.003623985,0.0,5.76251753963
 03/04  04:00:00,38.9842507519,5.56546640609,0.0355728233846,7.55631860686,8.25718729233,10.0299323277,54.7960342574,49.0334107828,0.0,5.76262347462
 03/04  05:00:00,42.1363289707,5.62063617795,0.0290003743354,9.05304842199,8.25718729233,11.6354268332,57.4810831564,51.7113555992,0.0,5.76972755723
 03/04  06:00:00,47.1336518157,5.65088125512,0.0244455831982,9.86623780701,8.71707943955,15.3327214929,56.5120995074,50.7359080077,0.0,5.77619149973
 03/04  07:00:00,62.401573328,5.60925372648,0.0325514272353,8.8393816182,18.5082010057,25.6353820695,60.4886553654,48.9245221474,0.0,11.564133218
 03/04  08:00:00,72.1715247098,5.56709596292,0.76611675957,5.34988486894,19.4083231844,41.0650158608,60.0980347068,42.6507277008,0.0,17.4473070061
 03/04  09:00:00,94.9342473657,5.69891785193,3.11105535772,1.7585202525,26.3286599382,57.9988325916,65.8384645756,30.1310846124,0.0,35.7073799632
 03/04  10:00:00,81.172374963,5.62994088927,4.45869366833,1.87266326167,26.3286599382,42.8504436482,78.1614984371,24.665789459,18.025,35.4707089781
 03/04  11:00:00,57.0558319173,5.54936353601,3.91155564165,2.37828254295,21.7447113004,23.4437158914,68.7707461961,21.2946661656,18.025,29.4510800305
 03/04  12:00:00,54.0516137905,5.54795165832,4.13188230458,1.61717128452,19.3027497915,23.426170988,65.6851653937,18.2879761986,18.025,29.3721891951
 03/04  13:00:00,53.3997555729,5.54151938211,4.13402592344,0.827712439821,19.1483137236,23.7250123474,57.8184978242,16.3558002681,18.025,23.4376975561
 03/04  14:00:00,52.9883083625,5.51345301094,4.07515446829,0.357655593556,19.3027497915,23.7161209604,53.6871786273,12.2231689457,18.025,23.4390096817
 03/04  15:00:00,52.4779423168,5.46033871355,3.7339575142,0.241599584732,19.3027497915,23.7161209604,60.3616151234,13.0421278674,18.025,29.294487256
 03/04  16:00:00,51.8787687218,5.42777419559,3.51725383269,0.181649340278,19.3027497915,23.426170988,56.7214774883,15.2692668439,18.025,23.4272106444
 03/04  17:00:00,55.3754606734,5.40815273067,2.61146667091,0.152411801481,19.3027497915,27.8956505705,39.2142996591,15.4194541941,18.025,5.76984546499
 03/04  18:00:00,64.5858396405,5.45800086762,1.36407238346,0.0537224878519,18.2229234133,37.5968344597,21.792447866,16.0151062093,0.0,5.77734165674
 03/04  19:00:00,85.25132209,5.58275219039,2.33721019985,0.015888152294,32.690315043,37.0816133363,26.2347492011,20.450438949,0.0,5.78431025211
 03/04  20:00:00,86.1550627116,5.67809336576,3.01367496335,0.0358780408977,36.8143715336,33.066984531,33.4417086809,21.8634742565,0.0,11.5782344243
 03/04  21:00:00,92.2029137867,5.78297854982,3.6774885614,0.0749528353118,36.3493007332,38.7721355839,36.9795115963,25.4029754039,0.0,11.5765361925
 03/04  22:00:00,90.1123714494,5.79281186075,3.67778711788,0.0921416357446,36.1807251679,36.8228455648,37.6738201842,26.0947587115,0.0,11.5790614727
 03/04  23:00:00,67.2382669292,5.60343130275,2.3192034888,0.0855646688245,31.0351095914,20.6438685092,42.7114471381,25.264137925,0.0,17.4473092131
 03/04  24:00:00,43.5241415794,5.45763210909,1.23842517119,0.152591845022,17.4250845679,11.7056064465,34.8554225192,23.2915587885,0.0,11.5638637307
 03/05  01:00:00,37.2911666935,5.43181074139,1.03642460614,0.256322481041,12.925468867,10.100111941,23.8222093266,22.3709354377,0.0,1.45127388894
 03/05  02:00:00,37.2384681897,5.41505558257,0.892636132085,0.365425412126,12.925468867,10.100111941,27.0783505252,22.7459923135,0.0,4.33235821171
 03/05  03:00:00,32.5144981867,5.3841825655,0.625222152815,0.558779080952,8.34152022915,10.0650221343,29.978155159,24.2156714274,0.0,5.76248373164
 03/05  04:00:00,32.5452857081,5.37080680865,0.488560762789,0.739603856526,8.34152022915,10.0650221343,32.1390572377,26.3769152111,0.0,5.76214202659
 03/05  05:00:00,34.2688126627,5.36632939082,0.404939591035,0.94447869476,8.34152022915,11.6705166398,33.1041738886,27.3342409074,0.0,5.76993298118
 03/05  06:00:00,38.5963199886,5.36630700388,0.344288170751,1.17421637644,8.80141237637,15.3678112995,32.5929856205,26.8155565033,0.0,5.77742911725
 03/05  07:00:00,54.8092330171,5.40453820352,0.757866978142,0.726446095752,18.5082010057,25.6353820695,37.6278183376,26.0644066302,0.0,11.5634117074
 03/05  08:00:00,68.6152235868,5.57318448599,2.13182050632,0.302372968794,19.4926561212,41.1001056674,35.9398703085,24.3015939575,0.0,11.638276351
 03/05  09:00:00,94.7135451036,5.78590544593,4.446374746,0.115515912344,26.3286599382,57.9988325916,60.1067261468,18.4548731013,0.0,41.6518530455
 03/05  10:00:00,80.2336169707,5.63482410442,5.40805335305,0.099087883295,26.2443270014,42.8153538416,70.1363822001,16.6444650604,18.025,35.4669171397
 03/05  11:00:00,54.8134167631,5.42105940347,3.88959286211,0.286138038866,21.7447113004,23.4437158914,64.8465556158,17.3730772316,18.025,29.4484783842
 03/05  12:00:00,52.206938621,5.39774956321,3.61506201423,0.379809343056,19.3449162599,23.4437158914,65.7121090843,18.3178691833,18.025,29.369239901
 03/05  13:00:00,52.10109764,5.3882321525,3.32963664033,0.42702103429,19.190480192,23.7425572507,61.2078977583,19.747628175,18.025,23.4352695833
 03/05  14:00:00,52.0167649953,5.38084689285,3.21078787972,0.442799647895,19.260583323,23.698576057,59.2604670605,17.7989861697,18.025,23.4364808908
 03/05  15:00:00,51.9291457136,5.37170980712,3.07683921251,0.498264521555,19.260583323,23.698576057,60.2468927439,18.7840078952,18.025,23.4378848488
 03/05  16:00:00,51.5737708536,5.36075083878,2.91917696586,0.601459048523,19.260583323,23.4086260847,69.1148930018,21.7922445299,18.025,29.297648472
 03/05  17:00:00,55.1697498404,5.3512783541,1.94586021958,0.728899518539,19.260583323,27.8781056672,41.5463482709,23.5013482709,18.025,0.02
 03/05  18:00:00,64.5171056764,5.41341953552,0.858835757606,0.594520932027,18.1807569449,37.5792895564,36.2757782425,24.7416369135,0.0,11.534141329
 03/05  19:00:00,84.900158291,5.53170365202,1.88056545542,0.291844597307,32.6059821062,37.0465235296,34.1036710692,28.319473,0.0,5.78419806914
 03/05  20:00:00,85.6876392658,5.6106997552,2.491757781,0.15776833293,36.8143715336,33.066984531,40.4203566787,28.8425672751,0.0,11.5777894036
 03/05  21:00:00,91.8954322985,5.72023135758,3.24009985006,0.148185977161,36.43363367,38.8072253906,41.4595983695,29.8811099767,0.0,11.5784883929
 03/05  22:00:00,89.5657832875,5.73273105358,3.24448623209,0.158362667444,36.0963922311,36.7877557581,41.7999994248,30.2223953839,0.0,11.5776040409
 03/05  23:00:00,66.7235304791,5.53886348179,1.78775770756,0.286269887173,30.9507766546,20.6087787026,49.826702936,32.3795589666,0.0,17.4471439694
 03/05  24:00:00,43.5913590709,5.39803288277,0.649067875686,0.868769648983,17.4250845679,11.7056064465,39.951677439,34.1594867093,0.0,5.79219072971
 03/06  01:00:00,36.2081627496,5.36966508841,0.358157917415,1.23305257222,11.6412384099,10.0650221343,40.4457760518,34.675791244,0.0,5.76998480786
 03/06  02:00:00,35.2499206388,5.37314824467,0.174420972153,2.01590332869,10.0992000411,10.047477231,42.6060793989,36.8436523805,0.0,5.7624270183
 03/06  03:00:00,34.4231774981,5.40449312008,0.0942404200001,3.09755354854,8.25718729233,10.0299323277,44.1155171256,38.3529938457,0.0,5.76252327991
 03/06  04:00:00,35.521782191,5.44309755804,0.0645405122157,4.18725558806,8.25718729233,10.0299323277,40.2681508067,40.2481508067,0.0,0.02
 03/06  05:00:00,37.9053522575,5.47038970323,0.0452019370107,4.95611997968,8.25718729233,11.6354268332,47.2266516273,41.4567650274,0.0,5.76988659987
 03/06  06:00:00,45.8653844571,5.48325953675,0.04248996501,5.32589694809,12.1011305571,15.3678112995,53.521475419,41.9574915645,0.0,11.5639838545
 03/06  07:00:00,69.3158139864,5.48647177553,1.11841279791,1.93618966079,19.7275818095,37.2640762949,58.9131190869,41.4706693993,0.0,17.4424496876
 03/06  08:00:00,84.9219227456,5.63895009725,2.48317942034,1.1883589988,24.3117294858,51.2795993405,63.4165914498,40.0419952266,0.0,23.3745962232
 03/06  09:00:00,73.4066594652,5.4398147083,0.680764711949,2.95044564631,23.6694662846,40.6342015617,63.206159283,33.6426954505,0.0,29.5634638325
 03/06  10:00:00,71.196092342,5.45741842854,2.30851109495,4.10228286418,23.6694662846,35.6302164847,80.4375472946,32.9680948858,18.025,29.4444524088
 03/06  11:00:00,55.6707330558,5.51470135295,2.29605752027,6.12907388239,18.7433767983,22.9618409725,80.9532199378,33.5552872666,18.025,29.3729326712
 03/06  12:00:00,56.201689642,5.53549163087,2.30664957251,6.63116094528,18.7433767983,22.9618409725,75.424011869,33.9607522177,18.025,23.4382596514
 03/06  13:00:00,55.3916142927,5.50887970416,2.16648174228,5.9444145545,18.5889407304,23.1597249699,75.4498611464,31.4005202996,18.025,26.0243408468
 03/06  14:00:00,54.4901927492,5.46438674914,2.19103951632,4.81642982344,18.7433767983,23.2517909448,73.6445001104,28.9203675195,18.025,26.6991325909
 03/06  15:00:00,53.9233302688,5.44408970204,2.25976112187,4.20114383701,18.7433767983,23.2517909448,68.8708681714,27.4167143118,18.025,23.4291538597
 03/06  16:00:00,53.2480774233,5.4292459937,2.28083107305,3.80961320539,18.7433767983,22.9618409725,69.5613332897,28.1032187353,18.025,23.4331145543
 03/06  17:00:00,56.5429623027,5.41855730993,1.43987083103,3.50480676105,18.7433767983,27.431320555,53.0482415196,29.2535952499,18.025,5.76964626969
 03/06  18:00:00,67.7857699774,5.39319309693,0.466678755506,1.67365463898,17.6635504202,40.6971502883,36.9691300514,31.1849472825,0.0,5.78418276888
 03/06  19:00:00,79.8995941077,5.43260249671,0.902703432903,1.15455682048,27.5259009287,37.3340067412,54.1448026592,36.7210610851,0.0,17.4237415741
 03/06  20:00:00,82.5723274803,5.47964092083,1.29775387779,1.06029865445,33.8341110165,33.3544677425,50.2073911132,38.6286447632,0.0,11.57874635
 03/06  21:00:00,91.5107861743,5.58710395389,2.15172944844,0.883163579122,36.5179666069,38.8247702939,52.8635325627,41.2855710498,0.0,11.5779615129
 03/06  22:00:00,86.1843702828,5.61262464176,2.28605415954,0.911336733116,32.965339924,36.8579353714,59.6957792097,42.249619229,0.0,17.4461599807
 03/06  23:00:00,61.9562859895,5.43892436037,0.744062141287,1.94655021054,25.6355707503,20.6438685092,56.6189073778,45.0261083094,0.0,11.5927990684
 03/06  24:00:00,45.8271840645,5.50892283279,0.0931319054769,5.95195085818,15.0252895274,11.7056064465,53.5741773962,47.7968521013,0.0,5.77732529487
 03/07  01:00:00,42.9578531478,5.58632631402,0.05045105273,8.07379010374,11.6412384099,10.0650221343,54.7934616654,49.0235372814,0.0,5.76992438405
 03/07  02:00:00,42.8289651721,5.63803878649,0.0417264564078,9.46275317045,10.0992000411,10.047477231,55.7313884246,49.9690157662,0.0,5.7623726584
 03/07  03:00:00,42.4927387894,5.69228230564,0.0331434383844,10.940426078,8.25718729233,10.0299323277,52.0361277214,52.0161277214,0.0,0.02
 03/07  04:00:00,43.986803984,5.74606006177,0.0258350248157,12.3880209017,8.25718729233,10.0299323277,60.5019364297,54.7394719825,0.0,5.76246444725
 03/07  05:00:00,47.0692637922,5.79963404078,0.0194144398338,13.8165764551,8.25718729233,11.6354268332,63.0966705661,57.3269937593,0.0,5.76967680679
 03/07  06:00:00,55.1524185296,5.81437585356,0.0175140126279,14.3067923529,12.1011305571,15.3678112995,68.9180748317,57.3546712606,0.0,11.5634035711
 03/07  07:00:00,76.5952489534,5.65062928918,0.115352975009,10.0545314398,19.7275818095,37.2640762949,73.5582110038,56.111816245,0.0,17.4463947588
 03/07  08:00:00,88.4863217539,5.62099280389,1.07233642174,6.18156657316,24.3117294858,51.2795993405,66.804446951,49.2681084362,0.0,17.5363385149
 03/07  09:00:00,78.656306876,5.59718600888,0.30079473951,8.42269592831,23.6694662846,40.6342015617,71.5504754473,36.0784544437,0.0,35.4720210035
 03/07  10:00:00,74.0043336449,5.56132501574,2.39317054675,6.72196304863,23.6694662846,35.6302164847,77.9943836606,30.5242126334,18.025,29.4451710272
 03/07  11:00:00,56.2358282756,5.54264920759,2.50762995894,6.45464901045,18.7433767983,22.9618409725,76.1030915985,28.7058613834,18.025,29.3722302151
 03/07  12:00:00,54.7284515489,5.50974616622,2.82707712188,4.66324204264,18.7433767983,22.9618409725,68.2807429744,26.8155956587,18.025,23.4401473157
 03/07  13:00:00,53.6711885607,5.50279137228,3.00284428432,3.39372040324,18.5889407304,23.1597249699,64.6625206026,23.2015055726,18.025,23.43601503
 03/07  14:00:00,53.1318069035,5.4889511413,3.16594383234,2.45857403472,18.7433767983,23.2517909448,61.3569851351,19.8938227862,18.025,23.4381623489
 03/07  15:00:00,52.4625982588,5.45627146811,3.12478512868,1.86320295769,18.7433767983,23.2517909448,66.3513454167,19.033712143,18.025,29.2926332737
 03/07  16:00:00,51.5432720652,5.41538066992,2.94998549469,1.44952211308,18.7433767983,22.9618409725,61.9674039704,20.5163923597,18.025,23.4260116107
 03/07  17:00:00,54.6372600743,5.38043823566,1.97958759431,1.09751234894,18.7433767983,27.431320555,44.7006238309,20.9058830081,18.025,5.76974082278
 03/07  18:00:00,67.0347769221,5.42419091839,0.996273690708,0.36207614463,17.6635504202,40.6971502883,29.1067738182,23.3222872043,0.0,5.78448661383
 03/07  19:00:00,79.5205221366,5.46600614518,1.33670328261,0.308085362045,27.5259009287,37.3340067412,46.977711375,29.5539850307,0.0,17.4237263443
 03/07  20:00:00,82.2104081292,5.50690470865,1.67353067376,0.295345909121,33.8341110165,33.3544677425,42.7767623167,31.2012047428,0.0,11.5755575739
 03/07  21:00:00,91.2166995965,5.6156072605,2.43430019601,0.278002584581,36.5179666069,38.8247702939,42.5020482027,34.2400483877,0.0,8.26199981495
 03/07  22:00:00,85.9788716538,5.64767045182,2.61455343608,0.342299316778,32.965339924,36.8579353714,50.5734941231,35.6071819498,0.0,14.9663121733
 03/07  23:00:00,61.2291220657,5.4567142065,1.13131018187,0.81435234303,25.6355707503,20.6438685092,49.6193202693,38.0259579265,0.0,11.5933623428
 03/07  24:00:00,42.291314272,5.40121449652,0.323225583043,2.2936957796,15.0252895274,11.7056064465,50.531135105,38.9966075324,0.0,11.5345275727
 03/08  01:00:00,38.1486021925,5.41314247574,0.11259383182,3.37558223196,11.6412384099,10.0650221343,45.6555471147,39.8857907666,0.0,5.76975634808
 03/08  02:00:00,37.8489621676,5.45586836337,0.0569021611512,4.64974848418,10.0992000411,10.047477231,40.6780770321,40.6580770321,0.0,0.02
 03/08  03:00:00,37.1215216517,5.49959143194,0.0382089838962,5.7568338065,8.25718729233,10.0299323277,46.884241323,41.1218113199,0.0,5.76243000307
 03/08  04:00:00,37.8791446479,5.52705406519,0.0325590888661,6.49264343765,8.25718729233,10.0299323277,47.4472947728,41.6847879203,0.0,5.76250685247
 03/08  05:00:00,39.972292945,5.5445085919,0.0279772992177,6.9661693364,8.25718729233,11.6354268332,47.8472677517,42.0775601396,0.0,5.76970761208
 03/08  06:00:00,47.4841228731,5.54214706025,0.0273245991131,6.9009194462,12.1011305571,15.3678112995,47.0157142335,41.223744416,0.0,5.79196981748
 03/08  07:00:00,69.8176630564,5.47085645964,0.737629665903,2.83445122666,19.7275818095,37.2640762949,56.0401625129,38.5951768842,0.0,17.4449856287
 03/08  08:00:00,84.6001528005,5.58630788977,2.07936419022,1.3230562386,24.3117294858,51.2795993405,58.4161882975,35.0416400165,0.0,23.374548281
 03/08  09:00:00,73.7114895809,5.43694998088,0.648889495161,3.29002572516,23.6694662846,40.6342015617,63.8217984836,28.3507222097,0.0,35.4710762739
 03/08  10:00:00,71.4394472907,5.4587371408,2.35410586488,4.2987297855,23.6694662846,35.6302164847,75.6752825366,28.2082302122,18.025,29.4420523243
 03/08  11:00:00,56.1214945124,5.52850924708,2.38314561636,6.47894440395,18.7433767983,22.9618409725,71.3975809412,29.8715267532,18.025,23.501054188
 03/08  12:00:00,56.5878602236,5.54663013015,2.38800645194,6.9248387259,18.7433767983,22.9618409725,77.9152581387,30.5989483925,18.025,29.2913097462
 03/08  13:00:00,56.5393579626,5.55064069214,2.21070517315,7.00618030238,18.5889407304,23.1597249699,71.1990298549,29.7426119111,18.025,23.4314179439
 03/08  14:00:00,56.5148551335,5.54262523457,2.20078333298,6.75311323846,18.7433767983,23.2517909448,68.9908971963,27.533302518,18.025,23.4325946783
 03/08  15:00:00,56.4659637209,5.54093012845,2.23090524879,6.67579373133,18.7433767983,23.2517909448,68.1904714542,26.731646101,18.025,23.4338253532
 03/08  16:00:00,56.1124031603,5.53828575655,2.24738592876,6.59834510109,18.7433767983,22.9618409725,69.3916530181,27.9290517526,18.025,23.4376012655
 03/08  17:00:00,59.2175864485,5.51617928816,1.46774264851,6.05394470306,18.7433767983,27.431320555,50.5118008371,26.717222193,18.025,5.76957864411
 03/08  18:00:00,69.8554139104,5.44876796003,0.182087073283,3.97232191361,17.6635504202,40.6971502883,38.7712369872,27.2223898022,0.0,11.548847185
 03/08  19:00:00,80.8334597974,5.42960261198,0.477538011455,2.51659955225,27.5259009287,37.3340067412,42.8147593283,31.1924063814,0.0,11.6223529468
 03/08  20:00:00,82.4932995333,5.43583759219,0.857065152073,1.46577006754,33.8341110165,33.3544677425,43.3344999603,31.756997252,0.0,11.5775027083
 03/08  21:00:00,91.2906726674,5.54855309771,1.86496271141,0.988374792563,36.5179666069,38.8247702939,44.8238035056,33.248113587,0.0,11.5756899186
 03/08  22:00:00,85.9917865327,5.58996312077,2.18777460785,0.839702201475,32.965339924,36.8579353714,51.0129723155,33.5700339449,0.0,17.4429383706
 03/08  23:00:00,61.2816469671,5.40943441719,0.661862243148,1.383609658,25.6355707503,20.6438685092,46.0832875538,34.4900925292,0.0,11.5931950246
 03/08  24:00:00,43.5479684621,5.42969593376,0.105957200333,3.73914118744,15.0252895274,11.7056064465,41.2343297951,35.4576192849,0.0,5.77671051016
 03/09  01:00:00,39.8196496765,5.47643423101,0.0588963347741,5.03703720225,11.6412384099,10.0650221343,41.8261673476,36.0563019125,0.0,5.76986543514
 03/09  02:00:00,38.9364540664,5.50275006245,0.049156850785,5.69810277268,10.0992000411,10.047477231,42.6453181191,36.8827170764,0.0,5.76260104262
 03/09  03:00:00,37.644879947,5.52358418182,0.0421656197642,6.25224366274,8.25718729233,10.0299323277,43.2039833591,37.4413011033,0.0,5.76268225581
 03/09  04:00:00,38.0399990984,5.5378785721,0.0366526208702,6.63858349594,8.25718729233,10.0299323277,37.9169357843,37.8969357843,0.0,0.02
 03/09  05:00:00,39.9418751999,5.5483693952,0.0320151073999,6.92785511193,8.25718729233,11.6354268332,43.9872151889,38.2172632123,0.0,5.76995197654
 03/09  06:00:00,47.3210819372,5.53994801805,0.0316688146928,6.73573541654,12.1011305571,15.3678112995,48.8719677997,37.3084112722,0.0,11.5635565275
 03/09  07:00:00,69.5128863151,5.43418501126,0.439198658512,2.86477779773,19.7275818095,37.2640762949,53.3947929135,35.94849933,0.0,17.4462935835
 03/09  08:00:00,84.3535924769,5.55635931765,1.90529000397,1.28052987511,24.3117294858,51.2795993405,56.5420725713,33.1695106453,0.0,23.3725619259
 03/09  09:00:00,73.716680835,5.42575376619,0.570329441586,3.38497796296,23.6694662846,40.6342015617,56.3487808955,26.785844827,0.0,29.5629360684
 03/09  10:00:00,71.4381912869,5.45013784597,2.42312698474,4.23705695208,23.6694662846,35.6302164847,73.7446873274,26.2774687479,18.025,29.4422185795
 03/09  11:00:00,55.8087094104,5.51541566879,2.51626891017,6.04613114432,18.7433767983,22.9618409725,74.1869370806,26.7919132581,18.025,29.3700238225
 03/09  12:00:00,55.7597265984,5.51298607761,2.5548120007,5.96354582814,18.7433767983,22.9618409725,67.4264426399,25.9650299174,18.025,23.4364127225
 03/09  13:00:00,55.4037900303,5.50430691486,2.41374409313,5.71390770986,18.5889407304,23.1597249699,66.0627056265,24.6005519892,18.025,23.4371536373
 03/09  14:00:00,55.4419574876,5.49929207659,2.36314700803,5.56118314848,18.7433767983,23.2517909448,70.7186198355,23.4016211955,18.025,29.29199864
 03/09  15:00:00,55.2747763779,5.49225692607,2.34889386598,5.4152949649,18.7433767983,23.2517909448,64.5777652628,23.1280381545,18.025,23.4247271082
