Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  14:00:00,53.3375864998,5.64694471556,5.67234081742,0.0,18.7433767983,23.2517909448,50.0597253338,2.76226746459,18.025,29.2724578692
 03/23  15:00:00,53.3237008304,5.67615695486,5.91919514457,0.0,18.7433767983,22.9618409725,45.1170794431,3.67583421643,18.025,23.4162452267
 03/23  16:00:00,57.2286442742,5.68826514507,5.36069366138,0.0,18.7433767983,27.431320555,27.1322755265,3.33946121632,18.025,5.7678143102
 03/23  17:00:00,69.233247293,5.87520932167,4.9898558713,0.0,17.6635504202,40.6971502883,8.98124997093,3.19792616641,0.0,5.78332380451
 03/23  18:00:00,76.9128911406,6.03706315795,6.0022000904,0.0,27.5259009287,37.3340067412,24.1047284562,6.68794622107,0.0,17.4167822351
 03/23  19:00:00,85.3888823083,6.12157805461,6.41674739594,0.0,33.8341110165,33.3544677425,15.4681752464,9.67020007823,0.0,5.79797516816
 03/23  20:00:00,96.2694489829,6.27125646392,7.1094794116,0.0,36.5179666069,38.8247702939,25.7863418726,14.2115042757,0.0,11.5748375969
 03/23  21:00:00,90.4135155804,6.25715561302,6.78211831564,0.0,32.965339924,36.8579353714,35.638488973,18.1995682893,0.0,17.4389206837
 03/23  22:00:00,63.5783560582,5.83282212625,3.9188693216,0.0,25.6355707503,20.6438685092,34.6555272993,23.0654241024,0.0,11.5901031969
 03/23  23:00:00,41.9428750363,5.57497050138,2.09477306275,0.0,15.0252895274,11.7056064465,30.2873096953,24.5108626974,0.0,5.77644699786
 03/23  24:00:00,36.4162298399,5.51509801377,1.65388237121,0.0,11.6412384099,10.0650221343,30.1601422159,24.3908427529,0.0,5.76929946302
 03/24  01:00:00,34.5032976067,5.4694180201,1.34746169475,0.0,10.0992000411,10.047477231,31.7384949628,25.9764074382,0.0,5.76208752464
 03/24  02:00:00,32.3405414316,5.42997106592,1.08371064001,0.0,8.25718729233,10.0299323277,32.7963176338,27.0342557142,0.0,5.76206191958
 03/24  03:00:00,32.122150727,5.40151489015,0.893778339238,0.0,8.25718729233,10.0299323277,28.561934721,28.541934721,0.0,0.02
 03/24  04:00:00,33.5791002206,5.38082179601,0.753688499622,0.0109897348121,8.25718729233,11.6354268332,35.5502740287,29.7810540239,0.0,5.76922000477
 03/24  05:00:00,41.2249609551,5.38364063087,0.767178735895,0.0604725632127,12.1011305571,15.3678112995,41.8460787803,30.2847120357,0.0,11.5613667446
 03/24  06:00:00,72.6275865625,5.62220530633,2.46276327063,0.0,19.7275818095,37.2640762949,47.450030644,30.0123418957,0.0,17.4376887483
 03/24  07:00:00,85.223721853,5.81482057708,3.79763197349,0.0,24.3117294858,51.2795993405,44.2574834898,26.7300702756,0.0,17.5274132142
 03/24  08:00:00,72.6074083035,5.55083619611,2.72104736627,0.0,23.6694662846,40.6342015617,53.3608843814,17.9148632809,0.0,35.4460211005
 03/24  09:00:00,69.5986480318,5.54109779261,4.72975252666,0.0,23.6694662846,35.6302164847,63.4044779207,15.9527130903,18.025,29.4267648304
 03/24  10:00:00,51.7548889049,5.48229680708,4.48400799228,0.0577428440312,18.7433767983,22.9618409725,56.0413040874,14.5283631199,18.025,23.4879409676
 03/24  11:00:00,52.1505327789,5.53739153144,4.85732018451,0.0274726341676,18.7433767983,22.9618409725,59.0342727047,11.7302094001,18.025,29.2790633046
 03/24  12:00:00,52.4823118674,5.58340321026,5.12711242239,0.0,18.5889407304,23.1597249699,49.8606537099,8.41817701967,18.025,23.4174766902
 03/24  13:00:00,52.9882265371,5.62673019259,5.34319984162,0.0,18.7433767983,23.2517909448,47.1328758748,5.68812899297,18.025,23.4197468819
 03/24  14:00:00,53.405370182,5.67109335977,5.71597985893,0.0,18.7433767983,23.2517909448,45.8597408783,4.41520249541,18.025,23.4195383829
 03/24  15:00:00,53.3361401786,5.69236012416,5.91543244835,0.0,18.7433767983,22.9618409725,46.5603580025,5.11350443215,18.025,23.4218535703
 03/24  16:00:00,57.0518773973,5.6860506877,5.18613927922,0.0,18.7433767983,27.431320555,29.0532133129,5.2593661659,18.025,5.76884714705
 03/24  17:00:00,68.639443446,5.83516821844,4.43609358077,0.0,17.6635504202,40.6971502883,12.4815496222,6.69839914649,0.0,5.78315047573
 03/24  18:00:00,76.1363422339,5.96690171439,5.29581836083,0.0,27.5259009287,37.3340067412,28.657022279,11.2397289643,0.0,17.4172933147
 03/24  19:00:00,84.5383199058,6.04276328692,5.64500805732,0.0,33.8341110165,33.3544677425,25.8595550181,14.2856904225,0.0,11.5738645956
 03/24  20:00:00,95.5227658588,6.19834357933,6.4357120835,0.0,36.5179666069,38.8247702939,29.8285305994,18.2560934435,0.0,11.5724371559
 03/24  21:00:00,89.9389453467,6.20063068747,6.36408149149,0.0,32.965339924,36.8579353714,32.4269628486,20.7946723365,0.0,11.6322905121
 03/24  22:00:00,63.4144633952,5.81318319651,3.77462226016,0.0,25.6355707503,20.6438685092,35.5106960499,23.9208351818,0.0,11.5898608681
 03/24  23:00:00,41.7541720631,5.55510025232,1.92594208082,0.0,15.0252895274,11.7056064465,39.6007532361,28.0683232464,0.0,11.5324299897
 03/24  24:00:00,36.1524461828,5.48383586791,1.42136414679,0.0,11.6412384099,10.0650221343,29.9332805178,29.9132805178,0.0,0.02
 03/25  01:00:00,37.1185530968,5.45345630389,1.21920232236,0.0,12.8411359301,10.0650221343,37.2301553995,31.4679721888,0.0,5.76218321075
 03/25  02:00:00,32.0549547841,5.39550552574,0.832239948591,0.000351213125559,8.25718729233,10.0299323277,39.9737593735,34.2116157563,0.0,5.76214361715
 03/25  03:00:00,31.8821457229,5.36655380924,0.622928842591,0.0658053410937,8.25718729233,10.0299323277,41.4384497627,35.6763477212,0.0,5.76210204149
 03/25  04:00:00,33.5118836977,5.34968129807,0.457198227623,0.271407658682,8.25718729233,11.6354268332,43.5561813824,37.7874913532,0.0,5.76869002921
 03/25  05:00:00,37.8229862693,5.34429452416,0.327114350694,0.559547166207,8.71707943955,15.3327214929,44.1632320171,38.386884671,0.0,5.77634734606
 03/25  06:00:00,58.4114832845,5.39990798057,0.719730187065,0.603543814571,18.5082010057,25.6353820695,43.6630612928,37.8738738293,0.0,5.78918746356
 03/25  07:00:00,68.2454748437,5.54736027577,1.83360598747,0.376220025584,19.4083231844,41.0650158608,53.2703255886,35.8321100057,0.0,17.4382155828
 03/25  08:00:00,94.1717782162,5.77365957345,3.91805962926,0.114490190887,26.3286599382,57.9988325916,68.282055717,26.6699192624,0.0,41.6121364546
 03/25  09:00:00,80.1609713508,5.65613918032,5.20155423312,0.0923257342252,26.3286599382,42.8504436482,68.6739398635,21.110591813,18.025,29.5383480506
 03/25  10:00:00,55.4566215605,5.5256435281,4.57411994872,0.140321078594,21.7447113004,23.4437158914,63.760261415,16.304307661,18.025,29.4309537541
 03/25  11:00:00,53.2214834208,5.56097849906,4.8270825972,0.0788829945036,19.3027497915,23.426170988,61.2678770139,13.8889140097,18.025,29.3539630042
 03/25  12:00:00,53.3982673337,5.59579517097,4.88961911394,0.016401243233,19.1483137236,23.7250123474,54.1853081099,12.7361316273,18.025,23.4241764826
 03/25  13:00:00,53.85993378,5.6327862158,5.18514925047,0.0,19.3027497915,23.7161209604,49.9512168381,8.50251184309,18.025,23.423704995
 03/25  14:00:00,54.2826997513,5.67807116113,5.56262973465,0.0,19.3027497915,23.7161209604,48.1402697275,6.68942485322,18.025,23.4258448743
 03/25  15:00:00,54.0848662703,5.68567872962,5.64713794487,0.0,19.3027497915,23.426170988,48.9941785859,7.54118657576,18.025,23.4279920101
 03/25  16:00:00,57.5895110262,5.65330978505,4.73282013509,0.0,19.3027497915,27.8956505705,31.7115819372,7.91768029513,18.025,5.76890164206
 03/25  17:00:00,65.1670890217,5.74205566516,3.59904696162,0.0,18.2229234133,37.5968344597,15.1356379846,9.35947674786,0.0,5.77616123676
 03/25  18:00:00,80.7837072919,5.94685856185,5.0574461989,0.0,32.690315043,37.0816133363,24.0679884046,12.521515174,0.0,11.5464732306
 03/25  19:00:00,87.0952512379,6.04934747281,5.50258427541,0.0,36.8143715336,33.066984531,27.7613829829,16.1876998357,0.0,11.5736831472
 03/25  20:00:00,95.1481200967,6.19191377021,6.28880291503,0.0,36.3493007332,38.7721355839,31.2126337063,19.6403815276,0.0,11.5722521787
 03/25  21:00:00,92.861766715,6.17596172727,6.13626812172,0.0,36.1807251679,36.8228455648,27.2420455969,21.4442229516,0.0,5.79782264533
 03/25  22:00:00,68.7550608516,5.81651945943,3.70861426646,0.0,31.0351095914,20.6438685092,43.065294353,25.6266921114,0.0,17.4386022416
 03/25  23:00:00,44.1528583405,5.55768130015,1.91976403773,0.0,17.4250845679,11.7056064465,40.7464024792,29.1852935607,0.0,11.5611089185
 03/25  24:00:00,37.4246993209,5.49293658547,1.48462163916,0.0,12.8411359301,10.0650221343,37.2620460533,31.4929226973,0.0,5.76912335606
 03/26  01:00:00,37.2126214633,5.44980449415,1.19750264692,0.0,12.925468867,10.100111941,33.8879480102,33.8679480102,0.0,0.02
 03/26  02:00:00,32.1963599527,5.39572584976,0.829861066839,0.0244959309541,8.34152022915,10.0650221343,41.1383611769,35.3765583142,0.0,5.76180286276
 03/26  03:00:00,32.1010156458,5.37073855499,0.618550135272,0.16544817845,8.34152022915,10.0650221343,43.2412872848,37.4795252454,0.0,5.76176203933
 03/26  04:00:00,33.8334035804,5.36087158619,0.469187516362,0.450327236161,8.34152022915,11.6705166398,44.8630901389,39.0940456397,0.0,5.7690444992
 03/26  05:00:00,38.3965130562,5.35866668058,0.324308803587,1.0020897078,8.80141237637,15.3678112995,45.7150175999,39.9388612812,0.0,5.77615631862
 03/26  06:00:00,58.8199282282,5.40932617539,0.676135936407,1.04616761939,18.5082010057,25.6353820695,51.7571103955,40.1977478462,0.0,11.5593625493
 03/26  07:00:00,68.6172591333,5.5456618815,1.73924561693,0.724651001206,19.4926561212,41.1001056674,51.2055505564,39.5730038488,0.0,11.6325467077
 03/26  08:00:00,94.2458999578,5.77287806729,3.84775223463,0.259712136964,26.3286599382,57.9988325916,70.1089764072,28.5001945577,0.0,41.6087818495
 03/26  09:00:00,80.0651115843,5.6437429144,5.06872907723,0.261118749443,26.2443270014,42.8153538416,76.188050395,22.7212928892,18.025,35.4417575057
 03/26  10:00:00,55.3527216723,5.49656802073,4.1800487246,0.459574139404,21.7447113004,23.4437158914,68.2282293511,20.7750561157,18.025,29.4281732353
 03/26  11:00:00,53.049931099,5.53025791575,4.41366988475,0.291756254109,19.3449162599,23.4437158914,59.8919888644,18.3809772918,18.025,23.4860115726
 03/26  12:00:00,53.213881458,5.56840951397,4.59381653743,0.0954951800658,19.190480192,23.7425572507,56.6779903265,15.2291119526,18.025,23.4238783739
 03/26  13:00:00,53.4514466045,5.59580921189,4.86988184711,0.00347097200607,19.260583323,23.698576057,51.8513756013,10.4006366136,18.025,23.4257389878
 03/26  14:00:00,53.7056410964,5.62130439053,5.10205144455,0.0,19.260583323,23.698576057,50.0840292178,8.63127796422,18.025,23.4277512536
 03/26  15:00:00,53.5953287524,5.63285452907,5.2701385503,0.0,19.260583323,23.4086260847,55.8618807389,8.55450375972,18.025,29.2823769792
 03/26  16:00:00,57.1995352071,5.61298805955,4.44288526891,0.0,19.260583323,27.8781056672,26.3610272643,8.31602726432,18.025,0.02
 03/26  17:00:00,65.0925471898,5.73297561687,3.59330308127,0.0,18.1807569449,37.5792895564,20.1853078268,8.65333864685,0.0,11.5319691799
 03/26  18:00:00,80.6830001376,5.94452188931,5.07850586702,0.0,32.6059821062,37.0465235296,17.9308143053,12.1478604035,0.0,5.7829539018
 03/26  19:00:00,87.2623338553,6.06203718646,5.65698214797,0.0,36.8143715336,33.066984531,26.8800553322,15.3056197376,0.0,11.5744355947
 03/26  20:00:00,95.4107079295,6.20373122628,6.42015870283,0.0,36.43363367,38.8072253906,30.7549285579,19.1819848214,0.0,11.5729437365
 03/26  21:00:00,92.7576023105,6.17565699479,6.15183666509,0.0,36.0963922311,36.7877557581,33.2066198346,21.6328939073,0.0,11.5737259274
 03/26  22:00:00,68.7671815505,5.82872234026,3.82796431694,0.0,30.9507766546,20.6087787026,35.1314843238,23.499203037,0.0,11.6322812868
 03/26  23:00:00,44.3430754244,5.57762464563,2.0900430894,0.0,17.4250845679,11.7056064465,36.1341351992,24.5733723365,0.0,11.5607628628
 03/26  24:00:00,37.7464317724,5.51725561012,1.66261516485,0.0,12.925468867,10.100111941,31.8763030906,26.1072528474,0.0,5.76905024327
 03/27  01:00:00,34.4639717062,5.46518838235,1.31237406266,0.0,10.0992000411,10.047477231,32.9003385508,27.1385866741,0.0,5.76175187667
 03/27  02:00:00,32.2263980821,5.41639627488,0.983150693679,0.0,8.25718729233,10.0299323277,29.791895118,29.771895118,0.0,0.02
 03/27  03:00:00,32.0082018707,5.38535586553,0.767402318499,0.0285902408851,8.25718729233,10.0299323277,37.5506614839,31.7889594708,0.0,5.76170201315
 03/27  04:00:00,33.5380133492,5.36468160185,0.598463627262,0.14127666672,8.25718729233,11.6354268332,39.4037474565,33.6349174282,0.0,5.76883002828
 03/27  05:00:00,41.2953859833,5.37381471887,0.617362817686,0.290556795277,12.1011305571,15.3678112995,45.4824497855,33.9236350911,0.0,11.5588146944
 03/27  06:00:00,72.4566997204,5.59585180057,2.23156559934,0.0866963133366,19.7275818095,37.2640762949,45.8467278748,34.2157221556,0.0,11.6310057192
 03/27  07:00:00,85.0327042038,5.78568393701,3.56772415736,0.0680567273921,24.3117294858,51.2795993405,53.4016184415,30.0414452134,0.0,23.3601732281
 03/27  08:00:00,72.5218305169,5.54274766691,2.56370429844,0.0798792033678,23.6694662846,40.6342015617,48.6292164784,19.0944489792,0.0,29.5347674993
 03/27  09:00:00,69.653865609,5.53975271303,4.72381908575,0.0625134263914,23.6694662846,35.6302164847,61.8730941381,14.4267493036,18.025,29.4213448345
 03/27  10:00:00,51.8942476373,5.48086586762,4.58276977058,0.0997846755302,18.7433767983,22.9618409725,58.3225346955,10.9435130018,18.025,29.3540216937
 03/27  11:00:00,52.3199724239,5.53625795556,5.02143758092,0.033937276257,18.7433767983,22.9618409725,49.2451690865,7.79385713476,18.025,23.4263119517
 03/27  12:00:00,52.758675967,5.58325680326,5.40363428461,0.0,18.5889407304,23.1597249699,47.5517382942,6.10541847266,18.025,23.4213198216
 03/27  13:00:00,53.3116917219,5.62871791449,5.66468436135,0.0,18.7433767983,23.2517909448,43.6984172486,2.24847135481,18.025,23.4249458938
 03/27  14:00:00,53.922934373,5.68413656503,6.22050780363,0.0,18.7433767983,23.2517909448,42.4297400561,0.979549310495,18.025,23.4251907456
 03/27  15:00:00,53.9654427879,5.71308132115,6.52402087291,0.0,18.7433767983,22.9618409725,43.1931375325,1.74104430846,18.025,23.427093224
 03/27  16:00:00,57.9171875141,5.72946950866,6.00804727386,0.0,18.7433767983,27.431320555,25.2464767129,1.45271520789,18.025,5.76876150497
 03/27  17:00:00,70.0525862298,5.93619308226,5.74822749213,0.0,17.6635504202,40.6971502883,13.2245388985,1.67853463589,0.0,11.5460042627
 03/27  18:00:00,77.5745329848,6.09015791672,6.61078434523,0.0,27.5259009287,37.3340067412,15.3896464869,3.77268611533,0.0,11.6169603715
 03/27  19:00:00,86.13567394,6.18329622247,7.10184365505,0.0,33.8341110165,33.3544677425,18.3453470205,6.77175943658,0.0,11.5735875839
 03/27  20:00:00,97.0981146284,6.3424674745,7.86695534025,0.0,36.5179666069,38.8247702939,22.4825130159,10.9085619448,0.0,11.5739510712
 03/27  21:00:00,91.580219164,6.36396366276,7.8420505169,0.0,32.965339924,36.8579353714,30.1469477993,12.7093057931,0.0,17.4376420062
 03/27  22:00:00,64.852626562,5.96647900721,5.05950960316,0.0,25.6355707503,20.6438685092,26.3907164241,14.8023608903,0.0,11.5883555338
 03/27  23:00:00,42.8175023822,5.6648369065,2.87954871284,0.0,15.0252895274,11.7056064465,22.2792580497,16.504069749,0.0,5.77518830069
 03/27  24:00:00,36.9143643341,5.57046531651,2.09666136241,0.0,11.6412384099,10.0650221343,23.7229956204,17.9540315696,0.0,5.7689640508
 03/28  01:00:00,35.0185275648,5.53041548742,1.80170526055,0.0,10.0992000411,10.047477231,23.656746779,17.8950757044,0.0,5.76167107465
 03/28  02:00:00,32.8926000646,5.49670617113,1.56904508121,0.0,8.25718729233,10.0299323277,17.6305108436,17.6105108436,0.0,0.02
 03/28  03:00:00,32.7196510515,5.47556666124,1.41723324261,0.0,8.25718729233,10.0299323277,23.6683002617,17.90627104,0.0,5.76202922166
 03/28  04:00:00,34.1600409502,5.4558558535,1.27059680856,0.0,8.25718729233,11.6354268332,25.0637804246,19.2950645062,0.0,5.76871591843
 03/28  05:00:00,41.7926154062,5.46119345293,1.31777627711,0.0,12.1011305571,15.3678112995,27.5542753283,20.3319652354,0.0,7.22231009281
 03/28  06:00:00,73.4492361222,5.7283088411,3.17835059813,0.0,19.7275818095,37.2640762949,36.9648666833,20.9704063829,0.0,15.9944603004
 03/28  07:00:00,86.1636686224,5.92950772256,4.6229339951,0.0,24.3117294858,51.2795993405,43.1508752515,19.7922141846,0.0,23.358661067
 03/28  08:00:00,73.5604589984,5.63718270193,3.58778594839,0.0,23.6694662846,40.6342015617,43.4121393045,13.8776394261,0.0,29.5344998785
 03/28  09:00:00,70.3374121389,5.59591689909,5.41372144236,0.0,23.6694662846,35.6302164847,60.4817098337,13.0349164557,18.025,29.421793378
 03/28  10:00:00,51.7726168684,5.46348538781,4.57830835311,0.0,18.7433767983,22.9618409725,60.7525385715,13.3760805307,18.025,29.3514580409
 03/28  11:00:00,51.7400541557,5.46347860897,4.54823945628,0.0,18.7433767983,22.9618409725,53.6004214579,12.1486295752,18.025,23.4267918827
 03/28  12:00:00,52.0113740149,5.47798989054,4.76160225093,0.0,18.5889407304,23.1597249699,49.9118238005,8.46517480814,18.025,23.4216489924
 03/28  13:00:00,53.0147676498,5.54957160028,5.44691000981,0.0,18.7433767983,23.2517909448,44.8321650719,3.38615627385,18.025,23.4210087981
 03/28  14:00:00,53.7120113743,5.60741127627,6.08631365945,0.0,18.7433767983,23.2517909448,42.6365665297,1.18876324462,18.025,23.4228032851
 03/28  15:00:00,53.9417441509,5.65114571319,6.56226142388,0.0,18.7433767983,22.9618409725,43.11944599,1.66985035894,18.025,23.4245956311
 03/28  16:00:00,58.256115529,5.69893011278,6.37751497198,0.0,18.7433767983,27.431320555,24.8630897315,1.06974284147,18.025,5.76834689002
 03/28  17:00:00,70.6709567317,5.95316303881,6.34963069889,0.0,17.6635504202,40.6971502883,12.5863353443,1.04045529834,0.0,11.545880046
 03/28  18:00:00,78.2662851019,6.12876262239,7.26393868294,0.0,27.5259009287,37.3340067412,14.5164660733,2.89971650681,0.0,11.6167495665
 03/28  19:00:00,86.9563643249,6.24384097118,7.86199498515,0.0,33.8341110165,33.3544677425,17.4916192109,5.91783404016,0.0,11.5737851707
 03/28  20:00:00,98.0658314603,6.42440938537,8.75273937559,0.0,36.5179666069,38.8247702939,21.4746993198,9.90093405681,0.0,11.573765263
 03/28  21:00:00,92.3271278973,6.43054945724,8.52238095083,0.0,32.965339924,36.8579353714,29.7489419405,12.3127408036,0.0,17.436201137
 03/28  22:00:00,65.4131337509,6.01656697545,5.56993687572,0.0,25.6355707503,20.6438685092,25.5488267098,13.9606915565,0.0,11.5881351533
 03/28  23:00:00,43.0411047412,5.68580480772,3.08218620418,0.0,15.0252895274,11.7056064465,21.8060377193,16.0301625972,0.0,5.77587512206
 03/28  24:00:00,36.9911363917,5.57809234641,2.16580969608,0.0,11.6412384099,10.0650221343,24.8960713791,19.1272870161,0.0,5.76878436303
 03/29  01:00:00,34.873308413,5.51415728058,1.67274767678,0.0,10.0992000411,10.047477231,23.151932839,23.131932839,0.0,0.02
 03/29  02:00:00,32.5905144252,5.4620426129,1.30162418249,0.0,8.25718729233,10.0299323277,31.7831742844,26.0212785168,0.0,5.76189576762
 03/29  03:00:00,32.405959307,5.43766564814,1.14144479145,0.0,8.25718729233,10.0299323277,31.6052066097,25.8433786814,0.0,5.76182792833
 03/29  04:00:00,33.8362825049,5.41454870335,0.988148761101,0.0,8.25718729233,11.6354268332,32.3946940515,26.6260723648,0.0,5.7686216867
 03/29  05:00:00,41.4096957482,5.41260880935,0.983447935437,0.0,12.1011305571,15.3678112995,33.5027760678,27.7128121175,0.0,5.78996395033
 03/29  06:00:00,73.0641643353,5.67865858484,2.8429374586,0.0,19.7275818095,37.2640762949,43.909973815,26.4748735216,0.0,17.4351002934
 03/29  07:00:00,85.7417059723,5.87981687329,4.25067579706,0.0,24.3117294858,51.2795993405,47.0971638444,23.7386788665,0.0,23.358484978
 03/29  08:00:00,73.5279891105,5.62954613387,3.56296260118,0.0,23.6694662846,40.6342015617,42.8117505326,13.2765184356,0.0,29.535232097
 03/29  09:00:00,71.128812481,5.64700198579,6.15404316538,0.0,23.6694662846,35.6302164847,54.5869593398,7.13869984605,18.025,29.4232594937
 03/29  10:00:00,53.4293047258,5.58541752891,6.11306798335,0.0,18.7433767983,22.9618409725,50.963912085,3.58851296871,18.025,29.3503991163
 03/29  11:00:00,54.0566542024,5.65452802152,6.67379397308,0.0,18.7433767983,22.9618409725,43.193350052,1.74287856449,18.025,23.4254714875
 03/29  12:00:00,54.7821231672,5.74533299357,7.26501046803,0.0,18.5889407304,23.1597249699,43.7767375263,2.33353872773,18.025,23.4181987986
 03/29  13:00:00,55.7050564917,5.83162309354,7.85515117069,0.0,18.7433767983,23.2517909448,41.4530421701,0.00896232025096,18.025,23.4190798498
 03/29  14:00:00,56.0484635289,5.85777337108,8.1724076813,0.0,18.7433767983,23.2517909448,41.4432571804,0.0,18.025,23.4182571804
 03/29  15:00:00,56.8562410414,5.97517814604,9.15272982343,0.0,18.7433767983,22.9618409725,41.4466245572,0.0,18.025,23.4216245572
 03/29  16:00:00,61.2219212794,6.03171001824,9.01054014595,0.0,18.7433767983,27.431320555,23.7937023262,0.0,18.025,5.76870232616
 03/29  17:00:00,73.6001610217,6.28513137818,8.94687085651,0.0,17.6635504202,40.6971502883,5.78254601508,0.0,0.0,5.78254601508
 03/29  18:00:00,80.9461035977,6.44166914117,9.63085558977,0.0,27.5259009287,37.3340067412,18.2850413132,0.870267025602,0.0,17.4147742876
 03/29  19:00:00,89.5970295402,6.54563183603,10.200879975,0.0,33.8341110165,33.3544677425,13.6031469162,2.03007579186,0.0,11.5730711243
 03/29  20:00:00,100.785556089,6.72354320553,11.1733345122,0.0,36.5179666069,38.8247702939,15.4410885915,3.86961368418,0.0,11.5714749073
 03/29  21:00:00,95.1071879276,6.73101686883,11.0019840697,0.0,32.965339924,36.8579353714,17.3942652532,5.76373420781,0.0,11.6305310454
 03/29  22:00:00,68.2156531287,6.315438543,8.07359143689,0.0,25.6355707503,20.6438685092,18.3371276457,6.74877163979,0.0,11.588356006
 03/29  23:00:00,45.4387675002,5.94048302457,5.22517435255,0.0,15.0252895274,11.7056064465,16.3943112086,8.73673861897,0.0,7.65757258963
 03/29  24:00:00,38.8539830196,5.78309180168,3.82366062249,0.0,11.6412384099,10.0650221343,13.9718994895,10.0840720467,0.0,3.88782744284
 03/30  01:00:00,36.3758413155,5.68524037393,3.00419854836,0.0,10.0992000411,10.047477231,17.0177505958,11.2570905374,0.0,5.76066005848
 03/30  02:00:00,33.8267115704,5.60629675632,2.39356842414,0.0,8.25718729233,10.0299323277,18.749209029,12.9875837034,0.0,5.76162532566
 03/30  03:00:00,33.4550633087,5.56336036667,2.06485798603,0.0,8.25718729233,10.0299323277,20.681878484,14.9203406693,0.0,5.76153781469
 03/30  04:00:00,34.8543943675,5.53913808533,1.88167533886,0.0,8.25718729233,11.6354268332,21.5697173571,15.801703485,0.0,5.76801387205
 03/30  05:00:00,42.4659196195,5.54494899582,1.90733710428,0.0,12.1011305571,15.3678112995,21.8929972608,16.1028382579,0.0,5.79015900291
 03/30  06:00:00,72.4640977383,5.84168703113,3.96384797953,0.0,19.7275818095,37.2640762949,32.3597848434,14.9239265757,0.0,17.4358582678
 03/30  07:00:00,88.2970787801,6.17565354248,6.51022998968,0.0,24.3117294858,51.2795993405,28.982081467,11.4593527077,0.0,17.5227287593
 03/30  08:00:00,75.5439449122,5.79377047184,5.41470151346,0.0,23.6694662846,40.6342015617,41.3094443952,5.87522824794,0.0,35.4342161472
 03/30  09:00:00,73.3021511078,5.8284393597,8.14595088164,0.0,23.6694662846,35.6302164847,49.3435786482,1.89754264401,18.025,29.4210360042
 03/30  10:00:00,55.5320354502,5.76288645153,8.03833592523,0.0,18.7433767983,22.9618409725,42.7023794859,1.19354273459,18.025,23.4838367513
 03/30  11:00:00,56.9374558224,5.90138889634,9.30773674597,0.0,18.7433767983,22.9618409725,44.7972854371,0.0798576859901,18.025,26.6924277511
 03/30  12:00:00,58.8558584055,6.05147367002,11.032605597,0.0,18.5889407304,23.1597249699,44.0206763028,0.0,18.025,25.9956763028
 03/30  13:00:00,59.9325724506,6.16639197059,11.7479023044,0.0,18.7433767983,23.2517909448,41.4389176753,0.0,18.025,23.4139176753
 03/30  14:00:00,60.6152780324,6.23037284175,12.3666268942,0.0,18.7433767983,23.2517909448,41.4364790414,0.0,18.025,23.4114790414
 03/30  15:00:00,60.5668407397,6.25594472159,12.5825674565,0.0,18.7433767983,22.9618409725,41.4414152482,0.0,18.025,23.4164152482
 03/30  16:00:00,64.5022687779,6.27557095506,12.0470308784,0.0,18.7433767983,27.431320555,23.793701594,0.0,18.025,5.76870159397
 03/30  17:00:00,76.6841962425,6.50843757794,11.8076072434,0.0,17.6635504202,40.6971502883,5.78287957138,0.0,0.0,5.78287957138
 03/30  18:00:00,83.7567484129,6.67055024064,12.2126284099,0.0,27.5259009287,37.3340067412,17.4142236304,0.0,0.0,17.4142236304
 03/30  19:00:00,91.9555784374,6.7562345619,12.3488302294,0.0,33.8341110165,33.3544677425,5.79511088403,0.0,0.0,5.79511088403
 03/30  20:00:00,102.609603355,6.90232824109,12.8186052334,0.0,36.5179666069,38.8247702939,12.7472958205,1.1739958831,0.0,11.5732999374
 03/30  21:00:00,96.9946251881,6.91533903685,12.7051089079,0.0,32.965339924,36.8579353714,19.2781330974,1.84324496517,0.0,17.4348881322
 03/30  22:00:00,70.0533046354,6.4956788937,9.73101007197,0.0,25.6355707503,20.6438685092,14.2794119696,2.6909469442,0.0,11.5884650254
 03/30  23:00:00,47.1247173678,6.10584900624,6.74576416059,0.0,15.0252895274,11.7056064465,10.5571498052,4.78131768642,0.0,5.77583211874
 03/30  24:00:00,40.5050189717,5.94506274889,5.31272822599,0.0,11.6412384099,10.0650221343,11.6830888569,5.91463594209,0.0,5.76845291477
 03/31  01:00:00,37.7796079708,5.83304753334,4.26015905342,0.0,10.0992000411,10.047477231,13.0283145945,7.26662230452,0.0,5.76169228995
 03/31  02:00:00,35.0588191065,5.74188930887,3.49008786239,0.0,8.25718729233,10.0299323277,13.934246017,8.17264183323,0.0,5.76160418377
 03/31  03:00:00,34.4681246641,5.67587357742,2.96540972449,0.0,8.25718729233,10.0299323277,9.41914596416,9.39914596416,0.0,0.02
 03/31  04:00:00,35.6379361067,5.625372514,2.57898556641,0.0,8.25718729233,11.6354268332,17.0616137606,11.2928403027,0.0,5.76877345782
 03/31  05:00:00,43.2554626346,5.63017213125,2.61166026109,0.0,12.1011305571,15.3678112995,22.7993042844,11.2399562899,0.0,11.5593479945
 03/31  06:00:00,74.0277221119,6.01654979336,5.35262282464,0.0,19.7275818095,37.2640762949,22.1502660756,10.5201913501,0.0,11.6300747255
 03/31  07:00:00,90.3474120262,6.39396911241,8.3422596106,0.0,24.3117294858,51.2795993405,30.6383614673,7.28274870171,0.0,23.3556127656
 03/31  08:00:00,77.4060838274,5.97102781868,7.09959338586,0.0,23.6694662846,40.6342015617,37.6877074868,2.25389173222,0.0,35.4338157545
 03/31  09:00:00,74.5968915127,5.96822409615,9.3009106675,0.0,23.6694662846,35.6302164847,48.4168300749,0.973497691619,18.025,29.4183323833
 03/31  10:00:00,56.4766357567,5.86664579421,8.87918311114,0.0,18.7433767983,22.9618409725,42.5735584967,1.06515952375,18.025,23.4833989729
 03/31  11:00:00,57.7259284822,5.99380378338,10.0037984833,0.0,18.7433767983,22.9618409725,41.5373004717,0.0914910795394,18.025,23.4208093922
 03/31  12:00:00,59.4154842344,6.129922979,11.5137886045,0.0,18.5889407304,23.1597249699,41.4453058964,0.0,18.025,23.4203058964
 03/31  13:00:00,60.777662325,6.26245780163,12.4969279083,0.0,18.7433767983,23.2517909448,41.4456205592,0.0,18.025,23.4206205592
 03/31  14:00:00,62.0879586069,6.35077298624,13.7189086984,0.0,18.7433767983,23.2517909448,41.4468910419,0.0,18.025,23.4218910419
 03/31  15:00:00,62.529863233,6.39972073041,14.4018152732,0.0,18.7433767983,22.9618409725,41.4483057969,0.0,18.025,23.4233057969
 03/31  16:00:00,66.7264793528,6.4392200886,14.1076007294,0.0,18.7433767983,27.431320555,23.7935357443,0.0,18.025,5.76853574426
 03/31  17:00:00,78.5358580609,6.67007249707,13.4976387484,0.0,17.6635504202,40.6971502883,11.545106888,0.0,0.0,11.545106888
 03/31  18:00:00,85.3502458303,6.82357970163,13.6531107153,0.0,27.5259009287,37.3340067412,11.6150582989,0.0,0.0,11.6150582989
 03/31  19:00:00,93.5034467581,6.90728844119,13.7456499592,0.0,33.8341110165,33.3544677425,12.1510122976,0.577760109235,0.0,11.5732521884
 03/31  20:00:00,104.027381832,7.03310020666,14.1056184282,0.0,36.5179666069,38.8247702939,14.285886093,2.71276643829,0.0,11.5731196547
 03/31  21:00:00,97.9588745233,7.00772291139,13.5769839864,0.0,32.965339924,36.8579353714,18.4468350704,4.8808020215,0.0,13.5660330489
 03/31  22:00:00,70.216137356,6.52154248863,9.86798724018,0.0,25.6355707503,20.6438685092,23.1201626019,7.67836203464,0.0,15.4418005673
 03/31  23:00:00,46.5482103862,6.07131378342,6.20379519712,0.0,15.0252895274,11.7056064465,17.4481855341,11.6723389682,0.0,5.77584656586
 03/31  24:00:00,39.4417752883,5.85648969,4.33806132214,0.0,11.6412384099,10.0650221343,21.0718295056,15.3030297581,0.0,5.76879974754
 04/01  01:00:00,39.4607493294,5.73189886744,3.2829738921,0.0,12.8411359301,10.0650221343,18.9286830641,18.9086830641,0.0,0.02
 04/01  02:00:00,33.8135285778,5.61366328404,2.37302487834,0.0,8.25718729233,10.0299323277,28.1682969491,22.4067336213,0.0,5.76156332776
 04/01  03:00:00,33.2923748157,5.55505645062,1.91047707626,0.0,8.25718729233,10.0299323277,31.9179185265,26.156451179,0.0,5.76146734748
 04/01  04:00:00,34.4940504049,5.50644625951,1.55402957135,0.0,8.25718729233,11.6354268332,35.7237995761,29.9550853211,0.0,5.76871425491
 04/01  05:00:00,38.4535941862,5.47932586124,1.38226703174,0.0,8.71707943955,15.3327214929,35.6598681485,29.8841800579,0.0,5.77568809063
 04/01  06:00:00,57.1305327414,5.53900015467,1.78727077121,0.0,18.5082010057,25.6353820695,36.625617925,30.8368461267,0.0,5.78877179837
 04/01  07:00:00,69.2294619926,5.71682267492,3.02441894584,0.0,19.4083231844,41.0650158608,45.9376436531,28.5017777527,0.0,17.4358659004
 04/01  08:00:00,95.9431372683,5.97827396556,5.59938450167,0.0,26.3286599382,57.9988325916,60.6563422161,19.0653144547,0.0,41.5910277614
 04/01  09:00:00,82.0962618578,5.85367826503,7.03169465266,0.0,26.3286599382,42.8504436482,63.1094768061,15.5600606243,18.025,29.5244161819
 04/01  10:00:00,57.1404587692,5.68872444053,6.23524171094,0.0,21.7447113004,23.4437158914,60.4324539636,12.9883280988,18.025,29.4191258647
 04/01  11:00:00,55.0935624944,5.7354788571,6.60357754312,0.0,19.3027497915,23.426170988,57.4610598746,10.0918023292,18.025,29.3442575454
 04/01  12:00:00,55.793298219,5.81826146661,7.07860616037,0.0,19.1483137236,23.7250123474,50.2759537111,8.83787494665,18.025,23.4130787645
 04/01  13:00:00,56.3095984006,5.88019557017,7.38742776678,0.0,19.3027497915,23.7161209604,47.1425857216,5.70586912592,18.025,23.4117165957
 04/01  14:00:00,56.5445838135,5.90365579538,7.59895278534,0.0,19.3027497915,23.7161209604,46.2564917955,4.81846488136,18.025,23.4130269142
 04/01  15:00:00,56.5372352185,5.92714880988,7.85806093041,0.0,19.3027497915,23.426170988,46.5042190625,5.06487677689,18.025,23.4143422856
 04/01  16:00:00,60.4228383463,5.93830527774,7.28116801089,0.0,19.3027497915,27.8956505705,28.0403056505,4.24667549993,18.025,5.76863015056
 04/01  17:00:00,68.6527350943,6.09648209319,6.73029287128,0.0,18.2229234133,37.5968344597,9.57346390707,3.79786767957,0.0,5.7755962275
 04/01  18:00:00,84.6235925137,6.35724055937,8.48698168036,0.0,32.690315043,37.0816133363,11.7950231244,6.01280921596,0.0,5.78221390847
 04/01  19:00:00,91.167457494,6.47775520543,9.14642407459,0.0,36.8143715336,33.066984531,19.916511442,8.34348618069,0.0,11.5730252613
 04/01  20:00:00,99.1929775631,6.62315105034,9.90246971205,0.0,36.3493007332,38.7721355839,22.6841887621,11.1132909942,0.0,11.5708977679
 04/01  21:00:00,96.6121065494,6.58735322922,9.47526106989,0.0,36.1807251679,36.8228455648,24.8442106523,13.2716925694,0.0,11.572518083
 04/01  22:00:00,72.0329142238,6.18753607947,6.61551873668,0.0,31.0351095914,20.6438685092,33.0412291088,15.6060655146,0.0,17.4351635942
 04/01  23:00:00,46.5217955028,5.81916798475,4.02725710133,0.0,17.4250845679,11.7056064465,22.9890402878,17.1991576847,0.0,5.78988260306
 04/01  24:00:00,39.0765302382,5.68688492277,2.942526604,0.0,12.8411359301,10.0650221343,25.308746628,19.5400961901,0.0,5.76865043796
 04/02  01:00:00,38.6494550935,5.62571772755,2.4584376592,0.0,12.925468867,10.100111941,27.0338299311,21.2722807911,0.0,5.76154914004
 04/02  02:00:00,33.4925457058,5.55984489641,1.98644150155,0.0,8.34152022915,10.0650221343,28.0924669916,22.3310253455,0.0,5.76144164612
 04/02  03:00:00,33.1587426946,5.51929657358,1.69318718443,0.0,8.34152022915,10.0650221343,23.9157607101,23.8957607101,0.0,0.02
 04/02  04:00:00,34.5496597744,5.49292014245,1.50374590552,0.0,8.34152022915,11.6705166398,30.1551056124,24.3865479801,0.0,5.76855763229
 04/02  05:00:00,38.576087042,5.47480157447,1.38986582032,0.0,8.80141237637,15.3678112995,29.1252989125,23.3497804568,0.0,5.77551845572
 04/02  06:00:00,57.317205592,5.55608277005,1.95686320898,0.0,18.5082010057,25.6353820695,34.0391678702,22.4806909786,0.0,11.5584768916
 04/02  07:00:00,69.8610498981,5.76018508649,3.49323249264,0.0,19.4926561212,41.1001056674,36.2965007589,18.861429741,0.0,17.4350710179
 04/02  08:00:00,97.270299102,6.06821651042,6.83661800968,0.0,26.3286599382,57.9988325916,46.353509122,10.7038591986,0.0,35.6496499235
 04/02  09:00:00,83.242399132,5.92592862163,8.22501385975,0.0,26.2443270014,42.8153538416,60.6201689358,7.16977388272,18.025,35.425395053
 04/02  10:00:00,58.3082370986,5.74300307078,7.34874867285,0.0,21.7447113004,23.4437158914,51.6344370687,4.19068949382,18.025,29.4187475749
 04/02  11:00:00,56.7545982901,5.83577787911,8.10460772185,0.0,19.3449162599,23.4437158914,43.2388468933,1.73553686767,18.025,23.4783100256
 04/02  12:00:00,57.9711232545,5.96619581402,9.04879016988,0.0,19.190480192,23.7425572507,42.7576911913,1.3150026378,18.025,23.4176885535
 04/02  13:00:00,59.3184257396,6.11452354992,10.2216409214,0.0,19.260583323,23.698576057,41.4441984698,0.0,18.025,23.4191984698
 04/02  14:00:00,60.6234041551,6.23624201811,11.4049006252,0.0,19.260583323,23.698576057,41.4447922751,0.0,18.025,23.4197922751
 04/02  15:00:00,60.7304418912,6.27116537681,11.7669647447,0.0,19.260583323,23.4086260847,41.4459587782,0.0,18.025,23.4209587782
 04/02  16:00:00,64.8681384161,6.30437232493,11.4201219033,0.0,19.260583323,27.8781056672,23.793406934,0.0,18.025,5.76840693398
 04/02  17:00:00,73.1094325527,6.48236572896,10.8608247112,0.0,18.1807569449,37.5792895564,5.77550275335,0.0,0.0,5.77550275335
 04/02  18:00:00,88.8316963305,6.75694996456,12.4148045807,0.0,32.6059821062,37.0465235296,11.5536556374,0.00882832757847,0.0,11.5448273098
 04/02  19:00:00,95.4289527294,6.88378740996,13.0018980662,0.0,36.8143715336,33.066984531,12.3061009098,0.735381750289,0.0,11.5707191595
 04/02  20:00:00,103.467653407,7.01993516675,13.660943048,0.0,36.43363367,38.8072253906,8.42069664338,2.62596539151,0.0,5.79473125187
 04/02  21:00:00,100.512095529,6.97419696215,13.1078382049,0.0,36.0963922311,36.7877557581,15.9879098144,4.41452246053,0.0,11.5733873539
 04/02  22:00:00,75.8172617879,6.5641040987,10.1427309593,0.0,30.9507766546,20.6087787026,22.8512639202,5.41684376986,0.0,17.4344201503
 04/02  23:00:00,50.0653037603,6.16766909905,7.22226951493,0.0,17.4250845679,11.7056064465,15.7070910623,6.20483708097,0.0,9.50225398136
 04/02  24:00:00,41.864150809,5.96865375009,5.32895981944,0.0,12.925468867,10.100111941,11.5143080368,9.44600784439,0.0,2.06830019245
 04/03  01:00:00,37.34634966,5.79863203989,3.86132556622,0.0,10.0992000411,10.047477231,18.272209515,12.5104420442,0.0,5.76176747075
 04/03  02:00:00,34.373971197,5.67226114502,2.87487396175,0.0,8.25718729233,10.0299323277,21.3394311236,15.5790518705,0.0,5.76037925311
 04/03  03:00:00,33.7176245264,5.59790788899,2.29288235584,0.0,8.25718729233,10.0299323277,24.9707289313,19.2094862851,0.0,5.7612426462
 04/03  04:00:00,35.0140656954,5.56323581432,2.01726270031,0.0,8.25718729233,11.6354268332,20.6646818389,20.6446818389,0.0,0.02
 04/03  05:00:00,42.5703078913,5.5622798431,1.99441823074,0.0,12.1011305571,15.3678112995,32.689217716,21.1299805481,0.0,11.5592371679
 04/03  06:00:00,72.3061216631,5.83158127547,3.8160202975,0.0,19.7275818095,37.2640762949,38.494179742,21.0598699622,0.0,17.4343097798
 04/03  07:00:00,87.7190820934,6.1235761121,5.98436721933,0.0,24.3117294858,51.2795993405,36.5333547285,19.0143274984,0.0,17.5190272301
 04/03  08:00:00,74.6517708549,5.75521805568,4.56111805586,0.0,23.6694662846,40.6342015617,48.7224522198,13.2947189672,0.0,35.4277332526
 04/03  09:00:00,71.7611333702,5.74216644492,6.69123184478,0.0,23.6694662846,35.6302164847,57.843410891,10.4082675855,18.025,29.4101433054
 04/03  10:00:00,53.6302334086,5.64203739192,6.25740509018,0.0,18.7433767983,22.9618409725,49.8677117879,8.36327820598,18.025,23.4794335819
 04/03  11:00:00,53.4380402603,5.61605625382,6.0936684446,0.0,18.7433767983,22.9618409725,48.3133976152,6.86840457161,18.025,23.4199930436
 04/03  12:00:00,53.3690842531,5.6069892214,5.99033075607,0.0,18.5889407304,23.1597249699,47.5028314816,6.05830105325,18.025,23.4195304284
 04/03  13:00:00,53.6360011879,5.61826173436,5.99947293784,0.0,18.7433767983,23.2517909448,44.1530978591,2.70758152468,18.025,23.4205163345
 04/03  14:00:00,53.7929569436,5.63161031821,6.143079883,0.0,18.7433767983,23.2517909448,43.1347794882,1.68826750794,18.025,23.4215119803
 04/03  15:00:00,54.2186002647,5.69718378289,6.79309964219,0.0,18.7433767983,22.9618409725,43.4573966168,2.00990239737,18.025,23.4224942194
 04/03  16:00:00,58.5857404964,5.75662347428,6.64947306411,0.0,18.7433767983,27.431320555,25.3169162721,1.52365964412,18.025,5.76825662802
 04/03  17:00:00,70.8477579749,5.98878697662,6.4908430967,0.0,17.6635504202,40.6971502883,13.074909235,1.53054612143,0.0,11.5443631136
 04/03  18:00:00,78.710824946,6.17841653447,7.65888399067,0.0,27.5259009287,37.3340067412,14.1315469574,2.51696679076,0.0,11.6145801666
 04/03  19:00:00,87.5583073313,6.305664653,8.40215588042,0.0,33.8341110165,33.3544677425,16.3804988542,4.80784108622,0.0,11.5726577679
 04/03  20:00:00,99.1570725305,6.53170712115,9.73672208993,0.0,36.5179666069,38.8247702939,18.5926618796,7.01994406838,0.0,11.5727178113
 04/03  21:00:00,93.6717026178,6.56559506564,9.73197203812,0.0,32.965339924,36.8579353714,26.3815907196,8.94974167288,0.0,17.4318490467
 04/03  22:00:00,66.8224193247,6.16026095551,6.83557477399,0.0,25.6355707503,20.6438685092,22.2072704904,10.6209878256,0.0,11.5862826648
 04/03  23:00:00,44.4949837044,5.83087310783,4.39102238775,0.0,15.0252895274,11.7056064465,17.3560555842,11.5804824421,0.0,5.77557314204
 04/03  24:00:00,38.2295770363,5.70718764096,3.27517573098,0.0,11.6412384099,10.0650221343,18.4106464437,12.6421016288,0.0,5.76854481482
 04/04  01:00:00,35.909104856,5.62828509977,2.59443206349,0.0,10.0992000411,10.047477231,14.2139548106,14.1939548106,0.0,0.02
 04/04  02:00:00,33.6446837356,5.5814138918,2.2364372603,0.0,8.25718729233,10.0299323277,21.0159990366,15.2554478602,0.0,5.76055117638
 04/04  03:00:00,33.3624094538,5.54942048251,1.98615612125,0.0,8.25718729233,10.0299323277,22.2531311651,16.4919418876,0.0,5.7611892775
 04/04  04:00:00,34.7376937265,5.52353616222,1.78059400938,0.0,8.25718729233,11.6354268332,23.3665638222,17.5981989625,0.0,5.76836485973
 04/04  05:00:00,42.3212847412,5.52558669751,1.78209601073,0.0,12.1011305571,15.3678112995,23.9157144795,18.1262494844,0.0,5.7894649951
 04/04  06:00:00,72.0892661514,5.7964218176,3.63433610316,0.0,19.7275818095,37.2640762949,36.4308987378,18.9997712888,0.0,17.4311274489
 04/04  07:00:00,87.5187690108,6.0862742959,5.8213674073,0.0,24.3117294858,51.2795993405,34.1592983835,16.6400340763,0.0,17.5192643072
 04/04  08:00:00,74.8382414286,5.74188225977,4.7609345853,0.0,23.6694662846,40.6342015617,45.1171444765,9.6924442238,0.0,35.4247002527
 04/04  09:00:00,72.1024869389,5.73572897023,7.03903201361,0.0,23.6694662846,35.6302164847,53.6437092127,6.20876064972,18.025,29.409948563
 04/04  10:00:00,54.0969093646,5.64971781561,6.71640450688,0.0,18.7433767983,22.9618409725,45.6326215752,4.13072115258,18.025,23.4769004227
 04/04  11:00:00,54.9784654341,5.74483527298,7.50531803606,0.0,18.7433767983,22.9618409725,43.4505773794,2.0053024241,18.025,23.4202749553
 04/04  12:00:00,56.1933232237,5.86641318742,8.55514855605,0.0,18.5889407304,23.1597249699,42.7486651779,1.30275347998,18.025,23.4209116979
 04/04  13:00:00,57.75851543,5.99344951177,9.74680207619,0.0,18.7433767983,23.2517909448,41.4467764324,0.0,18.025,23.4217764324
 04/04  14:00:00,58.9316952976,6.09276451876,10.8206678328,0.0,18.7433767983,23.2517909448,47.2902894694,0.0,18.025,29.2652894694
 04/04  15:00:00,59.3819253425,6.15209907505,11.5015151384,0.0,18.7433767983,22.9618409725,41.4321406002,0.0,18.025,23.4071406002
 04/04  16:00:00,64.0376955592,6.2227166657,11.6353378821,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/04  17:00:00,76.242682577,6.47353120794,11.4010292837,0.0,17.6635504202,40.6971502883,11.5437738105,0.0,0.0,11.5437738105
 04/04  18:00:00,83.1957357902,6.62076954211,11.7014509847,0.0,27.5259009287,37.3340067412,11.6318245598,0.0169252342537,0.0,11.6148993255
 04/04  19:00:00,91.546161287,6.71642668748,11.979255591,0.0,33.8341110165,33.3544677425,11.9247806894,0.352056393038,0.0,11.5727242963
 04/04  20:00:00,102.510752012,6.88170790324,12.7404069576,0.0,36.5179666069,38.8247702939,13.1950661776,1.62303726628,0.0,11.5720289113
 04/04  21:00:00,96.948474681,6.90104754834,12.6733038749,0.0,32.965339924,36.8579353714,19.4409797376,2.00837320774,0.0,17.4326065299
 04/04  22:00:00,69.8801393304,6.47103818302,9.58252550756,0.0,25.6355707503,20.6438685092,14.7523408277,3.16586853711,0.0,11.5864722905
 04/04  23:00:00,46.9271106259,6.08033599428,6.57369114155,0.0,15.0252895274,11.7056064465,10.9990389948,5.22365499723,0.0,5.77538399759
 04/04  24:00:00,40.24635077,5.91981863423,5.07932184414,0.0,11.6412384099,10.0650221343,12.9577874529,7.18945163732,0.0,5.76833581562
 04/05  01:00:00,37.6625886451,5.82300176727,4.15320198093,0.0,10.0992000411,10.047477231,8.10876251597,8.08876251597,0.0,0.02
 04/05  02:00:00,35.2231394753,5.75689494027,3.63941518134,0.0,8.25718729233,10.0299323277,13.2084425366,7.44695947252,0.0,5.76148306413
 04/05  03:00:00,34.8485347213,5.71471805268,3.30698644406,0.0,8.25718729233,10.0299323277,12.8911513293,7.12981541532,0.0,5.76133591401
 04/05  04:00:00,36.1801550028,5.68165720043,3.06493747456,0.0,8.25718729233,11.6354268332,13.1052546301,7.33677003237,0.0,5.76848459774
 04/05  05:00:00,43.8443308309,5.68972993825,3.14100551513,0.0,12.1011305571,15.3678112995,13.5273418498,7.73922289801,0.0,5.78811895178
 04/05  06:00:00,74.8401993344,6.10341939546,6.07828348915,0.0,19.7275818095,37.2640762949,25.9243575821,8.49338935892,0.0,17.4309682232
 04/05  07:00:00,90.8244357472,6.4482559653,8.76506665284,0.0,24.3117294858,51.2795993405,25.2001247639,7.68252335613,0.0,17.5176014077
 04/05  08:00:00,77.5358132187,5.9952348775,7.20516421654,0.0,23.6694662846,40.6342015617,39.129311837,3.70761421183,0.0,35.4216976251
 04/05  09:00:00,74.3546026327,5.9573304523,9.06955350925,0.0,23.6694662846,35.6302164847,51.3321345084,3.89799701988,18.025,29.4091374886
 04/05  10:00:00,55.1355778809,5.74066640659,7.66412996711,0.0,18.7433767983,22.9618409725,45.5872081942,4.08610273644,18.025,23.4761054577
 04/05  11:00:00,55.7746338109,5.78760757022,8.25871783788,0.0,18.7433767983,22.9618409725,43.6116078139,2.16750121091,18.025,23.419106603
 04/05  12:00:00,56.2737677635,5.8429098816,8.6590996074,0.0,18.5889407304,23.1597249699,43.9739966474,2.52938696864,18.025,23.4196096788
 04/05  13:00:00,57.3790972562,5.91503764195,9.44580034015,0.0,18.7433767983,23.2517909448,41.4741643144,0.0288660660346,18.025,23.4202982484
 04/05  14:00:00,58.5583866298,5.99873861718,10.5413885641,0.0,18.7433767983,23.2517909448,41.4459842918,0.0,18.025,23.4209842918
 04/05  15:00:00,59.2741283514,6.06495767121,11.4808620188,0.0,18.7433767983,22.9618409725,47.2868109348,0.0,18.025,29.2618109348
 04/05  16:00:00,63.3458666819,6.10479503202,11.0614362427,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/05  17:00:00,75.1293124661,6.34079685421,10.4203998804,0.0,17.6635504202,40.6971502883,11.5441974769,0.0,0.0,11.5441974769
 04/05  18:00:00,82.7981598769,6.53134634009,11.3933097448,0.0,27.5259009287,37.3340067412,11.8850391263,0.271042042982,0.0,11.6139970833
 04/05  19:00:00,91.6122227578,6.66410092799,12.0976498685,0.0,33.8341110165,33.3544677425,12.8952580413,1.32306243139,0.0,11.57219561
 04/05  20:00:00,103.45381245,6.90309066402,13.6620932361,0.0,36.5179666069,38.8247702939,13.32745785,1.7552890002,0.0,11.5721688498
 04/05  21:00:00,98.5185059171,6.97872707967,14.1656654167,0.0,32.965339924,36.8579353714,13.9746414086,1.63185430534,0.0,12.3427871033
 04/05  22:00:00,71.704925875,6.57581812275,11.302540678,0.0,25.6355707503,20.6438685092,17.9667322004,1.31198145997,0.0,16.6547507404
 04/05  23:00:00,49.0653829305,6.21779791288,8.57450593466,0.0,15.0252895274,11.7056064465,6.90692030681,1.13164730481,0.0,5.775273002
 04/05  24:00:00,42.8904486471,6.10011435066,7.54312813265,0.0,11.6412384099,10.0650221343,6.55412839636,0.785870552588,0.0,5.76825784378
 04/06  01:00:00,40.6002266688,6.02936212933,6.88448243211,0.0,10.0992000411,10.047477231,0.610873320831,0.590873320831,0.0,0.02
 04/06  02:00:00,38.1480801151,5.97041689832,6.35083611329,0.0,8.25718729233,10.0299323277,6.39043504548,0.62897418145,0.0,5.76146086403
 04/06  03:00:00,37.5592293721,5.92036969033,5.8120323665,0.0,8.25718729233,10.0299323277,6.83523946612,1.07434526701,0.0,5.76089419911
 04/06  04:00:00,38.736159715,5.88327772004,5.41932640653,0.0,8.25718729233,11.6354268332,7.11812293376,1.35011104971,0.0,5.76801188405
 04/06  05:00:00,46.7106347117,5.92168871384,5.77535693477,0.0,12.1011305571,15.3678112995,7.08888159287,1.29952564296,0.0,5.78935594991
 04/06  06:00:00,78.8670279026,6.4476741243,9.76086676091,0.0,19.7275818095,37.2640762949,19.097209382,1.66770046437,0.0,17.4295089176
 04/06  07:00:00,95.4875195119,6.84412066825,13.0323034992,0.0,24.3117294858,51.2795993405,18.71129202,1.19426501015,0.0,17.5170270098
 04/06  08:00:00,82.6975714244,6.36506467548,11.9971024504,0.0,23.6694662846,40.6342015617,35.4203712785,0.0,0.0,35.4203712785
 04/06  09:00:00,79.4066071583,6.31004405776,13.7688507152,0.0,23.6694662846,35.6302164847,47.4307475762,0.0,18.025,29.4057475762
 04/06  10:00:00,60.926910661,6.11144081539,13.0846953015,0.0,18.7433767983,22.9618409725,41.5011360008,0.0,18.025,23.4761360008
 04/06  11:00:00,63.933588802,6.25824713989,15.9470370762,0.0,18.7433767983,22.9618409725,41.4417171929,0.0,18.025,23.4167171929
 04/06  12:00:00,67.178884025,6.38374182228,19.0233895184,0.0,18.5889407304,23.1597249699,41.4408320652,0.0,18.025,23.4158320652
 04/06  13:00:00,69.1020440906,6.46324932296,20.6205396567,0.0,18.7433767983,23.2517909448,41.4414091625,0.0,18.025,23.4164091625
 04/06  14:00:00,70.9039990717,6.5798983857,22.305845502,0.0,18.7433767983,23.2517909448,41.4419881217,0.0,18.025,23.4169881217
 04/06  15:00:00,71.1117245977,6.64299798217,22.7404213598,0.0,18.7433767983,22.9618409725,41.4425641591,0.0,18.025,23.4175641591
 04/06  16:00:00,74.2914111403,6.66225564401,21.4495183482,0.0,18.7433767983,27.431320555,23.7931661335,0.0,18.025,5.76816613346
 04/06  17:00:00,86.4401691066,6.96370220323,21.1083525147,0.0,17.6635504202,40.6971502883,11.5441003192,0.0,0.0,11.5441003192
 04/06  18:00:00,93.7368618876,7.20356383209,21.6598020206,0.0,27.5259009287,37.3340067412,11.6140908042,0.0,0.0,11.6140908042
 04/06  19:00:00,103.252249854,7.39812666917,23.0036594813,0.0,33.8341110165,33.3544677425,11.5720093551,0.0,0.0,11.5720093551
 04/06  20:00:00,113.777586492,7.62770581019,23.2612610895,0.0,36.5179666069,38.8247702939,11.5702941618,0.0,0.0,11.5702941618
 04/06  21:00:00,107.155875549,7.62623615227,22.15553783,0.0,32.965339924,36.8579353714,11.6279349835,0.0,0.0,11.6279349835
 04/06  22:00:00,78.8051841342,7.13188038259,17.8467446787,0.0,25.6355707503,20.6438685092,11.5862126327,0.0,0.0,11.5862126327
 04/06  23:00:00,55.0487827302,6.69963266372,14.0760756499,0.0,15.0252895274,11.7056064465,5.77545354136,0.0,0.0,5.77545354136
 04/06  24:00:00,48.2667712255,6.5340674158,12.4855016903,0.0,11.6412384099,10.0650221343,5.76842767767,0.0,0.0,5.76842767767
 04/07  01:00:00,45.5998328795,6.43187223346,11.4815795856,0.0,10.0992000411,10.047477231,5.76141058232,0.0,0.0,5.76141058232
 04/07  02:00:00,42.8426550443,6.34361580966,10.6722144939,0.0,8.25718729233,10.0299323277,5.76138138034,0.0,0.0,5.76138138034
