Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  03:00:00,42.2168579675,6.28710056139,10.1029346144,0.0,8.25718729233,10.0299323277,5.76080575559,0.0,0.0,5.76080575559
 04/07  04:00:00,43.2035624564,6.23729090948,9.53271974093,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 04/07  05:00:00,51.0337222812,6.26218733097,9.75795104542,0.0,12.1011305571,15.3678112995,11.5583079956,0.0,0.0,11.5583079956
 04/07  06:00:00,83.8780550001,6.85134508841,14.3682344764,0.0,19.7275818095,37.2640762949,17.4314131839,0.0,0.0,17.4314131839
 04/07  07:00:00,101.663286385,7.29459343962,18.7576141165,0.0,24.3117294858,51.2795993405,17.5155166774,0.0,0.0,17.5155166774
 04/07  08:00:00,90.0445451125,6.7915467842,18.9176056919,0.0,23.6694662846,40.6342015617,35.4181088347,0.0,0.0,35.4181088347
 04/07  09:00:00,85.958396637,6.71192680863,19.9187637158,0.0,23.6694662846,35.6302164847,47.4325459579,0.0,18.025,29.4075459579
 04/07  10:00:00,66.4852808559,6.50005913836,18.2544529112,0.0,18.7433767983,22.9618409725,41.5002335816,0.0,18.025,23.4752335816
 04/07  11:00:00,67.6929826238,6.59799194773,19.3666891413,0.0,18.7433767983,22.9618409725,41.443771354,0.0,18.025,23.418771354
 04/07  12:00:00,69.3134882974,6.71284396123,20.828897781,0.0,18.5889407304,23.1597249699,41.4358461643,0.0,18.025,23.4108461643
 04/07  13:00:00,71.1864228629,6.81845926955,22.3497129727,0.0,18.7433767983,23.2517909448,41.4354805518,0.0,18.025,23.4104805518
 04/07  14:00:00,71.980995077,6.86940498157,23.0933391233,0.0,18.7433767983,23.2517909448,41.435947933,0.0,18.025,23.410947933
 04/07  15:00:00,72.0449917214,6.89569931018,23.4209913632,0.0,18.7433767983,22.9618409725,41.4364063387,0.0,18.025,23.4114063387
 04/07  16:00:00,75.5037278321,6.89452852117,22.4295597064,0.0,18.7433767983,27.431320555,23.7931586647,0.0,18.025,5.76815866474
 04/07  17:00:00,87.6317655249,7.1437113983,22.1199442336,0.0,17.6635504202,40.6971502883,5.78188267731,0.0,0.0,5.78188267731
 04/07  18:00:00,93.8657370247,7.30852827497,21.683717552,0.0,27.5259009287,37.3340067412,17.4084836266,0.0,0.0,17.4084836266
 04/07  19:00:00,98.9752622687,7.38265501429,20.6261536563,0.0,33.8341110165,33.3544677425,11.5692222708,0.0,0.0,11.5692222708
 04/07  20:00:00,110.044253694,7.50714999426,19.6484886963,0.0,36.5179666069,38.8247702939,5.7959988304,0.0,0.0,5.7959988304
 04/07  21:00:00,103.399874844,7.46674193316,18.5590443142,0.0,32.965339924,36.8579353714,17.4309507955,0.0,0.0,17.4309507955
 04/07  22:00:00,75.0705899063,6.96544248322,14.2785964621,0.0,25.6355707503,20.6438685092,11.5857719351,0.0,0.0,11.5857719351
 04/07  23:00:00,51.224688933,6.50484468582,10.4467762446,0.0,15.0252895274,11.7056064465,6.18410333537,0.408834323922,0.0,5.77526901145
 04/07  24:00:00,43.7947054979,6.27253919061,8.27496723951,0.0,11.6412384099,10.0650221343,7.72767434745,1.95972837123,0.0,5.76794597621
 04/08  01:00:00,43.3344911993,6.12643504693,6.76219601942,0.0,12.8411359301,10.0650221343,10.8832564564,5.12202914773,0.0,5.7612273087
 04/08  02:00:00,36.6770373839,5.92399514971,4.92622280038,0.0,8.25718729233,10.0299323277,9.72356260911,9.70356260911,0.0,0.02
 04/08  03:00:00,35.6610470419,5.81632574866,4.01790180172,0.0,8.25718729233,10.0299323277,17.6883537308,11.926889353,0.0,5.76146437783
 04/08  04:00:00,36.5806639247,5.73739462458,3.40972091785,0.0,8.25718729233,11.6354268332,19.236628342,13.4686235042,0.0,5.76800483779
 04/08  05:00:00,40.1081657646,5.66375906538,2.85243784644,0.0,8.71707943955,15.3327214929,21.6068833903,15.8316414024,0.0,5.77524198789
 04/08  06:00:00,57.1637614413,5.7442049199,3.49933606678,0.0,18.5082010057,25.6353820695,27.0583210593,15.5005270373,0.0,11.557794022
 04/08  07:00:00,72.3542478586,6.04664026994,5.81946670822,0.0,19.4083231844,41.0650158608,24.2811979712,12.6533884137,0.0,11.6278095575
 04/08  08:00:00,101.78314436,6.52662023936,10.891149529,0.0,26.3286599382,57.9988325916,46.0125795214,4.44165915185,0.0,41.5709203695
 04/08  09:00:00,87.606576411,6.3416553949,12.054102226,0.0,26.3286599382,42.8504436482,48.8526622325,1.31226682849,18.025,29.5153954041
 04/08  10:00:00,61.6973812704,6.07212733309,10.4088142157,0.0,21.7447113004,23.4437158914,48.6426523603,1.20753694264,18.025,29.4101154177
 04/08  11:00:00,60.9710941464,6.22829858008,11.9883281728,0.0,19.3027497915,23.426170988,47.3582317609,0.0,18.025,29.3332317609
 04/08  12:00:00,64.3732062076,6.46554117433,15.0112599576,0.0,19.1483137236,23.7250123474,41.4396877299,0.0,18.025,23.4146877299
 04/08  13:00:00,69.0012226202,6.69656278476,19.2627099235,0.0,19.3027497915,23.7161209604,41.4316290472,0.0,18.025,23.4066290472
 04/08  14:00:00,74.1892573009,6.94752808657,24.199779323,0.0,19.3027497915,23.7161209604,41.4294887569,0.0,18.025,23.4044887569
 04/08  15:00:00,76.6409551663,7.09543465109,26.7935205822,0.0,19.3027497915,23.426170988,41.4298253815,0.0,18.025,23.4048253815
 04/08  16:00:00,80.4922125206,7.1139680483,26.1749072707,0.0,19.3027497915,27.8956505705,23.7930860831,0.0,18.025,5.76808608313
 04/08  17:00:00,88.8979742646,7.32298950161,25.7490577375,0.0,18.2229234133,37.5968344597,5.77504540273,0.0,0.0,5.77504540273
 04/08  18:00:00,104.200065337,7.63366671869,26.7870695708,0.0,32.690315043,37.0816133363,5.78165397038,0.0,0.0,5.78165397038
 04/08  19:00:00,106.647072168,7.71379505402,25.2740495359,0.0,36.8143715336,33.066984531,11.5708745211,0.0,0.0,11.5708745211
 04/08  20:00:00,115.386532493,7.8542710874,24.8649576314,0.0,36.3493007332,38.7721355839,11.5707188645,0.0,0.0,11.5707188645
 04/08  21:00:00,112.837844105,7.83564286525,24.4527621527,0.0,36.1807251679,36.8228455648,11.5709371991,0.0,0.0,11.5709371991
 04/08  22:00:00,86.8904860691,7.3817770192,20.2789288429,0.0,31.0351095914,20.6438685092,11.6272188024,0.0,0.0,11.6272188024
 04/08  23:00:00,59.3378348295,6.92194915926,15.74055764,0.0,17.4250845679,11.7056064465,11.5580254257,0.0,0.0,11.5580254257
 04/08  24:00:00,50.8969122298,6.73860473671,13.7112151182,0.0,12.8411359301,10.0650221343,5.76817987376,0.0,0.0,5.76817987376
 04/09  01:00:00,49.7117510621,6.62416797506,12.5223063747,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 04/09  02:00:00,43.4242256087,6.46319525366,11.0147900792,0.0,8.34152022915,10.0650221343,5.76135059383,0.0,0.0,5.76135059383
 04/09  03:00:00,42.2567189502,6.36287140951,9.94760620018,0.0,8.34152022915,10.0650221343,5.76116102469,0.0,0.0,5.76116102469
 04/09  04:00:00,41.5488876916,6.18227503042,7.81364519567,0.0,8.34152022915,11.6705166398,7.22694441045,1.45873554013,0.0,5.76820887032
 04/09  05:00:00,44.3477306557,6.05812785436,6.57821634993,0.0,8.80141237637,15.3678112995,9.08141112033,3.30745631081,0.0,5.77395480951
 04/09  06:00:00,61.8954773379,6.2004309567,7.77483746156,0.0,18.5082010057,25.6353820695,9.04279367175,3.2551071191,0.0,5.78768655265
 04/09  07:00:00,77.9977061077,6.56330447222,10.8268478945,0.0,19.4926561212,41.1001056674,19.5452682099,2.11623671042,0.0,17.4290314995
 04/09  08:00:00,107.725374801,7.03389012262,16.3261244905,0.0,26.3286599382,57.9988325916,41.5667624148,0.0,0.0,41.5667624148
 04/09  09:00:00,94.4243154552,6.89136380504,18.4415682501,0.0,26.2443270014,42.8153538416,47.5359549462,0.0,18.025,29.5109549462
 04/09  10:00:00,71.0027977292,6.68611713466,19.1002472318,0.0,21.7447113004,23.4437158914,47.4326895662,0.0,18.025,29.4076895662
 04/09  11:00:00,72.6701029724,6.87857539589,22.9773555633,0.0,19.3449162599,23.4437158914,41.4947542377,0.0,18.025,23.4697542377
 04/09  12:00:00,76.431116516,7.10118221021,26.3738213668,0.0,19.190480192,23.7425572507,41.4386474746,0.0,18.025,23.4136474746
 04/09  13:00:00,79.4764010494,7.26556220147,29.2286039277,0.0,19.260583323,23.698576057,41.4385778915,0.0,18.025,23.4135778915
 04/09  14:00:00,80.6076874613,7.34951188379,30.2759406769,0.0,19.260583323,23.698576057,41.4387081835,0.0,18.025,23.4137081835
 04/09  15:00:00,80.8356673632,7.3938739357,30.7495084986,0.0,19.260583323,23.4086260847,41.4388503814,0.0,18.025,23.4138503814
 04/09  16:00:00,84.3819722655,7.39028543745,29.8480684036,0.0,19.260583323,27.8781056672,23.7928885324,0.0,18.025,5.76788853241
 04/09  17:00:00,91.3109436731,7.53992684353,28.0048078894,0.0,18.1807569449,37.5792895564,5.77378942271,0.0,0.0,5.77378942271
 04/09  18:00:00,103.542310321,7.74494049052,26.1374669451,0.0,32.6059821062,37.0465235296,11.5435373964,0.0,0.0,11.5435373964
 04/09  19:00:00,103.844615588,7.70051789034,22.4848822861,0.0,36.8143715336,33.066984531,5.81210158849,0.0168891261987,0.0,5.79521246229
 04/09  20:00:00,111.26885626,7.69571193596,20.7864255173,0.0,36.43363367,38.8072253906,11.6190643031,0.0480829708098,0.0,11.5709813323
 04/09  21:00:00,107.132721457,7.5750858861,19.1276259987,0.0,36.0963922311,36.7877557581,11.6412673636,0.0697175500961,0.0,11.5715498135
 04/09  22:00:00,82.1976651885,7.15217230263,15.9351451794,0.0,30.9507766546,20.6087787026,17.4511920811,0.0204415054081,0.0,17.4307505757
 04/09  23:00:00,56.0050015631,6.71731001709,12.6123748328,0.0,17.4250845679,11.7056064465,6.03482536045,0.246002623106,0.0,5.78882273735
 04/09  24:00:00,47.1230774704,6.46209822648,10.0944680534,0.0,12.925468867,10.100111941,7.81752388053,2.0493396047,0.0,5.76818427583
 04/10  01:00:00,42.167899079,6.26532525047,8.21620040734,0.0,10.0992000411,10.047477231,9.51966702478,3.7585941342,0.0,5.76107289058
 04/10  02:00:00,38.8604099095,6.12306310512,6.91053254894,0.0,8.25718729233,10.0299323277,10.9539842325,5.19269885798,0.0,5.76128537456
 04/10  03:00:00,37.8603702531,6.02846541363,6.0050920383,0.0,8.25718729233,10.0299323277,6.17225530521,6.15225530521,0.0,0.02
 04/10  04:00:00,38.8331076689,5.9622557698,5.43731128388,0.0,8.25718729233,11.6354268332,12.2507302195,6.48255379397,0.0,5.7681764255
 04/10  05:00:00,46.5217559036,5.96656696661,5.54162416878,0.0,12.1011305571,15.3678112995,17.5843905708,6.02757600872,0.0,11.5568145621
 04/10  06:00:00,76.0861043353,6.42678938787,8.88487995549,0.0,19.7275818095,37.2640762949,17.9040514975,6.27779870064,0.0,11.6262527969
 04/10  07:00:00,93.5589861512,6.73275026589,11.2152004161,0.0,24.3117294858,51.2795993405,29.9548772981,6.6095607116,0.0,23.3453165865
 04/10  08:00:00,80.2098135738,6.2568540802,9.61759946241,0.0,23.6694662846,40.6342015617,31.8087692848,2.29708682494,0.0,29.5116824599
 04/10  09:00:00,76.8578401524,6.19096333585,11.3391979293,0.0,23.6694662846,35.6302164847,48.7122640458,1.28774952702,18.025,29.3995145188
 04/10  10:00:00,57.78983971,5.97321848766,10.0858676715,0.0,18.7433767983,22.9618409725,49.1552508934,1.79515122211,18.025,29.3350996713
 04/10  11:00:00,58.0279996711,5.98324240326,10.3164678712,0.0,18.7433767983,22.9618409725,42.5685595544,1.13305034905,18.025,23.4105092053
 04/10  12:00:00,58.4841815661,6.02166140817,10.6907810356,0.0,18.5889407304,23.1597249699,42.5497650807,1.1225892991,18.025,23.4021757816
 04/10  13:00:00,59.5583509554,6.08888184171,11.4512298596,0.0,18.7433767983,23.2517909448,41.4325591998,0.00497262202177,18.025,23.4025865778
 04/10  14:00:00,60.4511694507,6.1631044303,12.2698257501,0.0,18.7433767983,23.2517909448,41.4235040715,0.0,18.025,23.3985040715
 04/10  15:00:00,60.4421946451,6.17800784584,12.5358977992,0.0,18.7433767983,22.9618409725,41.4268513482,0.0,18.025,23.4018513482
 04/10  16:00:00,64.6558472995,6.22348181019,12.2527469751,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/10  17:00:00,76.9854587746,6.49756915308,12.119801755,0.0,17.6635504202,40.6971502883,11.5433099106,0.0,0.0,11.5433099106
 04/10  18:00:00,84.5661739375,6.68493177308,13.0077907778,0.0,27.5259009287,37.3340067412,11.6918028202,0.0795959851113,0.0,11.6122068351
 04/10  19:00:00,91.6906507273,6.83218645508,13.8920314055,0.0,33.8341110165,33.3544677425,11.9712922251,0.400587006135,0.0,11.570705219
 04/10  20:00:00,105.148142659,7.06232328246,15.197230577,0.0,36.5179666069,38.8247702939,12.3492282618,0.778792238626,0.0,11.5704360231
 04/10  21:00:00,99.9842153671,7.12072860031,15.4894332974,0.0,32.965339924,36.8579353714,12.5169693371,0.890468686819,0.0,11.6265006503
 04/10  22:00:00,72.9338474844,6.69941922907,12.4079050606,0.0,25.6355707503,20.6438685092,12.57273027,0.987724788981,0.0,11.585005481
 04/10  23:00:00,49.7796263721,6.30127769361,9.20529377348,0.0,15.0252895274,11.7056064465,12.9994415117,1.46935823773,0.0,11.530083274
 04/10  24:00:00,43.1361172705,6.14844374573,7.74048748182,0.0,11.6412384099,10.0650221343,1.89756870681,1.87756870681,0.0,0.02
 04/11  01:00:00,40.8164076238,6.07374270324,7.05629653129,0.0,10.0992000411,10.047477231,7.20280921182,1.44160630208,0.0,5.76120290975
 04/11  02:00:00,38.2634154051,6.00138568511,6.43521691131,0.0,8.25718729233,10.0299323277,6.99989183006,1.23889807256,0.0,5.7609937575
 04/11  03:00:00,37.7694364235,5.95443007667,5.98819538649,0.0,8.25718729233,10.0299323277,7.04588078046,1.2850986227,0.0,5.76078215776
 04/11  04:00:00,39.0673007661,5.92279130593,5.71097371995,0.0,8.25718729233,11.6354268332,1.34317075585,1.32317075585,0.0,0.02
 04/11  05:00:00,46.9990458148,5.95429863945,6.03119169936,0.0,12.1011305571,15.3678112995,12.8369860153,1.27971199461,0.0,11.5572740207
 04/11  06:00:00,77.5336621466,6.49970107507,10.2595338978,0.0,19.7275818095,37.2640762949,18.6707347268,1.24108248058,0.0,17.4296522462
 04/11  07:00:00,96.4429850064,6.92245583317,13.9095146184,0.0,24.3117294858,51.2795993405,18.0370918608,0.524274925041,0.0,17.5128169358
 04/11  08:00:00,84.4824514475,6.47328902317,13.6738135222,0.0,23.6694662846,40.6342015617,35.4202690094,0.0104534855982,0.0,35.4098155238
 04/11  09:00:00,81.7490777849,6.45374855368,15.9676568122,0.0,23.6694662846,35.6302164847,41.5480600139,0.0,18.025,23.5230600139
 04/11  10:00:00,63.4430138033,6.23419788048,15.4780693518,0.0,18.7433767983,22.9618409725,47.3566459428,0.0,18.025,29.3316459428
 04/11  11:00:00,61.3611140327,6.13469294077,13.4981364117,0.0,18.7433767983,22.9618409725,41.45399058,0.0161825094912,18.025,23.4128080705
 04/11  12:00:00,61.0378937768,6.09766541943,13.1684956958,0.0,18.5889407304,23.1597249699,41.4325801834,0.0,18.025,23.4075801834
 04/11  13:00:00,61.1042603238,6.13400812784,12.9520169929,0.0,18.7433767983,23.2517909448,41.4297075419,0.0,18.025,23.4047075419
 04/11  14:00:00,62.6995986288,6.24732261632,14.434040759,0.0,18.7433767983,23.2517909448,41.4266298579,0.0,18.025,23.4016298579
 04/11  15:00:00,63.9700035783,6.3352917077,15.906426437,0.0,18.7433767983,22.9618409725,41.429774438,0.0,18.025,23.404774438
 04/11  16:00:00,69.2181257402,6.43441694735,16.6040873086,0.0,18.7433767983,27.431320555,23.7927264285,0.0,18.025,5.76772642848
 04/11  17:00:00,81.6160023807,6.72780366518,16.5201146269,0.0,17.6635504202,40.6971502883,5.78166844183,0.0,0.0,5.78166844183
 04/11  18:00:00,87.3762923513,6.86248119119,15.6403669046,0.0,27.5259009287,37.3340067412,11.6119927717,0.0,0.0,11.6119927717
 04/11  19:00:00,93.0263131031,6.92861849016,15.1312705116,0.0,33.8341110165,33.3544677425,11.5702630407,0.0,0.0,11.5702630407
 04/11  20:00:00,105.705127893,7.10977875656,15.7067663025,0.0,36.5179666069,38.8247702939,11.5687997058,0.0,0.0,11.5687997058
 04/11  21:00:00,100.12631816,7.14222063161,15.6100568288,0.0,32.965339924,36.8579353714,17.4283241444,0.0,0.0,17.4283241444
 04/11  22:00:00,72.8800418233,6.7193638595,12.3341642111,0.0,25.6355707503,20.6438685092,11.5842734353,0.0,0.0,11.5842734353
 04/11  23:00:00,49.8401896286,6.33125251977,9.23588779631,0.0,15.0252895274,11.7056064465,5.79383335959,0.0188417791679,0.0,5.77499158042
 04/11  24:00:00,42.9563275613,6.15478530371,7.5543596317,0.0,11.6412384099,10.0650221343,6.52357030352,0.755554460855,0.0,5.76801584267
 04/12  01:00:00,39.9562114303,6.0228154064,6.24703214236,0.0,10.0992000411,10.047477231,2.01045299837,1.99045299837,0.0,0.02
 04/12  02:00:00,36.7194169962,5.89584881388,4.99675918487,0.0,8.25718729233,10.0299323277,10.7371810218,4.97592753539,0.0,5.76125348644
 04/12  03:00:00,35.7382033062,5.80880592158,4.10258810036,0.0,8.25718729233,10.0299323277,13.1477642951,7.38713705934,0.0,5.76062723573
 04/12  04:00:00,36.5625384515,5.72853394946,3.40047304423,0.0,8.25718729233,11.6354268332,15.8960342344,10.1284679813,0.0,5.76756625307
 04/12  05:00:00,43.9312245721,5.70483324565,3.2128444682,0.0,12.1011305571,15.3678112995,17.5357522973,11.7472444043,0.0,5.78850789304
 04/12  06:00:00,73.1024466774,6.12876467485,6.19926668339,0.0,19.7275818095,37.2640762949,29.0446928412,11.6157776323,0.0,17.4289152089
 04/12  07:00:00,90.8129805796,6.46598655452,8.73599648231,0.0,24.3117294858,51.2795993405,27.5690387106,10.0578804097,0.0,17.5111583008
 04/12  08:00:00,77.3018709746,5.99626618405,6.97026721033,0.0,23.6694662846,40.6342015617,41.4338764782,6.02717963012,0.0,35.4066968481
 04/12  09:00:00,73.9292719462,5.93423086586,8.66737501664,0.0,23.6694662846,35.6302164847,49.3751481463,4.83319375767,18.025,26.5169543887
 04/12  10:00:00,54.9418246483,5.74285625177,7.46822948516,0.0,18.7433767983,22.9618409725,49.037751369,4.66802167951,18.025,26.3447296895
 04/12  11:00:00,55.0635585391,5.7524519307,7.58282543436,0.0,18.7433767983,22.9618409725,44.7611396764,3.32415482253,18.025,23.4119848539
 04/12  12:00:00,55.6490410965,5.815511915,8.06180143577,0.0,18.5889407304,23.1597249699,44.9776382864,3.54765907473,18.025,23.4049792117
 04/12  13:00:00,56.4073903512,5.86743930338,8.52171974688,0.0,18.7433767983,23.2517909448,41.9026902378,0.472970799901,18.025,23.4047194379
 04/12  14:00:00,57.0042521565,5.91827334427,9.0677475109,0.0,18.7433767983,23.2517909448,41.4269836955,0.0,18.025,23.4019836955
 04/12  15:00:00,57.2598249848,5.97073293578,9.56081060192,0.0,18.7433767983,22.9618409725,42.1161467247,0.689436520191,18.025,23.4017102045
 04/12  16:00:00,61.3207308293,6.00994811752,9.13116386759,0.0,18.7433767983,27.431320555,24.464775318,0.671995565669,18.025,5.76777975235
 04/12  17:00:00,73.3415134161,6.24701557932,8.72641937423,0.0,17.6635504202,40.6971502883,6.89070201299,1.10910836612,0.0,5.78159364687
 04/12  18:00:00,81.136169475,6.43662203864,9.82611319243,0.0,27.5259009287,37.3340067412,13.4882936568,1.87693559278,0.0,11.611358064
 04/12  19:00:00,88.0924011698,6.55499439114,10.5709918542,0.0,33.8341110165,33.3544677425,14.4375894211,2.867485641,0.0,11.5701037801
 04/12  20:00:00,101.083437682,6.73078108427,11.4640827123,0.0,36.5179666069,38.8247702939,17.5197150762,5.95082356311,0.0,11.5688915131
 04/12  21:00:00,95.4256657209,6.74636614292,11.305270633,0.0,32.965339924,36.8579353714,25.0920125431,7.66387076994,0.0,17.4281417731
 04/12  22:00:00,68.0354996953,6.29531888178,7.91367625538,0.0,25.6355707503,20.6438685092,22.0803694143,10.4961674748,0.0,11.5842019395
 04/12  23:00:00,45.3681378668,5.93091731781,5.16417669878,0.0,15.0252895274,11.7056064465,17.5117804616,11.7370962812,0.0,5.77468418045
 04/12  24:00:00,38.7780961483,5.76960079159,3.76131679303,0.0,11.6412384099,10.0650221343,19.3333451529,13.5653024839,0.0,5.76804266896
 04/13  01:00:00,36.2796221676,5.66978246128,2.923479074,0.0,10.0992000411,10.047477231,15.1904252758,15.1704252758,0.0,0.02
 04/13  02:00:00,34.0060572591,5.622045994,2.55720558006,0.0,8.25718729233,10.0299323277,21.2458101725,15.4849252854,0.0,5.7608848871
 04/13  03:00:00,33.6757683742,5.58459206534,2.26437026265,0.0,8.25718729233,10.0299323277,22.5419467395,16.7812966638,0.0,5.76065007575
 04/13  04:00:00,35.0467956523,5.55772177104,2.05554654767,0.0,8.25718729233,11.6354268332,23.4049783395,17.6374199308,0.0,5.76755840876
 04/13  05:00:00,42.7106640587,5.56884624203,2.12827842402,0.0,12.1011305571,15.3678112995,22.6883457135,16.8999160081,0.0,5.78842970543
 04/13  06:00:00,70.6686798305,5.84616096023,4.04811623638,0.0,19.7275818095,37.2640762949,34.5447179619,17.1164006888,0.0,17.4283172731
 04/13  07:00:00,88.3616453416,6.16818180067,6.58248300339,0.0,24.3117294858,51.2795993405,31.2798437861,13.769627304,0.0,17.5102164822
 04/13  08:00:00,75.9535082215,5.819119593,5.79906258854,0.0,23.6694662846,40.6342015617,41.0331981618,5.62859492168,0.0,35.4046032402
 04/13  09:00:00,73.1671475322,5.80760051594,8.03188962121,0.0,23.6694662846,35.6302164847,44.2671341132,2.72084323256,18.025,23.5212908806
 04/13  10:00:00,54.8271851898,5.70082982283,7.39562219699,0.0,18.7433767983,22.9618409725,49.9676157523,2.61173337558,18.025,29.3308823767
 04/13  11:00:00,55.6497855097,5.79786270745,8.12364580856,0.0,18.7433767983,22.9618409725,43.1851228497,1.74999135829,18.025,23.4101314914
 04/13  12:00:00,56.7131158397,5.92625912851,9.01513251277,0.0,18.5889407304,23.1597249699,43.1704135515,1.74242606715,18.025,23.4029874844
 04/13  13:00:00,58.171725068,6.05844173129,10.0950559197,0.0,18.7433767983,23.2517909448,41.4347087436,0.00665613815677,18.025,23.4030526055
 04/13  14:00:00,59.1900913039,6.1577372857,11.0141265879,0.0,18.7433767983,23.2517909448,41.4246782169,0.0,18.025,23.3996782169
 04/13  15:00:00,59.7828443047,6.23019087196,11.8243757896,0.0,18.7433767983,22.9618409725,41.4274990175,0.0,18.025,23.4024990175
 04/13  16:00:00,64.148832925,6.29173505288,11.6774849978,0.0,18.7433767983,27.431320555,23.792025655,0.0,18.025,5.76702565496
 04/13  17:00:00,76.9854291384,6.58536802477,12.0319896909,0.0,17.6635504202,40.6971502883,5.781325416,0.0,0.0,5.781325416
 04/13  18:00:00,84.6304168342,6.77456089112,12.9824354833,0.0,27.5259009287,37.3340067412,11.6186841722,0.00782994405238,0.0,11.6108542281
 04/13  19:00:00,91.4365789556,6.8946518176,13.5755193735,0.0,33.8341110165,33.3544677425,11.6219876445,0.0516939529295,0.0,11.5702936916
 04/13  20:00:00,104.448385081,7.07614006725,14.4836792096,0.0,36.5179666069,38.8247702939,12.5744254305,1.0046466949,0.0,11.5697787356
 04/13  21:00:00,98.5632017258,7.06240714003,14.1267788451,0.0,32.965339924,36.8579353714,19.773958001,2.34748572654,0.0,17.4264722744
 04/13  22:00:00,71.1000433537,6.5954126399,10.6781361843,0.0,25.6355707503,20.6438685092,10.299994554,4.49854402069,0.0,5.80145053328
 04/13  23:00:00,48.2269115262,6.20703168473,7.74684089784,0.0,15.0252895274,11.7056064465,16.3857959879,4.85623119075,0.0,11.5295647971
 04/13  24:00:00,41.4937447783,6.0353777463,6.21119341487,0.0,11.6412384099,10.0650221343,11.4893748546,5.72157144434,0.0,5.76780341021
 04/14  01:00:00,38.7423216471,5.91950816424,5.13645545294,0.0,10.0992000411,10.047477231,6.65466419452,6.63466419452,0.0,0.02
 04/14  02:00:00,36.0074755145,5.83008928853,4.35058312744,0.0,8.25718729233,10.0299323277,12.6982317987,6.93712935001,0.0,5.76110244869
 04/14  03:00:00,35.4237927077,5.77115272166,3.82583804037,0.0,8.25718729233,10.0299323277,12.9435126397,7.18265543,0.0,5.76085720974
 04/14  04:00:00,36.3631593679,5.69829760825,3.231338697,0.0,8.25718729233,11.6354268332,15.040399696,9.27346810718,0.0,5.76693158881
 04/14  05:00:00,43.76618051,5.67880165324,3.07384623595,0.0,12.1011305571,15.3678112995,16.6203806647,10.8322894699,0.0,5.78809119483
 04/14  06:00:00,73.142347804,6.11632573191,6.25163274972,0.0,19.7275818095,37.2640762949,28.0690525621,10.643107572,0.0,17.4259449901
 04/14  07:00:00,91.7430044125,6.52443348969,9.60760747127,0.0,24.3117294858,51.2795993405,24.8721715089,7.36211330045,0.0,17.5100582084
 04/14  08:00:00,79.0936059531,6.10396041859,8.6543308019,0.0,23.6694662846,40.6342015617,36.6613574485,1.25959383558,0.0,35.4017636129
 04/14  09:00:00,76.2096434352,6.08810653771,10.7938903355,0.0,23.6694662846,35.6302164847,41.7079818387,0.165336622199,18.025,23.5176452165
 04/14  10:00:00,57.8545896642,5.94929792502,10.1745630385,0.0,18.7433767983,22.9618409725,47.5768027447,0.223483831717,18.025,29.328318913
 04/14  11:00:00,58.7906398449,6.06309372917,10.9992733792,0.0,18.7433767983,22.9618409725,41.4334790367,0.0,18.025,23.4084790367
 04/14  12:00:00,60.1889681593,6.18354929787,12.2336964993,0.0,18.5889407304,23.1597249699,41.4246185146,0.0,18.025,23.3996185146
 04/14  13:00:00,61.3621099588,6.30991267545,13.033973489,0.0,18.7433767983,23.2517909448,41.4242613963,0.0,18.025,23.3992613963
 04/14  14:00:00,62.4001482494,6.39211523365,13.9898091284,0.0,18.7433767983,23.2517909448,41.4197631564,0.0,18.025,23.3947631564
 04/14  15:00:00,62.6346629777,6.44141562142,14.4649736009,0.0,18.7433767983,22.9618409725,41.4216387842,0.0,18.025,23.3966387842
 04/14  16:00:00,66.7198246286,6.4875785195,14.0526452996,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,78.3532782505,6.70630003327,13.2789156487,0.0,17.6635504202,40.6971502883,11.5422677033,0.0,0.0,11.5422677033
 04/14  18:00:00,85.0792885975,6.84310577628,13.3627784593,0.0,27.5259009287,37.3340067412,11.6099854227,0.0,0.0,11.6099854227
 04/14  19:00:00,92.1049543415,6.97017513863,14.1683796626,0.0,33.8341110165,33.3544677425,11.5700446828,0.0,0.0,11.5700446828
 04/14  20:00:00,104.592780165,7.11430778964,14.5899182375,0.0,36.5179666069,38.8247702939,12.5456092544,0.977291864391,0.0,11.56831739
 04/14  21:00:00,98.7925818604,7.10916714488,14.3094122708,0.0,32.965339924,36.8579353714,13.4658681418,1.84156902205,0.0,11.6242991198
 04/14  22:00:00,71.4753673571,6.65628982035,10.9925920781,0.0,25.6355707503,20.6438685092,15.8689170645,4.28503097068,0.0,11.5838860938
 04/14  23:00:00,48.0010623321,6.21716875731,7.51086073253,0.0,15.0252895274,11.7056064465,14.4206897886,8.64597737924,0.0,5.77471240936
 04/14  24:00:00,40.8903465474,6.01167996843,5.63149683634,0.0,11.6412384099,10.0650221343,17.0766578463,11.3092166695,0.0,5.76744117679
 04/15  01:00:00,41.1444135155,5.91659206248,4.78198356658,0.0,12.8411359301,10.0650221343,18.1922378835,12.4313051872,0.0,5.76093269627
 04/15  02:00:00,35.6020426634,5.80714083774,3.96810241028,0.0,8.25718729233,10.0299323277,17.6248782741,11.8637957015,0.0,5.7610825726
 04/15  03:00:00,35.1109315041,5.74841991984,3.5357150582,0.0,8.25718729233,10.0299323277,11.6363536838,11.6163536838,0.0,0.02
 04/15  04:00:00,36.3035947614,5.69739368652,3.1726818969,0.0,8.25718729233,11.6354268332,17.6767006322,11.9089015522,0.0,5.76779908007
 04/15  05:00:00,40.2014528319,5.66307139988,2.94644908529,0.0,8.71707943955,15.3327214929,17.207922253,11.4332945249,0.0,5.77462772802
 04/15  06:00:00,57.5663175356,5.78153166386,3.86461743515,0.0,18.5082010057,25.6353820695,23.3290459389,11.7727919517,0.0,11.5562539872
 04/15  07:00:00,72.989667582,6.10898070996,6.39263301621,0.0,19.4083231844,41.0650158608,27.55853583,10.1323681767,0.0,17.4261676533
 04/15  08:00:00,102.096409747,6.55936287585,11.1717890739,0.0,26.3286599382,57.9988325916,40.4069275016,4.79459607308,0.0,35.6123314285
 04/15  09:00:00,87.6569485117,6.35198453591,12.0942258109,0.0,26.3286599382,42.8504436482,50.4784191321,2.95437944409,18.025,29.499039688
 04/15  10:00:00,61.3274484791,6.03825934341,10.0728051376,0.0,21.7447113004,23.4437158914,50.0805624021,2.65965901709,18.025,29.395903385
 04/15  11:00:00,59.3971608438,6.10277611164,10.5399598673,0.0,19.3027497915,23.426170988,43.1520160921,1.66291684824,18.025,23.4640992438
 04/15  12:00:00,59.0918672363,6.06491909908,10.1305684599,0.0,19.1483137236,23.7250123474,43.8378681486,2.40177179722,18.025,23.4110963514
 04/15  13:00:00,59.4387881399,6.09422932479,10.3026370418,0.0,19.3027497915,23.7161209604,41.485008441,0.0499368177743,18.025,23.4100716233
 04/15  14:00:00,60.0013611897,6.15652916423,10.802910524,0.0,19.3027497915,23.7161209604,41.434251167,0.0,18.025,23.409251167
 04/15  15:00:00,60.4404064315,6.2256913156,11.4627437207,0.0,19.3027497915,23.426170988,41.6807863433,0.247318047878,18.025,23.4084682954
 04/15  16:00:00,64.1832645335,6.21294489672,10.7670164682,0.0,19.3027497915,27.8956505705,23.79253987,0.0,18.025,5.76753987001
 04/15  17:00:00,72.4656521418,6.39040156312,10.249362764,0.0,18.2229234133,37.5968344597,5.77429009766,0.0,0.0,5.77429009766
 04/15  18:00:00,87.8692385032,6.63837946227,11.4515717965,0.0,32.690315043,37.0816133363,12.6075955613,1.06555893627,0.0,11.5420366251
 04/15  19:00:00,92.1856087209,6.74314904201,11.7832947878,0.0,36.8143715336,33.066984531,8.92915802196,3.13610165691,0.0,5.79305636506
 04/15  20:00:00,101.964237619,6.88289822947,12.4140947265,0.0,36.3493007332,38.7721355839,17.6649847922,6.09643972065,0.0,11.5685450716
 04/15  21:00:00,98.8225764698,6.80529149086,11.4679024219,0.0,36.1807251679,36.8228455648,21.0089477673,9.43900943613,0.0,11.5699383312
 04/15  22:00:00,73.5382678574,6.35138374092,7.95719072924,0.0,31.0351095914,20.6438685092,31.1596063889,13.7333255978,0.0,17.4262807911
 04/15  23:00:00,47.3602272016,5.92365017791,4.76130310973,0.0,17.4250845679,11.7056064465,23.9578512063,18.169685672,0.0,5.78816553431
 04/15  24:00:00,39.7206468908,5.76410585234,3.50947754894,0.0,12.8411359301,10.0650221343,25.6054582859,19.8380406446,0.0,5.76741764132
 04/16  01:00:00,39.0238278626,5.66936197471,2.78920875858,0.0,12.925468867,10.100111941,26.9860622309,21.2250443013,0.0,5.76101792964
 04/16  02:00:00,33.7107819842,5.58767507983,2.17689116155,0.0,8.34152022915,10.0650221343,23.3077913272,23.2877913272,0.0,0.02
 04/16  03:00:00,33.2961411418,5.54017390859,1.80974876443,0.0,8.34152022915,10.0650221343,31.2966958618,25.5359374096,0.0,5.76075845212
 04/16  04:00:00,34.6470368132,5.50861632091,1.58548226466,0.0,8.34152022915,11.6705166398,32.3662433612,26.5985149637,0.0,5.76772839752
 04/16  05:00:00,38.5783836951,5.47938781679,1.38764690245,0.0,8.80141237637,15.3678112995,33.0921707029,27.3176494401,0.0,5.77452126285
 04/16  06:00:00,55.3362202007,5.5493459393,1.86671431767,0.0,18.5082010057,25.6353820695,38.9432352562,27.3874663792,0.0,11.555768877
 04/16  07:00:00,69.6158092493,5.74250378413,3.26584351969,0.0,19.4926561212,41.1001056674,35.2009700068,23.5773743122,0.0,11.6235956946
 04/16  08:00:00,96.3522269989,6.00561511686,5.98136886287,0.0,26.3286599382,57.9988325916,57.380234577,15.8402451847,0.0,41.5399893923
 04/16  09:00:00,81.9848190646,5.85451361898,7.03900325319,0.0,26.2443270014,42.8153538416,61.4945820445,13.9759899234,18.025,29.4935921211
 04/16  10:00:00,56.6408956386,5.64469566688,5.77982425698,0.0,21.7447113004,23.4437158914,60.9859398128,13.5657407453,18.025,29.3951990675
 04/16  11:00:00,54.2391385958,5.64883160348,5.77617711108,0.0,19.3449162599,23.4437158914,53.4762932747,11.9903310384,18.025,23.4609622363
 04/16  12:00:00,54.525650952,5.67921176412,5.89035688785,0.0,19.190480192,23.7425572507,51.918650697,10.4915244795,18.025,23.4021262175
 04/16  13:00:00,54.8521228716,5.71668158848,6.15323511433,0.0,19.260583323,23.698576057,47.8662088333,6.44017966586,18.025,23.4010291674
 04/16  14:00:00,54.8459403604,5.71944019954,6.14429362538,0.0,19.260583323,23.698576057,48.0860179997,6.66091196716,18.025,23.4001060325
 04/16  15:00:00,54.2486383106,5.6929010578,5.86348056081,0.0,19.260583323,23.4086260847,50.9317913381,9.50760001141,18.025,23.3991913267
 04/16  16:00:00,57.8333843596,5.68010247581,5.00968752071,0.0,19.260583323,27.8781056672,33.8448737694,10.0523826965,18.025,5.76749107293
 04/16  17:00:00,65.3917943934,5.78326533538,3.84235449973,0.0,18.1807569449,37.5792895564,17.9165960703,12.1423159958,0.0,5.77428007452
 04/16  18:00:00,80.7170421799,5.97902051777,5.07816516697,0.0,32.6059821062,37.0465235296,22.633569485,16.852547473,0.0,5.78102201197
 04/16  19:00:00,85.4769027223,6.09323574937,5.72450650082,0.0,36.8143715336,33.066984531,30.8531552693,19.2844373517,0.0,11.5687179176
 04/16  20:00:00,95.7585917422,6.25134869756,6.72058389948,0.0,36.43363367,38.8072253906,32.9702000951,21.4020277405,0.0,11.5681723546
 04/16  21:00:00,93.2572368597,6.23947593537,6.58781219074,0.0,36.0963922311,36.7877557581,28.9853425347,23.1910491777,0.0,5.79429335706
 04/16  22:00:00,69.2466546294,5.8879796412,4.2484181389,0.0,30.9507766546,20.6087787026,42.4662214255,25.0409364513,0.0,17.4252849741
 04/16  23:00:00,44.7819107955,5.63156891924,2.47507319129,0.0,17.4250845679,11.7056064465,37.6602341376,26.1049809657,0.0,11.5552531719
 04/16  24:00:00,38.1106987597,5.56523711706,1.97898095326,0.0,12.925468867,10.100111941,30.0305427929,27.6678251436,0.0,2.3627176493
 04/17  01:00:00,34.7428222157,5.50354690264,1.55292690325,0.0,10.0992000411,10.047477231,32.1534910736,28.7337302161,0.0,3.41976085754
 04/17  02:00:00,32.4931998844,5.45233054583,1.21407606605,0.0,8.25718729233,10.0299323277,35.9727517246,30.2119806023,0.0,5.76077112223
 04/17  03:00:00,32.2378420744,5.41848125659,0.992569321097,0.0,8.25718729233,10.0299323277,37.3023137594,31.5418231369,0.0,5.76049062247
 04/17  04:00:00,33.6689312319,5.39499866996,0.840422944999,0.0,8.25718729233,11.6354268332,31.9086285105,31.8886285105,0.0,0.02
 04/17  05:00:00,41.3141612403,5.40064242434,0.886547282274,0.0134608496538,12.1011305571,15.3678112995,42.3200799682,30.7645408628,0.0,11.5555391054
 04/17  06:00:00,69.1627185553,5.66549330105,2.72287738441,0.0,19.7275818095,37.2640762949,46.5753743315,29.150220033,0.0,17.4251542985
 04/17  07:00:00,85.6603854181,5.87337394312,4.17610016562,0.0,24.3117294858,51.2795993405,42.603839315,25.0968682093,0.0,17.5069711057
 04/17  08:00:00,73.1276168769,5.61131290506,3.18102497944,0.0,23.6694662846,40.6342015617,46.7030547467,17.2041255685,0.0,29.4989291783
 04/17  09:00:00,70.1099661246,5.59360549705,5.18874085633,0.0,23.6694662846,35.6302164847,61.6740705099,14.2618460715,18.025,29.3872244384
 04/17  10:00:00,51.9976351942,5.49739384635,4.76953134068,0.0,18.7433767983,22.9618409725,54.2717406508,12.1741835372,18.025,24.0725571136
 04/17  11:00:00,52.2709830683,5.5314668425,5.0112551951,0.0,18.7433767983,22.9618409725,50.7110567796,9.88489883464,18.025,22.801157945
 04/17  12:00:00,52.6194069082,5.56635701142,5.28133999824,0.0,18.5889407304,23.1597249699,48.5301104201,7.09757981235,18.025,23.4075306078
 04/17  13:00:00,53.0302587078,5.59493584197,5.41711309451,0.0,18.7433767983,23.2517909448,45.5568189053,4.12544359827,18.025,23.406375307
 04/17  14:00:00,53.4904238382,5.62874277758,5.84347122319,0.0,18.7433767983,23.2517909448,43.4098403391,1.97955360475,18.025,23.4052867344
 04/17  15:00:00,53.560482102,5.65918449972,6.17303768101,0.0,18.7433767983,22.9618409725,44.0847202411,2.65552515292,18.025,23.4041950881
 04/17  16:00:00,57.5714886018,5.69192689612,5.69996676955,0.0,18.7433767983,27.431320555,26.4990003932,2.70657047706,18.025,5.76742991611
 04/17  17:00:00,69.9679591643,5.93393263652,5.66598070537,0.0,17.6635504202,40.6971502883,8.4978419539,2.71716752112,0.0,5.78067443278
 04/17  18:00:00,77.470634262,6.08583066082,6.51142987282,0.0,27.5259009287,37.3340067412,24.0164923441,6.61279388066,0.0,17.4036984635
 04/17  19:00:00,84.2583907286,6.19206602557,7.09995493901,0.0,33.8341110165,33.3544677425,20.6708647063,9.10476983899,0.0,11.5660948673
 04/17  20:00:00,97.1585146027,6.35880572743,7.91118001856,0.0,36.5179666069,38.8247702939,18.6438692609,12.8496656424,0.0,5.79420361845
 04/17  21:00:00,91.6347579159,6.38026586388,7.88052665824,0.0,32.965339924,36.8579353714,32.1243044193,14.7012396325,0.0,17.4230647868
 04/17  22:00:00,64.7217560083,5.9602998647,4.93500041319,0.0,25.6355707503,20.6438685092,29.3131284059,17.7309035892,0.0,11.5822248167
 04/17  23:00:00,42.5151226002,5.63593723715,2.60616999589,0.0,15.0252895274,11.7056064465,26.8926000614,21.1183266186,0.0,5.77427344283
 04/17  24:00:00,36.7772610299,5.5587443986,1.9713595473,0.0,11.6412384099,10.0650221343,28.0904418948,22.3228898793,0.0,5.76755201555
 04/18  01:00:00,34.8688416502,5.51520329305,1.6672931632,0.0,10.0992000411,10.047477231,28.5242696861,22.763661218,0.0,5.76060846811
 04/18  02:00:00,32.5344078527,5.45678668743,1.25083407904,0.0,8.25718729233,10.0299323277,26.6548382372,26.6348382372,0.0,0.02
 04/18  03:00:00,32.2949806556,5.42546265293,1.04272819649,0.0,8.25718729233,10.0299323277,33.5449274384,27.7842053485,0.0,5.76072208987
 04/18  04:00:00,33.7789866683,5.40870541561,0.936774995554,0.0,8.25718729233,11.6354268332,33.1892864521,27.4219330547,0.0,5.76735339736
 04/18  05:00:00,41.3351178774,5.40445533769,0.917162005407,0.0,12.1011305571,15.3678112995,34.9028673769,29.1154660301,0.0,5.78740134671
 04/18  06:00:00,67.1707657546,5.65262653772,2.62780516391,0.0,19.7275818095,37.2640762949,48.1603890672,30.7384897199,0.0,17.4218993473
 04/18  07:00:00,85.6534579222,5.87045163401,4.17211278813,0.0,24.3117294858,51.2795993405,43.2726352282,25.7662404831,0.0,17.5063947451
 04/18  08:00:00,73.4871821399,5.63374860594,3.51816692787,0.0,23.6694662846,40.6342015617,49.5105069743,14.1194290718,0.0,35.3910779025
 04/18  09:00:00,70.7699508672,5.6299869126,5.81235069705,0.0,23.6694662846,35.6302164847,50.234298241,8.69634480787,18.025,23.5129534332
 04/18  10:00:00,52.7307055906,5.53361233098,5.46639076639,0.0,18.7433767983,22.9618409725,53.4385151888,6.09170863267,18.025,29.3218065562
 04/18  11:00:00,53.1584310673,5.57821067256,5.8519647272,0.0,18.7433767983,22.9618409725,45.1720544508,3.74246654123,18.025,23.4045879096
 04/18  12:00:00,53.6999421702,5.63033898808,6.29789749843,0.0,18.5889407304,23.1597249699,45.1493473451,3.72917899276,18.025,23.3951683523
 04/18  13:00:00,54.4531488219,5.70371332594,6.73122796296,0.0,18.7433767983,23.2517909448,41.8462841899,0.427759358058,18.025,23.3935248318
 04/18  14:00:00,55.072827762,5.76288885212,7.29173109001,0.0,18.7433767983,23.2517909448,37.3622681572,0.0,18.025,19.3372681572
 04/18  15:00:00,55.3947879852,5.8243652386,7.84216701755,0.0,18.7433767983,22.9618409725,40.3225609141,0.683036597226,18.025,21.6145243169
 04/18  16:00:00,60.0657606934,5.91501994258,7.9711587527,0.0,18.7433767983,27.431320555,24.0385604939,0.247159797413,18.025,5.76640069652
 04/18  17:00:00,72.6254662541,6.18952701394,8.06790367465,0.0,17.6635504202,40.6971502883,11.9635291582,0.422088426301,0.0,11.5414407319
 04/18  18:00:00,80.3938313248,6.37395748667,9.14651851689,0.0,27.5259009287,37.3340067412,13.2052320716,1.59642599842,0.0,11.6088060732
 04/18  19:00:00,87.2636403549,6.4879329547,9.80934685516,0.0,33.8341110165,33.3544677425,14.3270266727,2.75929333717,0.0,11.5677333356
 04/18  20:00:00,100.19409761,6.6581730185,10.6474034845,0.0,36.5179666069,38.8247702939,11.617714025,5.82475456191,0.0,5.79295946311
 04/18  21:00:00,94.7434006701,6.68641924927,10.6830324084,0.0,32.965339924,36.8579353714,24.1742949336,6.75003096708,0.0,17.4242639665
 04/18  22:00:00,67.5612341707,6.24886289761,7.48592518989,0.0,25.6355707503,20.6438685092,20.6006133126,9.01844490591,0.0,11.5821684067
 04/18  23:00:00,44.7821645637,5.87421333325,4.63494149779,0.0,15.0252895274,11.7056064465,16.9669913679,11.1938767611,0.0,5.77311460686
 04/18  24:00:00,38.2144271163,5.71364870314,3.25362593942,0.0,11.6412384099,10.0650221343,19.4322318624,13.6648499288,0.0,5.76738193353
 04/19  01:00:00,35.7340153434,5.61397633235,2.43369532265,0.0,10.0992000411,10.047477231,22.1343657745,16.3737612986,0.0,5.76060447591
 04/19  02:00:00,33.3846593179,5.55677420341,2.00110225118,0.0,8.25718729233,10.0299323277,18.2810993869,18.2610993869,0.0,0.02
 04/19  03:00:00,33.1879195851,5.53217130917,1.82896292914,0.0,8.25718729233,10.0299323277,23.8691683565,18.1084643687,0.0,5.76070398783
 04/19  04:00:00,34.6568599625,5.51440268315,1.70895525151,0.0,8.25718729233,11.6354268332,23.5012853426,17.7354644722,0.0,5.76582087047
 04/19  05:00:00,42.3287162645,5.52572962136,1.78949274265,0.0,12.1011305571,15.3678112995,22.7734056419,16.985929859,0.0,5.78747578288
 04/19  06:00:00,68.4686810442,5.81031612501,3.76804773356,0.0,19.7275818095,37.2640762949,33.5897916807,16.167882515,0.0,17.4219091657
 04/19  07:00:00,88.0337965491,6.13254973053,6.29036827378,0.0,24.3117294858,51.2795993405,29.7138267122,12.208920009,0.0,17.5049067032
 04/19  08:00:00,75.9777008161,5.81669444486,5.8257521511,0.0,23.6694662846,40.6342015617,38.8262132036,3.43712947173,0.0,35.3890837319
 04/19  09:00:00,73.4658761781,5.84126377607,8.2970066237,0.0,23.6694662846,35.6302164847,48.2875087502,0.874428109978,18.025,29.3880806403
 04/19  10:00:00,55.1727928758,5.71859435338,7.72350443059,0.0,18.7433767983,22.9618409725,42.3982633491,0.912206777349,18.025,23.4610565718
 04/19  11:00:00,56.3177594866,5.81793663839,8.77157133398,0.0,18.7433767983,22.9618409725,41.4278834028,0.0,18.025,23.4028834028
 04/19  12:00:00,57.9951676386,5.94492057496,10.2785471871,0.0,18.5889407304,23.1597249699,41.4198527289,0.0,18.025,23.3948527289
 04/19  13:00:00,59.1804906077,6.05502882455,11.1072588468,0.0,18.7433767983,23.2517909448,41.4181472981,0.0,18.025,23.3931472981
 04/19  14:00:00,60.6706441229,6.15390934972,12.4985315048,0.0,18.7433767983,23.2517909448,41.4146324824,0.0,18.025,23.3896324824
 04/19  15:00:00,59.9197250781,6.14767556487,12.0437960988,0.0,18.7433767983,22.9618409725,40.136679162,0.0,18.025,22.111679162
 04/19  16:00:00,63.6413797008,6.18323511415,11.2785675031,0.0,18.7433767983,27.431320555,19.3028791824,0.0,18.025,1.27787918242
 04/19  17:00:00,76.4798280596,6.46441300962,11.6473864912,0.0,17.6635504202,40.6971502883,11.5411351483,0.0,0.0,11.5411351483
 04/19  18:00:00,84.3107817526,6.67031839482,12.7671205952,0.0,27.5259009287,37.3340067412,11.6088637994,0.0,0.0,11.6088637994
 04/19  19:00:00,91.5601582095,6.81826165146,13.7755442873,0.0,33.8341110165,33.3544677425,11.5678645045,0.0,0.0,11.5678645045
 04/19  20:00:00,104.874202841,7.03830374505,14.9473880992,0.0,36.5179666069,38.8247702939,11.5790736647,0.0136824263262,0.0,11.5653912384
 04/19  21:00:00,99.2701503213,7.0726706423,14.8235439702,0.0,32.965339924,36.8579353714,11.6225253055,0.0,0.0,11.6225253055
 04/19  22:00:00,72.4585823714,6.67691319579,11.9552338627,0.0,25.6355707503,20.6438685092,11.5817981936,0.0,0.0,11.5817981936
 04/19  23:00:00,49.5675215397,6.29576282374,8.998754739,0.0,15.0252895274,11.7056064465,6.17640704495,0.402266879875,0.0,5.77414016507
 04/19  24:00:00,43.0746079237,6.15020635133,7.67725366275,0.0,11.6412384099,10.0650221343,6.73823151701,0.97080034083,0.0,5.76743117618
 04/20  01:00:00,40.8588281857,6.08151398445,7.09097389744,0.0,10.0992000411,10.047477231,6.40210070169,0.641440499481,0.0,5.76066020221
 04/20  02:00:00,38.0937743481,5.99299456472,6.27400028761,0.0,8.25718729233,10.0299323277,0.888771507146,0.868771507146,0.0,0.02
 04/20  03:00:00,37.4216493108,5.9329998028,5.66186779661,0.0,8.25718729233,10.0299323277,6.93088917202,1.17014265813,0.0,5.76074651389
 04/20  04:00:00,38.6711221618,5.89845938079,5.33916560518,0.0,8.25718729233,11.6354268332,6.98445177164,1.21791986197,0.0,5.76653190967
 04/20  05:00:00,46.5277505658,5.92457051736,5.58969385724,0.0,12.1011305571,15.3678112995,6.97180276715,1.18439063354,0.0,5.7874121336
 04/20  06:00:00,74.79901565,6.43922735275,9.46948525015,0.0,19.7275818095,37.2640762949,18.5674557312,1.14612427296,0.0,17.4213314583
 04/20  07:00:00,95.1734530371,6.83854973434,12.724043277,0.0,24.3117294858,51.2795993405,18.3284954012,0.824543350058,0.0,17.5039520512
 04/20  08:00:00,82.4406610509,6.38262438956,11.7227950588,0.0,23.6694662846,40.6342015617,35.3876394313,0.0,0.0,35.3876394313
 04/20  09:00:00,79.8201904407,6.3845891406,14.1080045115,0.0,23.6694662846,35.6302164847,43.4991403405,0.0,18.025,25.4741403405
 04/20  10:00:00,62.8178289211,6.26515719544,14.8219842384,0.0,18.7433767983,22.9618409725,45.3859497286,0.0,18.025,27.3609497286
 04/20  11:00:00,65.3285211705,6.39717904515,17.2030951802,0.0,18.7433767983,22.9618409725,41.4275098797,0.0,18.025,23.4025098797
 04/20  12:00:00,68.0632057248,6.55045896009,19.7410506443,0.0,18.5889407304,23.1597249699,41.4177591116,0.0,18.025,23.3927591116
 04/20  13:00:00,71.4232977034,6.70752312733,22.6975756247,0.0,18.7433767983,23.2517909448,41.4137909842,0.0,18.025,23.3887909842
 04/20  14:00:00,72.2540044038,6.77188508756,23.4639200307,0.0,18.7433767983,23.2517909448,40.5791234177,0.0,18.025,22.5541234177
 04/20  15:00:00,72.5768656837,6.84825689591,24.0003615064,0.0,18.7433767983,22.9618409725,36.4169753452,0.0,18.025,18.3919753452
 04/20  16:00:00,75.6556237881,6.85241577789,22.6236352549,0.0,18.7433767983,27.431320555,23.7921199625,0.0,18.025,5.76711996252
 04/20  17:00:00,87.3546131049,7.1139379143,21.8726534829,0.0,17.6635504202,40.6971502883,11.5398625557,0.0,0.0,11.5398625557
 04/20  18:00:00,94.4363143679,7.32437018942,22.2386139978,0.0,27.5259009287,37.3340067412,11.6076957234,0.0,0.0,11.6076957234
 04/20  19:00:00,100.76254179,7.45173352118,22.3444666804,0.0,33.8341110165,33.3544677425,11.566758583,0.0,0.0,11.566758583
 04/20  20:00:00,112.617476567,7.63015466203,22.0988187943,0.0,36.5179666069,38.8247702939,5.79244193114,0.0,0.0,5.79244193114
 04/20  21:00:00,105.859762481,7.59656518254,20.8892760068,0.0,32.965339924,36.8579353714,17.4220186134,0.0,0.0,17.4220186134
 04/20  22:00:00,77.1691696017,7.08137783362,16.2613663919,0.0,25.6355707503,20.6438685092,11.581513228,0.0,0.0,11.581513228
 04/20  23:00:00,53.5593362841,6.64330836592,12.6430295002,0.0,15.0252895274,11.7056064465,5.77404820461,0.0,0.0,5.77404820461
 04/20  24:00:00,46.7492753526,6.4724074692,11.0297242909,0.0,11.6412384099,10.0650221343,5.76735994505,0.0,0.0,5.76735994505
 04/21  01:00:00,44.0471081217,6.3646298381,9.99614230145,0.0,10.0992000411,10.047477231,5.76045935882,0.0,0.0,5.76045935882
 04/21  02:00:00,41.2204281336,6.26740487658,9.12624741092,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/21  03:00:00,40.2691342642,6.18402372445,8.25833162033,0.0,8.25718729233,10.0299323277,5.8451469222,0.084624629213,0.0,5.76052229299
 04/21  04:00:00,40.909767469,6.10079549076,7.3754792263,0.0,8.25718729233,11.6354268332,6.46717643442,0.700232912612,0.0,5.76694352181
 04/21  05:00:00,47.9773201331,6.06738117277,6.89646272401,0.0,12.1011305571,15.3678112995,7.63145281628,1.84416720362,0.0,5.78728561266
 04/21  06:00:00,76.3556714189,6.59252712581,10.8728525847,0.0,19.7275818095,37.2640762949,19.2684929377,1.84851680553,0.0,17.4199761322
 04/21  07:00:00,96.8444932517,6.99572948789,14.2379250645,0.0,24.3117294858,51.2795993405,18.8021469894,1.29894422219,0.0,17.5032027672
 04/21  08:00:00,84.363856656,6.5363894764,13.4922380795,0.0,23.6694662846,40.6342015617,35.3824172359,0.0,0.0,35.3824172359
 04/21  09:00:00,82.3658164933,6.55861186504,16.4796193963,0.0,23.6694662846,35.6302164847,41.5336012889,0.0,18.025,23.5086012889
 04/21  10:00:00,65.5180837569,6.4012702618,17.3861308865,0.0,18.7433767983,22.9618409725,47.342661542,0.0,18.025,29.317661542
 04/21  11:00:00,69.3450687619,6.57716730473,21.0396583581,0.0,18.7433767983,22.9618409725,41.4240899676,0.0,18.025,23.3990899676
 04/21  12:00:00,73.592339553,6.80124802741,25.0193972177,0.0,18.5889407304,23.1597249699,35.573714753,0.0,18.025,17.548714753
 04/21  13:00:00,76.5824572221,6.95219219896,27.6120730843,0.0,18.7433767983,23.2517909448,41.4283612932,0.0,18.025,23.4033612932
 04/21  14:00:00,76.1381414135,6.98219643411,27.1377536053,0.0,18.7433767983,23.2517909448,41.42659571,0.0,18.025,23.40159571
 04/21  15:00:00,74.3158311389,6.95788027859,25.6297090946,0.0,18.7433767983,22.9618409725,41.4248544982,0.0,18.025,23.3998544982
 04/21  16:00:00,77.4166340039,6.97043634915,24.2666212048,0.0,18.7433767983,27.431320555,23.7920587633,0.0,18.025,5.76705876331
 04/21  17:00:00,88.4601122944,7.21093543668,22.8811590299,0.0,17.6635504202,40.6971502883,5.78009336088,0.0,0.0,5.78009336088
 04/21  18:00:00,95.0129995798,7.39922532193,22.7404504523,0.0,27.5259009287,37.3340067412,17.4004185668,0.0,0.0,17.4004185668
 04/21  19:00:00,101.015309463,7.53326738426,22.5157097731,0.0,33.8341110165,33.3544677425,5.79239049052,0.0,0.0,5.79239049052
 04/21  20:00:00,113.082257449,7.72815522372,22.4656107147,0.0,36.5179666069,38.8247702939,11.5669203306,0.0,0.0,11.5669203306
 04/21  21:00:00,106.358055237,7.67767704212,21.3064675834,0.0,32.965339924,36.8579353714,17.4220693064,0.0,0.0,17.4220693064
 04/21  22:00:00,77.3443729475,7.13076216068,16.3871962507,0.0,25.6355707503,20.6438685092,11.579481442,0.0,0.0,11.579481442
 04/21  23:00:00,53.0932426427,6.64747791399,12.1727717411,0.0,15.0252895274,11.7056064465,5.86764492669,0.0936702146831,0.0,5.773974712
