Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  24:00:00,45.4216540623,6.40463517747,9.76988060925,0.0,11.6412384099,10.0650221343,7.10838320193,1.34099050613,0.0,5.76739269579
 04/22  01:00:00,45.3363266409,6.29431471743,8.59620132165,0.0,12.8411359301,10.0650221343,2.03448174761,2.01448174761,0.0,0.02
 04/22  02:00:00,39.4184182431,6.15713402121,7.43450897913,0.0,8.25718729233,10.0299323277,8.15508523301,2.39439032841,0.0,5.7606949046
 04/22  03:00:00,38.6262138949,6.07659233544,6.7228459079,0.0,8.25718729233,10.0299323277,8.61033711677,2.85037564175,0.0,5.75996147502
 04/22  04:00:00,39.7095082985,6.02095840585,6.25506375787,0.0,8.25718729233,11.6354268332,8.97095424782,3.20437883878,0.0,5.76657540904
 04/22  05:00:00,43.5980867994,5.98043260826,6.02576156838,0.0,8.71707943955,15.3327214929,8.76668428514,2.99326860707,0.0,5.77341567806
 04/22  06:00:00,59.5922398776,6.13905509623,7.41707577135,0.0,18.5082010057,25.6353820695,8.52059321684,2.73346441523,0.0,5.78712880162
 04/22  07:00:00,77.2520175648,6.49084995382,10.2732076772,0.0,19.4083231844,41.0650158608,19.7377470875,2.3164393242,0.0,17.4213077633
 04/22  08:00:00,107.036366767,6.9639074349,15.7073264587,0.0,26.3286599382,57.9988325916,35.5890924641,0.0,0.0,35.5890924641
 04/22  09:00:00,93.635540248,6.81251724385,17.6123725112,0.0,26.3286599382,42.8504436482,47.5092348633,0.0,18.025,29.4842348633
 04/22  10:00:00,70.7215141156,6.63064754151,18.8745456911,0.0,21.7447113004,23.4437158914,47.4088062185,0.0,18.025,29.3838062185
 04/22  11:00:00,72.3660484247,6.81933752226,22.7923333205,0.0,19.3027497915,23.426170988,41.4798959881,0.0,18.025,23.4548959881
 04/22  12:00:00,74.4514663603,6.96855165053,24.5865677259,0.0,19.1483137236,23.7250123474,41.4250908895,0.0,18.025,23.4000908895
 04/22  13:00:00,76.7434415073,7.06356726261,26.6379837642,0.0,19.3027497915,23.7161209604,41.4229404696,0.0,18.025,23.3979404696
 04/22  14:00:00,77.112759781,7.08710470538,26.9837642805,0.0,19.3027497915,23.7161209604,41.4210199143,0.0,18.025,23.3960199143
 04/22  15:00:00,76.3094155983,7.09982919009,26.4576450933,0.0,19.3027497915,23.426170988,41.419116822,0.0,18.025,23.394116822
 04/22  16:00:00,79.7086361919,7.08320709426,25.4221506386,0.0,19.3027497915,27.8956505705,23.7921025779,0.0,18.025,5.76710257786
 04/22  17:00:00,87.4093894869,7.25488383024,24.3286541113,0.0,18.2229234133,37.5968344597,5.77350730643,0.0,0.0,5.77350730643
 04/22  18:00:00,101.862242641,7.53493665537,24.5480679902,0.0,32.690315043,37.0816133363,5.78038502036,0.0,0.0,5.78038502036
 04/22  19:00:00,103.701837171,7.66755461811,24.2591769948,0.0,36.8143715336,33.066984531,11.566729307,0.0,0.0,11.566729307
 04/22  20:00:00,114.993274228,7.83707191723,24.4890216579,0.0,36.3493007332,38.7721355839,11.565866866,0.0,0.0,11.565866866
 04/22  21:00:00,112.485967596,7.82728366979,24.1093681649,0.0,36.1807251679,36.8228455648,5.79302486602,0.0,0.0,5.79302486602
 04/22  22:00:00,86.5028699822,7.37683646307,19.8964349255,0.0,31.0351095914,20.6438685092,17.4209311332,0.0,0.0,17.4209311332
 04/22  23:00:00,59.5886304735,6.93981975904,15.9735930369,0.0,17.4250845679,11.7056064465,5.78707440769,0.0,0.0,5.78707440769
 04/22  24:00:00,50.8018149244,6.73282388475,13.6219605787,0.0,12.8411359301,10.0650221343,5.76722464869,0.0,0.0,5.76722464869
 04/23  01:00:00,49.7089942458,6.62270967439,12.5210517346,0.0,12.925468867,10.100111941,5.7593737555,0.0,0.0,5.7593737555
 04/23  02:00:00,43.6189021254,6.47400978575,11.1986975705,0.0,8.34152022915,10.0650221343,5.76034069319,0.0,0.0,5.76034069319
 04/23  03:00:00,42.3362960876,6.36676075977,10.0233438243,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/23  04:00:00,43.5978090751,6.32431656162,9.72058752512,0.0,8.34152022915,11.6705166398,5.7671875479,0.0,0.0,5.7671875479
 04/23  05:00:00,47.5887450187,6.28838805887,9.58904813756,0.0,8.80141237637,15.3678112995,5.7737514751,0.0,0.0,5.7737514751
 04/23  06:00:00,63.5577756025,6.46360520025,11.0580659722,0.0,18.5082010057,25.6353820695,11.5540342463,0.0,0.0,11.5540342463
 04/23  07:00:00,82.0779485314,6.85323588503,14.6173483183,0.0,19.4926561212,41.1001056674,11.6205686549,0.0,0.0,11.6205686549
 04/23  08:00:00,112.913037459,7.36497280058,21.1829512687,0.0,26.3286599382,57.9988325916,41.5114532931,0.0,0.0,41.5114532931
 04/23  09:00:00,95.587150786,6.98842494011,19.5075102743,0.0,26.2443270014,42.8153538416,47.5077388451,0.0,18.025,29.4827388451
 04/23  10:00:00,65.8639602979,6.44221166715,14.2054366656,0.0,21.7447113004,23.4437158914,47.4215548713,0.0131728796387,18.025,29.3833819917
 04/23  11:00:00,61.5163820723,6.31958110786,12.3827187417,0.0,19.3449162599,23.4437158914,42.447580997,0.967298539,18.025,23.455282458
 04/23  12:00:00,60.9255021174,6.28285707197,11.6865927308,0.0,19.190480192,23.7425572507,43.6520168369,2.23220337962,18.025,23.3948134572
 04/23  13:00:00,59.5318906672,6.1679990275,10.381715423,0.0,19.260583323,23.698576057,43.1495740637,1.73117574373,18.025,23.3933983199
 04/23  14:00:00,58.4590830793,6.07440396064,9.40250221511,0.0,19.260583323,23.698576057,44.3837665702,2.97223400654,18.025,23.3865325637
 04/23  15:00:00,57.7198752431,6.03235485924,8.99529268148,0.0,19.260583323,23.4086260847,45.9260203851,4.51655049185,18.025,23.3844698932
 04/23  16:00:00,61.0094664009,5.98819719375,7.87771847915,0.0,19.260583323,27.8781056672,22.8339467392,4.78894673919,18.025,0.02
 04/23  17:00:00,68.737990205,6.10023432741,6.8716269207,0.0,18.1807569449,37.5792895564,10.8308551985,5.05737083789,0.0,5.77348436065
 04/23  18:00:00,84.3568985869,6.33472569828,8.3623660465,0.0,32.6059821062,37.0465235296,19.2766246956,7.7362407001,0.0,11.5403839955
 04/23  19:00:00,87.6670965319,6.48763051472,9.40437554495,0.0,36.8143715336,33.066984531,14.1646865607,8.37245278954,0.0,5.79223377121
 04/23  20:00:00,100.048347908,6.67354964845,10.5882041901,0.0,36.43363367,38.8072253906,20.9868073732,9.4202494421,0.0,11.5665579311
 04/23  21:00:00,97.4364933543,6.66476548375,10.3418420281,0.0,36.0963922311,36.7877557581,22.1407896726,10.5735964449,0.0,11.5671932277
 04/23  22:00:00,73.067537289,6.29111411534,7.6662640399,0.0,30.9507766546,20.6087787026,23.5415458377,11.9209693521,0.0,11.6205764856
 04/23  23:00:00,47.5510233331,5.92194300546,4.95386978209,0.0,17.4250845679,11.7056064465,25.5570133041,14.0031491696,0.0,11.5538641344
 04/23  24:00:00,40.4124543471,5.81119417732,4.0348106802,0.0,12.925468867,10.100111941,19.7245250896,13.9573024761,0.0,5.76722261348
 04/24  01:00:00,36.5620197423,5.70405498974,3.17164062211,0.0,10.0992000411,10.047477231,20.4449439157,14.6846203791,0.0,5.76032353653
 04/24  02:00:00,34.1254565041,5.63950122949,2.65918963749,0.0,8.25718729233,10.0299323277,16.6280882935,16.6080882935,0.0,0.02
 04/24  03:00:00,33.6969405763,5.59246542941,2.277706473,0.0,8.25718729233,10.0299323277,25.3027518616,19.5423950096,0.0,5.76035685198
 04/24  04:00:00,35.0190366863,5.56061843317,2.02494024372,0.0,8.25718729233,11.6354268332,26.7348318917,20.9680428858,0.0,5.7667890059
 04/24  05:00:00,42.5121442524,5.55436223354,1.94433112119,0.0,12.1011305571,15.3678112995,28.2203328327,22.434764792,0.0,5.78556804069
 04/24  06:00:00,68.4217927511,5.81569011209,3.71585194571,0.0,19.7275818095,37.2640762949,40.4205497349,23.0032585823,0.0,17.4172911526
 04/24  07:00:00,87.7294545829,6.10788699727,6.01078800571,0.0,24.3117294858,51.2795993405,35.2470643762,17.7488797022,0.0,17.498184674
 04/24  08:00:00,75.3493155086,5.79593869695,5.21818653728,0.0,23.6694662846,40.6342015617,39.0524743532,9.56897674393,0.0,29.4834976093
 04/24  09:00:00,72.5832190751,5.78256609705,7.47309757577,0.0,23.6694662846,35.6302164847,53.5360360159,6.13647894244,18.025,29.3745570734
 04/24  10:00:00,54.3058863718,5.6717182253,6.90350607793,0.0,18.7433767983,22.9618409725,45.7937118176,4.31506015954,18.025,23.453651658
 04/24  11:00:00,54.6957395033,5.71945056456,7.24805987058,0.0,18.7433767983,22.9618409725,43.9339870952,2.51051766793,18.025,23.3984694273
 04/24  12:00:00,55.626705616,5.82678102461,8.028247946,0.0,18.5889407304,23.1597249699,44.1788336918,2.75785683837,18.025,23.3959768534
 04/24  13:00:00,56.8543536683,5.94348726002,8.89268789395,0.0,18.7433767983,23.2517909448,41.4483632717,0.0284821936866,18.025,23.3948810781
 04/24  14:00:00,58.0521759966,6.05472199712,9.97927500132,0.0,18.7433767983,23.2517909448,41.4164354469,0.0,18.025,23.3914354469
 04/24  15:00:00,58.6975341236,6.14455710034,10.8247470904,0.0,18.7433767983,22.9618409725,41.4158013511,0.0,18.025,23.3908013511
 04/24  16:00:00,63.4028450865,6.2459028727,10.9773777694,0.0,18.7433767983,27.431320555,23.7918428862,0.0,18.025,5.76684288619
 04/24  17:00:00,75.9079597882,6.50771587877,11.0322468135,0.0,17.6635504202,40.6971502883,5.78009539917,0.0,0.0,5.78009539917
 04/24  18:00:00,83.4366556009,6.67811487359,11.8852582843,0.0,27.5259009287,37.3340067412,11.6553456829,0.0495991768359,0.0,11.605746506
 04/24  19:00:00,88.1524806699,6.77855823715,12.2916150283,0.0,33.8341110165,33.3544677425,12.6827415411,1.11625602319,0.0,11.5664855179
 04/24  20:00:00,102.809269598,6.93373015571,12.9870768682,0.0,36.5179666069,38.8247702939,14.2177123333,2.65192527536,0.0,11.565787058
 04/24  21:00:00,97.0430668292,6.93244748581,12.7367552256,0.0,32.965339924,36.8579353714,16.0373297356,4.41772670825,0.0,11.6196030274
 04/24  22:00:00,70.0678406193,6.50718648884,9.73427214987,0.0,25.6355707503,20.6438685092,16.9747313957,5.39584281948,0.0,11.5788885762
 04/24  23:00:00,47.3596060439,6.13270096862,6.95393035772,0.0,15.0252895274,11.7056064465,11.9140904345,6.14081720923,0.0,5.77327322528
 04/24  24:00:00,40.6930369842,5.96852081495,5.47739220237,0.0,11.6412384099,10.0650221343,13.2661826481,7.49911881285,0.0,5.76706383522
 04/25  01:00:00,38.0251313333,5.86131482421,4.47749384984,0.0,10.0992000411,10.047477231,14.1378999585,8.37744834936,0.0,5.76045160909
 04/25  02:00:00,35.3456869885,5.77249781939,3.74642673321,0.0,8.25718729233,10.0299323277,8.67280698605,8.65280698605,0.0,0.02
 04/25  03:00:00,34.8800915168,5.71992026969,3.333408657,0.0,8.25718729233,10.0299323277,14.6307395974,8.87027012933,0.0,5.76046946803
 04/25  04:00:00,36.0782512301,5.67111430031,2.97366424236,0.0,8.25718729233,11.6354268332,15.7748320292,10.0083456619,0.0,5.76648636727
 04/25  05:00:00,43.4819376192,5.65301204948,2.81548059427,0.0,12.1011305571,15.3678112995,23.498518851,11.9460428807,0.0,11.5524759702
 04/25  06:00:00,70.911284182,6.08475223742,5.93630125302,0.0,19.7275818095,37.2640762949,22.9606299334,11.3426858174,0.0,11.617944116
 04/25  07:00:00,91.2593739421,6.48598663586,9.16262339985,0.0,24.3117294858,51.2795993405,25.7838907282,8.28505253654,0.0,17.4988381917
 04/25  08:00:00,78.4917546042,6.06572834158,8.0908497688,0.0,23.6694662846,40.6342015617,37.5841117961,2.20977512897,0.0,35.3743366671
 04/25  09:00:00,75.8840991133,6.06902223489,10.4875293741,0.0,23.6694662846,35.6302164847,41.9628231655,0.436266363864,18.025,23.5015568016
 04/25  10:00:00,57.5806259405,5.91928659047,9.93068494566,0.0,18.7433767983,22.9618409725,47.6015509803,0.266086921821,18.025,29.3104640584
 04/25  11:00:00,58.5754967917,6.02644164835,10.8208300179,0.0,18.7433767983,22.9618409725,37.082645538,0.0,18.025,19.057645538
 04/25  12:00:00,60.1622767528,6.16048853478,12.2301144254,0.0,18.5889407304,23.1597249699,39.915503099,0.0,18.025,21.890503099
 04/25  13:00:00,60.9248184273,6.26630584786,12.6403398716,0.0,18.7433767983,23.2517909448,41.4213964745,0.0,18.025,23.3963964745
 04/25  14:00:00,61.7667028607,6.33781820545,13.4107114528,0.0,18.7433767983,23.2517909448,41.418955916,0.0,18.025,23.393955916
 04/25  15:00:00,62.2900495584,6.40525791991,14.156567578,0.0,18.7433767983,22.9618409725,41.4181275052,0.0,18.025,23.3931275052
 04/25  16:00:00,66.8569857066,6.49144272267,14.1859824826,0.0,18.7433767983,27.431320555,23.7918443146,0.0,18.025,5.76684431465
 04/25  17:00:00,79.40185207,6.77396141424,14.2599010079,0.0,17.6635504202,40.6971502883,5.77960095085,0.0,0.0,5.77960095085
 04/25  18:00:00,86.4706351808,6.94918980292,14.6481740633,0.0,27.5259009287,37.3340067412,11.6046513251,0.0,0.0,11.6046513251
 04/25  19:00:00,91.1421084003,7.04793840853,15.0118740444,0.0,33.8341110165,33.3544677425,11.5658204364,0.0,0.0,11.5658204364
 04/25  20:00:00,105.06162316,7.16125944479,15.0119094266,0.0,36.5179666069,38.8247702939,13.0251158357,1.45910001792,0.0,11.5660158177
 04/25  21:00:00,99.042081511,7.13555342136,14.5326783322,0.0,32.965339924,36.8579353714,14.3107977107,2.69136741346,0.0,11.6194302972
 04/25  22:00:00,71.7679392439,6.68121518831,11.2603543925,0.0,25.6355707503,20.6438685092,15.7846288452,4.20487613136,0.0,11.5797527138
 04/25  23:00:00,48.6741757747,6.26805791164,8.13314874999,0.0,15.0252895274,11.7056064465,11.2592628591,5.48575990212,0.0,5.77350295694
 04/25  24:00:00,41.8995990259,6.08701252552,6.56546797986,0.0,11.6412384099,10.0650221343,11.8024040049,6.03535202411,0.0,5.76705198074
 04/26  01:00:00,39.1642299027,5.96793064031,5.50998071178,0.0,10.0992000411,10.047477231,12.194745609,6.43450254738,0.0,5.76024306161
 04/26  02:00:00,36.3725776424,5.87053332548,4.67528389653,0.0,8.25718729233,10.0299323277,12.5188084094,6.75856240364,0.0,5.76024600579
 04/26  03:00:00,35.5598362277,5.79050844416,3.9425701302,0.0,8.25718729233,10.0299323277,7.98925215734,7.96925215734,0.0,0.02
 04/26  04:00:00,36.764362479,5.74388976846,3.58700480346,0.0,8.25718729233,11.6354268332,13.5987077738,7.83181664089,0.0,5.76689113296
 04/26  05:00:00,44.3825412708,5.74393759438,3.62516635443,0.0,12.1011305571,15.3678112995,19.2546576609,7.70154621907,0.0,11.5531114418
 04/26  06:00:00,72.0096511376,6.19420510232,6.92523119188,0.0,19.7275818095,37.2640762949,19.1211592569,7.50298978175,0.0,11.6181694751
 04/26  07:00:00,92.6079594089,6.60938634221,10.3878280653,0.0,24.3117294858,51.2795993405,22.4989393769,4.56958625027,0.0,17.9293531266
 04/26  08:00:00,80.1423809092,6.20209782217,9.60512028018,0.0,23.6694662846,40.6342015617,35.0621930888,0.126379278463,0.0,34.9358138104
 04/26  09:00:00,77.9368049199,6.22391904983,12.3853477301,0.0,23.6694662846,35.6302164847,41.5273657437,0.0,18.025,23.5023657437
 04/26  10:00:00,60.243713872,6.0928704107,12.4201966287,0.0,18.7433767983,22.9618409725,47.3346271104,0.0,18.025,29.3096271104
 04/26  11:00:00,63.1364177282,6.26243393401,15.1457639717,0.0,18.7433767983,22.9618409725,41.4184373899,0.0,18.025,23.3934373899
 04/26  12:00:00,65.3694726359,6.41366163205,17.1841412116,0.0,18.5889407304,23.1597249699,35.576476896,0.0,18.025,17.551476896
 04/26  13:00:00,67.0942438177,6.5294649903,18.546610361,0.0,18.7433767983,23.2517909448,41.4211205611,0.0,18.025,23.3961205611
 04/26  14:00:00,68.1180643734,6.60991687799,19.4899794725,0.0,18.7433767983,23.2517909448,41.4185124362,0.0,18.025,23.3935124362
 04/26  15:00:00,68.1023190874,6.6614759129,19.7126242656,0.0,18.7433767983,22.9618409725,41.4159329089,0.0,18.025,23.3909329089
 04/26  16:00:00,72.45519236,6.7256308216,19.5500059786,0.0,18.7433767983,27.431320555,23.7917226347,0.0,18.025,5.76672263473
 04/26  17:00:00,85.1261479651,7.01536518631,19.7428005926,0.0,17.6635504202,40.6971502883,5.77957196576,0.0,0.0,5.77957196576
 04/26  18:00:00,92.6262521364,7.23996021041,20.5130340964,0.0,27.5259009287,37.3340067412,11.6049453165,0.0,0.0,11.6049453165
 04/26  19:00:00,96.1540807177,7.33374751944,19.7380480052,0.0,33.8341110165,33.3544677425,11.5655777181,0.0,0.0,11.5655777181
 04/26  20:00:00,108.99252585,7.43405557295,18.6700244898,0.0,36.5179666069,38.8247702939,11.56567798,0.0,0.0,11.56567798
 04/26  21:00:00,102.539052347,7.40033166961,17.7648864375,0.0,32.965339924,36.8579353714,11.6188924692,0.0,0.0,11.6188924692
 04/26  22:00:00,75.0578680073,6.95298131384,14.2785282585,0.0,25.6355707503,20.6438685092,11.5792915222,0.0,0.0,11.5792915222
 04/26  23:00:00,51.662812097,6.52356179417,10.8662875024,0.0,15.0252895274,11.7056064465,5.7735149943,0.0,0.0,5.7735149943
 04/26  24:00:00,44.505437518,6.31449416797,8.94382971899,0.0,11.6412384099,10.0650221343,6.14547266934,0.378581083998,0.0,5.76689158535
 04/27  01:00:00,41.5753525543,6.18025331364,7.7087842871,0.0,10.0992000411,10.047477231,6.53904047904,0.778950316804,0.0,5.76009016224
 04/27  02:00:00,38.4852559806,6.05761503073,6.60088448589,0.0,8.25718729233,10.0299323277,7.0585543474,1.29847507726,0.0,5.76007927015
 04/27  03:00:00,37.5024095873,5.96556027471,5.71009537302,0.0,8.25718729233,10.0299323277,2.49912666774,2.47912666774,0.0,0.02
 04/27  04:00:00,38.1492098549,5.8794642585,4.83628283576,0.0,8.25718729233,11.6354268332,11.0364722708,5.26966808636,0.0,5.76680418449
 04/27  05:00:00,45.8251374371,5.88474859187,4.92696058068,0.0,12.1011305571,15.3678112995,16.6073118745,5.05477490458,0.0,11.5525369699
 04/27  06:00:00,73.7341774023,6.362581022,8.48139624529,0.0,19.7275818095,37.2640762949,16.3983135024,4.78175175843,0.0,11.616561744
 04/27  07:00:00,94.4598044157,6.78144082634,12.0676393012,0.0,24.3117294858,51.2795993405,20.2930613652,2.79537419217,0.0,17.4976871731
 04/27  08:00:00,82.5221156985,6.38267747457,11.8042888299,0.0,23.6694662846,40.6342015617,35.3675070343,0.0,0.0,35.3675070343
 04/27  09:00:00,80.9317246188,6.4295735277,15.1746227635,0.0,23.6694662846,35.6302164847,41.527373618,0.0,18.025,23.502373618
 04/27  10:00:00,63.8325545901,6.30919183308,15.7927232523,0.0,18.7433767983,22.9618409725,47.3314992837,0.0,18.025,29.3064992837
 04/27  11:00:00,65.4243176366,6.39158034156,17.3045217222,0.0,18.7433767983,22.9618409725,35.5744053183,0.0,18.025,17.5494053183
 04/27  12:00:00,67.563024049,6.52906462304,19.2622960028,0.0,18.5889407304,23.1597249699,41.4206349795,0.0,18.025,23.3956349795
 04/27  13:00:00,68.6121442542,6.56526787921,20.0287131816,0.0,18.7433767983,23.2517909448,41.4178070163,0.0,18.025,23.3928070163
 04/27  14:00:00,70.4875413757,6.69618196132,21.7731955232,0.0,18.7433767983,23.2517909448,41.4150492771,0.0,18.025,23.3900492771
 04/27  15:00:00,70.0909804418,6.73963673874,21.6231287321,0.0,18.7433767983,22.9618409725,41.4122984077,0.0,18.025,23.3872984077
 04/27  16:00:00,73.8282732279,6.76269878495,20.8860236346,0.0,18.7433767983,27.431320555,23.7916114134,0.0,18.025,5.76661141339
 04/27  17:00:00,86.6603131074,7.0643247545,21.2280132092,0.0,17.6635504202,40.6971502883,5.77976735038,0.0,0.0,5.77976735038
 04/27  18:00:00,93.5793705692,7.28033124899,21.4257972239,0.0,27.5259009287,37.3340067412,11.6047578495,0.0,0.0,11.6047578495
 04/27  19:00:00,96.953139898,7.36584140087,20.5050209188,0.0,33.8341110165,33.3544677425,11.565425003,0.0,0.0,11.565425003
 04/27  20:00:00,110.655216729,7.51915220025,20.2476311776,0.0,36.5179666069,38.8247702939,11.5648387802,0.0,0.0,11.5648387802
 04/27  21:00:00,103.344811197,7.43565931927,18.5353328655,0.0,32.965339924,36.8579353714,11.6479815826,0.0300193191806,0.0,11.6179622634
 04/27  22:00:00,74.3812738449,6.89163616661,13.6632891487,0.0,25.6355707503,20.6438685092,11.5779085386,0.0,0.0,11.5779085386
 04/27  23:00:00,50.7053320895,6.44705807542,9.98531801598,0.0,15.0252895274,11.7056064465,6.00971105867,0.236491672548,0.0,5.77321938612
 04/27  24:00:00,43.626409863,6.24732267131,8.131977946,0.0,11.6412384099,10.0650221343,6.81425949698,1.04769752144,0.0,5.76656197554
 04/28  01:00:00,40.558661728,6.10313383208,6.76921649937,0.0,10.0992000411,10.047477231,7.66547905125,1.90512397526,0.0,5.760355076
 04/28  02:00:00,37.4299713949,5.9781960665,5.62502509296,0.0,8.25718729233,10.0299323277,3.67809671355,3.65809671355,0.0,0.02
 04/28  03:00:00,36.2184760895,5.86814527741,4.52357851009,0.0,8.25718729233,10.0299323277,13.2101461913,7.44981464167,0.0,5.76033154964
 04/28  04:00:00,36.9143365817,5.77504494905,3.70583334626,0.0,8.25718729233,11.6354268332,17.1690539264,11.4031896643,0.0,5.76586426209
 04/28  05:00:00,44.4444585784,5.7664827636,3.66455884202,0.0,12.1011305571,15.3678112995,17.852109715,12.0659962572,0.0,5.78611345788
 04/28  06:00:00,70.0280737347,6.20764864924,6.81423750006,0.0,19.7275818095,37.2640762949,28.8079083376,11.3929137797,0.0,17.4149945579
 04/28  07:00:00,91.8193198762,6.5726515073,9.63596698541,0.0,24.3117294858,51.2795993405,27.257791049,9.761906531,0.0,17.495884518
 04/28  08:00:00,79.1698984225,6.1634803787,8.67128132652,0.0,23.6694662846,40.6342015617,32.7339499214,3.25975744779,0.0,29.4741924736
 04/28  09:00:00,76.889697931,6.18353913282,11.3786425627,0.0,23.6694662846,35.6302164847,47.917212557,0.524609212432,18.025,29.3676033446
 04/28  10:00:00,58.6870192394,6.03022408243,10.9261620891,0.0,18.7433767983,22.9618409725,41.6345864504,0.161657517468,18.025,23.4479289329
 04/28  11:00:00,59.883633182,6.14232774091,12.0130955163,0.0,18.7433767983,22.9618409725,41.4177408501,0.0,18.025,23.3927408501
 04/28  12:00:00,62.1360456259,6.28862892865,14.0757597464,0.0,18.5889407304,23.1597249699,41.4156953134,0.0,18.025,23.3906953134
 04/28  13:00:00,64.4120780305,6.44430610827,15.9496119511,0.0,18.7433767983,23.2517909448,41.4127702989,0.0,18.025,23.3877702989
 04/28  14:00:00,66.0591192534,6.54243403821,17.4985242697,0.0,18.7433767983,23.2517909448,41.4086388607,0.0,18.025,23.3836388607
 04/28  15:00:00,66.5507790672,6.61626764955,18.2062991157,0.0,18.7433767983,22.9618409725,41.4057125145,0.0,18.025,23.3807125145
 04/28  16:00:00,71.4276120628,6.70836154676,18.539712147,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,84.249315101,7.01198880826,18.8693599682,0.0,17.6635504202,40.6971502883,11.5377670757,0.0,0.0,11.5377670757
 04/28  18:00:00,91.0009454103,7.21267798814,18.9150425869,0.0,27.5259009287,37.3340067412,11.603710137,0.0,0.0,11.603710137
 04/28  19:00:00,94.9346533154,7.30088200073,18.5515067797,0.0,33.8341110165,33.3544677425,11.5645147474,0.0,0.0,11.5645147474
 04/28  20:00:00,108.245156138,7.3910835347,17.9656486168,0.0,36.5179666069,38.8247702939,5.84028279767,0.049109413977,0.0,5.79117338369
 04/28  21:00:00,101.857913736,7.3572330518,17.126875613,0.0,32.965339924,36.8579353714,17.4146015468,0.0,0.0,17.4146015468
 04/28  22:00:00,74.4474626942,6.90705583164,13.7140691271,0.0,25.6355707503,20.6438685092,11.578289271,0.0,0.0,11.578289271
 04/28  23:00:00,51.0415708537,6.47336732032,10.2952538034,0.0,15.0252895274,11.7056064465,6.17479304424,0.401597015626,0.0,5.77319602861
 04/28  24:00:00,44.0337599546,6.27689050743,8.50976510232,0.0,11.6412384099,10.0650221343,6.55165486851,0.784906357585,0.0,5.76674851092
 04/29  01:00:00,44.2471236884,6.18731110721,7.61402782798,0.0,12.8411359301,10.0650221343,0.910762015656,0.890762015656,0.0,0.02
 04/29  02:00:00,38.2057518342,6.04036812042,6.33863532078,0.0,8.25718729233,10.0299323277,7.14783823854,1.38758784402,0.0,5.76025039452
 04/29  03:00:00,37.2149549077,5.94578754018,5.44241772314,0.0,8.25718729233,10.0299323277,8.42625876139,2.66643851815,0.0,5.75982024324
 04/29  04:00:00,37.9183435095,5.86240793842,4.62248393358,0.0,8.25718729233,11.6354268332,11.2440408134,5.47784859682,0.0,5.76619221655
 04/29  05:00:00,41.6044769982,5.80675625785,4.20587167555,0.0,8.71707943955,15.3327214929,12.151746221,6.3789631214,0.0,5.7727830996
 04/29  06:00:00,55.4765071969,5.94505958929,5.37939931195,0.0,18.5082010057,25.6353820695,11.5325961174,5.74650246376,0.0,5.78609365362
 04/29  07:00:00,75.3265529462,6.32221573339,8.51648110293,0.0,19.4083231844,41.0650158608,20.9377699988,3.52252495636,0.0,17.4152450424
 04/29  08:00:00,105.050676383,6.80451562408,13.8811683119,0.0,26.3286599382,57.9988325916,35.5658393314,0.0,0.0,35.5658393314
 04/29  09:00:00,91.3662033606,6.64307910048,15.5125650408,0.0,26.3286599382,42.8504436482,47.496757148,0.0,18.025,29.471757148
 04/29  10:00:00,65.9938576018,6.36462512732,14.4129797193,0.0,21.7447113004,23.4437158914,47.3960589353,0.0,18.025,29.3710589353
 04/29  11:00:00,65.0190324456,6.45288995719,15.8118154362,0.0,19.3027497915,23.426170988,41.4721538075,0.0,18.025,23.4471538075
 04/29  12:00:00,67.6225724555,6.61159534444,18.1146645848,0.0,19.1483137236,23.7250123474,41.4101660428,0.0,18.025,23.3851660428
 04/29  13:00:00,70.8865788948,6.77119421839,21.0735244656,0.0,19.3027497915,23.7161209604,41.4045873994,0.0,18.025,23.3795873994
 04/29  14:00:00,72.9606305724,6.89593669484,23.0228329425,0.0,19.3027497915,23.7161209604,35.5662669131,0.0,18.025,17.5412669131
 04/29  15:00:00,74.1432806781,6.99158340129,24.3997914539,0.0,19.3027497915,23.426170988,41.4178292507,0.0,18.025,23.3928292507
 04/29  16:00:00,78.6296473378,7.0501364086,24.3762744482,0.0,19.3027497915,27.8956505705,23.791359066,0.0,18.025,5.766359066
 04/29  17:00:00,87.3427299033,7.28121263968,24.2357133555,0.0,18.2229234133,37.5968344597,5.77266308382,0.0,0.0,5.77266308382
 04/29  18:00:00,102.678224274,7.6032420932,25.2957959748,0.0,32.690315043,37.0816133363,5.77941884157,0.0,0.0,5.77941884157
 04/29  19:00:00,104.015859765,7.71728384675,24.5235440464,0.0,36.8143715336,33.066984531,11.5645539468,0.0,0.0,11.5645539468
 04/29  20:00:00,113.658811594,7.81317515317,23.1785229334,0.0,36.3493007332,38.7721355839,11.5634871022,0.0,0.0,11.5634871022
 04/29  21:00:00,110.174603791,7.74381128323,21.8815460825,0.0,36.1807251679,36.8228455648,11.5645792365,0.0,0.0,11.5645792365
 04/29  22:00:00,84.6055248637,7.29563026224,18.0804033562,0.0,31.0351095914,20.6438685092,11.6168764346,0.0,0.0,11.6168764346
 04/29  23:00:00,57.6486752014,6.83358387222,14.1399327712,0.0,17.4250845679,11.7056064465,11.5519851782,0.0,0.0,11.5519851782
 04/29  24:00:00,49.1752237849,6.62661942337,12.1016091044,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/30  01:00:00,47.9039277733,6.49828331529,10.8404382691,0.0,12.925468867,10.100111941,5.76020587868,0.0,0.0,5.76020587868
 04/30  02:00:00,41.659341234,6.3358108242,9.37736172266,0.0,8.34152022915,10.0650221343,5.7600206362,0.0,0.0,5.7600206362
 04/30  03:00:00,40.6858400347,6.24351449445,8.49616040116,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/30  04:00:00,41.375209717,6.15855738983,7.66378245364,0.0,8.34152022915,11.6705166398,5.81854004147,0.051921195577,0.0,5.76661884589
 04/30  05:00:00,44.9509799163,6.09338202027,7.14633305542,0.0,8.80141237637,15.3678112995,6.19393222902,0.420828727278,0.0,5.77310350174
 04/30  06:00:00,58.8707834256,6.25150269886,8.46723717987,0.0,18.5082010057,25.6353820695,12.1915369157,0.639592359922,0.0,11.5519445558
 04/30  07:00:00,79.0176226962,6.63977889823,11.7705857132,0.0,19.4926561212,41.1001056674,11.7016396792,0.0850135258739,0.0,11.6166261533
 04/30  08:00:00,109.531152468,7.14670881937,18.0194688947,0.0,26.3286599382,57.9988325916,35.5740169287,0.0101066590537,0.0,35.5639102696
 04/30  09:00:00,96.293641373,6.99231827068,20.2102012364,0.0,26.2443270014,42.8153538416,53.3811956172,0.0,18.025,35.3561956172
 04/30  10:00:00,71.3571993547,6.69031271804,19.4506452139,0.0,21.7447113004,23.4437158914,41.5250058852,0.0,18.025,23.5000058852
 04/30  11:00:00,70.7370912316,6.7747685811,21.1482906186,0.0,19.3449162599,23.4437158914,41.4692419511,0.0,18.025,23.4442419511
 04/30  12:00:00,73.3539616551,6.93410901316,23.4638318954,0.0,19.190480192,23.7425572507,41.4173537586,0.0,18.025,23.3923537586
 04/30  13:00:00,75.2773530705,7.04532807067,25.2498845346,0.0,19.260583323,23.698576057,41.4138131103,0.0,18.025,23.3888131103
 04/30  14:00:00,76.4487237102,7.13173956314,26.3348437339,0.0,19.260583323,23.698576057,41.410502603,0.0,18.025,23.385502603
 04/30  15:00:00,75.7381446363,7.14598469121,25.8999674906,0.0,19.260583323,23.4086260847,41.4072396539,0.0,18.025,23.3822396539
 04/30  16:00:00,78.3422625867,7.10126143373,24.0974751333,0.0,19.260583323,27.8781056672,23.7911992794,0.0,18.025,5.76619927936
 04/30  17:00:00,86.235319306,7.26262604243,23.2066029404,0.0,18.1807569449,37.5792895564,5.77278963293,0.0,0.0,5.77278963293
 04/30  18:00:00,100.917129366,7.5324367893,23.724937372,0.0,32.6059821062,37.0465235296,5.77933439439,0.0,0.0,5.77933439439
 04/30  19:00:00,102.217452582,7.62310147445,22.8193294617,0.0,36.8143715336,33.066984531,11.5633222468,0.0,0.0,11.5633222468
 04/30  20:00:00,112.694866362,7.74275497604,22.1655843844,0.0,36.43363367,38.8072253906,5.79055823329,0.0,0.0,5.79055823329
 04/30  21:00:00,109.544086344,7.70390837315,21.4103636763,0.0,36.0963922311,36.7877557581,11.5640973374,0.0,0.0,11.5640973374
 04/30  22:00:00,84.358806726,7.27939400223,17.9693579822,0.0,30.9507766546,20.6087787026,16.2769669443,0.0,0.0,16.2769669443
 04/30  23:00:00,58.136329351,6.86244737422,14.598733527,0.0,17.4250845679,11.7056064465,6.91650010531,0.0,0.0,6.91650010531
 04/30  24:00:00,50.4243363085,6.70351976519,13.1544020613,0.0,12.925468867,10.100111941,5.76664670498,0.0,0.0,5.76664670498
 05/01  01:00:00,46.0550573879,6.55535499072,11.8134050812,0.0,10.0992000411,10.047477231,5.74963554366,0.0,0.0,5.74963554366
 05/01  02:00:00,42.8404351627,6.42591172877,10.587784189,0.0,8.25718729233,10.0299323277,0.0301592957613,0.0,0.0,0.0301592957613
 05/01  03:00:00,41.6741738326,6.32648616357,9.52094534154,0.0,8.25718729233,10.0299323277,5.76010976935,0.0,0.0,5.76010976935
 05/01  04:00:00,42.3542040103,6.24544329174,8.67531871443,0.0,8.25718729233,11.6354268332,5.76641077889,0.0,0.0,5.76641077889
 05/01  05:00:00,49.810917774,6.23830388579,8.55922546661,0.0,12.1011305571,15.3678112995,5.78591076579,0.0,0.0,5.78591076579
 05/01  06:00:00,76.1084581007,6.74799765394,12.3543155309,0.0,19.7275818095,37.2640762949,17.4148199503,0.0,0.0,17.4148199503
 05/01  07:00:00,98.4860229428,7.13898780815,15.7363966003,0.0,24.3117294858,51.2795993405,17.4931824716,0.0,0.0,17.4931824716
 05/01  08:00:00,86.46845975,6.69963773381,15.4337291813,0.0,23.6694662846,40.6342015617,29.4754810741,0.0100800060672,0.0,29.465401068
 05/01  09:00:00,83.2908519634,6.64045297739,17.3229090523,0.0,23.6694662846,35.6302164847,47.3867385419,0.0,18.025,29.3617385419
 05/01  10:00:00,66.0880464476,6.50124096679,17.8561974149,0.0,18.7433767983,22.9618409725,41.4695026954,0.0,18.025,23.4445026954
 05/01  11:00:00,69.0579054868,6.61973691537,20.7099735276,0.0,18.7433767983,22.9618409725,41.4138496933,0.0,18.025,23.3888496933
 05/01  12:00:00,72.3907046763,6.7811474621,23.8379121421,0.0,18.5889407304,23.1597249699,41.4039557793,0.0,18.025,23.3789557793
 05/01  13:00:00,75.1069728939,6.92174931301,26.1670767932,0.0,18.7433767983,23.2517909448,35.5695084256,0.0,18.025,17.5445084256
 05/01  14:00:00,75.814478858,6.97516551271,26.8211708698,0.0,18.7433767983,23.2517909448,41.4141393435,0.0,18.025,23.3891393435
 05/01  15:00:00,75.9498124718,7.0404415419,27.1811773553,0.0,18.7433767983,22.9618409725,41.4106884675,0.0,18.025,23.3856884675
 05/01  16:00:00,80.5781665865,7.13823470168,27.2604022323,0.0,18.7433767983,27.431320555,23.7913422377,0.0,18.025,5.76634223768
 05/01  17:00:00,92.2779975782,7.41016284887,26.4998912089,0.0,17.6635504202,40.6971502883,5.77890960043,0.0,0.0,5.77890960043
 05/01  18:00:00,99.1240302033,7.61324201619,26.6376016333,0.0,27.5259009287,37.3340067412,11.603211087,0.0,0.0,11.603211087
 05/01  19:00:00,103.10946374,7.72636071307,26.3008674235,0.0,33.8341110165,33.3544677425,11.5645657579,0.0,0.0,11.5645657579
 05/01  20:00:00,117.055673093,7.90369119809,26.2635889001,0.0,36.5179666069,38.8247702939,11.5620704804,0.0,0.0,11.5620704804
 05/01  21:00:00,110.969758997,7.91604853271,25.6799537235,0.0,32.965339924,36.8579353714,11.6162107741,0.0,0.0,11.6162107741
 05/01  22:00:00,82.3845249609,7.41969864143,21.1385242882,0.0,25.6355707503,20.6438685092,11.5774236082,0.0,0.0,11.5774236082
 05/01  23:00:00,58.0212905055,6.9581284386,16.7902318253,0.0,15.0252895274,11.7056064465,5.77299313223,0.0,0.0,5.77299313223
 05/01  24:00:00,50.449820574,6.74735710015,14.4553746266,0.0,11.6412384099,10.0650221343,5.76611875227,0.0,0.0,5.76611875227
 05/02  01:00:00,46.9518968914,6.59740863761,12.6681926546,0.0,10.0992000411,10.047477231,5.75993502545,0.0,0.0,5.75993502545
 05/02  02:00:00,43.5092410749,6.46101520499,11.2214915877,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/02  03:00:00,42.2923777896,6.36026122854,10.1053793188,0.0,8.25718729233,10.0299323277,5.75985528427,0.0,0.0,5.75985528427
 05/02  04:00:00,43.1953540136,6.2955468857,9.46636952353,0.0,8.25718729233,11.6354268332,5.76627099848,0.0,0.0,5.76627099848
 05/02  05:00:00,51.1228866805,6.31652080525,9.79298608921,0.0,12.1011305571,15.3678112995,5.78574850942,0.0,0.0,5.78574850942
 05/02  06:00:00,77.4736769802,6.8336648435,13.6338843555,0.0,19.7275818095,37.2640762949,17.4105175065,0.0,0.0,17.4105175065
 05/02  07:00:00,100.269663159,7.24457676912,17.4144690615,0.0,24.3117294858,51.2795993405,17.4922909383,0.0,0.0,17.4922909383
 05/02  08:00:00,89.3020913652,6.82111347313,18.145898474,0.0,23.6694662846,40.6342015617,29.464916818,0.0,0.0,29.464916818
 05/02  09:00:00,87.9457229603,6.84258934266,21.7756558935,0.0,23.6694662846,35.6302164847,47.3869775411,0.0,18.025,29.3619775411
 05/02  10:00:00,68.7892621172,6.62559697987,20.4330634562,0.0,18.7433767983,22.9618409725,41.4671210028,0.0,18.025,23.4421210028
 05/02  11:00:00,69.6281148967,6.68130885852,21.2186155376,0.0,18.7433767983,22.9618409725,41.41403199,0.0,18.025,23.38903199
 05/02  12:00:00,73.3025808196,6.85853400875,24.6724089616,0.0,18.5889407304,23.1597249699,41.4050946634,0.0,18.025,23.3800946634
 05/02  13:00:00,76.0433429926,7.00181889484,27.0233806148,0.0,18.7433767983,23.2517909448,39.7207087168,0.0,18.025,21.6957087168
 05/02  14:00:00,77.2994142309,7.08896641912,28.1923086477,0.0,18.7433767983,23.2517909448,37.2509301773,0.0,18.025,19.2259301773
 05/02  15:00:00,77.9837174732,7.18218783986,29.073342008,0.0,18.7433767983,22.9618409725,41.4113268161,0.0,18.025,23.3863268161
 05/02  16:00:00,82.2084681152,7.25348237669,28.775463202,0.0,18.7433767983,27.431320555,23.7910133299,0.0,18.025,5.76601332995
 05/02  17:00:00,94.6012466822,7.54694622616,28.686365744,0.0,17.6635504202,40.6971502883,5.77868309753,0.0,0.0,5.77868309753
 05/02  18:00:00,101.024580386,7.73270586931,28.4187023587,0.0,27.5259009287,37.3340067412,16.5026408201,0.0,0.0,16.5026408201
 05/02  19:00:00,104.89915414,7.82938410242,27.9875462413,0.0,33.8341110165,33.3544677425,6.67793261559,0.0,0.0,6.67793261559
 05/02  20:00:00,118.289940736,7.97937230081,27.42218562,0.0,36.5179666069,38.8247702939,11.5623647269,0.0,0.0,11.5623647269
 05/02  21:00:00,111.169297525,7.9424771786,25.8530790286,0.0,32.965339924,36.8579353714,11.6155362237,0.0,0.0,11.6155362237
 05/02  22:00:00,81.9976299369,7.42205391768,20.7492862058,0.0,25.6355707503,20.6438685092,11.5765927831,0.0,0.0,11.5765927831
 05/02  23:00:00,57.1488697269,6.93657607071,15.9393699371,0.0,15.0252895274,11.7056064465,5.77286835419,0.0,0.0,5.77286835419
 05/02  24:00:00,49.6600141537,6.71774469798,13.6951861207,0.0,11.6412384099,10.0650221343,5.76624880427,0.0,0.0,5.76624880427
 05/03  01:00:00,46.4975176877,6.57159689061,12.2396288646,0.0,10.0992000411,10.047477231,5.75969346263,0.0,0.0,5.75969346263
 05/03  02:00:00,43.1513683807,6.43468303692,10.889954773,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/03  03:00:00,42.0018029871,6.33556439796,9.8395057516,0.0,8.25718729233,10.0299323277,5.75997742497,0.0,0.0,5.75997742497
 05/03  04:00:00,42.9003457168,6.26906817693,9.19784514351,0.0,8.25718729233,11.6354268332,5.76635673373,0.0,0.0,5.76635673373
 05/03  05:00:00,50.5271293727,6.27034135886,9.24341731974,0.0,12.1011305571,15.3678112995,5.78518706116,0.0,0.0,5.78518706116
 05/03  06:00:00,76.8773020585,6.78500412712,13.0861869089,0.0,19.7275818095,37.2640762949,17.410558317,0.0,0.0,17.410558317
 05/03  07:00:00,99.4730166789,7.18440900672,16.6780109541,0.0,24.3117294858,51.2795993405,17.4914774886,0.0,0.0,17.4914774886
 05/03  08:00:00,87.7970412911,6.74672348677,16.7152527798,0.0,23.6694662846,40.6342015617,29.4626851169,0.0,0.0,29.4626851169
 05/03  09:00:00,86.9213648899,6.78143690069,20.8124605237,0.0,23.6694662846,35.6302164847,47.3848053868,0.0,18.025,29.3598053868
 05/03  10:00:00,69.1114411536,6.6146639826,20.7661831839,0.0,18.7433767983,22.9618409725,41.4653377148,0.0,18.025,23.4403377148
 05/03  11:00:00,70.7786872062,6.71266877933,22.3378332748,0.0,18.7433767983,22.9618409725,41.4122385392,0.0,18.025,23.3872385392
 05/03  12:00:00,73.5092594393,6.86942392611,24.8682020755,0.0,18.5889407304,23.1597249699,41.4031430545,0.0,18.025,23.3781430545
 05/03  13:00:00,76.9688751621,7.04191779053,27.9088190135,0.0,18.7433767983,23.2517909448,35.5601448369,0.0,18.025,17.5351448369
 05/03  14:00:00,77.2441709706,7.05503201214,28.1710063367,0.0,18.7433767983,23.2517909448,41.4126564558,0.0,18.025,23.3876564558
 05/03  15:00:00,76.4207798483,7.08406503598,27.6085318832,0.0,18.7433767983,22.9618409725,41.4088340868,0.0,18.025,23.3838340868
 05/03  16:00:00,79.3335181792,7.10612335359,26.047876163,0.0,18.7433767983,27.431320555,23.7911092182,0.0,18.025,5.76610921823
 05/03  17:00:00,91.5739051204,7.37921191132,25.8267658642,0.0,17.6635504202,40.6971502883,5.77870682181,0.0,0.0,5.77870682181
 05/03  18:00:00,99.2549408372,7.62114066248,26.7606429276,0.0,27.5259009287,37.3340067412,11.6022707909,0.0,0.0,11.6022707909
 05/03  19:00:00,103.125532965,7.73909610518,26.3042224128,0.0,33.8341110165,33.3544677425,11.5637699986,0.0,0.0,11.5637699986
 05/03  20:00:00,115.299481117,7.85979265968,24.5513165993,0.0,36.5179666069,38.8247702939,11.5620591494,0.0,0.0,11.5620591494
 05/03  21:00:00,107.734796646,7.77185709557,22.5892147398,0.0,32.965339924,36.8579353714,11.6148175817,0.0,0.0,11.6148175817
 05/03  22:00:00,78.2961388731,7.20197316102,17.2678870214,0.0,25.6355707503,20.6438685092,11.5764900645,0.0,0.0,11.5764900645
 05/03  23:00:00,54.2083780811,6.73011557307,13.2053455981,0.0,15.0252895274,11.7056064465,5.77274506943,0.0,0.0,5.77274506943
 05/03  24:00:00,47.1941521011,6.53961725924,11.4074565074,0.0,11.6412384099,10.0650221343,5.76613803739,0.0,0.0,5.76613803739
 05/04  01:00:00,44.3861488007,6.41862226417,10.2812394141,0.0,10.0992000411,10.047477231,5.75984663358,0.0,0.0,5.75984663358
 05/04  02:00:00,41.422950311,6.30823067811,9.28799349132,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/04  03:00:00,40.6322819275,6.23337723421,8.57217497085,0.0,8.25718729233,10.0299323277,5.87209744655,0.112369018118,0.0,5.75972842844
 05/04  04:00:00,41.7078924631,6.17803271604,8.09643274478,0.0,8.25718729233,11.6354268332,5.97180863996,0.205609672443,0.0,5.76619896752
 05/04  05:00:00,49.2686747648,6.17955196434,8.07576237009,0.0,12.1011305571,15.3678112995,6.39153184781,0.606512406987,0.0,5.78501944082
 05/04  06:00:00,75.9743577428,6.72147797591,12.2467823546,0.0,19.7275818095,37.2640762949,17.8408443406,0.4287546211,0.0,17.4120897195
 05/04  07:00:00,98.6795852286,7.13359421364,15.9354166642,0.0,24.3117294858,51.2795993405,17.4896049117,0.0,0.0,17.4896049117
 05/04  08:00:00,86.446905441,6.68093134062,15.430924254,0.0,23.6694662846,40.6342015617,29.4595581909,0.0,0.0,29.4595581909
 05/04  09:00:00,84.1739647946,6.68199974674,18.1645056882,0.0,23.6694662846,35.6302164847,47.3802929492,0.0,18.025,29.3552929492
 05/04  10:00:00,66.6299306603,6.51822234004,18.3811237521,0.0,18.7433767983,22.9618409725,41.4642085162,0.0,18.025,23.4392085162
 05/04  11:00:00,67.055953675,6.53809408514,18.7896799173,0.0,18.7433767983,22.9618409725,41.4100689791,0.0,18.025,23.3850689791
 05/04  12:00:00,67.5591877375,6.56073016147,19.2268261008,0.0,18.5889407304,23.1597249699,35.5618257155,0.0,18.025,17.5368257155
 05/04  13:00:00,68.6080669379,6.61314159763,19.976797844,0.0,18.7433767983,23.2517909448,41.411280497,0.0,18.025,23.386280497
 05/04  14:00:00,70.4972454614,6.731085052,21.7480325948,0.0,18.7433767983,23.2517909448,41.407278479,0.0,18.025,23.382278479
 05/04  15:00:00,71.5440982118,6.82471621594,22.9912019661,0.0,18.7433767983,22.9618409725,41.4033064,0.0,18.025,23.3783064
 05/04  16:00:00,76.6345511926,6.93508948199,23.519947948,0.0,18.7433767983,27.431320555,23.7909595035,0.0,18.025,5.7659595035
 05/04  17:00:00,89.6187809842,7.27532840908,23.9755317977,0.0,17.6635504202,40.6971502883,5.77884864307,0.0,0.0,5.77884864307
 05/04  18:00:00,96.2464054807,7.50314317798,23.870121489,0.0,27.5259009287,37.3340067412,11.6017741955,0.0,0.0,11.6017741955
 05/04  19:00:00,99.7027134841,7.60123915507,23.0192699026,0.0,33.8341110165,33.3544677425,11.5631642451,0.0,0.0,11.5631642451
 05/04  20:00:00,113.34143153,7.74636446929,22.7067063976,0.0,36.5179666069,38.8247702939,5.79060351585,0.0,0.0,5.79060351585
 05/04  21:00:00,105.924697044,7.65071828972,20.9002691967,0.0,32.965339924,36.8579353714,17.4115395417,0.0,0.0,17.4115395417
 05/04  22:00:00,76.8288442714,7.09166766745,15.9109093907,0.0,25.6355707503,20.6438685092,11.6741276116,0.0980812492709,0.0,11.5760463623
 05/04  23:00:00,53.0048632537,6.63380455094,12.0981481366,0.0,15.0252895274,11.7056064465,6.21558143871,0.442914903976,0.0,5.77266653474
 05/04  24:00:00,45.4773817457,6.40077176862,9.82953718056,0.0,11.6412384099,10.0650221343,7.18077967703,1.41453025719,0.0,5.76624941984
 05/05  01:00:00,42.3107235157,6.25040555777,8.37403819461,0.0,10.0992000411,10.047477231,2.06137172157,2.04137172157,0.0,0.02
 05/05  02:00:00,39.326465612,6.13517237353,7.36456793013,0.0,8.25718729233,10.0299323277,8.19555311066,2.43595323279,0.0,5.75959987787
 05/05  03:00:00,38.2614786264,6.03513354571,6.39961926848,0.0,8.25718729233,10.0299323277,9.56217663104,3.80233080429,0.0,5.75984582674
 05/05  04:00:00,38.9071461159,5.94682430978,5.52690217333,0.0,8.25718729233,11.6354268332,11.4062692516,5.64102105609,0.0,5.76524819554
 05/05  05:00:00,46.4295742624,5.94154668132,5.47467477032,0.0,12.1011305571,15.3678112995,11.5586547192,5.7735549667,0.0,5.78509975247
 05/05  06:00:00,72.6350782585,6.43710650697,9.19189420687,0.0,19.7275818095,37.2640762949,16.7089217483,5.09442423494,0.0,11.6144975133
 05/05  07:00:00,94.9059420805,6.82965643093,12.4657305575,0.0,24.3117294858,51.2795993405,26.6183864621,3.3067378784,0.0,23.3116485837
 05/05  08:00:00,82.2564411554,6.38694154885,11.5344638508,0.0,23.6694662846,40.6342015617,29.5964235217,0.139757532607,0.0,29.4566659891
 05/05  09:00:00,80.1928429034,6.4106530079,14.4547441293,0.0,23.6694662846,35.6302164847,41.5153836544,0.0,18.025,23.4903836544
 05/05  10:00:00,61.911379579,6.23878042923,13.942020574,0.0,18.7433767983,22.9618409725,46.8545072263,0.0,18.025,28.8295072263
 05/05  11:00:00,64.2030200135,6.37060470307,16.1042407894,0.0,18.7433767983,22.9618409725,36.0317013733,0.0,18.025,18.0067013733
 05/05  12:00:00,67.3088439722,6.51131596564,19.025906379,0.0,18.5889407304,23.1597249699,41.4070462474,0.0,18.025,23.3820462474
 05/05  13:00:00,69.5649502249,6.61174632438,20.935079451,0.0,18.7433767983,23.2517909448,41.4028521764,0.0,18.025,23.3778521764
 05/05  14:00:00,70.3454825166,6.64359750375,21.6837581697,0.0,18.7433767983,23.2517909448,41.3986909861,0.0,18.025,23.3736909861
 05/05  15:00:00,65.7404395844,6.52225994139,17.4900039359,0.0,18.7433767983,22.9618409725,35.5612437786,0.0,18.025,17.5362437786
 05/05  16:00:00,68.0227679458,6.48838331481,15.3548826754,0.0,18.7433767983,27.431320555,23.7908130126,0.0,18.025,5.76581301257
 05/05  17:00:00,80.4370985624,6.75657338183,15.3126137773,0.0,17.6635504202,40.6971502883,11.5371851766,0.0,0.0,11.5371851766
 05/05  18:00:00,87.47765454,6.92052248597,15.6840059758,0.0,27.5259009287,37.3340067412,11.6072355892,0.0074485422894,0.0,11.5997870469
 05/05  19:00:00,92.630700067,7.05629842144,16.4922123552,0.0,33.8341110165,33.3544677425,5.79015781366,0.0,0.0,5.79015781366
 05/05  20:00:00,107.765052904,7.27236643124,17.604337703,0.0,36.5179666069,38.8247702939,11.5938801752,0.0321222124792,0.0,11.5617579627
 05/05  21:00:00,102.227441271,7.30852998609,17.5452146219,0.0,32.965339924,36.8579353714,17.4102758187,0.0,0.0,17.4102758187
 05/05  22:00:00,74.7662007447,6.86745467874,14.0724938797,0.0,25.6355707503,20.6438685092,5.79785957237,0.0,0.0,5.79785957237
 05/05  23:00:00,51.7053053945,6.47378868453,10.9586123928,0.0,15.0252895274,11.7056064465,5.89134573649,0.118836576753,0.0,5.77250915974
 05/05  24:00:00,45.0629363541,6.31854286053,9.49732704253,0.0,11.6412384099,10.0650221343,5.97701453297,0.21085536541,0.0,5.76615916756
 05/06  01:00:00,45.2822761978,6.23852418795,8.59799169235,0.0,12.8411359301,10.0650221343,6.46628644192,0.706717918239,0.0,5.75956852368
 05/06  02:00:00,39.4295966742,6.1135194006,7.48935641239,0.0,8.25718729233,10.0299323277,6.78301597905,1.02321159415,0.0,5.75980438489
 05/06  03:00:00,39.091667914,6.07431153377,7.19063790611,0.0,8.25718729233,10.0299323277,0.687923079777,0.667923079777,0.0,0.02
 05/06  04:00:00,40.4738920227,6.04639616517,6.99408046212,0.0,8.25718729233,11.6354268332,6.23585379701,0.470030061804,0.0,5.76582373521
 05/06  05:00:00,44.487477057,6.01891376826,6.87676115467,0.0,8.71707943955,15.3327214929,6.2080271603,0.435922118026,0.0,5.77210504228
 05/06  06:00:00,58.9565217385,6.21428833523,8.59024667648,0.0,18.5082010057,25.6353820695,11.9505963521,0.400519100599,0.0,11.5500772515
 05/06  07:00:00,79.1885063964,6.62105648696,12.0797090262,0.0,19.4083231844,41.0650158608,11.6909606843,0.0772810945515,0.0,11.6136795897
 05/06  08:00:00,109.917922161,7.13283548079,18.4202383265,0.0,26.3286599382,57.9988325916,35.5366929718,0.0,0.0,35.5366929718
 05/06  09:00:00,95.4611619827,6.92332089901,19.3273864186,0.0,26.3286599382,42.8504436482,47.4778791531,0.0,18.025,29.4528791531
 05/06  10:00:00,68.5612746391,6.53901315677,16.8060794365,0.0,21.7447113004,23.4437158914,47.3825551329,0.0,18.025,29.3575551329
 05/06  11:00:00,65.1816962673,6.46432179448,15.9631017276,0.0,19.3027497915,23.426170988,41.4613403556,0.0,18.025,23.4363403556
 05/06  12:00:00,66.8762920483,6.53793521682,17.4420792205,0.0,19.1483137236,23.7250123474,41.3999871442,0.0,18.025,23.3749871442
 05/06  13:00:00,68.5080118169,6.58325694363,18.8829287254,0.0,19.3027497915,23.7161209604,35.5571080298,0.0,18.025,17.5321080298
 05/06  14:00:00,68.7865428603,6.60489443708,19.1398280844,0.0,19.3027497915,23.7161209604,41.4090055861,0.0,18.025,23.3840055861
 05/06  15:00:00,67.0056001735,6.58697884978,17.6667510099,0.0,19.3027497915,23.426170988,41.4046366327,0.0,18.025,23.3796366327
 05/06  16:00:00,69.6729543392,6.5340536319,15.9356947352,0.0,19.3027497915,27.8956505705,23.7906631386,0.0,18.025,5.76566313861
 05/06  17:00:00,77.4434353748,6.68819463539,14.9294794527,0.0,18.2229234133,37.5968344597,5.77231212242,0.0,0.0,5.77231212242
 05/06  18:00:00,93.4050839989,7.00198806222,16.6239662249,0.0,32.690315043,37.0816133363,5.77836052106,0.0,0.0,5.77836052106
 05/06  19:00:00,94.7916867613,7.18292272752,17.7178040221,0.0,36.8143715336,33.066984531,11.5610321167,0.0,0.0,11.5610321167
 05/06  20:00:00,108.266406797,7.34666371173,18.2527047166,0.0,36.3493007332,38.7721355839,5.82143158745,0.0313866670215,0.0,5.79004492043
 05/06  21:00:00,105.450168306,7.32042691278,17.5805688752,0.0,36.1807251679,36.8228455648,11.5628794488,0.0,0.0,11.5628794488
 05/06  22:00:00,80.1486960416,6.89020088449,14.0291130793,0.0,31.0351095914,20.6438685092,17.7586388116,0.348801559519,0.0,17.409837252
 05/06  23:00:00,53.7009091554,6.45931715812,10.5664994854,0.0,17.4250845679,11.7056064465,6.92403198972,1.13896262944,0.0,5.78506936028
 05/06  24:00:00,45.7490951822,6.29901414754,9.00312121302,0.0,12.8411359301,10.0650221343,7.25380089136,1.48780280295,0.0,5.76599808841
 05/07  01:00:00,44.8542480951,6.20609734081,8.08297480955,0.0,12.925468867,10.100111941,1.59425660858,1.57425660858,0.0,0.02
 05/07  02:00:00,39.0412600925,6.07978720016,7.01533442545,0.0,8.34152022915,10.0650221343,7.42079529996,1.66121943936,0.0,5.7595758606
 05/07  03:00:00,38.1130345872,5.99332347115,6.17357053305,0.0,8.34152022915,10.0650221343,8.59457712532,2.83516198365,0.0,5.75941514167
 05/07  04:00:00,39.1332464921,5.93747523467,5.64293956066,0.0,8.34152022915,11.6705166398,9.41789361285,3.65239438037,0.0,5.76549923248
