Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  05:00:00,43.0941821596,5.90585356979,5.47710997367,0.0,8.80141237637,15.3678112995,9.13064288045,3.35884708995,0.0,5.7717957905
 05/07  06:00:00,56.8720689165,6.05203844579,6.66805668192,0.0,18.5082010057,25.6353820695,9.65172195349,3.86685505278,0.0,5.78486690071
 05/07  07:00:00,76.2768247363,6.390066125,9.27960915208,0.0,19.4926561212,41.1001056674,22.0586081071,4.65019179687,0.0,17.4084163102
 05/07  08:00:00,105.167236196,6.81560181884,13.9868083118,0.0,26.3286599382,57.9988325916,36.7255286339,1.19403389896,0.0,35.5314947349
 05/07  09:00:00,90.4545429294,6.59442070008,14.7691021482,0.0,26.2443270014,42.8153538416,47.7343968914,0.258466580721,18.025,29.4509303107
 05/07  10:00:00,64.0419624239,6.23876144515,12.5870331793,0.0,21.7447113004,23.4437158914,41.6558301874,0.144643320369,18.025,23.486186867
 05/07  11:00:00,61.752885624,6.25107018479,12.6878388292,0.0,19.3449162599,23.4437158914,41.4593393831,0.0,18.025,23.4343393831
 05/07  12:00:00,62.4066604804,6.32204851667,13.1286285924,0.0,19.190480192,23.7425572507,41.4061775296,0.0,18.025,23.3811775296
 05/07  13:00:00,63.3447007458,6.41303064051,13.949564973,0.0,19.260583323,23.698576057,41.4023360352,0.0,18.025,23.3773360352
 05/07  14:00:00,64.2105039875,6.48619511501,14.742201291,0.0,19.260583323,23.698576057,41.3968518866,0.0,18.025,23.3718518866
 05/07  15:00:00,64.19945864,6.51417461581,14.9931242985,0.0,19.260583323,23.4086260847,35.5597338877,0.0,18.025,17.5347338877
 05/07  16:00:00,68.1046523667,6.53512884658,14.4260460195,0.0,19.260583323,27.8781056672,23.7906274222,0.0,18.025,5.76562742224
 05/07  17:00:00,76.5213357865,6.73239902943,14.0228998772,0.0,18.1807569449,37.5792895564,5.77202495654,0.0,0.0,5.77202495654
 05/07  18:00:00,92.0220398536,7.01828605473,15.3440551826,0.0,32.6059821062,37.0465235296,11.5369045364,0.0,0.0,11.5369045364
 05/07  19:00:00,93.1078023444,7.16142182634,16.055435805,0.0,36.8143715336,33.066984531,5.79074803716,0.0,0.0,5.79074803716
 05/07  20:00:00,106.327874257,7.28461807963,16.2568044977,0.0,36.43363367,38.8072253906,12.4831180297,0.921229827371,0.0,11.5618882023
 05/07  21:00:00,102.916176142,7.20461096183,15.2818277127,0.0,36.0963922311,36.7877557581,8.88270532316,3.09157476158,0.0,5.79113056158
 05/07  22:00:00,77.9603007427,6.77343860171,12.0769197473,0.0,30.9507766546,20.6087787026,22.0805231488,4.67160574848,0.0,17.4089174003
 05/07  23:00:00,51.822208371,6.34281988518,8.80430747718,0.0,17.4250845679,11.7056064465,12.0531705271,6.26822703197,0.0,5.78494349518
 05/07  24:00:00,43.8633310964,6.15766615726,7.13928872262,0.0,12.925468867,10.100111941,13.1367923917,7.37161473929,0.0,5.76517765236
 05/08  01:00:00,39.4998848088,6.00440256877,5.80921066962,0.0,10.0992000411,10.047477231,13.5293311515,7.76988704551,0.0,5.759444106
 05/08  02:00:00,36.5386781252,5.89160195255,4.82036494638,0.0,8.25718729233,10.0299323277,8.11815100007,8.09815100007,0.0,0.02
 05/08  03:00:00,35.6886519795,5.80113659388,4.06080410052,0.0,8.25718729233,10.0299323277,15.0728552021,9.31320591909,0.0,5.75964928305
 05/08  04:00:00,36.5579657746,5.71879829478,3.40576270685,0.0,8.25718729233,11.6354268332,16.8710383012,11.1058149153,0.0,5.76522338588
 05/08  05:00:00,44.2317866123,5.724549049,3.49391371738,0.0,12.1011305571,15.3678112995,15.9527747002,10.1681265927,0.0,5.78464810754
 05/08  06:00:00,70.437941012,6.22052937765,7.21138243996,0.0,19.7275818095,37.2640762949,25.3127908699,7.90677496537,0.0,17.4060159045
 05/08  07:00:00,93.1761532677,6.65687936975,10.9087859629,0.0,24.3117294858,51.2795993405,21.9237021942,4.43807290096,0.0,17.4856292932
 05/08  08:00:00,80.9829980692,6.25964275359,10.3883643462,0.0,23.6694662846,40.6342015617,29.5201306818,0.0695997053761,0.0,29.4505309764
 05/08  09:00:00,78.9269018492,6.29770020185,13.301784652,0.0,23.6694662846,35.6302164847,47.3722830655,0.0,18.025,29.3472830655
 05/08  10:00:00,60.945647691,6.1459636534,13.069131354,0.0,18.7433767983,22.9618409725,41.4583262179,0.0,18.025,23.4333262179
 05/08  11:00:00,61.3877120119,6.17812018379,13.4814328924,0.0,18.7433767983,22.9618409725,41.4028914584,0.0,18.025,23.3778914584
 05/08  12:00:00,63.4881813817,6.31106791402,15.4055050088,0.0,18.5889407304,23.1597249699,35.5659820099,0.0,18.025,17.5409820099
 05/08  13:00:00,65.4247996563,6.41583982442,16.990853583,0.0,18.7433767983,23.2517909448,41.403286175,0.0,18.025,23.378286175
 05/08  14:00:00,66.3203263195,6.44135872415,17.8608588494,0.0,18.7433767983,23.2517909448,41.3985948144,0.0,18.025,23.3735948144
 05/08  15:00:00,65.9000962799,6.48279064919,17.6891436426,0.0,18.7433767983,22.9618409725,41.3938990856,0.0,18.025,23.3688990856
 05/08  16:00:00,70.1422928351,6.55758639796,17.4052219803,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,82.6199947994,6.82891910993,17.423188838,0.0,17.6635504202,40.6971502883,11.5359344591,0.0,0.0,11.5359344591
 05/08  18:00:00,89.3491582856,7.025704706,17.4503743849,0.0,27.5259009287,37.3340067412,11.5994061922,0.0,0.0,11.5994061922
 05/08  19:00:00,91.7537382062,7.141511767,17.4140690169,0.0,33.8341110165,33.3544677425,7.01055921377,0.0,0.0,7.01055921377
 05/08  20:00:00,107.582625793,7.28603319471,17.4082771006,0.0,36.5179666069,38.8247702939,10.3886735972,0.049083090382,0.0,10.3395905068
 05/08  21:00:00,101.411215515,7.28249293925,16.7550752491,0.0,32.965339924,36.8579353714,17.5221590114,0.113739413042,0.0,17.4084195984
 05/08  22:00:00,73.5279477809,6.79742805705,12.9043046484,0.0,25.6355707503,20.6438685092,7.10844159724,1.31109124168,0.0,5.79735035557
 05/08  23:00:00,50.209883508,6.37531909263,9.56168067272,0.0,15.0252895274,11.7056064465,7.72706066409,1.95484192581,0.0,5.77221873827
 05/08  24:00:00,43.453175114,6.20267638007,8.00344872706,0.0,11.6412384099,10.0650221343,8.01919918432,2.2533100663,0.0,5.76588911801
 05/09  01:00:00,40.7072544576,6.08632509399,6.93466210257,0.0,10.0992000411,10.047477231,8.47207880895,2.71275775556,0.0,5.75932105339
 05/09  02:00:00,37.7662765369,5.97605786864,5.96351059116,0.0,8.25718729233,10.0299323277,8.85904757134,3.09953801749,0.0,5.75950955385
 05/09  03:00:00,37.0295021692,5.90433083768,5.29846507459,0.0,8.25718729233,10.0299323277,3.44349446555,3.42349446555,0.0,0.02
 05/09  04:00:00,38.131847354,5.85296462147,4.84548381372,0.0,8.25718729233,11.6354268332,9.45300184697,3.68758145395,0.0,5.76542039302
 05/09  05:00:00,45.6242201655,5.84751872026,4.76338619452,0.0,12.1011305571,15.3678112995,9.91357807917,4.12936971341,0.0,5.78420836577
 05/09  06:00:00,71.6957394074,6.33538530396,8.35434322336,0.0,19.7275818095,37.2640762949,21.4990027174,4.09267451373,0.0,17.4063282037
 05/09  07:00:00,94.4896331586,6.77334179551,12.1058248752,0.0,24.3117294858,51.2795993405,18.9509380176,1.46582161128,0.0,17.4851164063
 05/09  08:00:00,82.142936969,6.3500909165,11.4578700882,0.0,23.6694662846,40.6342015617,29.4487908326,0.0,0.0,29.4487908326
 05/09  09:00:00,79.8284605362,6.36291616857,14.1381384493,0.0,23.6694662846,35.6302164847,47.3705799984,0.0,18.025,29.3455799984
 05/09  10:00:00,62.4515634966,6.21935460599,14.5016642027,0.0,18.7433767983,22.9618409725,41.4569223363,0.0,18.025,23.4319223363
 05/09  11:00:00,64.2448973108,6.32659651254,16.1901471315,0.0,18.7433767983,22.9618409725,41.4020754795,0.0,18.025,23.3770754795
 05/09  12:00:00,67.0887215154,6.48702960836,18.8300891753,0.0,18.5889407304,23.1597249699,35.5656862561,0.0,18.025,17.5406862561
 05/09  13:00:00,69.1872194314,6.61468622052,20.554432175,0.0,18.7433767983,23.2517909448,41.4015400887,0.0,18.025,23.3765400887
 05/09  14:00:00,70.6952580361,6.72000139092,21.9571528067,0.0,18.7433767983,23.2517909448,41.396669741,0.0,18.025,23.371669741
 05/09  15:00:00,72.0728745337,6.84473528488,23.4999818981,0.0,18.7433767983,22.9618409725,41.3917915568,0.0,18.025,23.3667915568
 05/09  16:00:00,77.6268502662,6.97789183098,24.4694814016,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,90.0531501982,7.28013885093,24.4051342367,0.0,17.6635504202,40.6971502883,11.5360891204,0.0,0.0,11.5360891204
 05/09  18:00:00,96.3757524227,7.47405351935,24.0286356104,0.0,27.5259009287,37.3340067412,11.5986005051,0.0,0.0,11.5986005051
 05/09  19:00:00,99.5988743587,7.6336961153,24.767032786,0.0,33.8341110165,33.3544677425,5.78952603639,0.0,0.0,5.78952603639
 05/09  20:00:00,115.660218646,7.82525340314,24.9466601771,0.0,36.5179666069,38.8247702939,11.5602876781,0.0,0.0,11.5602876781
 05/09  21:00:00,108.904974289,7.81263938825,23.7187047215,0.0,32.965339924,36.8579353714,11.6122119769,0.0,0.0,11.6122119769
 05/09  22:00:00,80.6940536605,7.33114684945,19.5367040833,0.0,25.6355707503,20.6438685092,11.5743636784,0.0,0.0,11.5743636784
 05/09  23:00:00,56.4293340676,6.87013281341,15.2863248449,0.0,15.0252895274,11.7056064465,5.77204691241,0.0,0.0,5.77204691241
 05/09  24:00:00,48.8304478019,6.64411405636,12.9392887156,0.0,11.6412384099,10.0650221343,5.76579749598,0.0,0.0,5.76579749598
 05/10  01:00:00,45.4261979898,6.48539392343,11.2545407444,0.0,10.0992000411,10.047477231,5.75955824783,0.0,0.0,5.75955824783
 05/10  02:00:00,42.2936084248,6.36488306245,10.1020230521,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/10  03:00:00,41.6448542238,6.30142381187,9.51672699498,0.0,8.25718729233,10.0299323277,5.75936211987,0.0,0.0,5.75936211987
 05/10  04:00:00,42.1763671771,6.21460404325,8.52836905989,0.0,8.25718729233,11.6354268332,5.78922549592,0.0243583260244,0.0,5.76486716989
 05/10  05:00:00,47.5317592526,6.19297253513,8.20948323255,0.0,12.1011305571,15.3678112995,6.15683114035,0.372707638734,0.0,5.78412350162
 05/10  06:00:00,76.1736369354,6.73888013144,12.4287598461,0.0,19.7275818095,37.2640762949,17.6576224593,0.252520487785,0.0,17.4051019715
 05/10  07:00:00,99.0234839858,7.15324753723,16.2597932626,0.0,24.3117294858,51.2795993405,17.4834932508,0.0,0.0,17.4834932508
 05/10  08:00:00,86.7361414582,6.68903416182,15.71214645,0.0,23.6694662846,40.6342015617,29.4460374818,0.0,0.0,29.4460374818
 05/10  09:00:00,83.8809222058,6.66103389933,17.892493168,0.0,23.6694662846,35.6302164847,46.9021465425,0.0,18.025,28.8771465425
 05/10  10:00:00,65.821424522,6.47336202207,17.6175267091,0.0,18.7433767983,22.9618409725,41.9237734457,0.0,18.025,23.8987734457
 05/10  11:00:00,67.7833806299,6.56347123558,19.4917609353,0.0,18.7433767983,22.9618409725,35.563014489,0.0,18.025,17.538014489
 05/10  12:00:00,71.0705035918,6.72096574093,22.5779428538,0.0,18.5889407304,23.1597249699,41.401840797,0.0,18.025,23.376840797
 05/10  13:00:00,73.9876059914,6.86408874587,25.1054195622,0.0,18.7433767983,23.2517909448,41.3967380775,0.0,18.025,23.3717380775
 05/10  14:00:00,74.3139206253,6.9260752113,25.3697442012,0.0,18.7433767983,23.2517909448,41.3916811634,0.0,18.025,23.3666811634
 05/10  15:00:00,73.6845791168,6.96740296413,24.989026388,0.0,18.7433767983,22.9618409725,35.560761302,0.0,18.025,17.535761302
 05/10  16:00:00,79.717014133,7.09397088663,26.4435714678,0.0,18.7433767983,27.431320555,23.7903937992,0.0,18.025,5.76539379918
 05/10  17:00:00,92.9963738461,7.4350288368,27.1934793911,0.0,17.6635504202,40.6971502883,5.77789032079,0.0,0.0,5.77789032079
 05/10  18:00:00,101.427858366,7.72985380932,28.8249553585,0.0,27.5259009287,37.3340067412,17.3877160212,0.0,0.0,17.3877160212
 05/10  19:00:00,104.651133124,7.91406275357,29.5389356257,0.0,33.8341110165,33.3544677425,5.79028928742,0.0,0.0,5.79028928742
 05/10  20:00:00,120.238389816,8.09795583142,29.2521385014,0.0,36.5179666069,38.8247702939,11.5597572906,0.0,0.0,11.5597572906
 05/10  21:00:00,113.520622556,8.08405281281,28.0629596482,0.0,32.965339924,36.8579353714,11.6116609708,0.0,0.0,11.6116609708
 05/10  22:00:00,84.8662840857,7.576808362,23.4632834886,0.0,25.6355707503,20.6438685092,11.5738308479,0.0,0.0,11.5738308479
 05/10  23:00:00,58.7811210335,7.03339741376,17.4748546755,0.0,15.0252895274,11.7056064465,5.77187471968,0.0,0.0,5.77187471968
 05/10  24:00:00,48.5941816713,6.65603386437,12.6911075489,0.0,11.6412384099,10.0650221343,5.81123217933,0.0457427054089,0.0,5.76548947392
 05/11  01:00:00,44.432077113,6.44367584915,10.3021439086,0.0,10.0992000411,10.047477231,6.028617207,0.269173125886,0.0,5.75944408111
 05/11  02:00:00,41.2855454947,6.31771433359,9.14113371057,0.0,8.25718729233,10.0299323277,0.513052867619,0.493052867619,0.0,0.02
 05/11  03:00:00,40.4646286887,6.23698411592,8.40094315925,0.0,8.25718729233,10.0299323277,6.39228089827,0.63342534907,0.0,5.7588555492
 05/11  04:00:00,41.7587750824,6.19579842879,8.12958912071,0.0,8.25718729233,11.6354268332,6.10003075864,0.334497394067,0.0,5.76553336457
 05/11  05:00:00,47.6436659924,6.20941406075,8.30495894699,0.0,12.1011305571,15.3678112995,6.29063120928,0.506415287178,0.0,5.7842159221
 05/11  06:00:00,75.9961954107,6.73165810845,12.2585574241,0.0,19.7275818095,37.2640762949,12.364563933,0.753351329848,0.0,11.6112126032
 05/11  07:00:00,98.144701869,7.10843063701,15.4258497435,0.0,24.3117294858,51.2795993405,23.7748803681,0.470747294174,0.0,23.3041330739
 05/11  08:00:00,85.4955594864,6.63088075157,14.5297336031,0.0,23.6694662846,40.6342015617,29.4431215345,0.0,0.0,29.4431215345
 05/11  09:00:00,82.423943306,6.60029634332,16.4962675984,0.0,23.6694662846,35.6302164847,41.5010491123,0.0,18.025,23.4760491123
 05/11  10:00:00,63.4948222036,6.37228512646,15.3920063329,0.0,18.7433767983,22.9618409725,41.4534682477,0.0,18.025,23.4284682477
 05/11  11:00:00,63.6658828441,6.38966183504,15.5480777323,0.0,18.7433767983,22.9618409725,41.3998293506,0.0,18.025,23.3748293506
 05/11  12:00:00,65.9696632738,6.49395352494,17.7041200752,0.0,18.5889407304,23.1597249699,41.3957561921,0.0,18.025,23.3707561921
 05/11  13:00:00,68.3451101893,6.62126178933,19.7057516552,0.0,18.7433767983,23.2517909448,40.8252910444,0.0,18.025,22.8002910444
 05/11  14:00:00,69.3731643241,6.68999732419,20.665075464,0.0,18.7433767983,23.2517909448,36.1291156584,0.0,18.025,18.1041156584
 05/11  15:00:00,69.3480773469,6.7560750649,20.8638618863,0.0,18.7433767983,22.9618409725,41.397873256,0.0,18.025,23.372873256
 05/11  16:00:00,73.8495297666,6.83989764522,20.8301566038,0.0,18.7433767983,27.431320555,23.7904969475,0.0,18.025,5.76549694754
 05/11  17:00:00,86.157916457,7.12868967762,20.6613646696,0.0,17.6635504202,40.6971502883,5.7779696856,0.0,0.0,5.7779696856
 05/11  18:00:00,92.4155258367,7.31048782774,20.2320030321,0.0,27.5259009287,37.3340067412,11.5983148556,0.0,0.0,11.5983148556
 05/11  19:00:00,94.3035679864,7.39449842675,19.7109423309,0.0,33.8341110165,33.3544677425,11.5595272155,0.0,0.0,11.5595272155
 05/11  20:00:00,109.675017629,7.49857807778,19.2881571708,0.0,36.5179666069,38.8247702939,5.83781693456,0.0485053115698,0.0,5.78931162299
 05/11  21:00:00,103.060060807,7.45343530058,18.2330299647,0.0,32.965339924,36.8579353714,17.4586488306,0.0535882922107,0.0,17.4050605384
 05/11  22:00:00,74.8832376731,6.94493050628,14.1121277431,0.0,25.6355707503,20.6438685092,12.7625388054,1.19019206714,0.0,11.5723467383
 05/11  23:00:00,51.0982496883,6.47964314845,10.3457441083,0.0,15.0252895274,11.7056064465,8.10044419846,2.32859038727,0.0,5.77185381119
 05/11  24:00:00,43.7748314453,6.25680227082,8.27099651916,0.0,11.6412384099,10.0650221343,10.0017901594,4.23635096314,0.0,5.76543919628
 05/12  01:00:00,40.4486424852,6.09073303784,6.67165775374,0.0,10.0992000411,10.047477231,6.3194015538,6.2994015538,0.0,0.02
 05/12  02:00:00,37.2421957844,5.95855173816,5.45694673129,0.0,8.25718729233,10.0299323277,13.0606273759,7.30132591507,0.0,5.75930146086
 05/12  03:00:00,36.2711250946,5.86129470508,4.58313677015,0.0,8.25718729233,10.0299323277,8.63068039805,8.61068039805,0.0,0.02
 05/12  04:00:00,37.0135390903,5.76826523271,3.811892743,0.0,8.25718729233,11.6354268332,16.313441856,10.5478936056,0.0,5.76554825047
 05/12  05:00:00,42.4456564566,5.73766570791,3.57870308126,0.0,12.1011305571,15.3678112995,23.0942922913,11.5460428692,0.0,11.548249422
 05/12  06:00:00,70.3078735627,6.21904707494,7.0828697398,0.0,19.7275818095,37.2640762949,21.9639715148,10.354311416,0.0,11.6096600988
 05/12  07:00:00,92.7224363321,6.62877336086,10.4832637436,0.0,24.3117294858,51.2795993405,24.1503136345,6.66939967702,0.0,17.4809139575
 05/12  08:00:00,79.8925944085,6.19242400463,9.3652395656,0.0,23.6694662846,40.6342015617,30.853927179,1.41246835439,0.0,29.4414588246
 05/12  09:00:00,77.2159665375,6.18763354788,11.7009614648,0.0,23.6694662846,35.6302164847,47.6210659107,0.256284486987,18.025,29.3397814237
 05/12  10:00:00,58.4493518305,5.9930153167,10.7258159189,0.0,18.7433767983,22.9618409725,41.8329553395,0.38005146428,18.025,23.4279038753
 05/12  11:00:00,58.8590732973,6.04823397732,11.0827018044,0.0,18.7433767983,22.9618409725,41.3987443915,0.0,18.025,23.3737443915
 05/12  12:00:00,59.9296110838,6.14882271323,12.0092019573,0.0,18.5889407304,23.1597249699,35.5627912835,0.0,18.025,17.5377912835
 05/12  13:00:00,60.6019742922,6.23266248537,12.3512269441,0.0,18.7433767983,23.2517909448,41.3981268886,0.0,18.025,23.3731268886
 05/12  14:00:00,61.4667441653,6.31384238281,13.1348134222,0.0,18.7433767983,23.2517909448,41.3917899285,0.0,18.025,23.3667899285
 05/12  15:00:00,62.1048270498,6.39867566791,13.9780097372,0.0,18.7433767983,22.9618409725,35.5552920922,0.0,18.025,17.5302920922
 05/12  16:00:00,66.6865211956,6.49223905098,14.0148240034,0.0,18.7433767983,27.431320555,23.7902790995,0.0,18.025,5.76527909955
 05/12  17:00:00,79.1857944031,6.7706021038,14.0473435516,0.0,17.6635504202,40.6971502883,5.77767610388,0.0,0.0,5.77767610388
 05/12  18:00:00,86.3492562603,6.94212984343,14.5341095173,0.0,27.5259009287,37.3340067412,17.3865617527,0.0,0.0,17.3865617527
 05/12  19:00:00,89.3415129522,7.05657383399,15.0868275837,0.0,33.8341110165,33.3544677425,5.81312378277,0.0228525140595,0.0,5.79027126871
 05/12  20:00:00,105.877263209,7.2254633598,15.7635254921,0.0,36.5179666069,38.8247702939,12.8135640812,1.25293573784,0.0,11.5606283433
 05/12  21:00:00,100.108223231,7.21807559498,15.5165727273,0.0,32.965339924,36.8579353714,13.9757668417,2.36544396007,0.0,11.6103228816
 05/12  22:00:00,72.7248139322,6.75611334205,12.1425345389,0.0,25.6355707503,20.6438685092,15.6240380923,4.05099875381,0.0,11.5730393385
 05/12  23:00:00,49.5175752904,6.33544748493,8.90927298294,0.0,15.0252895274,11.7056064465,11.0217305225,5.24996692414,0.0,5.77176359835
 05/12  24:00:00,42.387491673,6.12785924549,7.01260355371,0.0,11.6412384099,10.0650221343,12.5001469308,6.73492089702,0.0,5.76522603382
 05/13  01:00:00,42.258008891,6.01206737073,5.80021167779,0.0,12.8411359301,10.0650221343,14.3811725683,8.62181286095,0.0,5.75935970739
 05/13  02:00:00,36.3383440165,5.87228769381,4.63936753534,0.0,8.25718729233,10.0299323277,9.52881802458,9.50881802458,0.0,0.02
 05/13  03:00:00,35.9466721325,5.82510640803,4.29487284845,0.0,8.25718729233,10.0299323277,13.6694317534,7.91068739875,0.0,5.7587443547
 05/13  04:00:00,37.2606308699,5.78893640342,4.03831833813,0.0,8.25718729233,11.6354268332,12.7671883643,7.00184481597,0.0,5.76534354831
 05/13  05:00:00,39.3266403873,5.7505221998,3.86836509749,0.0,8.71707943955,15.3327214929,12.4534670911,6.68205596657,0.0,5.7714111245
 05/13  06:00:00,55.0890118663,5.8926285919,5.04446876313,0.0,18.5082010057,25.6353820695,12.6684085115,6.88511661867,0.0,5.7832918928
 05/13  07:00:00,74.1011394297,6.20631098626,7.40720300775,0.0,19.4083231844,41.0650158608,19.933633489,8.32359592276,0.0,11.6100375662
 05/13  08:00:00,102.381556794,6.58549715662,11.4313667448,0.0,26.3286599382,57.9988325916,40.9379148866,5.41676778926,0.0,35.5211470973
 05/13  09:00:00,87.6289682631,6.34952314952,12.0690935845,0.0,26.3286599382,42.8504436482,50.901742427,3.44325608839,18.025,29.4334863386
 05/13  10:00:00,60.6126626802,5.96107253179,9.43548807812,0.0,21.7447113004,23.4437158914,51.1661493126,3.79758568731,18.025,29.3435636253
 05/13  11:00:00,57.4978132261,5.89695469476,8.8466415868,0.0,19.3027497915,23.426170988,45.2113114824,3.76158226362,18.025,23.4247292188
 05/13  12:00:00,57.3761822479,5.88363553343,8.5963076336,0.0,19.1483137236,23.7250123474,45.5805605668,4.18504905032,18.025,23.3705115164
 05/13  13:00:00,57.3456119057,5.87901128719,8.42481196904,0.0,19.3027497915,23.7161209604,37.9048114414,2.35097521784,18.025,17.5288362235
 05/13  14:00:00,57.7328115463,5.91229058133,8.77873917155,0.0,19.3027497915,23.7161209604,42.7592339599,1.36021062208,18.025,23.3740233378
 05/13  15:00:00,57.8766718051,5.9427758977,9.18206228144,0.0,19.3027497915,23.426170988,43.125517033,1.73210666676,18.025,23.3684103662
 05/13  16:00:00,61.755763741,5.9512521299,8.6013446211,0.0,19.3027497915,27.8956505705,25.1527603476,1.36256258188,18.025,5.76519776573
 05/13  17:00:00,70.1635980947,6.1403316353,8.19755334771,0.0,18.2229234133,37.5968344597,7.03345539724,1.26277836928,0.0,5.77067702796
 05/13  18:00:00,86.5940491225,6.46588573355,10.3490915281,0.0,32.690315043,37.0816133363,8.58525715337,2.80789678902,0.0,5.77736036435
 05/13  19:00:00,88.2951744887,6.66145184995,11.7428430393,0.0,36.8143715336,33.066984531,15.1488283127,3.59115007695,0.0,11.5576782357
 05/13  20:00:00,102.734215265,6.88437464676,13.1828813454,0.0,36.3493007332,38.7721355839,10.332937414,4.54359278419,0.0,5.78934462979
 05/13  21:00:00,100.70898222,6.91030727456,13.2495779943,0.0,36.1807251679,36.8228455648,16.3047827831,4.74519112415,0.0,11.559591659
 05/13  22:00:00,76.2585490607,6.53396809394,10.4953194139,0.0,31.0351095914,20.6438685092,16.5960614656,4.98688186431,0.0,11.6091796013
 05/13  23:00:00,50.4349725282,6.15388024418,7.606067277,0.0,17.4250845679,11.7056064465,16.9195863313,5.37192895048,0.0,11.5476573808
 05/13  24:00:00,42.865689404,6.02757583913,6.39119515463,0.0,12.8411359301,10.0650221343,5.67201764191,5.65201764191,0.0,0.02
 05/14  01:00:00,41.9415892038,5.93655577948,5.43988440316,0.0,12.925468867,10.100111941,12.5342701094,6.775151336,0.0,5.75911877341
 05/14  02:00:00,36.1787884463,5.81976783504,4.41291013716,0.0,8.34152022915,10.0650221343,13.2556191981,7.49651712226,0.0,5.75910207587
 05/14  03:00:00,35.5802094903,5.762636142,3.871466198,0.0,8.34152022915,10.0650221343,7.65027099997,7.63027099997,0.0,0.02
 05/14  04:00:00,37.3066365121,5.75924558026,3.99459759231,0.0,8.34152022915,11.6705166398,11.6494663916,5.88426902052,0.0,5.76519737112
 05/14  05:00:00,40.2095024009,5.79182902291,4.59050458442,0.0,8.80141237637,15.3678112995,8.2624334809,2.4908606209,0.0,5.77157286
 05/14  06:00:00,56.3967982988,5.97926250375,6.26562900922,0.0,18.5082010057,25.6353820695,8.88992533608,1.98088876838,0.0,6.9090365677
 05/14  07:00:00,76.1859962177,6.35059016861,9.22837557252,0.0,19.4926561212,41.1001056674,19.0006369716,2.7287875514,0.0,16.2718494202
 05/14  08:00:00,106.216258018,6.8545048999,14.997085195,0.0,26.3286599382,57.9988325916,35.5129197845,0.0,0.0,35.5129197845
 05/14  09:00:00,91.8093375267,6.65170018821,16.0667233714,0.0,26.2443270014,42.8153538416,47.45448117,0.0,18.025,29.42948117
 05/14  10:00:00,66.1367969153,6.33162730694,14.5890784613,0.0,21.7447113004,23.4437158914,41.5015894762,0.0,18.025,23.4765894762
 05/14  11:00:00,65.621669576,6.42962738065,16.378123283,0.0,19.3449162599,23.4437158914,41.44833773,0.0,18.025,23.42333773
 05/14  12:00:00,68.6429996571,6.59099226659,19.0960623797,0.0,19.190480192,23.7425572507,41.3962808811,0.0,18.025,23.3712808811
 05/14  13:00:00,72.9340662339,6.78391050387,23.1680873316,0.0,19.260583323,23.698576057,41.3902689023,0.0,18.025,23.3652689023
 05/14  14:00:00,78.1210387919,7.04132973531,28.0976366106,0.0,19.260583323,23.698576057,35.5501492172,0.0,18.025,17.5251492172
 05/14  15:00:00,79.3308393755,7.17433788419,29.464386175,0.0,19.260583323,23.4086260847,41.398047794,0.0,18.025,23.373047794
 05/14  16:00:00,82.6777202378,7.19377474841,28.3404992813,0.0,19.260583323,27.8781056672,23.7900201888,0.0,18.025,5.76502018884
 05/14  17:00:00,91.4527338023,7.43906116541,28.247681076,0.0,18.1807569449,37.5792895564,5.77135999207,0.0,0.0,5.77135999207
 05/14  18:00:00,106.993799388,7.79902452662,29.5351361988,0.0,32.6059821062,37.0465235296,5.77763231824,0.0,0.0,5.77763231824
 05/14  19:00:00,106.881706061,7.94506843079,29.0457677914,0.0,36.8143715336,33.066984531,11.5595484685,0.0,0.0,11.5595484685
 05/14  20:00:00,119.104494835,8.08943830189,28.2286860643,0.0,36.43363367,38.8072253906,5.78861519219,0.0,0.0,5.78861519219
 05/14  21:00:00,114.495501237,7.997982793,26.0678577505,0.0,36.0963922311,36.7877557581,11.5586121192,0.0,0.0,11.5586121192
 05/14  22:00:00,88.0844900255,7.50363463424,21.4710329554,0.0,30.9507766546,20.6087787026,11.6093016287,0.0,0.0,11.6093016287
 05/14  23:00:00,60.6921874625,7.01900901336,16.9981622686,0.0,17.4250845679,11.7056064465,11.5474035373,0.0,0.0,11.5474035373
 05/14  24:00:00,51.9568199777,6.79081726755,14.5996661203,0.0,12.925468867,10.100111941,5.76528630124,0.0,0.0,5.76528630124
 05/15  01:00:00,47.0519558578,6.6033779959,12.762340302,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/15  02:00:00,43.4626462864,6.44866545972,11.1872966086,0.0,8.25718729233,10.0299323277,5.75912366343,0.0,0.0,5.75912366343
 05/15  03:00:00,42.4046113108,6.35486774477,10.223061775,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/15  04:00:00,43.4526501164,6.29740796982,9.72187913778,0.0,8.25718729233,11.6354268332,5.76534785789,0.0,0.0,5.76534785789
 05/15  05:00:00,49.5822710534,6.32385631999,10.1291577556,0.0,12.1011305571,15.3678112995,11.5467988593,0.0,0.0,11.5467988593
 05/15  06:00:00,78.7960836583,6.91863767924,14.8715404076,0.0,19.7275818095,37.2640762949,11.6084043828,0.0,0.0,11.6084043828
 05/15  07:00:00,102.86241065,7.3990180857,19.8530624328,0.0,24.3117294858,51.2795993405,17.478162041,0.0,0.0,17.478162041
 05/15  08:00:00,92.7705837361,6.95113160704,21.4845681067,0.0,23.6694662846,40.6342015617,29.4334407833,0.0,0.0,29.4334407833
 05/15  09:00:00,91.7966297187,6.9894514616,25.4798390862,0.0,23.6694662846,35.6302164847,47.3580829865,0.0,18.025,29.3330829865
 05/15  10:00:00,74.8186491515,6.83950770279,26.2486467997,0.0,18.7433767983,22.9618409725,41.4494203261,0.0,18.025,23.4244203261
 05/15  11:00:00,77.3878771868,6.97487146608,28.6848846233,0.0,18.7433767983,22.9618409725,35.5596241215,0.0,18.025,17.5346241215
 05/15  12:00:00,79.6387132867,7.11632873487,30.7508170931,0.0,18.5889407304,23.1597249699,41.3958198384,0.0,18.025,23.3708198384
 05/15  13:00:00,81.7049678954,7.24678913016,32.4401082365,0.0,18.7433767983,23.2517909448,41.3898073509,0.0,18.025,23.3648073509
 05/15  14:00:00,82.8984904773,7.34239716787,33.5380180633,0.0,18.7433767983,23.2517909448,35.5496958629,0.0,18.025,17.5246958629
 05/15  15:00:00,83.2007377994,7.43251595926,34.0401031533,0.0,18.7433767983,22.9618409725,41.3972409849,0.0,18.025,23.3722409849
 05/15  16:00:00,87.7317976469,7.5271864753,34.0251629809,0.0,18.7433767983,27.431320555,23.7900070668,0.0,18.025,5.76500706682
 05/15  17:00:00,100.997018008,7.88215232743,34.7470410226,0.0,17.6635504202,40.6971502883,5.77738928995,0.0,0.0,5.77738928995
 05/15  18:00:00,108.714479888,8.14622869471,35.6952801582,0.0,27.5259009287,37.3340067412,11.5963615034,0.0,0.0,11.5963615034
 05/15  19:00:00,110.380452235,8.2510551104,34.9313156273,0.0,33.8341110165,33.3544677425,11.5590206298,0.0,0.0,11.5590206298
 05/15  20:00:00,125.693663088,8.40622994144,34.3991965758,0.0,36.5179666069,38.8247702939,11.5573817929,0.0,0.0,11.5573817929
 05/15  21:00:00,118.708248154,8.37277378801,32.9619492563,0.0,32.965339924,36.8579353714,11.6081757771,0.0,0.0,11.6081757771
 05/15  22:00:00,87.5428332141,7.7485633509,25.9681411449,0.0,25.6355707503,20.6438685092,11.5710846261,0.0,0.0,11.5710846261
 05/15  23:00:00,62.0701891634,7.22380862844,20.5735466747,0.0,15.0252895274,11.7056064465,5.77129579788,0.0,0.0,5.77129579788
 05/15  24:00:00,53.8687815065,6.98399375826,17.6377777126,0.0,11.6412384099,10.0650221343,5.76520479741,0.0,0.0,5.76520479741
 05/16  01:00:00,50.1211467083,6.81699948515,15.6179131751,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/16  02:00:00,46.8372442283,6.68517546246,14.3253886035,0.0,8.25718729233,10.0299323277,5.75909287436,0.0,0.0,5.75909287436
 05/16  03:00:00,45.9706697866,6.605336285,13.5386571796,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/16  04:00:00,46.8801981046,6.54187718178,12.9049628474,0.0,8.25718729233,11.6354268332,5.76518840083,0.0,0.0,5.76518840083
 05/16  05:00:00,52.5155928456,6.54014762718,12.8461981917,0.0,12.1011305571,15.3678112995,11.5470325328,0.0,0.0,11.5470325328
 05/16  06:00:00,81.581790377,7.12312395959,17.4527782646,0.0,19.7275818095,37.2640762949,11.6070578248,0.0,0.0,11.6070578248
 05/16  07:00:00,105.670544288,7.58268789933,22.4775486909,0.0,24.3117294858,51.2795993405,17.4762988693,0.0,0.0,17.4762988693
 05/16  08:00:00,95.5288182736,7.12251876487,24.0714316548,0.0,23.6694662846,40.6342015617,29.4317951535,0.0,0.0,29.4317951535
 05/16  09:00:00,94.0174292883,7.14186828508,27.5482324925,0.0,23.6694662846,35.6302164847,47.3602178485,0.0,18.025,29.3352178485
 05/16  10:00:00,76.590260484,6.97775377541,27.8820212655,0.0,18.7433767983,22.9618409725,41.4468002129,0.0,18.025,23.4218002129
 05/16  11:00:00,78.061104895,7.07104332058,29.2619465846,0.0,18.7433767983,22.9618409725,35.5578048419,0.0,18.025,17.5328048419
 05/16  12:00:00,80.3593457126,7.20692835157,31.3808555636,0.0,18.5889407304,23.1597249699,41.3916382396,0.0,18.025,23.3666382396
 05/16  13:00:00,83.4965542709,7.3833663496,34.0951204501,0.0,18.7433767983,23.2517909448,41.3854707702,0.0,18.025,23.3604707702
 05/16  14:00:00,85.943341312,7.54462909268,36.3806448201,0.0,18.7433767983,23.2517909448,35.5552438111,0.0,18.025,17.5302438111
 05/16  15:00:00,87.6238048273,7.70627987429,38.1894129474,0.0,18.7433767983,22.9618409725,41.3924903246,0.0,18.025,23.3674903246
 05/16  16:00:00,93.2443211985,7.86996261752,39.194912139,0.0,18.7433767983,27.431320555,23.7899749646,0.0,18.025,5.76497496464
 05/16  17:00:00,106.564149542,8.24142416219,39.9549066305,0.0,17.6635504202,40.6971502883,5.77728332393,0.0,0.0,5.77728332393
 05/16  18:00:00,113.580040246,8.4856528758,40.2214317223,0.0,27.5259009287,37.3340067412,11.595572023,0.0,0.0,11.595572023
 05/16  19:00:00,116.068819702,8.62787345058,40.2428771782,0.0,33.8341110165,33.3544677425,11.5574214261,0.0,0.0,11.5574214261
 05/16  20:00:00,130.390218939,8.75255293736,38.7494403221,0.0,36.5179666069,38.8247702939,5.78802724967,0.0,0.0,5.78802724967
 05/16  21:00:00,121.913881928,8.64447825264,35.8958938018,0.0,32.965339924,36.8579353714,17.4008666315,0.0,0.0,17.4008666315
 05/16  22:00:00,90.5591732414,7.98787766723,28.7451827753,0.0,25.6355707503,20.6438685092,5.79557729493,0.0,0.0,5.79557729493
 05/16  23:00:00,64.7916381182,7.42634242554,23.0924687497,0.0,15.0252895274,11.7056064465,5.77124665529,0.0,0.0,5.77124665529
 05/16  24:00:00,56.9723530093,7.17920412234,20.546144984,0.0,11.6412384099,10.0650221343,5.76520332596,0.0,0.0,5.76520332596
 05/17  01:00:00,53.4728893334,7.01514224249,18.7715142813,0.0,10.0992000411,10.047477231,5.75896781234,0.0,0.0,5.75896781234
 05/17  02:00:00,50.4481792538,6.89318463543,17.7283205312,0.0,8.25718729233,10.0299323277,5.75902956593,0.0,0.0,5.75902956593
 05/17  03:00:00,48.2696701405,6.76326619507,15.6797321471,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/17  04:00:00,45.7244719641,6.51380994082,11.7773082184,0.0,8.25718729233,11.6354268332,5.83222891099,0.0670887739046,0.0,5.76514013709
 05/17  05:00:00,50.5485891155,6.45861475171,10.9607404675,0.0,12.1011305571,15.3678112995,5.78331288954,0.0,0.0,5.78331288954
 05/17  06:00:00,79.3181298152,7.01012031938,15.3021333894,0.0,19.7275818095,37.2640762949,17.3996483372,0.0,0.0,17.3996483372
 05/17  07:00:00,101.664941283,7.38453882639,18.6701194241,0.0,24.3117294858,51.2795993405,17.4759418064,0.0,0.0,17.4759418064
 05/17  08:00:00,89.5756443462,6.91589294937,18.324899258,0.0,23.6694662846,40.6342015617,29.4271995818,0.0,0.0,29.4271995818
 05/17  09:00:00,89.3968886862,6.9702718835,23.0993053229,0.0,23.6694662846,35.6302164847,41.4924657395,0.0,18.025,23.4674657395
 05/17  10:00:00,72.3479435016,6.81910332287,23.7983598625,0.0,18.7433767983,22.9618409725,41.4455651624,0.0,18.025,23.4205651624
 05/17  11:00:00,73.9466376987,6.90227707635,25.3162498489,0.0,18.7433767983,22.9618409725,41.3911480252,0.0,18.025,23.3661480252
 05/17  12:00:00,77.338393422,7.07048537728,28.4963505809,0.0,18.5889407304,23.1597249699,41.386570268,0.0,18.025,23.361570268
 05/17  13:00:00,79.2609276158,7.17974308782,30.0631230232,0.0,18.7433767983,23.2517909448,35.5542719476,0.0,18.025,17.5292719476
 05/17  14:00:00,79.2066461349,7.19536315645,29.9932265979,0.0,18.7433767983,23.2517909448,41.3910243015,0.0,18.025,23.3660243015
 05/17  15:00:00,76.3053728762,7.12797487762,27.4492866298,0.0,18.7433767983,22.9618409725,41.3847190897,0.0,18.025,23.3597190897
 05/17  16:00:00,77.1609313007,7.03934666001,23.9421489535,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,87.6379402252,7.2226001425,22.047528509,0.0,17.6635504202,40.6971502883,11.5342841456,0.0,0.0,11.5342841456
 05/17  18:00:00,93.3415172081,7.35405951935,21.1145182975,0.0,27.5259009287,37.3340067412,11.5940116045,0.0,0.0,11.5940116045
 05/17  19:00:00,96.2054055118,7.47282266346,21.5345290854,0.0,33.8341110165,33.3544677425,5.78804110836,0.0,0.0,5.78804110836
 05/17  20:00:00,113.097446418,7.68324568993,22.5259857781,0.0,36.5179666069,38.8247702939,11.5568973615,0.0,0.0,11.5568973615
 05/17  21:00:00,107.648667996,7.72058056116,22.5545968835,0.0,32.965339924,36.8579353714,11.6078952026,0.0,0.0,11.6078952026
 05/17  22:00:00,79.8602452349,7.2589001363,18.7752437119,0.0,25.6355707503,20.6438685092,11.5699995165,0.0,0.0,11.5699995165
 05/17  23:00:00,55.7426434616,6.7978231564,14.6720014178,0.0,15.0252895274,11.7056064465,5.77120425807,0.0,0.0,5.77120425807
 05/17  24:00:00,48.4842840073,6.59900433427,12.6382794052,0.0,11.6412384099,10.0650221343,5.764705619,0.0,0.0,5.764705619
 05/18  01:00:00,45.6271454287,6.48199770852,11.458921024,0.0,10.0992000411,10.047477231,5.75886629097,0.0,0.0,5.75886629097
 05/18  02:00:00,42.8416982874,6.38935082495,10.6256800045,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/18  03:00:00,42.2761006728,6.33392195234,10.1155074745,0.0,8.25718729233,10.0299323277,5.7589057252,0.0,0.0,5.7589057252
 05/18  04:00:00,43.012699045,6.26294621197,9.31640658334,0.0,8.25718729233,11.6354268332,5.76458496476,0.0,0.0,5.76458496476
 05/18  05:00:00,48.5585442304,6.25648277883,9.17283803047,0.0,12.1011305571,15.3678112995,5.78233397752,0.0,0.0,5.78233397752
 05/18  06:00:00,77.1915416121,6.80817863388,13.3775064438,0.0,19.7275818095,37.2640762949,11.6077843539,0.0,0.0,11.6077843539
 05/18  07:00:00,100.022239149,7.22316879691,17.1888107055,0.0,24.3117294858,51.2795993405,17.4749582749,0.0,0.0,17.4749582749
 05/18  08:00:00,87.7232533382,6.75198559616,16.6364311114,0.0,23.6694662846,40.6342015617,29.4278895138,0.0,0.0,29.4278895138
 05/18  09:00:00,86.1858853938,6.77161746909,20.0869655777,0.0,23.6694662846,35.6302164847,47.3542845623,0.0,18.025,29.3292845623
 05/18  10:00:00,68.2533245134,6.59588915815,19.9269647537,0.0,18.7433767983,22.9618409725,41.4433104446,0.0,18.025,23.4183104446
 05/18  11:00:00,69.226718764,6.67510003928,20.8235142606,0.0,18.7433767983,22.9618409725,35.5545503941,0.0,18.025,17.5295503941
 05/18  12:00:00,71.1812468685,6.79074578869,22.6189499152,0.0,18.5889407304,23.1597249699,41.393124539,0.0,18.025,23.368124539
 05/18  13:00:00,73.5939193704,6.92094636762,24.6549198401,0.0,18.7433767983,23.2517909448,41.3865458491,0.0,18.025,23.3615458491
 05/18  14:00:00,74.5924227679,6.99672273058,25.577641523,0.0,18.7433767983,23.2517909448,35.5468973721,0.0,18.025,17.5218973721
 05/18  15:00:00,73.9356738366,7.00521939785,25.2023529908,0.0,18.7433767983,22.9618409725,41.3928757529,0.0,18.025,23.3678757529
 05/18  16:00:00,77.8067731259,7.04313059357,24.5842106446,0.0,18.7433767983,27.431320555,23.7897617272,0.0,18.025,5.7647617272
 05/18  17:00:00,89.9113694077,7.30799048134,24.235579976,0.0,17.6635504202,40.6971502883,5.776718078,0.0,0.0,5.776718078
 05/18  18:00:00,95.9776052795,7.47750206519,23.6271800194,0.0,27.5259009287,37.3340067412,11.5941970842,0.0,0.0,11.5941970842
 05/18  19:00:00,98.0772359875,7.58673705385,23.2924522235,0.0,33.8341110165,33.3544677425,11.5583872186,0.0,0.0,11.5583872186
 05/18  20:00:00,113.010204691,7.70056150388,22.4214423406,0.0,36.5179666069,38.8247702939,5.7881092304,0.0,0.0,5.7881092304
 05/18  21:00:00,106.143795652,7.64484708571,21.1254736219,0.0,32.965339924,36.8579353714,17.4001941489,0.0,0.0,17.4001941489
 05/18  22:00:00,77.3756725261,7.11603888191,16.433546549,0.0,25.6355707503,20.6438685092,11.569958034,0.0,0.0,11.569958034
 05/18  23:00:00,53.5949979892,6.66295361695,12.6592322797,0.0,15.0252895274,11.7056064465,5.77100666218,0.0,0.0,5.77100666218
 05/18  24:00:00,46.5246260292,6.46603726267,10.8115970688,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/19  01:00:00,43.2305999136,6.31010270284,9.23427345767,0.0,10.0992000411,10.047477231,6.16523148728,0.406448444743,0.0,5.75878304254
 05/19  02:00:00,39.9546799425,6.17531385854,7.95270029823,0.0,8.25718729233,10.0299323277,6.52835777272,0.769668475735,0.0,5.75868929699
 05/19  03:00:00,39.0736811375,6.09201035935,7.15500815907,0.0,8.25718729233,10.0299323277,0.884988284769,0.864988284769,0.0,0.02
 05/19  04:00:00,39.6062419049,5.99523330049,6.17766703922,0.0,8.25718729233,11.6354268332,7.69343810945,1.92884252261,0.0,5.76459558684
 05/19  05:00:00,45.1344127877,5.98448659091,6.02071230964,0.0,12.1011305571,15.3678112995,8.21253494895,2.42944411495,0.0,5.783090834
 05/19  06:00:00,73.3040619741,6.49355180565,9.80466938205,0.0,19.7275818095,37.2640762949,20.348846418,2.95073141831,0.0,17.3981149997
 05/19  07:00:00,95.8670021837,6.90595956974,13.3508064288,0.0,24.3117294858,51.2795993405,18.8155007006,1.34283449768,0.0,17.4726662029
 05/19  08:00:00,83.8369939593,6.4891873882,13.0129863459,0.0,23.6694662846,40.6342015617,29.4333981102,0.00927143374618,0.0,29.4241266765
 05/19  09:00:00,81.1665811718,6.4818513613,15.3574417257,0.0,23.6694662846,35.6302164847,41.4873379543,0.0,18.025,23.4623379543
 05/19  10:00:00,63.248955401,6.31477012449,15.2037219167,0.0,18.7433767983,22.9618409725,41.4435435343,0.0,18.025,23.4185435343
 05/19  11:00:00,64.6235606426,6.4031658618,16.4922957012,0.0,18.7433767983,22.9618409725,41.3933555023,0.0,18.025,23.3683555023
 05/19  12:00:00,66.7060825458,6.5357372245,18.3987964531,0.0,18.5889407304,23.1597249699,35.5486269848,0.0,18.025,17.5236269848
 05/19  13:00:00,68.440179788,6.64836669271,19.7737670216,0.0,18.7433767983,23.2517909448,41.3920287908,0.0,18.025,23.3670287908
 05/19  14:00:00,69.5390976735,6.73623149029,20.7848190439,0.0,18.7433767983,23.2517909448,41.3853022637,0.0,18.025,23.3603022637
 05/19  15:00:00,69.9516735825,6.82116678409,21.4024038781,0.0,18.7433767983,22.9618409725,35.5458522063,0.0,18.025,17.5208522063
 05/19  16:00:00,74.5896818515,6.91744431801,21.4928191758,0.0,18.7433767983,27.431320555,23.7896119814,0.0,18.025,5.76461198141
 05/19  17:00:00,87.4874349695,7.22521824934,21.8944284112,0.0,17.6635504202,40.6971502883,5.77672347302,0.0,0.0,5.77672347302
 05/19  18:00:00,93.8501590688,7.41262575262,21.5646278236,0.0,27.5259009287,37.3340067412,17.380646124,0.0,0.0,17.380646124
 05/19  19:00:00,96.8057438751,7.55572583677,22.0519870768,0.0,33.8341110165,33.3544677425,5.7885458314,0.0,0.0,5.7885458314
 05/19  20:00:00,112.90343182,7.73147886018,22.2837617564,0.0,36.5179666069,38.8247702939,11.5558541739,0.0,0.0,11.5558541739
 05/19  21:00:00,105.755212633,7.66636535189,20.7153926637,0.0,32.965339924,36.8579353714,11.6061309009,0.0,0.0,11.6061309009
 05/19  22:00:00,75.6428234066,7.03826017362,14.7784866995,0.0,25.6355707503,20.6438685092,11.840356901,0.270374726788,0.0,11.5699821742
 05/19  23:00:00,51.0284365814,6.51149573899,10.2441364337,0.0,15.0252895274,11.7056064465,7.67703266167,1.90606921467,0.0,5.770963447
 05/19  24:00:00,43.7691020699,6.28811069172,8.23400381427,0.0,11.6412384099,10.0650221343,8.76416894235,2.99920139069,0.0,5.76496755166
 05/20  01:00:00,43.6913340809,6.16720699244,7.07843092705,0.0,12.8411359301,10.0650221343,4.47467342041,4.45467342041,0.0,0.02
 05/20  02:00:00,37.6562179411,6.01289406303,5.81666155554,0.0,8.25718729233,10.0299323277,11.1213121356,5.3624742232,0.0,5.75883791237
 05/20  03:00:00,36.8443514007,5.92536870819,5.09232298382,0.0,8.25718729233,10.0299323277,5.64536071094,5.62536071094,0.0,0.02
 05/20  04:00:00,37.7086762352,5.85034418257,4.42499833632,0.0,8.25718729233,11.6354268332,12.5229289679,6.75805719039,0.0,5.76487177751
 05/20  05:00:00,39.5532078013,5.79422300467,4.05128286399,0.0,8.71707943955,15.3327214929,12.7183870022,6.94755800381,0.0,5.77082899843
 05/20  06:00:00,55.2713818119,5.93131391748,5.18822000988,0.0,18.5082010057,25.6353820695,17.6985873599,6.15368368659,0.0,11.5449036733
 05/20  07:00:00,74.66075837,6.27413692019,7.89912175729,0.0,19.4083231844,41.0650158608,16.2293482914,4.62345766712,0.0,11.6058906243
 05/20  08:00:00,103.600892612,6.71104025875,12.525322169,0.0,26.3286599382,57.9988325916,35.762566839,0.26925620183,0.0,35.4933106371
 05/20  09:00:00,89.0991616518,6.50977424832,13.3791451308,0.0,26.3286599382,42.8504436482,47.4396176225,0.0,18.025,29.4146176225
 05/20  10:00:00,62.7464129165,6.17522927169,11.3551620291,0.0,21.7447113004,23.4437158914,41.490202188,0.0,18.025,23.465202188
 05/20  11:00:00,60.5080473879,6.18429690376,11.5695940885,0.0,19.3027497915,23.426170988,41.4393451349,0.0,18.025,23.4143451349
 05/20  12:00:00,61.1862219356,6.2390350922,12.0509869678,0.0,19.1483137236,23.7250123474,41.3858654973,0.0,18.025,23.3608654973
 05/20  13:00:00,61.6762178574,6.27401033906,12.3604573184,0.0,19.3027497915,23.7161209604,35.5476102167,0.0,18.025,17.5226102167
 05/20  14:00:00,61.7717191611,6.27890825242,12.4510683078,0.0,19.3027497915,23.7161209604,41.3897869081,0.0,18.025,23.3647869081
 05/20  15:00:00,61.9181369323,6.29823531485,12.8681059628,0.0,19.3027497915,23.426170988,41.384394246,0.0,18.025,23.359394246
 05/20  16:00:00,65.9201771541,6.30379184659,12.4132617961,0.0,19.3027497915,27.8956505705,23.789560023,0.0,18.025,5.76456002298
 05/20  17:00:00,73.6525100705,6.44407541453,11.3827736032,0.0,18.2229234133,37.5968344597,5.77064198592,0.0,0.0,5.77064198592
 05/20  18:00:00,89.2445526535,6.70909832353,12.756442347,0.0,32.690315043,37.0816133363,5.78410051973,0.00761677154904,0.0,5.77648374818
 05/20  19:00:00,90.1763347366,6.85295533144,13.4325824349,0.0,36.8143715336,33.066984531,5.78894573091,0.0,0.0,5.78894573091
 05/20  20:00:00,103.619222259,7.00759450819,13.9447472576,0.0,36.3493007332,38.7721355839,12.1234554741,0.565858142004,0.0,11.5575973321
 05/20  21:00:00,101.067440106,6.9884102906,13.5300197513,0.0,36.1807251679,36.8228455648,7.38911396673,1.60042904954,0.0,5.78868491719
 05/20  22:00:00,76.4208138808,6.59293780539,10.5987331598,0.0,31.0351095914,20.6438685092,21.0943083726,3.69558283651,0.0,17.398725536
 05/20  23:00:00,50.6942912294,6.21593993929,7.80340096696,0.0,17.4250845679,11.7056064465,10.9027565401,5.11987846423,0.0,5.7828780759
 05/20  24:00:00,43.1498807976,6.08373499717,6.61926557105,0.0,12.8411359301,10.0650221343,11.2201328426,5.45565539149,0.0,5.76447745115
 05/21  01:00:00,42.4196930451,6.00097153232,5.85360454769,0.0,12.925468867,10.100111941,11.4096883454,5.65103362153,0.0,5.75865472391
 05/21  02:00:00,36.8378803968,5.89407772714,4.99772568437,0.0,8.34152022915,10.0650221343,5.80567843666,5.78567843666,0.0,0.02
 05/21  03:00:00,36.3175250173,5.83962834062,4.53181598304,0.0,8.34152022915,10.0650221343,11.634440865,5.87579438157,0.0,5.75864648339
 05/21  04:00:00,37.3764714712,5.78869799728,4.03502233979,0.0,8.34152022915,11.6705166398,12.6282327975,6.86401706144,0.0,5.7642157361
 05/21  05:00:00,39.2633380914,5.74015287281,3.69606773061,0.0,8.80141237637,15.3678112995,13.6601377459,7.88957689778,0.0,5.77056084816
 05/21  06:00:00,55.4904104046,5.92896787922,5.40960826491,0.0,18.5082010057,25.6353820695,11.5421284247,5.75953245069,0.0,5.78259597406
 05/21  07:00:00,75.2878062899,6.29365975452,8.38724122046,0.0,19.4926561212,41.1001056674,16.5821064326,4.9761777892,0.0,11.6059286434
 05/21  08:00:00,104.77612137,6.77043654025,13.6411772662,0.0,26.3286599382,57.9988325916,36.3511934051,0.86657641442,0.0,35.4846169906
 05/21  09:00:00,90.1771032594,6.56075377978,14.5255492648,0.0,26.2443270014,42.8153538416,47.466900421,0.0259318397408,18.025,29.4159685812
 05/21  10:00:00,63.6558480186,6.20132373996,12.2385117365,0.0,21.7447113004,23.4437158914,41.4894461333,0.0,18.025,23.4644461333
 05/21  11:00:00,61.4372254092,6.20969830749,12.4136680955,0.0,19.3449162599,23.4437158914,41.4391866719,0.0,18.025,23.4141866719
 05/21  12:00:00,62.0169233472,6.26934214646,12.7916757913,0.0,19.190480192,23.7425572507,41.3870926295,0.0,18.025,23.3620926295
 05/21  13:00:00,62.403146325,6.31965214887,13.1014635197,0.0,19.260583323,23.698576057,41.3815902785,0.0,18.025,23.3565902785
 05/21  14:00:00,62.7193070362,6.36106437692,13.3762123142,0.0,19.260583323,23.698576057,35.5502476639,0.0,18.025,17.5252476639
 05/21  15:00:00,62.3413351507,6.36394608341,13.285313307,0.0,19.260583323,23.4086260847,41.3849862701,0.0,18.025,23.3599862701
 05/21  16:00:00,65.5839712028,6.33345097143,12.1071113587,0.0,19.260583323,27.8781056672,23.7896160639,0.0,18.025,5.76461606389
 05/21  17:00:00,73.3363805134,6.47417057573,11.0962668968,0.0,18.1807569449,37.5792895564,5.76937747226,0.0,0.0,5.76937747226
 05/21  18:00:00,88.7471993523,6.72948396234,12.3581364002,0.0,32.6059821062,37.0465235296,6.11186956763,0.335236287507,0.0,5.77663328012
 05/21  19:00:00,89.7680784222,6.86133542247,13.0159578055,0.0,36.8143715336,33.066984531,7.43608289989,1.64846564818,0.0,5.78761725171
 05/21  20:00:00,103.517043106,7.00448831623,13.7262647453,0.0,36.43363367,38.8072253906,15.4742010842,3.9182864414,0.0,11.5559146428
 05/21  21:00:00,100.899728176,6.99456546461,13.4755841277,0.0,36.0963922311,36.7877557581,16.4447944965,4.88833745384,0.0,11.5564570427
 05/21  22:00:00,76.254470716,6.59618022326,10.5485893162,0.0,30.9507766546,20.6087787026,17.7521148259,6.14685777976,0.0,11.6052570462
 05/21  23:00:00,50.03018006,6.16548266913,7.1897575255,0.0,17.4250845679,11.7056064465,15.0867420039,9.3039772955,0.0,5.78276470836
 05/21  24:00:00,41.9577846289,5.97867028924,5.41281779516,0.0,12.925468867,10.100111941,17.5954522646,11.8309136718,0.0,5.76453859277
 05/22  01:00:00,37.8031076834,5.84009164398,4.27680521617,0.0,10.0992000411,10.047477231,18.6019134774,12.8434337555,0.0,5.75847972184
 05/22  02:00:00,35.0740031927,5.74032030586,3.50703419835,0.0,8.25718729233,10.0299323277,13.2331237396,13.2131237396,0.0,0.02
 05/22  03:00:00,34.4074569867,5.66600085528,2.91480271526,0.0,8.25718729233,10.0299323277,20.301389859,14.5429252774,0.0,5.75846458161
 05/22  04:00:00,35.7188805644,5.63213395288,2.65342240372,0.0,8.25718729233,11.6354268332,21.1968573067,15.4321565427,0.0,5.76470076401
 05/22  05:00:00,41.4879351938,5.64189489709,2.71685962273,0.0,12.1011305571,15.3678112995,20.4711669743,14.6886972449,0.0,5.78246972938
 05/22  06:00:00,68.6561584954,6.03402315334,5.61634927965,0.0,19.7275818095,37.2640762949,24.3727737088,12.7673176461,0.0,11.6054560627
 05/22  07:00:00,90.8431911244,6.43850855107,8.79451777153,0.0,24.3117294858,51.2795993405,26.9851005222,9.51503743499,0.0,17.4700630873
 05/22  08:00:00,78.3316203948,6.04671258252,7.95013523671,0.0,23.6694662846,40.6342015617,31.9691386246,2.55139472887,0.0,29.4177438957
 05/22  09:00:00,75.779294287,6.06440249096,10.387634172,0.0,23.6694662846,35.6302164847,48.0419578532,0.697434971749,18.025,29.3195228815
