Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  10:00:00,57.1994924724,5.89877536132,9.57028246396,0.0,18.7433767983,22.9618409725,42.1961243213,0.757252489881,18.025,23.4138718314
 05/22  11:00:00,56.5760578263,5.86791489849,8.98006179469,0.0,18.7433767983,22.9618409725,37.4159226226,1.86270702556,18.025,17.528215597
 05/22  12:00:00,57.598350799,5.96870688167,9.85811383092,0.0,18.5889407304,23.1597249699,42.8332283255,1.44676818625,18.025,23.3614601393
 05/22  13:00:00,58.4446497611,6.03433051556,10.3922865517,0.0,18.7433767983,23.2517909448,41.4947754818,0.113000718374,18.025,23.3567747634
 05/22  14:00:00,58.9917642409,6.09389048657,10.8798438121,0.0,18.7433767983,23.2517909448,35.5523331016,0.0,18.025,17.5273331016
 05/22  15:00:00,59.2077038961,6.13310271652,11.3465210811,0.0,18.7433767983,22.9618409725,41.383243826,0.0,18.025,23.358243826
 05/22  16:00:00,63.2656409978,6.18430272496,10.9019281924,0.0,18.7433767983,27.431320555,23.7893333862,0.0,18.025,5.76433338623
 05/22  17:00:00,75.2309408498,6.4127917128,10.4503817016,0.0,17.6635504202,40.6971502883,5.80525133041,0.028843520402,0.0,5.77640781001
 05/22  18:00:00,82.6102234981,6.58286855229,11.1544959086,0.0,27.5259009287,37.3340067412,13.103235369,1.51075378394,0.0,11.592481585
 05/22  19:00:00,85.7987038479,6.71026815172,11.8904404083,0.0,33.8341110165,33.3544677425,8.46558663839,2.67810395964,0.0,5.78748267875
 05/22  20:00:00,100.87668978,6.90491407315,12.9676198694,0.0,36.5179666069,38.8247702939,16.1591744626,4.60360666886,0.0,11.5555677937
 05/22  21:00:00,96.9838752351,6.90922194117,12.7012511558,0.0,32.965339924,36.8579353714,18.3197034231,6.71445208722,0.0,11.6052513358
 05/22  22:00:00,69.8234143888,6.47352254216,9.5238564205,0.0,25.6355707503,20.6438685092,19.7067544556,8.13777932976,0.0,11.5689751258
 05/22  23:00:00,46.6073785129,6.06068463942,6.27391182595,0.0,15.0252895274,11.7056064465,16.8327295817,11.0621144303,0.0,5.77061515139
 05/22  24:00:00,39.7462061235,5.87775209873,4.62148318969,0.0,11.6412384099,10.0650221343,18.8413266045,13.0767393157,0.0,5.76458728875
 05/23  01:00:00,37.4368712059,5.79180050979,3.95886776205,0.0,10.0992000411,10.047477231,12.221671973,12.201671973,0.0,0.02
 05/23  02:00:00,35.0881652221,5.73071138353,3.53080705488,0.0,8.25718729233,10.0299323277,15.7721274098,10.0136604037,0.0,5.75846700603
 05/23  03:00:00,34.5420818495,5.67096326074,3.0444697946,0.0,8.25718729233,10.0299323277,16.5415033533,10.783430105,0.0,5.75807324826
 05/23  04:00:00,35.9251967375,5.64626688214,2.84561411011,0.0,8.25718729233,11.6354268332,11.3346481287,11.3146481287,0.0,0.02
 05/23  05:00:00,41.8870818269,5.67040801196,3.08750053065,0.0,12.1011305571,15.3678112995,21.3605689813,9.81567239741,0.0,11.5448965839
 05/23  06:00:00,69.7602956779,6.13477284616,6.61975796991,0.0,19.7275818095,37.2640762949,19.7153064753,8.11079929649,0.0,11.6045071788
 05/23  07:00:00,92.2637477384,6.55691152302,10.0966950728,0.0,24.3117294858,51.2795993405,23.4945080502,6.02492102851,0.0,17.4695870217
 05/23  08:00:00,79.3274302217,6.11768870149,8.874985312,0.0,23.6694662846,40.6342015617,30.5002960297,1.08510387407,0.0,29.4151921557
 05/23  09:00:00,76.281437753,6.10335121241,10.8508412445,0.0,23.6694662846,35.6302164847,41.9555772627,0.471866246083,18.025,23.4587110166
 05/23  10:00:00,57.3663203002,5.91111650309,9.72477756421,0.0,18.7433767983,22.9618409725,42.6170633793,1.1799334511,18.025,23.4121299282
 05/23  11:00:00,57.7533271073,5.95438696359,10.070863938,0.0,18.7433767983,22.9618409725,41.8503427894,0.465376100502,18.025,23.3599666889
 05/23  12:00:00,57.7207266021,5.97850195271,9.97070079551,0.0,18.5889407304,23.1597249699,42.6277451711,1.24834256007,18.025,23.354402611
 05/23  13:00:00,57.2002558414,5.92799118824,9.25423862209,0.0,18.7433767983,23.2517909448,36.4581230268,0.906521032012,18.025,17.5266019948
 05/23  14:00:00,57.2037276581,5.94371627205,9.24198784903,0.0,18.7433767983,23.2517909448,42.4244627741,1.04279121474,18.025,23.3566715594
 05/23  15:00:00,57.0427892121,5.96342050275,9.35128872267,0.0,18.7433767983,22.9618409725,37.5465837617,2.00392952003,18.025,17.5176542416
 05/23  16:00:00,61.2000069831,6.01105786886,9.00955398908,0.0,18.7433767983,27.431320555,25.4102529993,1.62092842372,18.025,5.76432457558
 05/23  17:00:00,73.7193532739,6.27413651923,9.07746369667,0.0,17.6635504202,40.6971502883,6.75554687088,0.979354451445,0.0,5.77619241943
 05/23  18:00:00,80.9834904071,6.4258584863,9.68479151469,0.0,27.5259009287,37.3340067412,20.52822556,3.15052989203,0.0,17.377695668
 05/23  19:00:00,84.0456411373,6.53673830278,10.3109181794,0.0,33.8341110165,33.3544677425,11.7191653667,5.93202336144,0.0,5.78714200527
 05/23  20:00:00,99.0419608211,6.72345015206,11.3143676892,0.0,36.5179666069,38.8247702939,20.1968248352,8.64127844225,0.0,11.5555463929
 05/23  21:00:00,95.2669638598,6.74006686288,11.1535132653,0.0,32.965339924,36.8579353714,21.9138492386,10.3106722245,0.0,11.6031770141
 05/23  22:00:00,68.2945572626,6.32229328072,8.14624120345,0.0,25.6355707503,20.6438685092,23.1749876503,11.6071869417,0.0,11.5678007086
 05/23  23:00:00,45.3606568032,5.93428394455,5.15359802083,0.0,15.0252895274,11.7056064465,19.4390444631,13.6685881229,0.0,5.77045634018
 05/23  24:00:00,38.8128592282,5.77308526376,3.79281206872,0.0,11.6412384099,10.0650221343,15.1288488712,15.1088488712,0.0,0.02
 05/24  01:00:00,36.2382563355,5.66527181296,2.88678454104,0.0,10.0992000411,10.047477231,22.7812444205,17.022763031,0.0,5.75848138952
 05/24  02:00:00,33.9229262265,5.6144545757,2.48182716251,0.0,8.25718729233,10.0299323277,23.2499710183,17.4915434155,0.0,5.75842760278
 05/24  03:00:00,33.6836104801,5.58667507279,2.27029555016,0.0,8.25718729233,10.0299323277,17.8061079793,17.7861079793,0.0,0.02
 05/24  04:00:00,35.0462154531,5.55895133894,2.05395214952,0.0,8.25718729233,11.6354268332,24.3349428259,18.5704415663,0.0,5.76450125959
 05/24  05:00:00,40.7213859983,5.5604967674,2.03172695592,0.0,12.1011305571,15.3678112995,25.2029862717,19.4209395399,0.0,5.78204673182
 05/24  06:00:00,67.0162257228,5.85853664519,4.15193829246,0.0,19.7275818095,37.2640762949,36.0564861907,18.6624516784,0.0,17.3940345123
 05/24  07:00:00,88.693413031,6.21295841842,6.87033680586,0.0,24.3117294858,51.2795993405,33.1108288855,15.642863233,0.0,17.4679656526
 05/24  08:00:00,75.5546096285,5.81161136162,5.40825914591,0.0,23.6694662846,40.6342015617,38.817646838,9.4062097763,0.0,29.4114370617
 05/24  09:00:00,72.6365969497,5.79314857328,7.51621837537,0.0,23.6694662846,35.6302164847,48.9288958718,7.45014350769,18.025,23.4537523641
 05/24  10:00:00,53.9521750632,5.63737318637,6.58438139785,0.0,18.7433767983,22.9618409725,48.3679781935,6.93223895044,18.025,23.410739243
 05/24  11:00:00,53.6340150679,5.6187044738,6.28724040837,0.0,18.7433767983,22.9618409725,49.5526435443,8.16816789853,18.025,23.3594756458
 05/24  12:00:00,53.6978428546,5.62083409598,6.30549104994,0.0,18.5889407304,23.1597249699,42.2210351169,6.67059548317,18.025,17.5254396337
 05/24  13:00:00,54.1413755209,5.65542008306,6.46793655466,0.0,18.7433767983,23.2517909448,45.4670812273,4.08820292122,18.025,23.3538783061
 05/24  14:00:00,54.328482636,5.67961870878,6.6308400165,0.0,18.7433767983,23.2517909448,39.4476315498,3.90282302639,18.025,17.5198085234
 05/24  15:00:00,54.7594209625,5.74560928662,7.28574551299,0.0,18.7433767983,22.9618409725,44.8743096515,3.49132888317,18.025,23.3579807684
 05/24  16:00:00,59.5051546663,5.84209426952,7.48366138598,0.0,18.7433767983,27.431320555,26.1802537378,2.39097653646,18.025,5.76427720133
 05/24  17:00:00,71.4565444173,6.0766648248,7.01213166759,0.0,17.6635504202,40.6971502883,9.39612832705,3.61996720761,0.0,5.77616111944
 05/24  18:00:00,79.5735060058,6.2832465234,8.41743349451,0.0,27.5259009287,37.3340067412,17.771713737,6.18080345264,0.0,11.5909102844
 05/24  19:00:00,83.0075934059,6.42911390407,9.38050672323,0.0,33.8341110165,33.3544677425,19.7920865749,8.23744689984,0.0,11.554639675
 05/24  20:00:00,98.0259769279,6.62417483844,10.3976721666,0.0,36.5179666069,38.8247702939,16.7633566843,10.9758211343,0.0,5.78753555007
 05/24  21:00:00,94.5709624263,6.66640802315,10.5311860669,0.0,32.965339924,36.8579353714,22.8872852399,11.2833548746,0.0,11.6039303652
 05/24  22:00:00,67.6610608375,6.25340787746,7.58164563596,0.0,25.6355707503,20.6438685092,23.6934959018,12.1252592287,0.0,11.5682366731
 05/24  23:00:00,44.9859114909,5.88647710157,4.82666716567,0.0,15.0252895274,11.7056064465,18.9074260448,13.1370188386,0.0,5.77040720613
 05/24  24:00:00,38.4588338049,5.73064032646,3.48123459972,0.0,11.6412384099,10.0650221343,20.3000718988,14.5358811614,0.0,5.76419073747
 05/25  01:00:00,35.946621228,5.63129101272,2.62913466619,0.0,10.0992000411,10.047477231,22.2158144772,16.4574240087,0.0,5.75839046847
 05/25  02:00:00,33.5845133411,5.57581467883,2.18206232698,0.0,8.25718729233,10.0299323277,18.3651062472,18.3451062472,0.0,0.02
 05/25  03:00:00,33.3258759133,5.54691267085,1.95232323374,0.0,8.25718729233,10.0299323277,24.9352722776,19.1769529956,0.0,5.75831928199
 05/25  04:00:00,34.9162021722,5.54165434528,1.94124345291,0.0,8.25718729233,11.6354268332,23.0894904618,17.3257475762,0.0,5.7637428856
 05/25  05:00:00,40.8983368612,5.5724395934,2.1967457901,0.0,12.1011305571,15.3678112995,20.0744132321,14.2922030249,0.0,5.78221020714
 05/25  06:00:00,67.4340066239,5.8929220151,4.53535428684,0.0,19.7275818095,37.2640762949,24.3663818969,12.7627593051,0.0,11.6036225918
 05/25  07:00:00,89.4691204205,6.28015775183,7.57886987168,0.0,24.3117294858,51.2795993405,27.4318112173,9.96623256891,0.0,17.4655786483
 05/25  08:00:00,76.6631999177,5.87628045075,6.45219583288,0.0,23.6694662846,40.6342015617,33.8661290193,4.45556207415,0.0,29.4105669451
 05/25  09:00:00,73.8941428971,5.86818259703,8.69873896496,0.0,23.6694662846,35.6302164847,44.1049832304,2.62325621271,18.025,23.4567270177
 05/25  10:00:00,55.0518124656,5.69750274717,7.62390066803,0.0,18.7433767983,22.9618409725,44.1152317053,2.68192657871,18.025,23.4083051266
 05/25  11:00:00,55.4073255943,5.72806320096,7.95119731239,0.0,18.7433767983,22.9618409725,43.3384391464,1.95483505116,18.025,23.3586040952
 05/25  12:00:00,55.3336794259,5.72999628071,7.83216977777,0.0,18.5889407304,23.1597249699,44.003970823,2.62919690506,18.025,23.3497739179
 05/25  13:00:00,55.8475167507,5.76555989357,8.06394457054,0.0,18.7433767983,23.2517909448,35.9888165422,0.43963288953,18.025,17.5241836527
 05/25  14:00:00,56.0574460877,5.79905390246,8.24037874252,0.0,18.7433767983,23.2517909448,42.0688228946,0.691763322896,18.025,23.3520595717
 05/25  15:00:00,56.1555813487,5.84084192555,8.58667168402,0.0,18.7433767983,22.9618409725,37.2668141352,1.72350098819,18.025,17.518313147
 05/25  16:00:00,60.3177818645,5.88937398013,8.24902359068,0.0,18.7433767983,27.431320555,25.3055411598,1.5163695135,18.025,5.76417164633
 05/25  17:00:00,72.5252018311,6.14128877372,8.01617952762,0.0,17.6635504202,40.6971502883,7.30549788061,1.53055342415,0.0,5.77494445647
 05/25  18:00:00,80.2036225523,6.32069948612,9.01011618166,0.0,27.5259009287,37.3340067412,14.7408317598,3.14972502456,0.0,11.5911067352
 05/25  19:00:00,83.7627749983,6.4715297211,10.0932819024,0.0,33.8341110165,33.3544677425,15.8770238525,4.32166776859,0.0,11.5553560839
 05/25  20:00:00,99.0858621968,6.6865389299,11.3952060539,0.0,36.5179666069,38.8247702939,12.2268854393,6.43979191672,0.0,5.78709352262
 05/25  21:00:00,95.6514875415,6.73270932554,11.545428872,0.0,32.965339924,36.8579353714,24.6132648467,7.2187697203,0.0,17.3944951264
 05/25  22:00:00,68.7329951909,6.32326883911,8.5837337658,0.0,25.6355707503,20.6438685092,13.2978885085,7.50406883583,0.0,5.79381967264
 05/25  23:00:00,46.0485244551,5.96415691364,5.81160759532,0.0,15.0252895274,11.7056064465,14.1424416785,8.37213547808,0.0,5.77030620043
 05/25  24:00:00,39.7132793011,5.83591088749,4.63041725116,0.0,11.6412384099,10.0650221343,14.4131809681,8.6487630956,0.0,5.76441787252
 05/26  01:00:00,37.3205853517,5.75917134192,3.87522061165,0.0,10.0992000411,10.047477231,14.6028102566,8.84448062121,0.0,5.75832963542
 05/26  02:00:00,34.7674828333,5.69004392986,3.25080692091,0.0,8.25718729233,10.0299323277,9.03133744492,9.01133744492,0.0,0.02
 05/26  03:00:00,34.3692669977,5.64798126136,2.89465210863,0.0,8.25718729233,10.0299323277,14.9177787415,9.15952812881,0.0,5.75825061266
 05/26  04:00:00,35.7585650173,5.62379355229,2.70147060839,0.0,8.25718729233,11.6354268332,15.0528724369,9.28874346918,0.0,5.76412896774
 05/26  05:00:00,41.6734998693,5.64456910529,2.89979204407,0.0,12.1011305571,15.3678112995,14.4733595438,8.69173419329,0.0,5.78162535049
 05/26  06:00:00,69.7335122445,6.12981705163,6.59797930213,0.0,19.7275818095,37.2640762949,19.4220022309,7.81877521993,0.0,11.603227011
 05/26  07:00:00,91.99156866,6.5330811644,9.84841920742,0.0,24.3117294858,51.2795993405,23.9372592075,6.4708720542,0.0,17.4663871533
 05/26  08:00:00,78.8563440167,6.07618939258,8.44544714399,0.0,23.6694662846,40.6342015617,31.1422639678,1.73392483174,0.0,29.4083391361
 05/26  09:00:00,75.9153041637,6.05239737276,10.5356951395,0.0,23.6694662846,35.6302164847,48.1334496067,0.796978819538,18.025,29.3114707872
 05/26  10:00:00,56.9703746077,5.85175648702,9.38821943685,0.0,18.7433767983,22.9618409725,42.7096058339,1.27672891202,18.025,23.4078769219
 05/26  11:00:00,56.644593566,5.82757819376,9.08895750619,0.0,18.7433767983,22.9618409725,36.9791328616,1.43034082259,18.025,17.523792039
 05/26  12:00:00,57.111441431,5.88541209756,9.45452370283,0.0,18.5889407304,23.1597249699,43.2494448497,1.87211827615,18.025,23.3523265735
 05/26  13:00:00,57.4096456657,5.88924063949,9.50239309374,0.0,18.7433767983,23.2517909448,35.5518854161,0.00568292636291,18.025,17.5212024898
 05/26  14:00:00,57.4527478087,5.89588185318,9.53886122436,0.0,18.7433767983,23.2517909448,41.3795777368,0.0,18.025,23.3545777368
 05/26  15:00:00,57.7294938413,5.95658090774,10.0448508019,0.0,18.7433767983,22.9618409725,40.0489306103,0.632601965951,18.025,21.3913286444
 05/26  16:00:00,62.1082057411,6.02570024849,9.90312746556,0.0,18.7433767983,27.431320555,20.2600586307,0.290371017676,18.025,1.94468761299
 05/26  17:00:00,74.4567150333,6.29530670644,9.79368110925,0.0,17.6635504202,40.6971502883,6.19636859409,0.420465056076,0.0,5.77590353802
 05/26  18:00:00,82.0237759339,6.48456430533,10.6664202555,0.0,27.5259009287,37.3340067412,19.3075692184,1.93160192165,0.0,17.3759672967
 05/26  19:00:00,85.7249528388,6.65627005683,11.8707339555,0.0,33.8341110165,33.3544677425,8.18439593583,2.39654600461,0.0,5.78784993122
 05/26  20:00:00,100.930382533,6.86887933711,13.057396375,0.0,36.5179666069,38.8247702939,16.3730682576,4.81891639372,0.0,11.5541518638
 05/26  21:00:00,96.9762659751,6.87563372509,12.7273019756,0.0,32.965339924,36.8579353714,18.8640873844,7.26190416957,0.0,11.6021832148
 05/26  22:00:00,69.7144511131,6.43843030447,9.45003975553,0.0,25.6355707503,20.6438685092,20.0819404198,8.51473943445,0.0,11.5672009854
 05/26  23:00:00,46.5726355449,6.03825601224,6.26162697255,0.0,15.0252895274,11.7056064465,16.2849088705,10.5146605953,0.0,5.77024827519
 05/26  24:00:00,39.9144068768,5.88116243443,4.78630068368,0.0,11.6412384099,10.0650221343,11.0634267954,11.0434267954,0.0,0.02
 05/27  01:00:00,40.4408958284,5.81786185004,4.1773650641,0.0,12.8411359301,10.0650221343,16.9372057345,11.1800054105,0.0,5.75720032399
 05/27  02:00:00,34.8834486737,5.71188504507,3.34493396843,0.0,8.25718729233,10.0299323277,17.3502966749,11.5919097398,0.0,5.75838693514
 05/27  03:00:00,34.2961294402,5.6479494914,2.82155286202,0.0,8.25718729233,10.0299323277,12.4466423831,12.4266423831,0.0,0.02
 05/27  04:00:00,35.6062962368,5.61472310911,2.55827880019,0.0,8.25718729233,11.6354268332,19.3334259218,13.569780287,0.0,5.76364563481
 05/27  05:00:00,37.8182770824,5.60452870375,2.50609806845,0.0,8.71707943955,15.3327214929,18.1686405198,12.3985105469,0.0,5.77012997297
 05/27  06:00:00,53.4503185093,5.72823920279,3.57031041217,0.0,18.5082010057,25.6353820695,15.8495560171,10.0687868046,0.0,5.7807692125
 05/27  07:00:00,73.2684257204,6.09992284678,6.68112339241,0.0,19.4083231844,41.0650158608,25.0205950248,7.62810263871,0.0,17.3924923861
 05/27  08:00:00,103.346036353,6.6259369203,12.3557361732,0.0,26.3286599382,57.9988325916,31.0976308663,1.53871740723,0.0,29.5589134591
 05/27  09:00:00,89.226929277,6.44431206362,13.5724917776,0.0,26.3286599382,42.8504436482,47.4927573257,0.0646132034609,18.025,29.4031441222
 05/27  10:00:00,62.7782922046,6.10209307138,11.4602564932,0.0,21.7447113004,23.4437158914,41.5105529752,0.0308661144251,18.025,23.4546868607
 05/27  11:00:00,60.83741016,6.14986165077,11.9334533724,0.0,19.3027497915,23.426170988,41.430761663,0.0,18.025,23.405761663
 05/27  12:00:00,61.8238698667,6.24500778179,12.6827026523,0.0,19.1483137236,23.7250123474,41.3785979305,0.0,18.025,23.3535979305
 05/27  13:00:00,63.1081859418,6.35261612287,13.7138600894,0.0,19.3027497915,23.7161209604,35.5423236885,0.0,18.025,17.5173236885
 05/27  14:00:00,64.0958298799,6.44653839226,14.6075885173,0.0,19.3027497915,23.7161209604,41.3813847688,0.0,18.025,23.3563847688
 05/27  15:00:00,64.2549794558,6.48966860499,15.0135546487,0.0,19.3027497915,23.426170988,41.3746946818,0.0,18.025,23.3496946818
 05/27  16:00:00,68.7736472868,6.54055672174,15.0300116923,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,77.1851217256,6.75044130231,14.6090728598,0.0,18.2229234133,37.5968344597,5.76992522552,0.0,0.0,5.76992522552
 05/27  18:00:00,92.5095032025,7.02990680042,15.7006470674,0.0,32.690315043,37.0816133363,11.5314907983,0.0,0.0,11.5314907983
 05/27  19:00:00,93.9629909474,7.21053981084,16.8617368048,0.0,36.8143715336,33.066984531,5.78654087657,0.0,0.0,5.78654087657
 05/27  20:00:00,105.654512745,7.36978665884,17.5019315499,0.0,36.3493007332,38.7721355839,11.7042192076,0.150271392564,0.0,11.553947815
 05/27  21:00:00,104.04189746,7.27413872474,16.2188315173,0.0,36.1807251679,36.8228455648,7.6967186699,1.9090760779,0.0,5.78764259201
 05/27  22:00:00,78.852026779,6.82763787423,12.7953729094,0.0,31.0351095914,20.6438685092,15.0485163394,3.44572399212,0.0,11.6027923472
 05/27  23:00:00,52.2475214711,6.37271163848,9.19992800429,0.0,17.4250845679,11.7056064465,17.3568315567,5.81307888769,0.0,11.543752669
 05/27  24:00:00,44.1724820011,6.19236030898,7.53328556486,0.0,12.8411359301,10.0650221343,12.2698331849,6.50570524018,0.0,5.76412794475
 05/28  01:00:00,43.1648858113,6.08004937446,6.51975235876,0.0,12.925468867,10.100111941,6.35418278819,6.33418278819,0.0,0.02
 05/28  02:00:00,37.2188847873,5.93719885313,5.33563633947,0.0,8.34152022915,10.0650221343,12.4145286088,6.65643351761,0.0,5.75809509116
 05/28  03:00:00,36.2566394256,5.84577954211,4.46481525901,0.0,8.34152022915,10.0650221343,7.8560667722,7.8360667722,0.0,0.02
 05/28  04:00:00,37.059079121,5.76049121782,3.74587754438,0.0,8.34152022915,11.6705166398,15.3310988154,9.56696787085,0.0,5.76413094458
 05/28  05:00:00,36.8903220819,5.69230397967,3.2549530581,0.0,8.80141237637,15.3678112995,16.522970506,10.7531489328,0.0,5.76982157318
 05/28  06:00:00,54.830684348,5.87390995685,4.80501374246,0.0,18.5082010057,25.6353820695,14.4482403666,8.66684626315,0.0,5.78139410344
 05/28  07:00:00,75.4679429566,6.3047143746,8.55644519272,0.0,19.4926561212,41.1001056674,21.666994938,4.27433674802,0.0,17.39265819
 05/28  08:00:00,105.786626556,6.84280431246,14.5794810134,0.0,26.3286599382,57.9988325916,29.5527858635,0.0,0.0,29.5527858635
 05/28  09:00:00,91.0019607545,6.61350529727,15.2977707987,0.0,26.2443270014,42.8153538416,47.4223911734,0.0,18.025,29.3973911734
 05/28  10:00:00,64.0694044636,6.22320992956,12.6302632082,0.0,21.7447113004,23.4437158914,43.8347056687,0.0,18.025,25.8097056687
 05/28  11:00:00,61.7522658709,6.23151603554,12.7069515447,0.0,19.3449162599,23.4437158914,39.0764657533,0.0,18.025,21.0514657533
 05/28  12:00:00,61.7028507873,6.2142676615,12.5327186043,0.0,19.190480192,23.7425572507,41.3792002468,0.0,18.025,23.3542002468
 05/28  13:00:00,60.9835485901,6.17869051125,11.8228669813,0.0,19.260583323,23.698576057,41.4244091123,0.0498234267684,18.025,23.3495856855
 05/28  14:00:00,60.5764834521,6.1671560923,11.4273396454,0.0,19.260583323,23.698576057,35.5466887325,0.0,18.025,17.5216887325
 05/28  15:00:00,61.4760800017,6.26074934103,12.5232931381,0.0,19.260583323,23.4086260847,41.4374877204,0.0620240205062,18.025,23.3504636999
 05/28  16:00:00,66.0306643816,6.3023857108,12.5849151322,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,74.5500027232,6.51011674182,12.2739965482,0.0,18.1807569449,37.5792895564,5.76976990395,0.0,0.0,5.76976990395
 05/28  18:00:00,90.7028650727,6.84209715386,14.2012497206,0.0,32.6059821062,37.0465235296,11.5387343898,0.00778284586409,0.0,11.5309515439
 05/28  19:00:00,92.2822311648,7.0405663504,15.3509635744,0.0,36.8143715336,33.066984531,5.78692270014,0.0,0.0,5.78692270014
 05/28  20:00:00,103.752986013,7.18634536239,15.6644325306,0.0,36.43363367,38.8072253906,12.778385479,1.22439635571,0.0,11.5539891233
 05/28  21:00:00,102.186678912,7.11211252701,14.6450754915,0.0,36.0963922311,36.7877557581,9.54463279601,3.75797931174,0.0,5.78665348427
 05/28  22:00:00,76.8383155688,6.65603564603,11.0727049329,0.0,30.9507766546,20.6087787026,18.5473428166,6.94530110543,0.0,11.6020417112
 05/28  23:00:00,50.4403642324,6.20927427673,7.55621906207,0.0,17.4250845679,11.7056064465,21.3809293784,9.83784946442,0.0,11.543079914
 05/28  24:00:00,42.3761754764,6.01924018941,5.79068213359,0.0,12.925468867,10.100111941,17.0849475592,11.3208093727,0.0,5.76413818656
 05/29  01:00:00,41.123363969,5.89202772308,4.66625706801,0.0,12.925468867,10.100111941,12.5186203766,12.4986203766,0.0,0.02
 05/29  02:00:00,35.304659451,5.75262783271,3.6059865648,0.0,8.34152022915,10.0650221343,18.9458667938,13.1877550258,0.0,5.75811176802
 05/29  03:00:00,34.648450634,5.67720105859,3.02520939393,0.0,8.34152022915,10.0650221343,13.5264098189,13.5064098189,0.0,0.02
 05/29  04:00:00,35.9021595395,5.63803225032,2.71142310628,0.0,8.34152022915,11.6705166398,20.5517242592,14.7876150935,0.0,5.76410916564
 05/29  05:00:00,36.018444063,5.60838439391,2.46700217651,0.0,8.80141237637,15.3678112995,21.6941183771,15.9243560253,0.0,5.76976235177
 05/29  06:00:00,53.2973656273,5.72124146728,3.42437391314,0.0,18.5082010057,25.6353820695,19.4962116311,13.7149357508,0.0,5.7812758803
 05/29  07:00:00,73.320042136,6.08494232293,6.62833462406,0.0,19.4926561212,41.1001056674,24.3040143782,6.91214671617,0.0,17.391867662
 05/29  08:00:00,104.247072945,6.68834939027,13.194406633,0.0,26.3286599382,57.9988325916,29.6466208273,0.0948492731589,0.0,29.5517715541
 05/29  09:00:00,90.5929282627,6.548337622,14.9539222834,0.0,26.2443270014,42.8153538416,47.419385814,0.0,18.025,29.394385814
 05/29  10:00:00,64.4524694649,6.21604937422,13.0205008118,0.0,21.7447113004,23.4437158914,41.4779218165,0.0,18.025,23.4529218165
 05/29  11:00:00,62.6036991597,6.26561129441,13.5242987938,0.0,19.3449162599,23.4437158914,41.4289665913,0.0,18.025,23.4039665913
 05/29  12:00:00,64.3783136087,6.39074907855,15.0317054979,0.0,19.190480192,23.7425572507,41.3767633129,0.0,18.025,23.3517633129
 05/29  13:00:00,66.7648964394,6.537363799,17.2455460854,0.0,19.260583323,23.698576057,36.0014881669,0.0,18.025,17.9764881669
 05/29  14:00:00,68.4237928836,6.67429028569,18.7675223631,0.0,19.260583323,23.698576057,40.9147568122,0.0,18.025,22.8897568122
 05/29  15:00:00,68.5881132921,6.75818200028,19.1378976586,0.0,19.260583323,23.4086260847,41.3703460271,0.0,18.025,23.3453460271
 05/29  16:00:00,72.8954019615,6.80566505359,18.9463821454,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,81.4711562768,7.01114528565,18.6941301514,0.0,18.1807569449,37.5792895564,5.7696919673,0.0,0.0,5.7696919673
 05/29  18:00:00,96.3766272134,7.30465063957,19.4124684441,0.0,32.6059821062,37.0465235296,5.775611312,0.0,0.0,5.775611312
 05/29  19:00:00,97.4384596847,7.46776019273,20.0800088563,0.0,36.8143715336,33.066984531,11.5544946025,0.0,0.0,11.5544946025
 05/29  20:00:00,108.750343593,7.592227564,20.2559230188,0.0,36.43363367,38.8072253906,11.5955538778,0.0429673526643,0.0,11.5525865252
 05/29  21:00:00,107.174171367,7.52518461255,19.2195055771,0.0,36.0963922311,36.7877557581,5.78734636505,0.0,0.0,5.78734636505
 05/29  22:00:00,81.9637004097,7.09586506624,15.7582795626,0.0,30.9507766546,20.6087787026,11.6007171861,0.0,0.0,11.6007171861
 05/29  23:00:00,55.8182846482,6.66972222521,12.4737014845,0.0,17.4250845679,11.7056064465,11.5429659208,0.0,0.0,11.5429659208
 05/29  24:00:00,47.6471409766,6.47792808762,10.6029673234,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/30  01:00:00,42.9142353208,6.30010292518,8.92795872932,0.0,10.0992000411,10.047477231,6.24738434395,0.489274980757,0.0,5.75810936319
 05/30  02:00:00,39.3311350919,6.13845711055,7.36606118517,0.0,8.25718729233,10.0299323277,7.55566861883,1.7975902694,0.0,5.75807834943
 05/30  03:00:00,37.9723229632,6.0178866248,6.12782340809,0.0,8.25718729233,10.0299323277,3.93409166832,3.91409166832,0.0,0.02
 05/30  04:00:00,38.739640564,5.93909992202,5.36726464767,0.0,8.25718729233,11.6354268332,10.5648044562,4.80122834791,0.0,5.76357610828
 05/30  05:00:00,42.3462512905,5.9231777162,5.17797588831,0.0,12.1011305571,15.3678112995,11.0554991691,5.27434540825,0.0,5.78115376086
 05/30  06:00:00,71.8507007355,6.38282418268,8.46223198292,0.0,19.7275818095,37.2640762949,22.519990764,5.12857933426,0.0,17.3914114297
 05/30  07:00:00,93.2805570442,6.70515730719,10.9654280735,0.0,24.3117294858,51.2795993405,21.7252859519,4.26362522491,0.0,17.461660727
 05/30  08:00:00,80.0402246982,6.24466938985,9.46091366243,0.0,23.6694662846,40.6342015617,24.2482124602,0.727580928066,0.0,23.5206315321
 05/30  09:00:00,76.4485210789,6.16940513975,10.9519507353,0.0,23.6694662846,35.6302164847,47.6503707048,0.322146899043,18.025,29.3032238057
 05/30  10:00:00,56.6902169074,5.88870034839,9.07115348408,0.0,18.7433767983,22.9618409725,37.9072768777,2.32640669337,18.025,17.5558701843
 05/30  11:00:00,56.0881186745,5.83239441296,8.52768918639,0.0,18.7433767983,22.9618409725,44.2253838068,2.84757064152,18.025,23.3528131653
 05/30  12:00:00,56.1425873487,5.83272028585,8.53838278936,0.0,18.5889407304,23.1597249699,44.8430123589,3.4705825924,18.025,23.3474297665
 05/30  13:00:00,56.2107727993,5.82076303465,8.37202490736,0.0,18.7433767983,23.2517909448,36.9363651244,1.39130418188,18.025,17.5200609426
 05/30  14:00:00,55.9929135632,5.80421770665,8.17071121712,0.0,18.7433767983,23.2517909448,42.9170222085,1.54626238892,18.025,23.3457598195
 05/30  15:00:00,55.9678879271,5.82452991941,8.41532009254,0.0,18.7433767983,22.9618409725,37.9012583786,2.35902081886,18.025,17.5172375598
 05/30  16:00:00,60.1210938165,5.86924603141,8.07249138668,0.0,18.7433767983,27.431320555,25.9360255519,2.14730108663,18.025,5.76372446531
 05/30  17:00:00,72.313094793,6.12061638533,7.82478938108,0.0,17.6635504202,40.6971502883,7.93175266716,2.15632163046,0.0,5.7754310367
 05/30  18:00:00,80.4635361244,6.33490292973,9.25590911979,0.0,27.5259009287,37.3340067412,14.3978321774,2.80946441383,0.0,11.5883677636
 05/30  19:00:00,84.3957523618,6.5147223289,10.6831281716,0.0,33.8341110165,33.3544677425,14.5604960613,3.00680038465,0.0,11.5536956767
 05/30  20:00:00,100.11806302,6.76469996362,12.3493048881,0.0,36.5179666069,38.8247702939,10.0419589807,4.25481933142,0.0,5.78713964923
 05/30  21:00:00,96.9396608104,6.83439789571,12.7320031342,0.0,32.965339924,36.8579353714,16.1196816019,4.51935121585,0.0,11.600330386
 05/30  22:00:00,69.7611868081,6.40658056289,9.52868160357,0.0,25.6355707503,20.6438685092,17.1859720921,5.61983561248,0.0,11.5661364796
 05/30  23:00:00,46.8300700101,6.02954431637,6.52780364892,0.0,15.0252895274,11.7056064465,12.4664963115,6.69683884205,0.0,5.76965746946
 05/30  24:00:00,40.2137325995,5.88295955481,5.08385022489,0.0,11.6412384099,10.0650221343,13.7094097914,7.94570452772,0.0,5.76370526365
 05/31  01:00:00,37.4675423662,5.77762248126,4.00375166914,0.0,10.0992000411,10.047477231,15.4204888907,9.6625503858,0.0,5.75793850493
 05/31  02:00:00,34.8255263004,5.69713776384,3.30177909714,0.0,8.25718729233,10.0299323277,10.4279526451,10.4079526451,0.0,0.02
 05/31  03:00:00,34.3173777998,5.64553146454,2.84523345513,0.0,8.25718729233,10.0299323277,17.3092232979,11.5514489133,0.0,5.7577743846
 05/31  04:00:00,35.682913765,5.61959805713,2.6300478632,0.0,8.25718729233,11.6354268332,12.3930247355,12.3730247355,0.0,0.02
 05/31  05:00:00,39.6661963499,5.6386444265,2.78246307465,0.0,12.1011305571,15.3678112995,23.174289827,11.6318099117,0.0,11.5424799153
 05/31  06:00:00,69.1296276996,6.08000223915,6.04400521991,0.0,19.7275818095,37.2640762949,22.370616918,10.7704946342,0.0,11.6001222839
 05/31  07:00:00,91.2248397873,6.46779972675,9.14709033462,0.0,24.3117294858,51.2795993405,25.8303467114,8.36964013301,0.0,17.4607065784
 05/31  08:00:00,77.6852200199,5.98037074912,7.37022353284,0.0,23.6694662846,40.6342015617,33.2882805782,3.89362543297,0.0,29.3946551452
 05/31  09:00:00,74.2133604314,5.91044798438,8.97576554726,0.0,23.6694662846,35.6302164847,44.9185377871,3.44987264571,18.025,23.4436651414
 05/31  10:00:00,54.6386416488,5.67358932946,7.23469285647,0.0,18.7433767983,22.9618409725,46.1531464465,4.72706583654,18.025,23.40108061
 05/31  11:00:00,54.4799942766,5.65817542078,7.09378869083,0.0,18.7433767983,22.9618409725,39.423262594,3.87991315634,18.025,17.5183494376
 05/31  12:00:00,54.5371610046,5.65940045153,7.1062846083,0.0,18.5889407304,23.1597249699,45.7108234022,4.3351049911,18.025,23.3507184111
 05/31  13:00:00,54.6682625916,5.66183220811,6.98844788629,0.0,18.7433767983,23.2517909448,43.1928602855,1.82457629542,18.025,23.3432839901
 05/31  14:00:00,54.9790177633,5.68550184732,7.27553751474,0.0,18.7433767983,23.2517909448,36.8336487231,1.29027120572,18.025,17.5183775174
 05/31  15:00:00,55.0409947993,5.71701237485,7.59595238991,0.0,18.7433767983,22.9618409725,43.6129259492,2.24450037825,18.025,23.343425571
 05/31  16:00:00,59.1400135779,5.76167732468,7.19898468775,0.0,18.7433767983,27.431320555,20.3109087445,2.26590874451,18.025,0.02
 05/31  17:00:00,71.480131754,6.02771643561,7.08472932068,0.0,17.6635504202,40.6971502883,13.7781258107,2.24772536827,0.0,11.5304004425
 05/31  18:00:00,79.1854130381,6.20850065488,8.10420298384,0.0,27.5259009287,37.3340067412,16.4231613306,4.83509358517,0.0,11.5880677454
 05/31  19:00:00,82.6916191876,6.35765548654,9.1360755135,0.0,33.8341110165,33.3544677425,11.7952405234,6.00895144839,0.0,5.78628907498
 05/31  20:00:00,97.8285169195,6.56267731451,10.2617924038,0.0,36.5179666069,38.8247702939,20.4418894997,8.88932613212,0.0,11.5525633676
 05/31  21:00:00,94.2230012623,6.59774578931,10.2520153094,0.0,32.965339924,36.8579353714,21.7211231996,10.1217586609,0.0,11.5993645387
 05/31  22:00:00,67.4162580667,6.1984374544,7.39190834921,0.0,25.6355707503,20.6438685092,22.0009548287,10.43624523,0.0,11.5647095986
 05/31  23:00:00,44.9791386911,5.8607736746,4.84565069666,0.0,15.0252895274,11.7056064465,10.9158903838,10.8958903838,0.0,0.02
 05/31  24:00:00,38.834290435,5.75127551587,3.83610047653,0.0,11.6412384099,10.0650221343,16.4560832197,10.6926596784,0.0,5.76342354136
 06/01  01:00:00,36.5105494766,5.67733031915,3.14705286198,0.0,10.0992000411,10.047477231,16.2271710603,10.4691394643,0.0,5.75803159602
 06/01  02:00:00,34.2142730424,5.62793680617,2.75973142132,0.0,8.25718729233,10.0299323277,10.0473654804,10.0273654804,0.0,0.02
 06/01  03:00:00,34.0568772177,5.60987981418,2.62039110767,0.0,8.25718729233,10.0299323277,15.2850160249,9.52716584158,0.0,5.75785018337
 06/01  04:00:00,35.5738383255,5.59791033553,2.54266305712,0.0,8.25718729233,11.6354268332,14.8357298681,9.07221557561,0.0,5.76351429244
 06/01  05:00:00,39.5775942916,5.61631577709,2.71620314315,0.0,12.1011305571,15.3678112995,14.9162472897,9.13519976464,0.0,5.78104752503
 06/01  06:00:00,69.2719751918,6.06674709277,6.19962218129,0.0,19.7275818095,37.2640762949,19.364183019,7.7640560017,0.0,11.6001270173
 06/01  07:00:00,91.7488086921,6.49004607569,9.6488393995,0.0,24.3117294858,51.2795993405,22.5238798952,5.06369208099,0.0,17.4601878143
 06/01  08:00:00,78.5025107784,6.03204568975,8.13585562962,0.0,23.6694662846,40.6342015617,30.5319059227,1.13753007232,0.0,29.3943758504
 06/01  09:00:00,75.5266346544,6.01529099958,10.1842062236,0.0,23.6694662846,35.6302164847,41.7095870934,0.240244097503,18.025,23.4443429959
 06/01  10:00:00,56.6845045235,5.82426541188,9.12989024522,0.0,18.7433767983,22.9618409725,42.1356979202,0.710676946227,18.025,23.400020974
 06/01  11:00:00,56.7231904388,5.83330182011,9.16186441999,0.0,18.7433767983,22.9618409725,41.6586001907,0.282607968661,18.025,23.3509922221
 06/01  12:00:00,57.7319940585,5.91582324337,10.0446971286,0.0,18.5889407304,23.1597249699,35.6212701784,0.0777914684014,18.025,17.51847871
 06/01  13:00:00,58.6502059389,5.99345639407,10.6387781445,0.0,18.7433767983,23.2517909448,41.3710639113,0.0,18.025,23.3460639113
 06/01  14:00:00,59.733907621,6.07455495808,11.641375033,0.0,18.7433767983,23.2517909448,35.5372718594,0.0,18.025,17.5122718594
 06/01  15:00:00,60.4856022954,6.16952804266,12.5880536179,0.0,18.7433767983,22.9618409725,41.3714651517,0.0,18.025,23.3464651517
 06/01  16:00:00,65.1797876461,6.27093594724,12.7295011034,0.0,18.7433767983,27.431320555,23.7886164655,0.0,18.025,5.76361646553
 06/01  17:00:00,78.0046501377,6.57698869762,13.0599842188,0.0,17.6635504202,40.6971502883,5.77508661238,0.0,0.0,5.77508661238
 06/01  18:00:00,85.7524520127,6.80958192863,14.0701763904,0.0,27.5259009287,37.3340067412,11.5879366821,0.0,0.0,11.5879366821
 06/01  19:00:00,89.0470728555,6.95974772362,14.8894503773,0.0,33.8341110165,33.3544677425,5.78526679261,0.0,0.0,5.78526679261
 06/01  20:00:00,103.153227438,7.106511899,15.0426789936,0.0,36.5179666069,38.8247702939,12.2807136224,0.727478027521,0.0,11.5532355949
 06/01  21:00:00,99.4037594432,7.12517040835,14.9053686652,0.0,32.965339924,36.8579353714,12.763104759,1.16378203741,0.0,11.5993227216
 06/01  22:00:00,72.2573680755,6.69502016708,11.7364467781,0.0,25.6355707503,20.6438685092,13.0424871549,1.47776863788,0.0,11.564718517
 06/01  23:00:00,49.2794062604,6.29709650564,8.70960260789,0.0,15.0252895274,11.7056064465,7.60543725464,1.83595963478,0.0,5.76947761985
 06/01  24:00:00,42.647207445,6.13191802067,7.26838214334,0.0,11.6412384099,10.0650221343,1.95346724707,1.93346724707,0.0,0.02
 06/02  01:00:00,39.6060485755,5.98883862952,5.93105001729,0.0,10.0992000411,10.047477231,9.61471298291,3.8567322487,0.0,5.7579807342
 06/02  02:00:00,36.6608483304,5.87967667132,4.95456832614,0.0,8.25718729233,10.0299323277,11.1052624683,5.34735954943,0.0,5.75790291889
 06/02  03:00:00,35.937263563,5.80948699736,4.30117726764,0.0,8.25718729233,10.0299323277,6.48716631501,6.46716631501,0.0,0.02
 06/02  04:00:00,36.859769171,5.74382859123,3.68268259277,0.0,8.25718729233,11.6354268332,13.7406548781,7.97736291047,0.0,5.76329196763
 06/02  05:00:00,40.6689356098,5.74138220047,3.6824876033,0.0,12.1011305571,15.3678112995,14.2606614813,8.48003539424,0.0,5.78062608701
 06/02  06:00:00,70.4100142664,6.21809643917,7.18632792019,0.0,19.7275818095,37.2640762949,24.7991571428,7.6441644782,0.0,17.1549926646
 06/02  07:00:00,92.2975082156,6.5815384739,10.1060715527,0.0,24.3117294858,51.2795993405,17.4204421609,5.53971464285,0.0,11.880727518
 06/02  08:00:00,79.3909127867,6.14512354636,8.91119670875,0.0,23.6694662846,40.6342015617,30.5934080613,1.20117113816,0.0,29.3922369232
 06/02  09:00:00,76.3446014951,6.1036658315,10.913807158,0.0,23.6694662846,35.6302164847,41.8419848544,0.372527509174,18.025,23.4444573452
 06/02  10:00:00,57.7045202064,5.90364804192,10.0705340337,0.0,18.7433767983,22.9618409725,41.8949750262,0.471935697719,18.025,23.3980393285
 06/02  11:00:00,57.8879615799,5.90951767572,10.2504249146,0.0,18.7433767983,22.9618409725,41.3753060501,0.0,18.025,23.3503060501
 06/02  12:00:00,57.4640205694,5.88536558087,9.80718676218,0.0,18.5889407304,23.1597249699,36.2877978132,0.745610578515,18.025,17.5171872347
 06/02  13:00:00,57.1125679165,5.84482810519,9.24977502041,0.0,18.7433767983,23.2517909448,41.379443311,0.00876672514095,18.025,23.3456765858
 06/02  14:00:00,56.3130573604,5.7779333316,8.51715130714,0.0,18.7433767983,23.2517909448,35.901190106,0.367458449041,18.025,17.508731657
 06/02  15:00:00,55.7767813859,5.76706466873,8.28170222385,0.0,18.7433767983,22.9618409725,43.2238660614,1.85230774173,18.025,23.3465583197
 06/02  16:00:00,59.1397270023,5.75440980973,7.20597239598,0.0,18.7433767983,27.431320555,26.1071106199,2.31859887987,18.025,5.76351174006
 06/02  17:00:00,70.6724879786,5.95125852187,6.35356192942,0.0,17.6635504202,40.6971502883,8.76216424664,2.98712088438,0.0,5.77504336227
 06/02  18:00:00,77.8347219542,6.07015745489,6.89188779851,0.0,27.5259009287,37.3340067412,18.0471867644,6.46006417552,0.0,11.5871225889
 06/02  19:00:00,81.785559466,6.26375263904,8.3239443811,0.0,33.8341110165,33.3544677425,12.4325923204,6.64727535001,0.0,5.78531697038
 06/02  20:00:00,97.3433373818,6.49708612598,9.84222539615,0.0,36.5179666069,38.8247702939,18.9869453632,7.43452239847,0.0,11.5524229647
 06/02  21:00:00,94.154160235,6.56621045922,10.2147478712,0.0,32.965339924,36.8579353714,19.3227494172,7.7236194623,0.0,11.5991299549
 06/02  22:00:00,67.7564951468,6.20475819204,7.72584970709,0.0,25.6355707503,20.6438685092,18.7360201708,7.17143523212,0.0,11.5645849387
 06/02  23:00:00,45.4881522663,5.88316905721,5.33228366098,0.0,15.0252895274,11.7056064465,13.1216744084,7.35220077895,0.0,5.76947362945
 06/02  24:00:00,39.2972888916,5.76898941209,4.28139819208,0.0,11.6412384099,10.0650221343,7.65335149709,7.63335149709,0.0,0.02
 06/03  01:00:00,40.0307028869,5.73308636957,3.85198065758,0.0,12.8411359301,10.0650221343,13.5936027422,7.83559892384,0.0,5.75800381831
 06/03  02:00:00,34.7326933652,5.66312352138,3.24297084437,0.0,8.25718729233,10.0299323277,13.760478139,8.00256753301,0.0,5.75791060595
 06/03  03:00:00,34.4214727339,5.63814768737,2.95673043121,0.0,8.25718729233,10.0299323277,8.16826804357,8.14826804357,0.0,0.02
 06/03  04:00:00,35.8723878117,5.62200741978,2.81712851049,0.0,8.25718729233,11.6354268332,14.0404647187,8.27720086627,0.0,5.76326385247
 06/03  05:00:00,36.295914366,5.61408838173,2.8582283168,0.0,8.71707943955,15.3327214929,13.6318305566,7.86258043991,0.0,5.76925011666
 06/03  06:00:00,53.8317215351,5.73497325059,3.94505337216,0.0,18.5082010057,25.6353820695,12.8151942729,7.03547511555,0.0,5.77971915738
 06/03  07:00:00,73.2433390908,6.07908139645,6.6770059932,0.0,19.4083231844,41.0650158608,17.9201462056,6.32104563017,0.0,11.5991005755
 06/03  08:00:00,102.161719278,6.5140967365,11.2834249381,0.0,26.3286599382,57.9988325916,37.7104401849,2.2710633828,0.0,35.4393768021
 06/03  09:00:00,87.3085748985,6.27297509647,11.8255860101,0.0,26.3286599382,42.8504436482,48.5954291599,1.18672441679,18.025,29.3837047431
 06/03  10:00:00,60.4418457798,5.89845444388,9.32753284028,0.0,21.7447113004,23.4437158914,43.1108026552,1.64112776675,18.025,23.4446748885
 06/03  11:00:00,57.7700499086,5.87669934777,9.13931648137,0.0,19.3027497915,23.426170988,42.7816461589,1.36042677522,18.025,23.3962193837
 06/03  12:00:00,58.0981458901,5.90878136288,9.29324081222,0.0,19.1483137236,23.7250123474,37.0983180068,1.56130471504,18.025,17.5120132918
 06/03  13:00:00,58.5391857346,5.93077769258,9.5667465085,0.0,19.3027497915,23.7161209604,41.3701839061,0.0,18.025,23.3451839061
 06/03  14:00:00,58.6860335089,5.94849078377,9.69587293408,0.0,19.3027497915,23.7161209604,35.532741723,0.0,18.025,17.507741723
 06/03  15:00:00,58.5097560302,5.96717952896,9.79086450655,0.0,19.3027497915,23.426170988,41.7747980227,0.404076568271,18.025,23.3457214544
 06/03  16:00:00,62.3263190591,5.97641318847,9.14686387518,0.0,19.3027497915,27.8956505705,24.242464557,0.453982667828,18.025,5.76348188916
 06/03  17:00:00,70.6064737622,6.16178148172,8.61913597188,0.0,18.2229234133,37.5968344597,6.22995290173,0.460873367677,0.0,5.76907953405
 06/03  18:00:00,86.5598863451,6.45611052214,10.3248908152,0.0,32.690315043,37.0816133363,7.15047556249,1.37552023892,0.0,5.77495532357
 06/03  19:00:00,88.1078368405,6.64613769623,11.5710704902,0.0,36.8143715336,33.066984531,7.77085318442,1.98608070819,0.0,5.78477247622
 06/03  20:00:00,100.247531512,6.83007373479,12.6347464705,0.0,36.3493007332,38.7721355839,15.7072616691,4.15511931833,0.0,11.5521423507
 06/03  21:00:00,99.8978016783,6.83808623973,12.5108734216,0.0,36.1807251679,36.8228455648,10.7216292296,4.9350961772,0.0,5.78653305236
 06/03  22:00:00,75.5504722112,6.47188886222,9.84969358891,0.0,31.0351095914,20.6438685092,16.8133806236,5.21440724752,0.0,11.5989733761
 06/03  23:00:00,49.9472623892,6.11011870625,7.16233604711,0.0,17.4250845679,11.7056064465,17.134607307,5.5937083167,0.0,11.5408989903
 06/03  24:00:00,42.442854655,5.98565905037,6.01040191752,0.0,12.8411359301,10.0650221343,11.6987126447,5.93522544058,0.0,5.7634872041
 06/04  01:00:00,41.7401233529,5.90907117138,5.26599961456,0.0,12.925468867,10.100111941,6.18686463118,6.16686463118,0.0,0.02
 06/04  02:00:00,36.1588426443,5.80335888256,4.40946590863,0.0,8.34152022915,10.0650221343,12.1090996168,6.35126063991,0.0,5.75783897693
 06/04  03:00:00,35.6473686528,5.75000611487,3.95134991692,0.0,8.34152022915,10.0650221343,6.52961387696,6.50961387696,0.0,0.02
 06/04  04:00:00,36.9335926823,5.71456957822,3.66635462489,0.0,8.34152022915,11.6705166398,12.4125547405,6.64905751577,0.0,5.76349722472
 06/04  05:00:00,37.0512154417,5.6792768926,3.42892594259,0.0,8.80141237637,15.3678112995,12.9482081894,7.17913873166,0.0,5.76906945775
 06/04  06:00:00,54.9567441141,5.8569162365,4.94814328266,0.0,18.5082010057,25.6353820695,11.7867009063,6.00684428463,0.0,5.77985662165
 06/04  07:00:00,74.6094730583,6.21219128877,7.79062449349,0.0,19.4926561212,41.1001056674,21.4802098521,4.91876231185,0.0,16.5614475402
 06/04  08:00:00,103.672026623,6.66140517582,12.6464488845,0.0,26.3286599382,57.9988325916,30.9927482579,0.61826428997,0.0,30.3744839679
 06/04  09:00:00,89.0391393658,6.44726976664,13.501294755,0.0,26.2443270014,42.8153538416,47.4198561726,0.0124025055589,18.025,29.382453667
 06/04  10:00:00,63.0691086237,6.1195642461,11.7336970111,0.0,21.7447113004,23.4437158914,41.495332818,0.0298329842228,18.025,23.4404998338
 06/04  11:00:00,61.6912927626,6.18755769558,12.6899982058,0.0,19.3449162599,23.4437158914,41.4183821457,0.0,18.025,23.3933821457
 06/04  12:00:00,62.8771954705,6.25779337563,13.6635727971,0.0,19.190480192,23.7425572507,35.5347111897,0.0,18.025,17.5097111897
 06/04  13:00:00,64.0544367528,6.32144748212,14.7510447974,0.0,19.260583323,23.698576057,41.3689941026,0.0,18.025,23.3439941026
 06/04  14:00:00,64.2499406343,6.37046087649,14.8975269434,0.0,19.260583323,23.698576057,35.5317635331,0.0,18.025,17.5067635331
 06/04  15:00:00,63.423670396,6.39795181303,14.33372374,0.0,19.260583323,23.4086260847,41.3692315668,0.0,18.025,23.3442315668
 06/04  16:00:00,67.6935635828,6.42435292224,14.1258861331,0.0,19.260583323,27.8781056672,23.7882919576,0.0,18.025,5.76329195758
 06/04  17:00:00,76.7658642081,6.65116623572,14.3488605689,0.0,18.1807569449,37.5792895564,5.76912976674,0.0,0.0,5.76912976674
 06/04  18:00:00,92.7300638246,6.98705634112,16.0835539803,0.0,32.6059821062,37.0465235296,5.77469018991,0.0,0.0,5.77469018991
 06/04  19:00:00,93.4751018003,7.12203795015,16.4624483654,0.0,36.8143715336,33.066984531,5.83086533399,0.0446339621455,0.0,5.78623137185
 06/04  20:00:00,104.685704119,7.25190116069,16.531680457,0.0,36.43363367,38.8072253906,11.7926100936,0.241162275051,0.0,11.5514478185
 06/04  21:00:00,102.891653055,7.1711477882,15.2910975511,0.0,36.0963922311,36.7877557581,7.94917168609,2.16301081358,0.0,5.78616087251
 06/04  22:00:00,77.4921329798,6.71131544748,11.6713687965,0.0,30.9507766546,20.6087787026,16.1613596666,4.56487994869,0.0,11.5964797179
 06/04  23:00:00,51.2106093147,6.2732343632,8.26257742345,0.0,17.4250845679,11.7056064465,18.2292213784,6.68815177215,0.0,11.5410696063
 06/04  24:00:00,43.2854673876,6.09211784926,6.62713999129,0.0,12.925468867,10.100111941,7.74727867649,7.72727867649,0.0,0.02
 06/05  01:00:00,38.950182592,5.94104402692,5.32299276914,0.0,10.0992000411,10.047477231,13.9422827617,8.18456867989,0.0,5.75771408178
 06/05  02:00:00,35.9019704295,5.81802493465,4.25735539308,0.0,8.25718729233,10.0299323277,14.8125915947,9.05477631607,0.0,5.7578152786
 06/05  03:00:00,35.0957486739,5.72747612969,3.54168702679,0.0,8.25718729233,10.0299323277,10.1144033115,10.0944033115,0.0,0.02
 06/05  04:00:00,36.2439300335,5.67410257755,3.13658755976,0.0,8.25718729233,11.6354268332,16.3971667726,10.6340693486,0.0,5.76309742397
 06/05  05:00:00,40.3203994274,5.69782418471,3.37754106389,0.0,12.1011305571,15.3678112995,14.9533672665,9.1731763934,0.0,5.7801908731
 06/05  06:00:00,70.3842359409,6.19532681894,7.18337381145,0.0,19.7275818095,37.2640762949,18.400881907,6.80295089418,0.0,11.5979310128
 06/05  07:00:00,93.4625387851,6.66328224844,11.1894306514,0.0,24.3117294858,51.2795993405,19.7917288274,2.33609017193,0.0,17.4556386554
 06/05  08:00:00,81.9397528574,6.30130138074,11.3039070248,0.0,23.6694662846,40.6342015617,29.3830569556,0.0,0.0,29.3830569556
 06/05  09:00:00,80.5898921414,6.36050213874,14.9022993052,0.0,23.6694662846,35.6302164847,41.463688523,0.0,18.025,23.438688523
 06/05  10:00:00,62.9098005652,6.21107146707,14.9684150234,0.0,18.7433767983,22.9618409725,41.4193908636,0.0,18.025,23.3943908636
 06/05  11:00:00,64.2193353575,6.29851605584,16.1928177319,0.0,18.7433767983,22.9618409725,41.3696473466,0.0,18.025,23.3446473466
 06/05  12:00:00,66.1014123837,6.42703505458,17.9029279781,0.0,18.5889407304,23.1597249699,35.5395612867,0.0,18.025,17.5145612867
 06/05  13:00:00,68.3289479149,6.5605412396,19.7504550742,0.0,18.7433767983,23.2517909448,41.3625180507,0.0,18.025,23.3375180507
 06/05  14:00:00,69.6835857507,6.66604616454,20.9995880721,0.0,18.7433767983,23.2517909448,35.5394302124,0.0,18.025,17.5144302124
 06/05  15:00:00,69.9269042722,6.7558048025,21.4430978329,0.0,18.7433767983,22.9618409725,41.3623793718,0.0,18.025,23.3373793718
 06/05  16:00:00,74.3463115809,6.83962791072,21.3273629843,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,85.8742067222,7.09315648229,20.4134103108,0.0,17.6635504202,40.6971502883,5.77453632996,0.0,0.0,5.77453632996
 06/05  18:00:00,92.5966095341,7.29775844556,20.4262246685,0.0,27.5259009287,37.3340067412,11.5862767182,0.0,0.0,11.5862767182
 06/05  19:00:00,95.706079977,7.45776402629,21.0504866482,0.0,33.8341110165,33.3544677425,11.5519247489,0.0,0.0,11.5519247489
 06/05  20:00:00,109.664707964,7.61883408436,21.0418884135,0.0,36.5179666069,38.8247702939,5.78537768201,0.0,0.0,5.78537768201
 06/05  21:00:00,105.22430269,7.59493591804,20.2562166113,0.0,32.965339924,36.8579353714,17.3852985403,0.0,0.0,17.3852985403
 06/05  22:00:00,76.7804461868,7.08422382517,15.8703797836,0.0,25.6355707503,20.6438685092,5.79178025705,0.0,0.0,5.79178025705
 06/05  23:00:00,53.1421901407,6.63833306869,12.2311800116,0.0,15.0252895274,11.7056064465,5.76915172777,0.0,0.0,5.76915172777
 06/05  24:00:00,45.7270627548,6.41486804936,10.0653080616,0.0,11.6412384099,10.0650221343,6.13863893375,0.375475772236,0.0,5.76316316152
 06/06  01:00:00,42.773384366,6.27795442105,8.80928741906,0.0,10.0992000411,10.047477231,6.32342687053,0.565891884078,0.0,5.75753498645
 06/06  02:00:00,39.7248080868,6.15757879142,7.74064800335,0.0,8.25718729233,10.0299323277,0.877263971764,0.857263971764,0.0,0.02
 06/06  03:00:00,38.6679329708,6.05854238135,6.78280445149,0.0,8.25718729233,10.0299323277,7.33153906343,1.57392113573,0.0,5.7576179277
