Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  04:00:00,39.4537444758,5.97935960249,6.04115297367,0.0,8.25718729233,11.6354268332,8.20023657749,2.43762035231,0.0,5.76261622518
 06/06  05:00:00,43.173754238,5.97273617453,5.95599262864,0.0,12.1011305571,15.3678112995,8.82240828445,3.04205422435,0.0,5.7803540601
 06/06  06:00:00,73.0954504842,6.46714340442,9.62279533358,0.0,19.7275818095,37.2640762949,14.2558051489,2.65897258365,0.0,11.5968325653
 06/06  07:00:00,94.696377067,6.79060801183,12.2959626913,0.0,24.3117294858,51.2795993405,19.3449247796,1.89057600545,0.0,17.4543487741
 06/06  08:00:00,81.5118339251,6.29268731667,10.8846186814,0.0,23.6694662846,40.6342015617,29.3821302216,0.0,0.0,29.3821302216
 06/06  09:00:00,77.752242005,6.2001506991,12.2250119183,0.0,23.6694662846,35.6302164847,41.4576857719,0.0,18.025,23.4326857719
 06/06  10:00:00,58.1191440272,5.92526635933,10.4635721583,0.0,18.7433767983,22.9618409725,41.8642323181,0.447362068121,18.025,23.39187025
 06/06  11:00:00,58.0763979411,5.93293848194,10.4154642361,0.0,18.7433767983,22.9618409725,36.0295018946,0.490993265963,18.025,17.5135086287
 06/06  12:00:00,57.8326881434,5.91889600104,10.1423472574,0.0,18.5889407304,23.1597249699,42.5277323462,1.16370826069,18.025,23.3390240856
 06/06  13:00:00,59.071660042,6.00897486226,11.0447408899,0.0,18.7433767983,23.2517909448,35.5380081444,0.0,18.025,17.5130081444
 06/06  14:00:00,61.0890567915,6.13178814714,12.9393209059,0.0,18.7433767983,23.2517909448,41.3648816673,0.0,18.025,23.3398816673
 06/06  15:00:00,62.6831493194,6.24801068653,14.7071448643,0.0,18.7433767983,22.9618409725,35.5376340778,0.0,18.025,17.5126340778
 06/06  16:00:00,68.8197142062,6.42793992717,16.2124543533,0.0,18.7433767983,27.431320555,23.7882366907,0.0,18.025,5.76323669065
 06/06  17:00:00,82.0291863803,6.77739144147,16.8841652308,0.0,17.6635504202,40.6971502883,5.77447954304,0.0,0.0,5.77447954304
 06/06  18:00:00,87.2701934866,6.87749003494,15.5200936288,0.0,27.5259009287,37.3340067412,11.5992178663,0.0139242689564,0.0,11.5852935973
 06/06  19:00:00,89.3298548464,6.95247525907,15.1795649278,0.0,33.8341110165,33.3544677425,5.87261168378,0.0876402938165,0.0,5.78497138996
 06/06  20:00:00,104.097451048,7.1479245454,15.9455486813,0.0,36.5179666069,38.8247702939,12.323158854,0.771684095026,0.0,11.551474759
 06/06  21:00:00,99.9618386944,7.13663557528,15.4520730367,0.0,32.965339924,36.8579353714,12.9531762721,1.35689921565,0.0,11.5962770564
 06/06  22:00:00,72.3655873702,6.67514833248,11.8646059893,0.0,25.6355707503,20.6438685092,13.5906886688,2.02772249065,0.0,11.5629661782
 06/06  23:00:00,49.1596374212,6.26542193148,8.62154615976,0.0,15.0252895274,11.7056064465,8.66186309877,2.8929575969,0.0,5.76890550187
 06/06  24:00:00,42.3011092205,6.0880961238,6.96613626201,0.0,11.6412384099,10.0650221343,4.30967727422,4.28967727422,0.0,0.02
 06/07  01:00:00,39.4340558319,5.96616928295,5.78174865324,0.0,10.0992000411,10.047477231,11.5406975269,5.78293382884,0.0,5.75776369804
 06/07  02:00:00,36.5194486254,5.86320789511,4.82966049554,0.0,8.25718729233,10.0299323277,12.6926753323,6.93495314172,0.0,5.75772219056
 06/07  03:00:00,35.7918726842,5.79459189788,4.17070358645,0.0,8.25718729233,10.0299323277,7.83887246278,7.81887246278,0.0,0.02
 06/07  04:00:00,36.8709169153,5.73774248771,3.69994580117,0.0,8.25718729233,11.6354268332,14.4287773505,8.6661787766,0.0,5.76259857392
 06/07  05:00:00,40.852872979,5.75254120886,3.85531937088,0.0,12.1011305571,15.3678112995,14.1339057934,8.35387388903,0.0,5.78003190437
 06/07  06:00:00,71.3100784524,6.29240200575,8.01217827919,0.0,19.7275818095,37.2640762949,17.2964919671,5.69967219319,0.0,11.5968197739
 06/07  07:00:00,94.3223522648,6.7465051258,11.966068387,0.0,24.3117294858,51.2795993405,19.3687032498,1.91470709444,0.0,17.4539961553
 06/07  08:00:00,83.1391242808,6.39007596581,12.4145352155,0.0,23.6694662846,40.6342015617,29.378831589,0.0,0.0,29.378831589
 06/07  09:00:00,81.8719976544,6.4457787624,16.0991533293,0.0,23.6694662846,35.6302164847,41.4586299392,0.0,18.025,23.4336299392
 06/07  10:00:00,64.0065888399,6.29051657143,15.9857740823,0.0,18.7433767983,22.9618409725,41.4166450684,0.0,18.025,23.3916450684
 06/07  11:00:00,65.0608872633,6.37894640719,16.953950487,0.0,18.7433767983,22.9618409725,35.5368227003,0.0,18.025,17.5118227003
 06/07  12:00:00,66.2279234611,6.47896484786,17.977522616,0.0,18.5889407304,23.1597249699,41.3657871916,0.0,18.025,23.3407871916
 06/07  13:00:00,67.270080877,6.54825073302,18.7038858121,0.0,18.7433767983,23.2517909448,35.5309214592,0.0,18.025,17.5059214592
 06/07  14:00:00,67.814098205,6.60167345459,19.1944885357,0.0,18.7433767983,23.2517909448,41.364914781,0.0,18.025,23.339914781
 06/07  15:00:00,68.1992300729,6.66178740459,19.8094488813,0.0,18.7433767983,22.9618409725,35.5325842802,0.0,18.025,17.5075842802
 06/07  16:00:00,73.8520206214,6.77602575556,20.8966882945,0.0,18.7433767983,27.431320555,23.7880495424,0.0,18.025,5.76304954244
 06/07  17:00:00,85.6470760841,7.01481239523,20.2646476624,0.0,17.6635504202,40.6971502883,5.77419749625,0.0,0.0,5.77419749625
 06/07  18:00:00,91.6690220273,7.18958832033,19.6068424069,0.0,27.5259009287,37.3340067412,11.5846975795,0.0,0.0,11.5846975795
 06/07  19:00:00,94.1807480612,7.30858337642,19.6743593932,0.0,33.8341110165,33.3544677425,11.5494904003,0.0,0.0,11.5494904003
 06/07  20:00:00,108.746558359,7.49729719643,20.2453004366,0.0,36.5179666069,38.8247702939,5.78534058624,0.0,0.0,5.78534058624
 06/07  21:00:00,103.979555402,7.45886246063,19.1475785566,0.0,32.965339924,36.8579353714,11.6256455101,0.0286609787919,0.0,11.5969845313
 06/07  22:00:00,75.9303143802,6.98222607591,15.1222688385,0.0,25.6355707503,20.6438685092,11.5628959044,0.0,0.0,11.5628959044
 06/07  23:00:00,52.1541089791,6.53591976869,11.3455270578,0.0,15.0252895274,11.7056064465,6.08038835011,0.311420096442,0.0,5.76896825366
 06/07  24:00:00,44.7293217076,6.32056074325,9.16188706615,0.0,11.6412384099,10.0650221343,7.09055849251,1.32740386187,0.0,5.76315463063
 06/08  01:00:00,41.5446918485,6.16922220692,7.68934030955,0.0,10.0992000411,10.047477231,2.18752951847,2.16752951847,0.0,0.02
 06/08  02:00:00,38.7046820567,6.06767902603,6.81042572853,0.0,8.25718729233,10.0299323277,7.83207867871,2.07463405139,0.0,5.75744462732
 06/08  03:00:00,37.9184395438,5.99015270159,6.10171435706,0.0,8.25718729233,10.0299323277,2.80411832255,2.78411832255,0.0,0.02
 06/08  04:00:00,38.6565084832,5.90809386379,5.31519372439,0.0,8.25718729233,11.6354268332,10.4005043516,4.63722523987,0.0,5.7632791117
 06/08  05:00:00,42.2465867992,5.89213486606,5.10944770252,0.0,12.1011305571,15.3678112995,11.4693983836,5.6894165857,0.0,5.77998179793
 06/08  06:00:00,72.3276663752,6.40130910198,8.92087616592,0.0,19.7275818095,37.2640762949,22.0237318792,4.64152295158,0.0,17.3822089276
 06/08  07:00:00,94.3831066432,6.77555971335,11.9977928019,0.0,24.3117294858,51.2795993405,14.8142160805,3.17290234502,0.0,11.6413137355
 06/08  08:00:00,82.2152953372,6.37484815106,11.5059519905,0.0,23.6694662846,40.6342015617,29.4778139737,0.0992890050569,0.0,29.3785249686
 06/08  09:00:00,78.7235045501,6.30947182285,13.0869764902,0.0,23.6694662846,35.6302164847,41.4598919905,0.0,18.025,23.4348919905
 06/08  10:00:00,60.0571261695,6.12260751681,12.2042307049,0.0,18.7433767983,22.9618409725,41.5279175648,0.112434718308,18.025,23.3904828465
 06/08  11:00:00,60.7162513494,6.16979550652,12.8184711455,0.0,18.7433767983,22.9618409725,41.3657019033,0.0,18.025,23.3407019033
 06/08  12:00:00,62.0187355392,6.22658747203,14.0207164433,0.0,18.5889407304,23.1597249699,35.536200434,0.0,18.025,17.511200434
 06/08  13:00:00,62.7806946203,6.29369321003,14.4690646385,0.0,18.7433767983,23.2517909448,41.3597364002,0.0,18.025,23.3347364002
 06/08  14:00:00,64.2397856151,6.37003831096,15.8518151961,0.0,18.7433767983,23.2517909448,35.5352852127,0.0,18.025,17.5102852127
 06/08  15:00:00,65.3094522351,6.46785053808,17.1136143676,0.0,18.7433767983,22.9618409725,35.529556557,0.0,18.025,17.504556557
 06/08  16:00:00,70.2063152281,6.55216107665,17.4748541068,0.0,18.7433767983,27.431320555,23.7879716055,0.0,18.025,5.7629716055
 06/08  17:00:00,82.9242982732,6.84757698541,17.709112493,0.0,17.6635504202,40.6971502883,5.77426584886,0.0,0.0,5.77426584886
 06/08  18:00:00,89.6745399512,7.04356132784,17.7584034378,0.0,27.5259009287,37.3340067412,11.5848547048,0.0,0.0,11.5848547048
 06/08  19:00:00,92.9058481769,7.19712385343,18.5109301387,0.0,33.8341110165,33.3544677425,11.5508648539,0.0,0.0,11.5508648539
 06/08  20:00:00,106.726173013,7.33778532481,18.3844394481,0.0,36.5179666069,38.8247702939,5.82869915866,0.0437752492078,0.0,5.78492390945
 06/08  21:00:00,101.689297399,7.28792554618,17.0282748855,0.0,32.965339924,36.8579353714,11.8128076076,0.216280940648,0.0,11.596526667
 06/08  22:00:00,74.0900952507,6.83408033478,13.4302103257,0.0,25.6355707503,20.6438685092,12.3676429478,0.805069863594,0.0,11.5625730842
 06/08  23:00:00,50.712110533,6.41290901191,10.0265468028,0.0,15.0252895274,11.7056064465,7.14552807291,1.37677839062,0.0,5.76874968229
 06/08  24:00:00,43.7384803496,6.22304703631,8.26856452384,0.0,11.6412384099,10.0650221343,7.51484196653,1.75166754189,0.0,5.76317442464
 06/09  01:00:00,40.5015006629,6.06615915959,6.74921668967,0.0,10.0992000411,10.047477231,3.32086766988,3.30086766988,0.0,0.02
 06/09  02:00:00,37.3360208511,5.93857920917,5.57086950011,0.0,8.25718729233,10.0299323277,10.6157552427,4.85827314204,0.0,5.75748210062
 06/09  03:00:00,36.6225094978,5.8669108624,4.92902908486,0.0,8.25718729233,10.0299323277,5.25766339946,5.23766339946,0.0,0.02
 06/09  04:00:00,37.4718732571,5.79140431382,4.24725541889,0.0,8.25718729233,11.6354268332,12.2514775343,6.48836275066,0.0,5.76311478359
 06/09  05:00:00,41.5381679484,5.81076746313,4.48240535633,0.0,12.1011305571,15.3678112995,17.1740594256,5.63492076923,0.0,11.5391386563
 06/09  06:00:00,72.0258579536,6.3546681813,8.66572904404,0.0,19.7275818095,37.2640762949,15.1740250814,3.58031182366,0.0,11.5937132578
 06/09  07:00:00,94.8420421449,6.79070862527,12.4416017888,0.0,24.3117294858,51.2795993405,19.0140512438,1.56267035149,0.0,17.4513808923
 06/09  08:00:00,83.1595363298,6.39645284621,12.4286042087,0.0,23.6694662846,40.6342015617,23.5050982296,0.0,0.0,23.5050982296
 06/09  09:00:00,81.3016438663,6.43074816415,15.5438512316,0.0,23.6694662846,35.6302164847,41.4568663369,0.0,18.025,23.4318663369
 06/09  10:00:00,63.821417525,6.28299582053,15.8081423705,0.0,18.7433767983,22.9618409725,41.4143374912,0.0,18.025,23.3893374912
 06/09  11:00:00,65.440334555,6.37518578777,17.3371698537,0.0,18.7433767983,22.9618409725,41.3653302232,0.0,18.025,23.3403302232
 06/09  12:00:00,68.341920549,6.52953705229,20.040957001,0.0,18.5889407304,23.1597249699,35.5357999865,0.0,18.025,17.5107999865
 06/09  13:00:00,70.4779668527,6.65699214364,21.803044495,0.0,18.7433767983,23.2517909448,41.3569282499,0.0,18.025,23.3319282499
 06/09  14:00:00,72.0806231812,6.7736791384,23.2890169654,0.0,18.7433767983,23.2517909448,35.53463687,0.0,18.025,17.50963687
 06/09  15:00:00,72.8298134664,6.89183904128,24.2099928342,0.0,18.7433767983,22.9618409725,35.5288061171,0.0,18.025,17.5038061171
 06/09  16:00:00,77.9567882375,7.00822368844,24.7692704003,0.0,18.7433767983,27.431320555,23.7879006553,0.0,18.025,5.76290065525
 06/09  17:00:00,90.5785119686,7.31581611296,24.895095952,0.0,17.6635504202,40.6971502883,5.77413750659,0.0,0.0,5.77413750659
 06/09  18:00:00,98.0883579423,7.5627126305,25.6530865451,0.0,27.5259009287,37.3340067412,11.5843417432,0.0,0.0,11.5843417432
 06/09  19:00:00,101.284480252,7.7355760439,26.3511220201,0.0,33.8341110165,33.3544677425,11.5504113403,0.0,0.0,11.5504113403
 06/09  20:00:00,113.193839401,7.82617118283,24.3637309344,0.0,36.5179666069,38.8247702939,5.78548225608,0.0,0.0,5.78548225608
 06/09  21:00:00,108.570288869,7.80832185763,23.3888888748,0.0,32.965339924,36.8579353714,11.5958019484,0.0,0.0,11.5958019484
 06/09  22:00:00,80.6408160259,7.33868759061,19.4763367548,0.0,25.6355707503,20.6438685092,11.5621836373,0.0,0.0,11.5621836373
 06/09  23:00:00,56.1841202094,6.86250067762,15.0489722543,0.0,15.0252895274,11.7056064465,5.76869532135,0.0,0.0,5.76869532135
 06/09  24:00:00,48.9510566743,6.65176135541,13.0524327522,0.0,11.6412384099,10.0650221343,5.76308188761,0.0,0.0,5.76308188761
 06/10  01:00:00,49.5672802756,6.58884368601,12.532835592,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,43.6272990963,6.4505932069,11.3501377297,0.0,8.25718729233,10.0299323277,5.75755255753,0.0,0.0,5.75755255753
 06/10  03:00:00,42.7643589805,6.37030721728,10.5674875983,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,43.3718593719,6.2894096953,9.64924133951,0.0,8.25718729233,11.6354268332,5.76306549255,0.0,0.0,5.76306549255
 06/10  05:00:00,42.8547280517,6.20763647788,8.82354681066,0.0,8.71707943955,15.3327214929,5.76865675933,0.0,0.0,5.76865675933
 06/10  06:00:00,60.491465271,6.36384550561,9.97599641333,0.0,18.5082010057,25.6353820695,5.77947517042,0.0,0.0,5.77947517042
 06/10  07:00:00,80.2082157273,6.72054258108,13.0005471169,0.0,19.4083231844,41.0650158608,17.3830850446,0.0,0.0,17.3830850446
 06/10  08:00:00,110.388228315,7.19985633209,18.8243402558,0.0,26.3286599382,57.9988325916,29.5167436909,0.0,0.0,29.5167436909
 06/10  09:00:00,96.3794131008,7.00437013316,20.1651397606,0.0,26.3286599382,42.8504436482,47.3918048327,0.0,18.025,29.3668048327
 06/10  10:00:00,69.2482413571,6.58610081973,17.4463648727,0.0,21.7447113004,23.4437158914,41.4579143226,0.0,18.025,23.4329143226
 06/10  11:00:00,68.2944824778,6.63639307649,18.9041163478,0.0,19.3027497915,23.426170988,41.409139128,0.0,18.025,23.384139128
 06/10  12:00:00,71.4346178654,6.75736353552,21.7811733694,0.0,19.1483137236,23.7250123474,35.5348690191,0.0,18.025,17.5098690191
 06/10  13:00:00,73.0545396112,6.79223046642,23.2206810488,0.0,19.3027497915,23.7161209604,41.3554575385,0.0,18.025,23.3304575385
 06/10  14:00:00,75.2851031772,6.90345768611,25.3400215655,0.0,19.3027497915,23.7161209604,35.5333759192,0.0,18.025,17.5083759192
 06/10  15:00:00,76.5532065804,7.0120286462,26.7894985947,0.0,19.3027497915,23.426170988,35.5274646437,0.0,18.025,17.5024646437
 06/10  16:00:00,81.7389374277,7.08360241966,27.4523438689,0.0,19.3027497915,27.8956505705,23.7877594941,0.0,18.025,5.76275949407
 06/10  17:00:00,90.5281500091,7.32769658919,27.37495387,0.0,18.2229234133,37.5968344597,5.76843126327,0.0,0.0,5.76843126327
 06/10  18:00:00,106.02798214,7.68842631692,28.5607369449,0.0,32.690315043,37.0816133363,5.77399736254,0.0,0.0,5.77399736254
 06/10  19:00:00,106.857632044,7.87914936008,29.0879358498,0.0,36.8143715336,33.066984531,11.5495519658,0.0,0.0,11.5495519658
 06/10  20:00:00,115.321629777,7.95452117252,26.5844848931,0.0,36.3493007332,38.7721355839,5.78479118179,0.0,0.0,5.78479118179
 06/10  21:00:00,111.795346139,7.8042105827,23.4423727889,0.0,36.1807251679,36.8228455648,11.5501256882,0.0,0.0,11.5501256882
 06/10  22:00:00,85.3124503216,7.30096048013,18.7827258778,0.0,31.0351095914,20.6438685092,11.5949452684,0.0,0.0,11.5949452684
 06/10  23:00:00,57.9775051448,6.81746464831,14.4853101059,0.0,17.4250845679,11.7056064465,5.77966956904,0.0,0.0,5.77966956904
 06/10  24:00:00,49.5765764215,6.61996394914,12.509857917,0.0,12.8411359301,10.0650221343,5.7630391805,0.0,0.0,5.7630391805
 06/11  01:00:00,47.9210779404,6.46817867957,10.8878798087,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/11  02:00:00,41.3619573904,6.28622282657,9.12974850548,0.0,8.34152022915,10.0650221343,5.81857493652,0.0612174657605,0.0,5.75735747076
 06/11  03:00:00,40.650995908,6.21298352379,8.49202912391,0.0,8.34152022915,10.0650221343,0.052788669162,0.032788669162,0.0,0.02
 06/11  04:00:00,41.903374926,6.17002204826,8.18072834582,0.0,8.34152022915,11.6705166398,5.76304233214,0.0,0.0,5.76304233214
 06/11  05:00:00,42.1530438626,6.13814349218,8.07194042385,0.0,8.80141237637,15.3678112995,5.76836522734,0.0,0.0,5.76836522734
 06/11  06:00:00,60.2688476074,6.33615634617,9.78107736667,0.0,18.5082010057,25.6353820695,5.77948818457,0.0,0.0,5.77948818457
 06/11  07:00:00,80.6880515154,6.72803187747,13.3534890016,0.0,19.4926561212,41.1001056674,17.382579384,0.0,0.0,17.382579384
 06/11  08:00:00,112.392094908,7.29693785746,20.7311489768,0.0,26.3286599382,57.9988325916,29.5143263106,0.0,0.0,29.5143263106
 06/11  09:00:00,100.373465171,7.17494852029,24.108051889,0.0,26.2443270014,42.8153538416,47.3896149941,0.0,18.025,29.3646149941
 06/11  10:00:00,75.6731320174,6.88458416385,23.572783746,0.0,21.7447113004,23.4437158914,41.4561739902,0.0,18.025,23.4311739902
 06/11  11:00:00,74.8803711842,6.95707907627,25.1096161406,0.0,19.3449162599,23.4437158914,41.4068522671,0.0,18.025,23.3818522671
 06/11  12:00:00,75.9532505076,7.04973283993,25.9477314332,0.0,19.190480192,23.7425572507,35.5335338403,0.0,18.025,17.5085338403
 06/11  13:00:00,77.2919858125,7.13442778005,27.1756462056,0.0,19.260583323,23.698576057,35.5274120017,0.0,18.025,17.5024120017
 06/11  14:00:00,78.7750262285,7.23416028357,28.5589596225,0.0,19.260583323,23.698576057,41.3620891254,0.0,18.025,23.3370891254
 06/11  15:00:00,79.1009248023,7.31024460499,29.0987171423,0.0,19.260583323,23.4086260847,35.5269894594,0.0,18.025,17.5019894594
 06/11  16:00:00,82.2016125463,7.29362358207,27.7647154736,0.0,19.260583323,27.8781056672,23.7877592461,0.0,18.025,5.76275924607
 06/11  17:00:00,88.0613433031,7.39665346155,24.8989097419,0.0,18.1807569449,37.5792895564,5.76837759205,0.0,0.0,5.76837759205
 06/11  18:00:00,100.960354567,7.61308231049,23.687885609,0.0,32.6059821062,37.0465235296,5.77397467994,0.0,0.0,5.77397467994
 06/11  19:00:00,100.7769834,7.70181097209,23.1846378281,0.0,36.8143715336,33.066984531,11.5489332363,0.0,0.0,11.5489332363
 06/11  20:00:00,109.236797362,7.77166650455,22.4470956972,0.0,36.43363367,38.8072253906,5.78424680736,0.0,0.0,5.78424680736
 06/11  21:00:00,108.635017209,7.63951983096,20.5661708607,0.0,36.0963922311,36.7877557581,5.78471528696,0.0,0.0,5.78471528696
 06/11  22:00:00,82.90341179,7.17461573855,16.6194723784,0.0,30.9507766546,20.6087787026,17.3819526774,0.0,0.0,17.3819526774
 06/11  23:00:00,56.4287802157,6.72854696022,13.0255119162,0.0,17.4250845679,11.7056064465,5.77954469756,0.0,0.0,5.77954469756
 06/11  24:00:00,48.2350771393,6.53059481639,11.1383117956,0.0,12.925468867,10.100111941,5.93242538765,0.16961734016,0.0,5.76280804749
 06/12  01:00:00,43.7334818304,6.37012091964,9.67724932604,0.0,10.0992000411,10.047477231,0.335581886737,0.315581886737,0.0,0.02
 06/12  02:00:00,40.7591501571,6.25556723523,8.67702317773,0.0,8.25718729233,10.0299323277,6.1848832288,0.427433884148,0.0,5.75744934466
 06/12  03:00:00,40.0343930009,6.18256345003,8.02527522792,0.0,8.25718729233,10.0299323277,0.542452966899,0.522452966899,0.0,0.02
 06/12  04:00:00,41.1354098365,6.12875075951,7.5734614397,0.0,8.25718729233,11.6354268332,6.36757561096,0.60464334129,0.0,5.76293226967
 06/12  05:00:00,45.2260005445,6.15146035756,7.82957822432,0.0,12.1011305571,15.3678112995,6.36381562574,0.584606968388,0.0,5.77920865735
 06/12  06:00:00,75.5321916776,6.68041694097,11.8463646971,0.0,19.7275818095,37.2640762949,17.9310319051,0.549736081272,0.0,17.3812958238
 06/12  07:00:00,97.8490286698,7.06627442978,15.1730959371,0.0,24.3117294858,51.2795993405,11.7222331525,0.0833508376229,0.0,11.6388823149
 06/12  08:00:00,85.3203395712,6.61118315736,14.3747237223,0.0,23.6694662846,40.6342015617,29.3684633345,0.0,0.0,29.3684633345
 06/12  09:00:00,81.9716753027,6.55769581088,16.0869723615,0.0,23.6694662846,35.6302164847,41.4507654896,0.0,18.025,23.4257654896
 06/12  10:00:00,63.184171359,6.34167496328,15.112240411,0.0,18.7433767983,22.9618409725,41.4087977143,0.0,18.025,23.3837977143
 06/12  11:00:00,63.9643429006,6.37441640656,15.8619646162,0.0,18.7433767983,22.9618409725,35.5340638535,0.0,18.025,17.5090638535
 06/12  12:00:00,66.0772900005,6.46708000116,17.8388012808,0.0,18.5889407304,23.1597249699,41.3572985962,0.0,18.025,23.3322985962
 06/12  13:00:00,67.9556413692,6.56882336681,19.3689042691,0.0,18.7433767983,23.2517909448,35.5324699136,0.0,18.025,17.5074699136
 06/12  14:00:00,69.9381571057,6.67304943517,21.2471959082,0.0,18.7433767983,23.2517909448,41.3547861398,0.0,18.025,23.3297861398
 06/12  15:00:00,71.4052557744,6.79992383946,22.877370571,0.0,18.7433767983,22.9618409725,35.5326283076,0.0,18.025,17.5076283076
 06/12  16:00:00,77.1848807457,6.93245329126,24.0731435866,0.0,18.7433767983,27.431320555,23.7874092064,0.0,18.025,5.76240920638
 06/12  17:00:00,90.7230413549,7.29493565077,25.0605296771,0.0,17.6635504202,40.6971502883,5.77375130391,0.0,0.0,5.77375130391
 06/12  18:00:00,97.6144454423,7.5335933102,25.2083393715,0.0,27.5259009287,37.3340067412,11.5827535595,0.0,0.0,11.5827535595
 06/12  19:00:00,99.4320912442,7.65804674793,24.5763022124,0.0,33.8341110165,33.3544677425,5.78354203765,0.0,0.0,5.78354203765
 06/12  20:00:00,110.596460781,7.79486770338,23.6816891544,0.0,36.5179666069,38.8247702939,11.5482645436,0.0,0.0,11.5482645436
 06/12  21:00:00,107.972831762,7.772409592,22.8273970054,0.0,32.965339924,36.8579353714,11.5927055125,0.0,0.0,11.5927055125
 06/12  22:00:00,79.7202925849,7.27652185475,18.6180204906,0.0,25.6355707503,20.6438685092,5.79014622469,0.0,0.0,5.79014622469
 06/12  23:00:00,56.2336780053,6.84596395848,15.1150898394,0.0,15.0252895274,11.7056064465,5.7676338421,0.0,0.0,5.7676338421
 06/12  24:00:00,48.9777207957,6.6352278153,13.0956492194,0.0,11.6412384099,10.0650221343,5.76294807157,0.0,0.0,5.76294807157
 06/13  01:00:00,45.4114193137,6.46393107735,11.2613753428,0.0,10.0992000411,10.047477231,5.75738384182,0.0,0.0,5.75738384182
 06/13  02:00:00,42.5427816048,6.35874396158,10.3574882708,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,41.6801499847,6.27937357729,9.57422161852,0.0,8.25718729233,10.0299323277,5.75702852639,0.0,0.0,5.75702852639
 06/13  04:00:00,42.5808742944,6.21666456135,8.93101853288,0.0,8.25718729233,11.6354268332,5.76245150978,0.0,0.0,5.76245150978
 06/13  05:00:00,46.7883149494,6.24461226612,9.29875060428,0.0,12.1011305571,15.3678112995,5.77936862605,0.0,0.0,5.77936862605
 06/13  06:00:00,77.7547349194,6.8210304136,13.9283164685,0.0,19.7275818095,37.2640762949,11.593628954,0.0,0.0,11.593628954
 06/13  07:00:00,100.694414476,7.23787426719,17.8469001124,0.0,24.3117294858,51.2795993405,17.4473615396,0.0,0.0,17.4473615396
 06/13  08:00:00,89.0548299525,6.78549104753,17.9349232242,0.0,23.6694662846,40.6342015617,23.4957998105,0.0,0.0,23.4957998105
 06/13  09:00:00,86.9169087272,6.76603298626,20.8238717995,0.0,23.6694662846,35.6302164847,47.303254582,0.0,18.025,29.278254582
 06/13  10:00:00,68.6856091319,6.58345946217,20.3719092395,0.0,18.7433767983,22.9618409725,35.5674759062,0.0,18.025,17.5424759062
 06/13  11:00:00,70.9351566215,6.68872945095,22.5184705534,0.0,18.7433767983,22.9618409725,41.3615445405,0.0,18.025,23.3365445405
 06/13  12:00:00,72.3865231729,6.76182322606,23.8532951234,0.0,18.5889407304,23.1597249699,35.5315769778,0.0,18.025,17.5065769778
 06/13  13:00:00,74.2136332935,6.86342628828,25.3323006204,0.0,18.7433767983,23.2517909448,41.3534604746,0.0,18.025,23.3284604746
 06/13  14:00:00,75.6668566892,6.95733289665,26.6916184074,0.0,18.7433767983,23.2517909448,35.5314918077,0.0,18.025,17.5064918077
 06/13  15:00:00,76.1549350946,7.0557506332,27.3712252649,0.0,18.7433767983,22.9618409725,35.5252867497,0.0,18.025,17.5002867497
 06/13  16:00:00,80.8835974127,7.16489139238,27.5394353556,0.0,18.7433767983,27.431320555,23.7875573339,0.0,18.025,5.76255733388
 06/13  17:00:00,94.0027561871,7.51169353379,28.1234988243,0.0,17.6635504202,40.6971502883,5.77344343001,0.0,0.0,5.77344343001
 06/13  18:00:00,101.350868536,7.76674297161,28.7116318311,0.0,27.5259009287,37.3340067412,11.5815626157,0.0,0.0,11.5815626157
 06/13  19:00:00,104.379801865,7.9380041346,29.244063278,0.0,33.8341110165,33.3544677425,11.5487317836,0.0,0.0,11.5487317836
 06/13  20:00:00,116.136698788,8.10969999487,28.9071092742,0.0,36.5179666069,38.8247702939,5.78429300703,0.0,0.0,5.78429300703
 06/13  21:00:00,110.929574524,7.98963410473,25.5669329829,0.0,32.965339924,36.8579353714,11.5939517805,0.0,0.0,11.5939517805
 06/13  22:00:00,80.9195881185,7.39894396097,19.6949038556,0.0,25.6355707503,20.6438685092,11.5604892633,0.0,0.0,11.5604892633
 06/13  23:00:00,56.3028796517,6.8889504742,15.1413114239,0.0,15.0252895274,11.7056064465,5.76832993446,0.0,0.0,5.76832993446
 06/13  24:00:00,48.2489268257,6.61936867375,12.3827218596,0.0,11.6412384099,10.0650221343,0.771811501901,0.0,0.0,0.771811501901
 06/14  01:00:00,44.8512551102,6.45367578995,10.7114743738,0.0,10.0992000411,10.047477231,5.00568136925,0.0,0.0,5.00568136925
 06/14  02:00:00,41.4854549853,6.31067191202,9.34823264919,0.0,8.25718729233,10.0299323277,5.81826455095,0.0609389323608,0.0,5.75732561859
 06/14  03:00:00,40.4817628892,6.2159118623,8.4393057655,0.0,8.25718729233,10.0299323277,0.367246849495,0.347246849495,0.0,0.02
 06/14  04:00:00,41.4560921539,6.15142510631,7.87148023516,0.0,8.25718729233,11.6354268332,6.22540547117,0.463105402863,0.0,5.76230006831
 06/14  05:00:00,45.4365991371,6.16514906262,8.0265097211,0.0,12.1011305571,15.3678112995,6.24303586234,0.46384834536,0.0,5.77918751698
 06/14  06:00:00,76.1487598909,6.71832915239,12.4250570264,0.0,19.7275818095,37.2640762949,11.6920845719,0.0997585253392,0.0,11.5923260465
 06/14  07:00:00,100.947380002,7.24950774305,18.0882589882,0.0,24.3117294858,51.2795993405,17.4467164247,0.0,0.0,17.4467164247
 06/14  08:00:00,93.4408686402,6.9558822,22.1505854243,0.0,23.6694662846,40.6342015617,29.3646993657,0.0,0.0,29.3646993657
 06/14  09:00:00,92.8274052046,7.02440888575,26.4760106027,0.0,23.6694662846,35.6302164847,41.445971615,0.0,18.025,23.420971615
 06/14  10:00:00,73.6568921121,6.81759394494,25.109060131,0.0,18.7433767983,22.9618409725,41.4053087251,0.0,18.025,23.3803087251
 06/14  11:00:00,75.3791683868,6.92459482637,26.7266228602,0.0,18.7433767983,22.9618409725,35.5309167438,0.0,18.025,17.5059167438
 06/14  12:00:00,77.4979681827,7.04912106401,28.6774461897,0.0,18.5889407304,23.1597249699,35.5265128151,0.0,18.025,17.5015128151
 06/14  13:00:00,78.4747216609,7.14212759399,29.3146966054,0.0,18.7433767983,23.2517909448,41.3575803655,0.0,18.025,23.3325803655
 06/14  14:00:00,79.1991777008,7.19364351916,29.9876302301,0.0,18.7433767983,23.2517909448,35.5262374911,0.0,18.025,17.5012374911
 06/14  15:00:00,79.113601989,7.26048208527,30.1251712863,0.0,18.7433767983,22.9618409725,41.3544511669,0.0,18.025,23.3294511669
 06/14  16:00:00,84.1416810626,7.38197818626,30.5804337769,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,97.1969655229,7.71957197293,31.1098323396,0.0,17.6635504202,40.6971502883,5.77352627661,0.0,0.0,5.77352627661
 06/14  18:00:00,104.571589606,7.97415303144,31.7249572513,0.0,27.5259009287,37.3340067412,11.5823334523,0.0,0.0,11.5823334523
 06/14  19:00:00,106.381797941,8.08835708942,31.0957165104,0.0,33.8341110165,33.3544677425,11.5487607159,0.0,0.0,11.5487607159
 06/14  20:00:00,116.864216256,8.19067584015,29.553663476,0.0,36.5179666069,38.8247702939,5.78347622074,0.0,0.0,5.78347622074
 06/14  21:00:00,113.419894114,8.14645758871,27.900446207,0.0,32.965339924,36.8579353714,11.5922748905,0.0,0.0,11.5922748905
 06/14  22:00:00,84.0456455719,7.60613489021,22.6137862871,0.0,25.6355707503,20.6438685092,11.5605195815,0.0,0.0,11.5605195815
 06/14  23:00:00,58.3278809777,7.05201547602,17.0032549558,0.0,15.0252895274,11.7056064465,5.76828120638,0.0,0.0,5.76828120638
 06/14  24:00:00,50.8247829948,6.81769212146,14.7602576982,0.0,11.6412384099,10.0650221343,5.76269087824,0.0,0.0,5.76269087824
 06/15  01:00:00,47.9038275919,6.67916137095,13.5385681625,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,44.3446229805,6.52360752077,11.9944691725,0.0,8.25718729233,10.0299323277,5.75718542301,0.0,0.0,5.75718542301
 06/15  03:00:00,43.0894361773,6.41302624975,10.8498682812,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  04:00:00,43.6722754608,6.32674595376,9.91235001675,0.0,8.25718729233,11.6354268332,5.76264786903,0.0,0.0,5.76264786903
 06/15  05:00:00,47.1852955291,6.30609270857,9.6342712749,0.0,12.1011305571,15.3678112995,5.77894680756,0.0,0.0,5.77894680756
 06/15  06:00:00,78.0054639644,6.86858358186,14.1315232483,0.0,19.7275818095,37.2640762949,17.3793261567,0.0,0.0,17.3793261567
 06/15  07:00:00,101.43478258,7.30945283867,18.5157417971,0.0,24.3117294858,51.2795993405,11.6373829236,0.0,0.0,11.6373829236
 06/15  08:00:00,90.512483909,6.87908432189,19.2990134607,0.0,23.6694662846,40.6342015617,29.3615436514,0.0,0.0,29.3615436514
 06/15  09:00:00,89.3555807863,6.90692707961,23.1216813866,0.0,23.6694662846,35.6302164847,41.4467643369,0.0,18.025,23.4217643369
 06/15  10:00:00,71.300682743,6.7334207099,22.8370309603,0.0,18.7433767983,22.9618409725,41.4058940211,0.0,18.025,23.3808940211
 06/15  11:00:00,72.6493285761,6.806777864,24.1146061304,0.0,18.7433767983,22.9618409725,35.5309900035,0.0,18.025,17.5059900035
 06/15  12:00:00,74.4336969096,6.9178339087,25.7444684152,0.0,18.5889407304,23.1597249699,41.3508597987,0.0,18.025,23.3258597987
 06/15  13:00:00,76.451771293,7.04029298252,27.3935848556,0.0,18.7433767983,23.2517909448,35.529232915,0.0,18.025,17.504232915
 06/15  14:00:00,77.6638048197,7.142291938,28.5036140676,0.0,18.7433767983,23.2517909448,35.5228693644,0.0,18.025,17.4978693644
 06/15  15:00:00,77.8712620828,7.23218683834,28.9111333747,0.0,18.7433767983,22.9618409725,41.3552874043,0.0,18.025,23.3302874043
 06/15  16:00:00,82.0903469986,7.30607628855,28.6050051958,0.0,18.7433767983,27.431320555,23.7873190888,0.0,18.025,5.76231908884
 06/15  17:00:00,94.5793070357,7.5976238099,28.6141304115,0.0,17.6635504202,40.6971502883,5.77334331895,0.0,0.0,5.77334331895
 06/15  18:00:00,102.498612945,7.85344178208,29.7727075405,0.0,27.5259009287,37.3340067412,11.5811274352,0.0,0.0,11.5811274352
 06/15  19:00:00,105.237745615,8.00942746755,30.0306076276,0.0,33.8341110165,33.3544677425,5.78424390002,0.0,0.0,5.78424390002
 06/15  20:00:00,115.329096301,8.09489621346,28.1143336319,0.0,36.5179666069,38.8247702939,5.78370318952,0.0,0.0,5.78370318952
 06/15  21:00:00,110.456415272,7.97958439613,25.1038571791,0.0,32.965339924,36.8579353714,14.8771670609,0.0,0.0,14.8771670609
 06/15  22:00:00,81.752580218,7.46652353514,20.4603466497,0.0,25.6355707503,20.6438685092,8.28342667518,0.0,0.0,8.28342667518
 06/15  23:00:00,57.3819393406,6.9864684724,16.1228675639,0.0,15.0252895274,11.7056064465,5.76805081287,0.0,0.0,5.76805081287
 06/15  24:00:00,49.5685332805,6.73147231013,13.5902331336,0.0,11.6412384099,10.0650221343,5.76271733905,0.0,0.0,5.76271733905
 06/16  01:00:00,45.574849303,6.52200357674,11.3667518382,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,42.0072869616,6.36426393366,9.81648155943,0.0,8.25718729233,10.0299323277,5.75706204818,0.0,0.0,5.75706204818
 06/16  03:00:00,41.1189277648,6.27512235024,9.0172671706,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  04:00:00,41.8973010356,6.19523626666,8.26889195379,0.0,8.25718729233,11.6354268332,5.89577142252,0.133198883073,0.0,5.76257253945
 06/16  05:00:00,45.7595971384,6.19869908735,8.31597579241,0.0,12.1011305571,15.3678112995,6.1335165869,0.354861247971,0.0,5.77865533893
 06/16  06:00:00,76.4770061098,6.75067218341,12.7209945706,0.0,19.7275818095,37.2640762949,17.4253060324,0.0473483881932,0.0,17.3779576442
 06/16  07:00:00,100.534768313,7.2363982386,17.6888057122,0.0,24.3117294858,51.2795993405,11.6365395008,0.0,0.0,11.6365395008
 06/16  08:00:00,90.2956221412,6.84197503471,19.1192768368,0.0,23.6694662846,40.6342015617,29.3602846853,0.0,0.0,29.3602846853
 06/16  09:00:00,88.9536350632,6.86542221428,22.7612516496,0.0,23.6694662846,35.6302164847,41.4451855077,0.0,18.025,23.4201855077
 06/16  10:00:00,71.0551850868,6.69896978734,22.6259926031,0.0,18.7433767983,22.9618409725,41.4050461382,0.0,18.025,23.3800461382
 06/16  11:00:00,72.9832520387,6.8009354838,24.4543774535,0.0,18.7433767983,22.9618409725,35.530069647,0.0,18.025,17.505069647
 06/16  12:00:00,74.5273770721,6.9052699811,25.8507176668,0.0,18.5889407304,23.1597249699,41.349493154,0.0,18.025,23.324493154
 06/16  13:00:00,76.4057058363,7.02506274592,27.3627555516,0.0,18.7433767983,23.2517909448,35.5280681128,0.0,18.025,17.5030681128
 06/16  14:00:00,77.6387736831,7.12325700164,28.4976234058,0.0,18.7433767983,23.2517909448,35.5257374872,0.0,18.025,17.5007374872
 06/16  15:00:00,78.0449904024,7.21978813158,29.097265565,0.0,18.7433767983,22.9618409725,41.3534331354,0.0,18.025,23.3284331354
 06/16  16:00:00,82.3768236201,7.3028597017,28.8947053201,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,94.691333809,7.59333257538,28.7304570925,0.0,17.6635504202,40.6971502883,11.5266322829,0.0,0.0,11.5266322829
 06/16  18:00:00,101.958200855,7.82012407918,29.2656289836,0.0,27.5259009287,37.3340067412,5.79944020594,0.0,0.0,5.79944020594
 06/16  19:00:00,104.129811163,7.94336676419,28.9887442404,0.0,33.8341110165,33.3544677425,11.5481673159,0.0,0.0,11.5481673159
 06/16  20:00:00,114.041895838,8.02830014635,26.8937418078,0.0,36.5179666069,38.8247702939,5.78325790072,0.0,0.0,5.78325790072
 06/16  21:00:00,108.914677363,7.90258993344,23.6391318533,0.0,32.965339924,36.8579353714,11.5922899422,0.0,0.0,11.5922899422
 06/16  22:00:00,80.0886194809,7.36856025092,18.8943607988,0.0,25.6355707503,20.6438685092,11.5597678053,0.0,0.0,11.5597678053
 06/16  23:00:00,55.958813709,6.88599830384,14.8002193175,0.0,15.0252895274,11.7056064465,5.76801420277,0.0,0.0,5.76801420277
 06/16  24:00:00,48.2119990839,6.63223976188,12.3329379384,0.0,11.6412384099,10.0650221343,5.76259807227,0.0,0.0,5.76259807227
 06/17  01:00:00,47.3805364605,6.4647411619,10.4702250904,0.0,12.8411359301,10.0650221343,0.330635901652,0.310635901652,0.0,0.02
 06/17  02:00:00,41.1198335762,6.29595780092,8.99733792896,0.0,8.25718729233,10.0299323277,6.25625573691,0.499319413303,0.0,5.7569363236
 06/17  03:00:00,40.6037143045,6.22875345299,8.54842833186,0.0,8.25718729233,10.0299323277,0.0651537878799,0.0451537878799,0.0,0.02
 06/17  04:00:00,41.4688885749,6.15257636201,7.88314372206,0.0,8.25718729233,11.6354268332,6.01764597959,0.255072538126,0.0,5.76257344147
 06/17  05:00:00,40.8865560353,6.06152259553,7.0015394558,0.0,8.71707943955,15.3327214929,7.08070845101,1.31280224482,0.0,5.76790620619
 06/17  06:00:00,59.1065139217,6.25432300066,8.7006409976,0.0,18.5082010057,25.6353820695,6.74653744422,0.968544410562,0.0,5.77799303366
 06/17  07:00:00,80.6465439484,6.71979396833,13.4397476258,0.0,19.4083231844,41.0650158608,11.5924218474,0.0,0.0,11.5924218474
 06/17  08:00:00,113.845109679,7.32367925323,22.1575591157,0.0,26.3286599382,57.9988325916,35.3949473782,0.0,0.0,35.3949473782
 06/17  09:00:00,102.083954441,7.21267779429,25.661488547,0.0,26.3286599382,42.8504436482,41.511199061,0.0,18.025,23.486199061
 06/17  10:00:00,76.6040216591,6.90457221948,24.4837507308,0.0,21.7447113004,23.4437158914,41.4471072279,0.0,18.025,23.4221072279
 06/17  11:00:00,75.1633035631,6.9588779955,25.4505110067,0.0,19.3027497915,23.426170988,41.4001165576,0.0,18.025,23.3751165576
 06/17  12:00:00,76.3345772474,7.04915021874,26.3893823863,0.0,19.1483137236,23.7250123474,35.5228626928,0.0,18.025,17.4978626928
 06/17  13:00:00,77.7561539944,7.13144913792,27.5831204877,0.0,19.3027497915,23.7161209604,41.3550887674,0.0,18.025,23.3300887674
 06/17  14:00:00,78.6083580696,7.20726603493,28.359501652,0.0,19.3027497915,23.7161209604,35.5240130866,0.0,18.025,17.4990130866
 06/17  15:00:00,78.9571586405,7.28998199533,28.9155412493,0.0,19.3027497915,23.426170988,41.3509922618,0.0,18.025,23.3259922618
 06/17  16:00:00,82.9989252661,7.33662147678,28.4593497285,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,91.7331047745,7.56726704844,28.3403859461,0.0,18.2229234133,37.5968344597,5.76772264716,0.0,0.0,5.76772264716
 06/17  18:00:00,108.294358389,7.9456330558,30.5699646569,0.0,32.690315043,37.0816133363,5.77326472247,0.0,0.0,5.77326472247
 06/17  19:00:00,109.628426367,8.16373173721,31.5742278139,0.0,36.8143715336,33.066984531,11.5479732836,0.0,0.0,11.5479732836
 06/17  20:00:00,116.604711847,8.25449328413,29.4516752004,0.0,36.3493007332,38.7721355839,5.78419597081,0.0,0.0,5.78419597081
 06/17  21:00:00,114.970014435,8.11139714102,26.309936673,0.0,36.1807251679,36.8228455648,11.547185389,0.0,0.0,11.547185389
 06/17  22:00:00,87.6601829627,7.55987579743,20.8716671406,0.0,31.0351095914,20.6438685092,11.5918261671,0.0,0.0,11.5918261671
 06/17  23:00:00,60.09303706,7.04452259006,16.3738557213,0.0,17.4250845679,11.7056064465,5.77888043828,0.0,0.0,5.77888043828
 06/17  24:00:00,50.7771883361,6.76927937254,13.5611954986,0.0,12.8411359301,10.0650221343,5.7624835796,0.0,0.0,5.7624835796
 06/18  01:00:00,48.5281600269,6.56505618194,11.3981152495,0.0,12.925468867,10.100111941,0.0398916579595,0.0198916579595,0.0,0.02
 06/18  02:00:00,42.0142793339,6.37411381687,9.69420934168,0.0,8.34152022915,10.0650221343,5.95294982255,0.195957702856,0.0,5.7569921197
 06/18  03:00:00,41.0144969017,6.27218213401,8.79636353261,0.0,8.34152022915,10.0650221343,0.361300893925,0.341300893925,0.0,0.02
 06/18  04:00:00,42.0627775613,6.20828633125,8.30190602216,0.0,8.34152022915,11.6705166398,6.04825041712,0.285776186287,0.0,5.76247423083
 06/18  05:00:00,42.4100698176,6.17799896699,8.2891612352,0.0,8.80141237637,15.3678112995,5.78839796393,0.0205037974591,0.0,5.76789416647
 06/18  06:00:00,60.8048922185,6.38394681462,10.2694054467,0.0,18.5082010057,25.6353820695,5.77793050919,0.0,0.0,5.77793050919
 06/18  07:00:00,82.7309645554,6.86616617226,15.2583904061,0.0,19.4926561212,41.1001056674,11.5920517727,0.0,0.0,11.5920517727
 06/18  08:00:00,117.308358593,7.51515628005,25.4293536953,0.0,26.3286599382,57.9988325916,35.3925582697,0.0,0.0,35.3925582697
 06/18  09:00:00,104.783182085,7.3862670617,28.306565385,0.0,26.2443270014,42.8153538416,41.509266326,0.0,18.025,23.484266326
 06/18  10:00:00,78.4412678008,7.03038171577,26.1951982918,0.0,21.7447113004,23.4437158914,41.4469264245,0.0,18.025,23.4219264245
 06/18  11:00:00,77.6948219279,7.09519498746,27.7860088606,0.0,19.3449162599,23.4437158914,41.398203819,0.0,18.025,23.373203819
 06/18  12:00:00,80.4194802361,7.24396455083,30.2197652145,0.0,19.190480192,23.7425572507,35.5237095796,0.0,18.025,17.4987095796
 06/18  13:00:00,82.770188507,7.38939035544,32.3989308152,0.0,19.260583323,23.698576057,41.3529959536,0.0,18.025,23.3279959536
 06/18  14:00:00,84.0115924635,7.50568334873,33.524035849,0.0,19.260583323,23.698576057,35.5227357589,0.0,18.025,17.4977357589
 06/18  15:00:00,82.8416718602,7.53464281554,32.6151092446,0.0,19.260583323,23.4086260847,41.3486059089,0.0,18.025,23.3236059089
 06/18  16:00:00,84.9458533815,7.46376044533,30.3388576327,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,91.9371817013,7.61864082521,28.5528082982,0.0,18.1807569449,37.5792895564,5.76772337589,0.0,0.0,5.76772337589
 06/18  18:00:00,105.734609314,7.85084223786,28.2244387685,0.0,32.6059821062,37.0465235296,5.77308564337,0.0,0.0,5.77308564337
 06/18  19:00:00,105.801998781,7.96371190225,27.9478322878,0.0,36.8143715336,33.066984531,11.5473437605,0.0,0.0,11.5473437605
 06/18  20:00:00,115.311989745,8.12136296557,28.1726728663,0.0,36.43363367,38.8072253906,5.78361630876,0.0,0.0,5.78361630876
 06/18  21:00:00,115.293016206,8.05946982681,26.8043001723,0.0,36.0963922311,36.7877557581,11.5473853239,0.0,0.0,11.5473853239
 06/18  22:00:00,89.318620125,7.5966363118,22.6127830401,0.0,30.9507766546,20.6087787026,11.5912393152,0.0,0.0,11.5912393152
 06/18  23:00:00,62.0452635677,7.13007347874,18.2405397305,0.0,17.4250845679,11.7056064465,5.77873529527,0.0,0.0,5.77873529527
 06/18  24:00:00,53.0049834803,6.89206793403,15.5467862905,0.0,12.925468867,10.100111941,5.76234526302,0.0,0.0,5.76234526302
 06/19  01:00:00,47.6835093048,6.67537073292,13.3220569117,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,43.8448893879,6.50002781716,11.518332075,0.0,8.25718729233,10.0299323277,5.75703751664,0.0,0.0,5.75703751664
 06/19  03:00:00,42.6555072654,6.39354235901,10.4354415393,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,43.9418530763,6.34753925077,10.1611560267,0.0,8.25718729233,11.6354268332,5.76219379504,0.0,0.0,5.76219379504
 06/19  05:00:00,48.4017542012,6.38767452987,10.769189462,0.0,12.1011305571,15.3678112995,5.77823387371,0.0,0.0,5.77823387371
 06/19  06:00:00,78.9616388936,6.9390766727,15.0172750167,0.0,19.7275818095,37.2640762949,11.5912123329,0.0,0.0,11.5912123329
 06/19  07:00:00,100.616208263,7.26778216743,17.7389274541,0.0,24.3117294858,51.2795993405,17.441739478,0.0,0.0,17.441739478
 06/19  08:00:00,88.3845269162,6.80403133187,17.2461721178,0.0,23.6694662846,40.6342015617,29.3537111142,0.0,0.0,29.3537111142
 06/19  09:00:00,85.9487026132,6.77403650669,19.8477338011,0.0,23.6694662846,35.6302164847,41.4382053598,0.0,18.025,23.4132053598
 06/19  10:00:00,67.1498129781,6.56361164074,18.8560078645,0.0,18.7433767983,22.9618409725,35.5619368922,0.0,18.025,17.5369368922
 06/19  11:00:00,67.9572402139,6.60465590648,19.6246602501,0.0,18.7433767983,22.9618409725,41.3548322675,0.0,18.025,23.3298322675
 06/19  12:00:00,69.1855141468,6.66907303751,20.7450694022,0.0,18.5889407304,23.1597249699,35.5268078567,0.0,18.025,17.5018078567
 06/19  13:00:00,70.2165553727,6.73168492588,21.4669958463,0.0,18.7433767983,23.2517909448,41.2585586378,0.0,18.025,23.2335586378
 06/19  14:00:00,71.1881279661,6.80542233423,22.3648345062,0.0,18.7433767983,23.2517909448,35.612951474,0.0,18.025,17.587951474
 06/19  15:00:00,71.7488266303,6.89417045581,23.1267296415,0.0,18.7433767983,22.9618409725,35.5226445685,0.0,18.025,17.4976445685
 06/19  16:00:00,76.3816930096,6.97930176505,23.2231531224,0.0,18.7433767983,27.431320555,23.7871687649,0.0,18.025,5.76216876492
 06/19  17:00:00,88.0833945935,7.22790142151,22.4879817539,0.0,17.6635504202,40.6971502883,5.77274783114,0.0,0.0,5.77274783114
 06/19  18:00:00,94.8943856002,7.42435009296,22.5976359531,0.0,27.5259009287,37.3340067412,11.5800478149,0.0,0.0,11.5800478149
 06/19  19:00:00,97.2815978818,7.55257072131,22.5313657601,0.0,33.8341110165,33.3544677425,5.78313588084,0.0,0.0,5.78313588084
 06/19  20:00:00,107.635971431,7.63205696174,20.8840905558,0.0,36.5179666069,38.8247702939,11.5471711756,0.0,0.0,11.5471711756
 06/19  21:00:00,104.079129425,7.54365091539,19.1625762631,0.0,32.965339924,36.8579353714,11.5900085446,0.0,0.0,11.5900085446
 06/19  22:00:00,76.3271034102,7.07753808333,15.4239057828,0.0,25.6355707503,20.6438685092,5.78904027509,0.0,0.0,5.78904027509
 06/19  23:00:00,52.8557903963,6.64117426669,11.9420426355,0.0,15.0252895274,11.7056064465,5.76780803585,0.0,0.0,5.76780803585
 06/19  24:00:00,45.4314153425,6.41157241975,9.77303919823,0.0,11.6412384099,10.0650221343,6.25033091242,0.487917393417,0.0,5.762413519
 06/20  01:00:00,42.1269291115,6.2478928226,8.19295381546,0.0,10.0992000411,10.047477231,7.0730613853,1.31630050818,0.0,5.75676087712
 06/20  02:00:00,38.597234443,6.08521966145,6.68549563536,0.0,8.25718729233,10.0299323277,2.84512629353,2.82512629353,0.0,0.02
 06/20  03:00:00,37.3158530561,5.96271946428,5.52660822157,0.0,8.25718729233,10.0299323277,11.0128454226,5.25588910861,0.0,5.75695631397
 06/20  04:00:00,38.3350474764,5.89765167355,5.00424587048,0.0,8.25718729233,11.6354268332,7.72612988431,5.32691286463,0.0,2.39921701968
 06/20  05:00:00,41.9472695767,5.87972814364,4.8226593131,0.0,12.1011305571,15.3678112995,15.3879276625,6.23859462222,0.0,9.14933304029
 06/20  06:00:00,71.5406329386,6.34568360641,8.18968284665,0.0,19.7275818095,37.2640762949,17.2899192259,5.70032322111,0.0,11.5895960048
 06/20  07:00:00,93.9044516656,6.74264218584,11.5523315761,0.0,24.3117294858,51.2795993405,19.8045258178,2.36402248372,0.0,17.4405033341
 06/20  08:00:00,82.0362301184,6.37651050851,11.3254130783,0.0,23.6694662846,40.6342015617,23.4859182325,0.0,0.0,23.4859182325
 06/20  09:00:00,79.3936471488,6.37316174848,13.6935673399,0.0,23.6694662846,35.6302164847,41.4409030315,0.0,18.025,23.4159030315
 06/20  10:00:00,61.9794268859,6.24568494196,14.0035528801,0.0,18.7433767983,22.9618409725,41.3994076927,0.0,18.025,23.3744076927
 06/20  11:00:00,63.5398975379,6.33563509417,15.4763445222,0.0,18.7433767983,22.9618409725,35.5269832907,0.0,18.025,17.5019832907
 06/20  12:00:00,65.3591225441,6.44079008122,17.1469657866,0.0,18.5889407304,23.1597249699,41.346598425,0.0,18.025,23.321598425
 06/20  13:00:00,68.1231042932,6.58584913586,19.519388185,0.0,18.7433767983,23.2517909448,35.5253879162,0.0,18.025,17.5003879162
 06/20  14:00:00,69.5815745959,6.69217861429,20.8715245752,0.0,18.7433767983,23.2517909448,35.522657945,0.0,18.025,17.497657945
 06/20  15:00:00,70.7353345922,6.81716358867,22.1902555202,0.0,18.7433767983,22.9618409725,41.3486914925,0.0,18.025,23.3236914925
 06/20  16:00:00,75.8210606081,6.9311237058,22.7107023454,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,88.5475163452,7.23227189251,22.9477351966,0.0,17.6635504202,40.6971502883,5.77280920731,0.0,0.0,5.77280920731
 06/20  18:00:00,95.698967034,7.45880911816,23.3677736548,0.0,27.5259009287,37.3340067412,11.5794697485,0.0,0.0,11.5794697485
 06/20  19:00:00,98.1227623945,7.60271914365,23.3223880665,0.0,33.8341110165,33.3544677425,11.5472365288,0.0,0.0,11.5472365288
 06/20  20:00:00,109.056916892,7.72255773352,22.214549581,0.0,36.5179666069,38.8247702939,5.78374000352,0.0,0.0,5.78374000352
 06/20  21:00:00,105.948014933,7.66778751696,20.907341809,0.0,32.965339924,36.8579353714,11.5910281892,0.0,0.0,11.5910281892
 06/20  22:00:00,77.6959628876,7.16780879318,16.7025046568,0.0,25.6355707503,20.6438685092,11.5583090091,0.0,0.0,11.5583090091
 06/20  23:00:00,53.7256677061,6.69791105745,12.7551892446,0.0,15.0252895274,11.7056064465,5.76761536179,0.0,0.0,5.76761536179
 06/20  24:00:00,46.4587282851,6.48176008861,10.7301729077,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,43.2371081447,6.32500712734,9.22602529909,0.0,10.0992000411,10.047477231,5.85118440166,0.0943739320621,0.0,5.7568104696
 06/21  02:00:00,39.6335803107,6.16425609292,7.64280451684,0.0,8.25718729233,10.0299323277,6.95582396303,1.19915058728,0.0,5.75667337576
 06/21  03:00:00,37.9955417945,6.01716779582,6.1518582078,0.0,8.25718729233,10.0299323277,4.08441763714,4.06441763714,0.0,0.02
 06/21  04:00:00,38.6059060057,5.92152216546,5.2512359315,0.0,8.25718729233,11.6354268332,11.9708038117,6.20881743361,0.0,5.7619863781
 06/21  05:00:00,42.6850038414,5.94047029427,5.49966378255,0.0,12.1011305571,15.3678112995,10.6995513726,4.92126082609,0.0,5.77829054656
 06/21  06:00:00,73.2040379371,6.48153779789,9.71724729976,0.0,19.7275818095,37.2640762949,14.0519279831,2.46257152063,0.0,11.5893564625
 06/21  07:00:00,96.4597205288,6.93243661712,13.9178287843,0.0,24.3117294858,51.2795993405,17.8100626594,0.369906920595,0.0,17.4401557388
 06/21  08:00:00,86.2501574415,6.59473768893,15.3211276717,0.0,23.6694662846,40.6342015617,23.4843211626,0.0,0.0,23.4843211626
 06/21  09:00:00,85.0937786354,6.62753040555,19.1393348518,0.0,23.6694662846,35.6302164847,41.4433311323,0.0,18.025,23.4183311323
 06/21  10:00:00,66.4804591632,6.44011449251,18.310169587,0.0,18.7433767983,22.9618409725,41.3987468779,0.0,18.025,23.3737468779
 06/21  11:00:00,67.5973573789,6.5099198797,19.3595240714,0.0,18.7433767983,22.9618409725,39.5996798836,0.0,18.025,21.5746798836
 06/21  12:00:00,69.5134396958,6.62181685095,21.120263856,0.0,18.5889407304,23.1597249699,37.2744295069,0.0,18.025,19.2494295069
