Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  13:00:00,71.0449830705,6.72154771928,22.3055695238,0.0,18.7433767983,23.2517909448,35.5207049628,0.0,18.025,17.4957049628
 06/21  14:00:00,72.7251571227,6.84061548501,23.8666798487,0.0,18.7433767983,23.2517909448,41.3459544208,0.0,18.025,23.3209544208
 06/21  15:00:00,74.5665062986,7.00241838832,25.8361758729,0.0,18.7433767983,22.9618409725,35.5248130492,0.0,18.025,17.4998130492
 06/21  16:00:00,78.9559003658,7.10126232036,25.6754053906,0.0,18.7433767983,27.431320555,23.78708349,0.0,18.025,5.76208349004
 06/21  17:00:00,90.5970282341,7.36778252681,24.8617462166,0.0,17.6635504202,40.6971502883,5.77273575098,0.0,0.0,5.77273575098
 06/21  18:00:00,96.9884257234,7.55604185819,24.5600137341,0.0,27.5259009287,37.3340067412,11.5790113058,0.0,0.0,11.5790113058
 06/21  19:00:00,98.7953796976,7.65275119717,23.9449881108,0.0,33.8341110165,33.3544677425,5.78295210371,0.0,0.0,5.78295210371
 06/21  20:00:00,110.204372308,7.79431718673,23.290256003,0.0,36.5179666069,38.8247702939,5.78314512253,0.0,0.0,5.78314512253
 06/21  21:00:00,107.85482128,7.78774321499,22.6942079329,0.0,32.965339924,36.8579353714,17.3745017335,0.0,0.0,17.3745017335
 06/21  22:00:00,79.6839159321,7.30386347732,18.5544194957,0.0,25.6355707503,20.6438685092,5.78892426413,0.0,0.0,5.78892426413
 06/21  23:00:00,56.0521294751,6.86705795885,14.9125108019,0.0,15.0252895274,11.7056064465,5.76755734195,0.0,0.0,5.76755734195
 06/21  24:00:00,49.0369070786,6.66992538927,13.1201882816,0.0,11.6412384099,10.0650221343,5.76220569689,0.0,0.0,5.76220569689
 06/22  01:00:00,46.007548691,6.53105273864,11.7904278424,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,43.0945500159,6.4223407168,10.8456926031,0.0,8.25718729233,10.0299323277,5.75673251312,0.0,0.0,5.75673251312
 06/22  03:00:00,42.6250969064,6.36662360216,10.431961968,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,43.9849691007,6.33022675476,10.2216020088,0.0,8.25718729233,11.6354268332,5.76220290061,0.0,0.0,5.76220290061
 06/22  05:00:00,48.4894963104,6.37970288512,10.8649321515,0.0,12.1011305571,15.3678112995,5.77714769548,0.0,0.0,5.77714769548
 06/22  06:00:00,80.5734641879,7.01153472402,16.5566927666,0.0,19.7275818095,37.2640762949,11.5890654767,0.0,0.0,11.5890654767
 06/22  07:00:00,105.811666275,7.52561924986,22.676616492,0.0,24.3117294858,51.2795993405,17.4397108618,0.0,0.0,17.4397108618
 06/22  08:00:00,97.0778264518,7.15193362222,25.5916145564,0.0,23.6694662846,40.6342015617,29.347473213,0.0,0.0,29.347473213
 06/22  09:00:00,96.2493450005,7.21000248946,29.7124422326,0.0,23.6694662846,35.6302164847,41.43380596,0.0,18.025,23.40880596
 06/22  10:00:00,78.2108267908,7.03151004198,29.4491483963,0.0,18.7433767983,22.9618409725,35.5594535407,0.0,18.025,17.5344535407
 06/22  11:00:00,80.208739319,7.14314928793,31.3376821203,0.0,18.7433767983,22.9618409725,41.3521737614,0.0,18.025,23.3271737614
 06/22  12:00:00,82.4765834639,7.28867175734,33.4165566094,0.0,18.5889407304,23.1597249699,35.5227119268,0.0,18.025,17.4977119268
 06/22  13:00:00,83.1987476544,7.37007003023,33.8108173656,0.0,18.7433767983,23.2517909448,35.5180928676,0.0,18.025,17.4930928676
 06/22  14:00:00,82.7996278198,7.40514487507,33.3766282907,0.0,18.7433767983,23.2517909448,41.347722823,0.0,18.025,23.322722823
 06/22  15:00:00,84.2964514171,7.54436242167,35.0241800533,0.0,18.7433767983,22.9618409725,35.5219941487,0.0,18.025,17.4969941487
 06/22  16:00:00,89.0966913195,7.6480971612,35.2693687373,0.0,18.7433767983,27.431320555,23.7870095201,0.0,18.025,5.76200952005
 06/22  17:00:00,102.560033114,8.00621619255,36.1863279341,0.0,17.6635504202,40.6971502883,5.77269248608,0.0,0.0,5.77269248608
 06/22  18:00:00,110.449491891,8.27761880889,37.2995187677,0.0,27.5259009287,37.3340067412,11.5790135939,0.0,0.0,11.5790135939
 06/22  19:00:00,112.882664835,8.41515915696,37.2698777812,0.0,33.8341110165,33.3544677425,5.7833596293,0.0,0.0,5.7833596293
 06/22  20:00:00,123.66640801,8.52851310255,36.0181041805,0.0,36.5179666069,38.8247702939,11.5440678178,0.0,0.0,11.5440678178
 06/22  21:00:00,119.89608495,8.45934248307,34.0638915255,0.0,32.965339924,36.8579353714,11.5887374674,0.0,0.0,11.5887374674
 06/22  22:00:00,90.4056122858,7.90524074841,28.6747516444,0.0,25.6355707503,20.6438685092,5.788898746,0.0,0.0,5.788898746
 06/22  23:00:00,66.3729774243,7.42360876246,24.6768147532,0.0,15.0252895274,11.7056064465,5.76753675951,0.0,0.0,5.76753675951
 06/22  24:00:00,59.4504075893,7.21630349752,22.9873155367,0.0,11.6412384099,10.0650221343,5.76209924488,0.0,0.0,5.76209924488
 06/23  01:00:00,55.5139564303,7.0403427816,20.7875491054,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,51.1584825805,6.87455206667,18.4574187955,0.0,8.25718729233,10.0299323277,5.75681310776,0.0,0.0,5.75681310776
 06/23  03:00:00,49.7398021953,6.77250196617,17.1407913866,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,50.5329405588,6.70310494069,16.3967024451,0.0,8.25718729233,11.6354268332,5.76209354325,0.0,0.0,5.76209354325
 06/23  05:00:00,54.1223626118,6.70355876046,16.1739512279,0.0,12.1011305571,15.3678112995,5.77806944446,0.0,0.0,5.77806944446
 06/23  06:00:00,85.0904318542,7.2824900825,20.8027213692,0.0,19.7275818095,37.2640762949,11.589539068,0.0,0.0,11.589539068
 06/23  07:00:00,108.735611192,7.72998020756,25.3962234124,0.0,24.3117294858,51.2795993405,17.4381468556,0.0,0.0,17.4381468556
 06/23  08:00:00,96.8176575046,7.21610297898,25.2672914818,0.0,23.6694662846,40.6342015617,29.3464370138,0.0,0.0,29.3464370138
 06/23  09:00:00,94.7929340195,7.20372074639,28.2623248083,0.0,23.6694662846,35.6302164847,41.4328966919,0.0,18.025,23.4078966919
 06/23  10:00:00,76.3243688143,6.98571959989,27.6084877551,0.0,18.7433767983,22.9618409725,35.558381462,0.0,18.025,17.533381462
 06/23  11:00:00,76.6347684528,7.00112138068,27.9057443221,0.0,18.7433767983,22.9618409725,41.3519047584,0.0,18.025,23.3269047584
 06/23  12:00:00,76.859379663,7.01544155096,28.0725881474,0.0,18.5889407304,23.1597249699,35.5227807916,0.0,18.025,17.4977807916
 06/23  13:00:00,77.2718102329,7.03533099426,28.2186245931,0.0,18.7433767983,23.2517909448,35.5176967411,0.0,18.025,17.4926967411
 06/23  14:00:00,76.9775895345,7.04617815746,27.9135618368,0.0,18.7433767983,23.2517909448,41.3470377668,0.0,18.025,23.3220377668
 06/23  15:00:00,76.4731039144,7.08698635064,27.6582137537,0.0,18.7433767983,22.9618409725,35.5213643059,0.0,18.025,17.4963643059
 06/23  16:00:00,80.9265010144,7.16512847884,27.5821527066,0.0,18.7433767983,27.431320555,23.7860696765,0.0,18.025,5.76106967647
 06/23  17:00:00,93.9001222098,7.50457218387,28.0280693745,0.0,17.6635504202,40.6971502883,5.77258627822,0.0,0.0,5.77258627822
 06/23  18:00:00,101.380118602,7.76459474383,28.7431842409,0.0,27.5259009287,37.3340067412,11.5778127967,0.0,0.0,11.5778127967
 06/23  19:00:00,105.299187961,7.96733648595,30.134234967,0.0,33.8341110165,33.3544677425,5.78317279074,0.0,0.0,5.78317279074
 06/23  20:00:00,117.95334533,8.17263603713,30.6609296209,0.0,36.5179666069,38.8247702939,11.5452851582,0.0,0.0,11.5452851582
 06/23  21:00:00,114.56645474,8.13105460645,29.0625658122,0.0,32.965339924,36.8579353714,11.5881182076,0.0,0.0,11.5881182076
 06/23  22:00:00,84.7880615894,7.57628482441,23.386169181,0.0,25.6355707503,20.6438685092,5.78861991353,0.0,0.0,5.78861991353
 06/23  23:00:00,60.0330234908,7.08741755238,18.67305886,0.0,15.0252895274,11.7056064465,5.76731462946,0.0,0.0,5.76731462946
 06/23  24:00:00,51.9920589482,6.84886489979,15.8964110951,0.0,11.6412384099,10.0650221343,5.76204703576,0.0,0.0,5.76204703576
 06/24  01:00:00,51.6907252407,6.73865549841,14.5065288316,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,45.5260155156,6.58634544961,13.113162035,0.0,8.25718729233,10.0299323277,5.75659820144,0.0,0.0,5.75659820144
 06/24  03:00:00,45.2141267088,6.52731373856,12.860308978,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,46.7145562619,6.49325510171,12.7881726976,0.0,8.25718729233,11.6354268332,5.76131706978,0.0,0.0,5.76131706978
 06/24  05:00:00,46.5466639952,6.43928319157,12.2839357066,0.0,8.71707943955,15.3327214929,5.76708737489,0.0,0.0,5.76708737489
 06/24  06:00:00,65.4891353893,6.6685954174,14.6690585869,0.0,18.5082010057,25.6353820695,5.77717399994,0.0,0.0,5.77717399994
 06/24  07:00:00,88.4692724661,7.16369596283,20.8186920359,0.0,19.4083231844,41.0650158608,11.5891399135,0.0,0.0,11.5891399135
 06/24  08:00:00,124.05636287,7.85119403603,31.8414519872,0.0,26.3286599382,57.9988325916,35.372411233,0.0,0.0,35.372411233
 06/24  09:00:00,111.240060448,7.69910992132,34.3312699989,0.0,26.3286599382,42.8504436482,41.4985761024,0.0,18.025,23.4735761024
 06/24  10:00:00,84.7167659387,7.32032604095,32.180815905,0.0,21.7447113004,23.4437158914,41.4392777094,0.0,18.025,23.4142777094
 06/24  11:00:00,83.6085697453,7.37465291228,33.4800593986,0.0,19.3027497915,23.426170988,41.3917252614,0.0,18.025,23.3667252614
 06/24  12:00:00,83.7045119408,7.41524902586,33.3932575241,0.0,19.1483137236,23.7250123474,35.5222420122,0.0,18.025,17.4972420122
 06/24  13:00:00,84.371534801,7.46238000677,33.8676023427,0.0,19.3027497915,23.7161209604,35.5169776212,0.0,18.025,17.4919776212
 06/24  14:00:00,85.5867168144,7.55544855455,34.9897208451,0.0,19.3027497915,23.7161209604,41.3459035445,0.0,18.025,23.3209035445
 06/24  15:00:00,87.1481990702,7.68579118245,36.710806468,0.0,19.3027497915,23.426170988,35.5203983577,0.0,18.025,17.4953983577
 06/24  16:00:00,90.5506238584,7.69610702743,35.6515990989,0.0,19.3027497915,27.8956505705,23.7867927805,0.0,18.025,5.76179278053
 06/24  17:00:00,98.7931188871,7.90322915099,35.064487931,0.0,18.2229234133,37.5968344597,5.76701955749,0.0,0.0,5.76701955749
 06/24  18:00:00,115.18062745,8.27346886266,37.128458055,0.0,32.690315043,37.0816133363,5.77242017784,0.0,0.0,5.77242017784
 06/24  19:00:00,115.481155272,8.43363837696,37.1571335005,0.0,36.8143715336,33.066984531,5.78286436728,0.0,0.0,5.78286436728
 06/24  20:00:00,122.835669629,8.52725709846,35.4099444736,0.0,36.3493007332,38.7721355839,6.24210931819,0.0,0.0,6.24210931819
 06/24  21:00:00,121.222039222,8.39300922672,32.2804298745,0.0,36.1807251679,36.8228455648,11.0868507049,0.0,0.0,11.0868507049
 06/24  22:00:00,92.7950248973,7.82388293171,25.7426209369,0.0,31.0351095914,20.6438685092,11.588591891,0.0,0.0,11.588591891
 06/24  23:00:00,64.515370947,7.30549799686,20.5352829617,0.0,17.4250845679,11.7056064465,5.77795012879,0.0,0.0,5.77795012879
 06/24  24:00:00,55.8620897146,7.08482755993,18.3305871833,0.0,12.8411359301,10.0650221343,5.76174044176,0.0,0.0,5.76174044176
 06/25  01:00:00,53.5967302542,6.90799657277,16.1237726182,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,46.2839607195,6.68399347349,13.6540421642,0.0,8.34152022915,10.0650221343,5.75673709007,0.0,0.0,5.75673709007
 06/25  03:00:00,44.8643551736,6.5587551489,12.3596752191,0.0,8.34152022915,10.0650221343,5.75622716606,0.0,0.0,5.75622716606
 06/25  04:00:00,45.371098705,6.46270128105,11.3558535969,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,45.1575571708,6.39259258943,10.8221039477,0.0,8.80141237637,15.3678112995,5.76714361227,0.0,0.0,5.76714361227
 06/25  06:00:00,63.9816343182,6.62297304784,13.2071877679,0.0,18.5082010057,25.6353820695,5.77752883577,0.0,0.0,5.77752883577
 06/25  07:00:00,88.8018184999,7.19514256822,21.0003851401,0.0,19.4926561212,41.1001056674,11.588870481,0.0,0.0,11.588870481
 06/25  08:00:00,123.774303522,7.85919629721,31.5514124849,0.0,26.3286599382,57.9988325916,35.3723207299,0.0,0.0,35.3723207299
 06/25  09:00:00,111.541869214,7.74069130204,34.7109345002,0.0,26.2443270014,42.8153538416,41.4984766252,0.0,18.025,23.4734766252
 06/25  10:00:00,86.5935235504,7.42190857991,33.9560018313,0.0,21.7447113004,23.4437158914,41.4369001406,0.0,18.025,23.4119001406
 06/25  11:00:00,84.5946500725,7.43967978583,34.3414089968,0.0,19.3449162599,23.4437158914,41.3923427625,0.0,18.025,23.3673427625
 06/25  12:00:00,86.1105380636,7.54493661091,35.6098894745,0.0,19.190480192,23.7425572507,35.5221525171,0.0,18.025,17.4971525171
 06/25  13:00:00,88.1762354823,7.67274443775,37.5216557189,0.0,19.260583323,23.698576057,35.5167920501,0.0,18.025,17.4917920501
 06/25  14:00:00,89.1835090024,7.76701735044,38.4346606308,0.0,19.260583323,23.698576057,41.3455083512,0.0,18.025,23.3205083512
 06/25  15:00:00,89.4909593468,7.84535965178,38.953714524,0.0,19.260583323,23.4086260847,35.5199896708,0.0,18.025,17.4949896708
 06/25  16:00:00,91.8235410416,7.77703863772,36.9033017914,0.0,19.260583323,27.8781056672,23.7868019445,0.0,18.025,5.76180194454
 06/25  17:00:00,99.9545006976,7.96378378601,36.2250334591,0.0,18.1807569449,37.5792895564,5.76699773301,0.0,0.0,5.76699773301
 06/25  18:00:00,116.999456065,8.34802926818,38.9921572802,0.0,32.6059821062,37.0465235296,5.77236703341,0.0,0.0,5.77236703341
 06/25  19:00:00,117.314404829,8.49511993962,38.9289124271,0.0,36.8143715336,33.066984531,5.78276276171,0.0,0.0,5.78276276171
 06/25  20:00:00,124.785067352,8.5869993278,37.1801879388,0.0,36.43363367,38.8072253906,7.30931726077,0.0,0.0,7.30931726077
 06/25  21:00:00,122.520716102,8.41969464255,33.671854947,0.0,36.0963922311,36.7877557581,10.018356263,0.0,0.0,10.018356263
 06/25  22:00:00,94.9938508012,7.87576334959,28.0090053632,0.0,30.9507766546,20.6087787026,11.5881183606,0.0,0.0,11.5881183606
 06/25  23:00:00,66.8105723221,7.35481553859,22.7811763106,0.0,17.4250845679,11.7056064465,5.77777850654,0.0,0.0,5.77777850654
 06/25  24:00:00,56.6931402867,7.08190609936,19.0451417415,0.0,12.925468867,10.100111941,5.76160741145,0.0,0.0,5.76160741145
 06/26  01:00:00,49.9901234782,6.83460733398,15.4694629703,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,45.4706360603,6.63240284568,13.0117346199,0.0,8.25718729233,10.0299323277,5.75660666764,0.0,0.0,5.75660666764
 06/26  03:00:00,43.7964443476,6.49289674514,11.4770498165,0.0,8.25718729233,10.0299323277,5.75608502464,0.0,0.0,5.75608502464
 06/26  04:00:00,44.1578104983,6.38627474908,10.3384197772,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,47.4330604431,6.34768019804,9.84055546713,0.0,12.1011305571,15.3678112995,5.77771113306,0.0,0.0,5.77771113306
 06/26  06:00:00,77.6816646077,6.86774068235,13.8087525167,0.0,19.7275818095,37.2640762949,11.5881924263,0.0,0.0,11.5881924263
 06/26  07:00:00,100.131634532,7.24693814809,17.2753539218,0.0,24.3117294858,51.2795993405,17.4360382364,0.0,0.0,17.4360382364
 06/26  08:00:00,87.6499946682,6.78137691127,16.534398319,0.0,23.6694662846,40.6342015617,29.3401258161,0.0,0.0,29.3401258161
 06/26  09:00:00,84.5256102067,6.72858291026,18.4701688891,0.0,23.6694662846,35.6302164847,41.4286099048,0.0,18.025,23.4036099048
 06/26  10:00:00,65.6789745632,6.51472054296,17.4341175429,0.0,18.7433767983,22.9618409725,35.5554714268,0.0,18.025,17.5304714268
 06/26  11:00:00,66.2319359773,6.54226196549,17.9617867265,0.0,18.7433767983,22.9618409725,41.3478277234,0.0,18.025,23.3228277234
 06/26  12:00:00,67.5804283283,6.61211973565,19.1969751486,0.0,18.5889407304,23.1597249699,35.5206544396,0.0,18.025,17.4956544396
 06/26  13:00:00,68.7900015849,6.68547140594,20.0866903024,0.0,18.7433767983,23.2517909448,35.5173523626,0.0,18.025,17.4923523626
 06/26  14:00:00,69.3342562495,6.74290501406,20.5735148674,0.0,18.7433767983,23.2517909448,41.3407363259,0.0,18.025,23.3157363259
 06/26  15:00:00,69.9602685001,6.8295935998,21.4027894787,0.0,18.7433767983,22.9618409725,35.5202797267,0.0,18.025,17.4952797267
 06/26  16:00:00,74.7220999442,6.91533856774,21.6275562959,0.0,18.7433767983,27.431320555,23.7866412399,0.0,18.025,5.76164123995
 06/26  17:00:00,87.1860562475,7.18665463691,21.6319420597,0.0,17.6635504202,40.6971502883,5.77127072189,0.0,0.0,5.77127072189
 06/26  18:00:00,93.7164967003,7.372466972,21.4717359584,0.0,27.5259009287,37.3340067412,11.5767082298,0.0,0.0,11.5767082298
 06/26  19:00:00,95.5398523437,7.4663173131,20.8759465297,0.0,33.8341110165,33.3544677425,5.78239457043,0.0,0.0,5.78239457043
 06/26  20:00:00,107.220917554,7.59541266928,20.5057624672,0.0,36.5179666069,38.8247702939,5.78171005677,0.0,0.0,5.78171005677
 06/26  21:00:00,103.944053348,7.5210499512,19.0502161448,0.0,32.965339924,36.8579353714,11.6165774611,0.0284297185964,0.0,11.5881477425
 06/26  22:00:00,75.6639687929,7.01937825028,14.8190149911,0.0,25.6355707503,20.6438685092,12.1295648076,0.573162380513,0.0,11.5564024271
 06/26  23:00:00,51.8831837459,6.55963579277,11.0510215701,0.0,15.0252895274,11.7056064465,7.48974426053,1.7226591174,0.0,5.76708514313
 06/26  24:00:00,44.6526547974,6.34111285256,9.06477993271,0.0,11.6412384099,10.0650221343,2.16627924112,2.14627924112,0.0,0.02
 06/27  01:00:00,41.7164221581,6.20113471225,7.82923567149,0.0,10.0992000411,10.047477231,8.06821117197,2.31159314023,0.0,5.75661803174
 06/27  02:00:00,38.5200493035,6.06407754765,6.62947722376,0.0,8.25718729233,10.0299323277,9.47401416571,3.71750690444,0.0,5.75650726127
 06/27  03:00:00,37.568577024,5.96943313063,5.77265185334,0.0,8.25718729233,10.0299323277,4.74205264446,4.72205264446,0.0,0.02
 06/27  04:00:00,38.5428315729,5.90227099358,5.20744522051,0.0,8.25718729233,11.6354268332,10.8548710896,5.09326271174,0.0,5.76160837782
 06/27  05:00:00,42.4852006581,5.9114158015,5.32897184644,0.0,12.1011305571,15.3678112995,10.4409869962,4.66348519679,0.0,5.77750179938
 06/27  06:00:00,73.3018569718,6.47983648779,9.81686528493,0.0,19.7275818095,37.2640762949,13.6817760514,2.09390394926,0.0,11.5878721021
 06/27  07:00:00,96.6308143294,6.93815979323,14.0833292171,0.0,24.3117294858,51.2795993405,17.6748377298,0.240688038468,0.0,17.4341496914
 06/27  08:00:00,85.9213044051,6.57701139162,15.0100899293,0.0,23.6694662846,40.6342015617,23.4870257556,0.0113485275319,0.0,23.4756772281
 06/27  09:00:00,84.7505384208,6.61278684753,18.810907822,0.0,23.6694662846,35.6302164847,41.4329961468,0.0,18.025,23.4079961468
 06/27  10:00:00,67.8900683404,6.48456657922,19.6753681382,0.0,18.7433767983,22.9618409725,41.3915230465,0.0,18.025,23.3665230465
 06/27  11:00:00,70.2129188417,6.6034284748,21.8816089561,0.0,18.7433767983,22.9618409725,35.5221343337,0.0,18.025,17.4971343337
 06/27  12:00:00,73.0443015375,6.7577404737,24.5152291311,0.0,18.5889407304,23.1597249699,35.5155901561,0.0,18.025,17.4905901561
 06/27  13:00:00,75.1108125477,6.88377369411,26.2092096735,0.0,18.7433767983,23.2517909448,41.3435597515,0.0,18.025,23.3185597515
 06/27  14:00:00,77.0097941431,7.01321166732,27.9787493483,0.0,18.7433767983,23.2517909448,35.5183100039,0.0,18.025,17.4933100039
 06/27  15:00:00,78.3722807993,7.15948152082,29.4849152748,0.0,18.7433767983,22.9618409725,35.5149106106,0.0,18.025,17.4899106106
 06/27  16:00:00,83.2873750489,7.27908782267,29.8290943056,0.0,18.7433767983,27.431320555,23.7865749735,0.0,18.025,5.76157497355
 06/27  17:00:00,95.6175178854,7.58533431364,29.6647376719,0.0,17.6635504202,40.6971502883,5.77192199632,0.0,0.0,5.77192199632
 06/27  18:00:00,103.020389164,7.83134433016,30.3167658407,0.0,27.5259009287,37.3340067412,11.5767310323,0.0,0.0,11.5767310323
 06/27  19:00:00,106.256860122,8.00735000914,31.0519361513,0.0,33.8341110165,33.3544677425,5.78210139305,0.0,0.0,5.78210139305
 06/27  20:00:00,117.312524665,8.15055939483,30.0422291792,0.0,36.5179666069,38.8247702939,11.5446807384,0.0,0.0,11.5446807384
 06/27  21:00:00,112.610492121,8.06003340123,27.1776858854,0.0,32.965339924,36.8579353714,11.5859835257,0.0,0.0,11.5859835257
 06/27  22:00:00,82.7467148582,7.49990738269,21.4212495975,0.0,25.6355707503,20.6438685092,5.78785973614,0.0,0.0,5.78785973614
 06/27  23:00:00,58.3919773743,7.02434337653,17.0951145802,0.0,15.0252895274,11.7056064465,5.76705713319,0.0,0.0,5.76705713319
 06/27  24:00:00,50.7224228174,6.78926989195,14.6863915793,0.0,11.6412384099,10.0650221343,5.76174447229,0.0,0.0,5.76174447229
 06/28  01:00:00,47.4072204878,6.62974771754,13.091426326,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,44.272926846,6.50481918261,11.9416180266,0.0,8.25718729233,10.0299323277,5.75643582098,0.0,0.0,5.75643582098
 06/28  03:00:00,43.4631409477,6.42618502713,11.2104652416,0.0,8.25718729233,10.0299323277,5.75620448844,0.0,0.0,5.75620448844
 06/28  04:00:00,44.5385612787,6.37168096296,10.7337754108,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,48.4683488992,6.38399240993,10.8395494014,0.0,12.1011305571,15.3678112995,5.77746773994,0.0,0.0,5.77746773994
 06/28  06:00:00,78.5195650663,6.90330134602,14.6111240422,0.0,19.7275818095,37.2640762949,13.8039341951,0.0,0.0,13.8039341951
 06/28  07:00:00,100.978917162,7.28248920117,18.0871281849,0.0,24.3117294858,51.2795993405,15.2078401262,0.0,0.0,15.2078401262
 06/28  08:00:00,89.624771028,6.84554652137,18.4450334472,0.0,23.6694662846,40.6342015617,29.3360669434,0.0,0.0,29.3360669434
 06/28  09:00:00,88.7760800188,6.87765058151,22.5715907815,0.0,23.6694662846,35.6302164847,41.4257313043,0.0,18.025,23.4007313043
 06/28  10:00:00,71.3885655468,6.70741119804,22.9510336676,0.0,18.7433767983,22.9618409725,35.5538595762,0.0,18.025,17.5288595762
 06/28  11:00:00,72.8780555613,6.77987261705,24.3703055535,0.0,18.7433767983,22.9618409725,41.3448832305,0.0,18.025,23.3198832305
 06/28  12:00:00,74.8318615499,6.88823895725,26.1722993883,0.0,18.5889407304,23.1597249699,35.5182139803,0.0,18.025,17.4932139803
 06/28  13:00:00,77.1894859695,7.01719303287,28.1544636707,0.0,18.7433767983,23.2517909448,35.5187394009,0.0,18.025,17.4937394009
 06/28  14:00:00,78.6253532628,7.12829073019,29.4792346525,0.0,18.7433767983,23.2517909448,35.5152233453,0.0,18.025,17.4902233453
 06/28  15:00:00,78.410538623,7.20842444969,29.4742397054,0.0,18.7433767983,22.9618409725,41.3429759511,0.0,18.025,23.3179759511
 06/28  16:00:00,83.3157885225,7.31551970901,29.8210764101,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,96.701676916,7.66047099963,30.673761624,0.0,17.6635504202,40.6971502883,6.90110364258,0.0,0.0,6.90110364258
 06/28  18:00:00,104.837138633,7.94080494741,32.0240695778,0.0,27.5259009287,37.3340067412,10.4409441299,0.0,0.0,10.4409441299
 06/28  19:00:00,107.584156005,8.1058203339,32.2807677055,0.0,33.8341110165,33.3544677425,11.5447529125,0.0,0.0,11.5447529125
 06/28  20:00:00,118.604719409,8.24886521781,31.2361322176,0.0,36.5179666069,38.8247702939,5.7823171492,0.0,0.0,5.7823171492
 06/28  21:00:00,114.114222454,8.16304272666,28.57842312,0.0,32.965339924,36.8579353714,11.5875810736,0.0,0.0,11.5875810736
 06/28  22:00:00,83.3060015405,7.55841338155,21.9220360351,0.0,25.6355707503,20.6438685092,11.5554976781,0.0,0.0,11.5554976781
 06/28  23:00:00,58.2605175169,7.0375226557,16.9504831768,0.0,15.0252895274,11.7056064465,5.7669693593,0.0,0.0,5.7669693593
 06/28  24:00:00,50.51077997,6.78846399642,14.4755645392,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,47.5207569471,6.64594119114,13.1887692102,0.0,10.0992000411,10.047477231,5.75634298773,0.0,0.0,5.75634298773
 06/29  02:00:00,44.243178332,6.50800990813,11.9086855688,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  03:00:00,43.1255047904,6.40776659478,10.8912501045,0.0,8.25718729233,10.0299323277,5.75641106708,0.0,0.0,5.75641106708
 06/29  04:00:00,44.0511392014,6.34160986232,10.2764268454,0.0,8.25718729233,11.6354268332,5.76132561541,0.0,0.0,5.76132561541
 06/29  05:00:00,48.158211408,6.3593599435,10.5540545829,0.0,12.1011305571,15.3678112995,5.77737512531,0.0,0.0,5.77737512531
 06/29  06:00:00,78.6800115701,6.90573609836,14.7691543953,0.0,19.7275818095,37.2640762949,11.5861012043,0.0,0.0,11.5861012043
 06/29  07:00:00,101.917218762,7.3367974122,18.9711385986,0.0,24.3117294858,51.2795993405,11.629762645,0.0,0.0,11.629762645
 06/29  08:00:00,91.1985046109,6.90303115906,19.9612968202,0.0,23.6694662846,40.6342015617,29.3362719149,0.0,0.0,29.3362719149
 06/29  09:00:00,88.2088210587,6.85436558044,22.0276330025,0.0,23.6694662846,35.6302164847,41.4276411818,0.0,18.025,23.4026411818
 06/29  10:00:00,68.5681614736,6.58720729097,20.2508358519,0.0,18.7433767983,22.9618409725,35.5529494993,0.0,18.025,17.5279494993
 06/29  11:00:00,69.8961074558,6.65371972601,21.5145155376,0.0,18.7433767983,22.9618409725,41.3450471776,0.0,18.025,23.3200471776
 06/29  12:00:00,70.6516278116,6.68620946601,22.1940982868,0.0,18.5889407304,23.1597249699,35.5194848943,0.0,18.025,17.4944848943
 06/29  13:00:00,72.5847284892,6.77895936963,23.7879455499,0.0,18.7433767983,23.2517909448,35.5138957026,0.0,18.025,17.4888957026
 06/29  14:00:00,73.8878300525,6.86290782916,25.0071026618,0.0,18.7433767983,23.2517909448,41.3410420711,0.0,18.025,23.3160420711
 06/29  15:00:00,73.8144223585,6.91936981672,25.1671798396,0.0,18.7433767983,22.9618409725,35.516204651,0.0,18.025,17.491204651
 06/29  16:00:00,76.8242881062,6.95406803719,23.691031048,0.0,18.7433767983,27.431320555,23.7865024429,0.0,18.025,5.76150244286
 06/29  17:00:00,88.234588311,7.20119396865,22.6659603152,0.0,17.6635504202,40.6971502883,5.77200334,0.0,0.0,5.77200334
 06/29  18:00:00,96.3967354402,7.46844567971,24.0560389876,0.0,27.5259009287,37.3340067412,11.5758232064,0.0,0.0,11.5758232064
 06/29  19:00:00,100.008129216,7.6532915479,25.1572828268,0.0,33.8341110165,33.3544677425,5.78240870621,0.0,0.0,5.78240870621
 06/29  20:00:00,111.642056685,7.82463216624,24.6977131491,0.0,36.5179666069,38.8247702939,5.78168830063,0.0,0.0,5.78168830063
 06/29  21:00:00,109.312948584,7.83313889575,24.107069092,0.0,32.965339924,36.8579353714,11.5872215798,0.0,0.0,11.5872215798
 06/29  22:00:00,80.7888181587,7.33732230476,19.6259558622,0.0,25.6355707503,20.6438685092,11.5553602829,0.0,0.0,11.5553602829
 06/29  23:00:00,56.7189966312,6.88178561723,15.5647041737,0.0,15.0252895274,11.7056064465,5.7668255618,0.0,0.0,5.7668255618
 06/29  24:00:00,49.2880086598,6.66411917919,13.3771428168,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,46.1162577211,6.52148581893,11.9087323346,0.0,10.0992000411,10.047477231,5.75637813022,0.0,0.0,5.75637813022
 06/30  02:00:00,42.8313276868,6.39303102398,10.6118133391,0.0,8.25718729233,10.0299323277,5.75643738381,0.0,0.0,5.75643738381
 06/30  03:00:00,42.2426846041,6.33171381684,10.0844907316,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,43.1440613363,6.26699173419,9.44396971492,0.0,8.25718729233,11.6354268332,5.76145160391,0.0,0.0,5.76145160391
 06/30  05:00:00,47.1087471404,6.27800594947,9.58595531118,0.0,12.1011305571,15.3678112995,5.77715664173,0.0,0.0,5.77715664173
 06/30  06:00:00,78.0556757411,6.85243247112,14.1981344551,0.0,19.7275818095,37.2640762949,11.5865647974,0.0,0.0,11.5865647974
 06/30  07:00:00,100.816701097,7.25565218271,17.9517855654,0.0,24.3117294858,51.2795993405,17.432238179,0.0,0.0,17.432238179
 06/30  08:00:00,89.8944061917,6.82841222567,18.7318331762,0.0,23.6694662846,40.6342015617,23.4694187303,0.0,0.0,23.4694187303
 06/30  09:00:00,89.0497359001,6.86722312367,22.8556998971,0.0,23.6694662846,35.6302164847,41.4276740517,0.0,18.025,23.4026740517
 06/30  10:00:00,70.6111441587,6.67469576092,22.2063366529,0.0,18.7433767983,22.9618409725,41.3873967085,0.0,18.025,23.3623967085
 06/30  11:00:00,71.0535116769,6.71417380535,22.6114707603,0.0,18.7433767983,22.9618409725,35.5190273466,0.0,18.025,17.4940273466
 06/30  12:00:00,72.6626902928,6.81155015479,24.0798235078,0.0,18.5889407304,23.1597249699,35.5172280823,0.0,18.025,17.4922280823
 06/30  13:00:00,74.890533851,6.93394457643,25.9387731585,0.0,18.7433767983,23.2517909448,41.3373464122,0.0,18.025,23.3123464122
 06/30  14:00:00,75.9195239428,7.00993811962,26.8917702352,0.0,18.7433767983,23.2517909448,35.5172841533,0.0,18.025,17.4922841533
 06/30  15:00:00,76.9745073523,7.11520481441,28.1314330895,0.0,18.7433767983,22.9618409725,35.5139052035,0.0,18.025,17.4889052035
 06/30  16:00:00,82.0878320091,7.23429999539,28.6743508608,0.0,18.7433767983,27.431320555,23.7862783746,0.0,18.025,5.76127837461
 06/30  17:00:00,94.1870197751,7.5309097927,28.2886861741,0.0,17.6635504202,40.6971502883,5.77185297237,0.0,0.0,5.77185297237
 06/30  18:00:00,101.290992208,7.76513523054,28.6536203538,0.0,27.5259009287,37.3340067412,11.5743906235,0.0,0.0,11.5743906235
 06/30  19:00:00,103.71493117,7.90880252456,28.6085860632,0.0,33.8341110165,33.3544677425,5.78208935111,0.0,0.0,5.78208935111
 06/30  20:00:00,114.158371618,8.02099791451,27.0176693884,0.0,36.5179666069,38.8247702939,5.7821591923,0.0,0.0,5.7821591923
 06/30  21:00:00,110.514842282,7.96978508651,25.1723325876,0.0,32.965339924,36.8579353714,11.5867049016,0.0,0.0,11.5867049016
 06/30  22:00:00,82.3970127619,7.48620126074,21.0852857603,0.0,25.6355707503,20.6438685092,11.5552879686,0.0,0.0,11.5552879686
 06/30  23:00:00,58.6042203007,7.03799058449,17.293728912,0.0,15.0252895274,11.7056064465,5.76676179907,0.0,0.0,5.76676179907
 06/30  24:00:00,51.5056382091,6.83271549005,15.4261788703,0.0,11.6412384099,10.0650221343,5.76149915637,0.0,0.0,5.76149915637
 07/01  01:00:00,51.9620703211,6.75796805894,14.7585881345,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,46.257486124,6.62736628978,13.8036387988,0.0,8.25718729233,10.0299323277,5.75625670933,0.0,0.0,5.75625670933
 07/01  03:00:00,45.4878490002,6.55034238984,13.111031638,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,46.7409416605,6.50282589741,12.8050215709,0.0,8.25718729233,11.6354268332,5.76103669151,0.0,0.0,5.76103669151
 07/01  05:00:00,47.3367080177,6.47593733223,13.0373708326,0.0,8.71707943955,15.3327214929,5.76667758265,0.0,0.0,5.76667758265
 07/01  06:00:00,66.3212995976,6.70841761686,15.4614633365,0.0,18.5082010057,25.6353820695,5.77637177383,0.0,0.0,5.77637177383
 07/01  07:00:00,90.7791911038,7.26330267604,23.0291150975,0.0,19.4083231844,41.0650158608,11.5864626547,0.0,0.0,11.5864626547
 07/01  08:00:00,128.851283629,8.04781993658,36.4398932847,0.0,26.3286599382,57.9988325916,29.4661986906,0.0,0.0,29.4661986906
 07/01  09:00:00,116.389399507,7.91199794862,39.2678108209,0.0,26.3286599382,42.8504436482,47.3569420356,0.0,18.025,29.3319420356
 07/01  10:00:00,90.320084066,7.54954538423,37.5549923036,0.0,21.7447113004,23.4437158914,39.8679014293,0.0,18.025,21.8429014293
 07/01  11:00:00,88.3268514998,7.58759994316,37.98544812,0.0,19.3027497915,23.426170988,37.1080357175,0.0,18.025,19.0830357175
 07/01  12:00:00,89.9318676922,7.69612697619,39.3397679032,0.0,19.1483137236,23.7250123474,35.5129840948,0.0,18.025,17.4879840948
 07/01  13:00:00,91.5681869302,7.81151208749,40.7151620748,0.0,19.3027497915,23.7161209604,41.3393265048,0.0,18.025,23.3143265048
 07/01  14:00:00,92.0271765853,7.88143092763,41.1042296965,0.0,19.3027497915,23.7161209604,35.5146799949,0.0,18.025,17.4896799949
 07/01  15:00:00,93.779299989,8.01693411038,43.0107978719,0.0,19.3027497915,23.426170988,35.5169327504,0.0,18.025,17.4919327504
 07/01  16:00:00,99.2544219435,8.13798361727,43.9135620789,0.0,19.3027497915,27.8956505705,23.7861812423,0.0,18.025,5.76118124227
 07/01  17:00:00,108.554972421,8.42542781649,44.3041904941,0.0,18.2229234133,37.5968344597,5.766553662,0.0,0.0,5.766553662
 07/01  18:00:00,124.98774313,8.83786757768,46.3712318453,0.0,32.690315043,37.0816133363,5.77166585962,0.0,0.0,5.77166585962
 07/01  19:00:00,125.463375111,9.00854846867,46.5645177028,0.0,36.8143715336,33.066984531,5.78096190478,0.0,0.0,5.78096190478
 07/01  20:00:00,134.450168267,9.17663472064,46.3751394279,0.0,36.3493007332,38.7721355839,11.5422516502,0.0,0.0,11.5422516502
 07/01  21:00:00,134.931665317,9.12004083178,45.2630978619,0.0,36.1807251679,36.8228455648,5.782144983,0.0,0.0,5.782144983
 07/01  22:00:00,108.636760973,8.6020756637,40.806272832,0.0,31.0351095914,20.6438685092,11.5862395695,0.0,0.0,11.5862395695
 07/01  23:00:00,80.1594572072,8.04218895374,35.4427422151,0.0,17.4250845679,11.7056064465,5.77594747173,0.0,0.0,5.77594747173
 07/01  24:00:00,70.2158122436,7.76447145213,32.0047022479,0.0,12.8411359301,10.0650221343,5.76125539516,0.0,0.0,5.76125539516
 07/02  01:00:00,67.6657536402,7.57255957943,29.5282606397,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,60.3241851266,7.35258319895,27.0257034661,0.0,8.34152022915,10.0650221343,5.7562715786,0.0,0.0,5.7562715786
 07/02  03:00:00,58.9185393501,7.23841591804,25.7342265617,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,57.5409078917,7.09039639899,22.8980031201,0.0,8.34152022915,11.6705166398,5.76148200383,0.0,0.0,5.76148200383
 07/02  05:00:00,55.1738309729,6.93722021667,20.2937949975,0.0,8.80141237637,15.3678112995,5.76660057475,0.0,0.0,5.76660057475
 07/02  06:00:00,72.1348589697,7.0740774212,20.9093728959,0.0,18.5082010057,25.6353820695,5.77632902315,0.0,0.0,5.77632902315
 07/02  07:00:00,92.3902766882,7.4387156701,24.3453786672,0.0,19.4926561212,41.1001056674,11.5860949034,0.0,0.0,11.5860949034
 07/02  08:00:00,123.239233344,7.90692007851,30.9687601801,0.0,26.3286599382,57.9988325916,29.4634834635,0.0,0.0,29.4634834635
 07/02  09:00:00,108.150321865,7.6463354896,31.4138384598,0.0,26.2443270014,42.8153538416,47.3480261872,0.0,18.025,29.3230261872
 07/02  10:00:00,81.6720171387,7.26186483515,29.1946108025,0.0,21.7447113004,23.4437158914,41.4288539637,0.0,18.025,23.4038539637
 07/02  11:00:00,78.9808792389,7.23177059446,28.9356005241,0.0,19.3449162599,23.4437158914,35.5503523484,0.0,18.025,17.5253523484
 07/02  12:00:00,79.7083286033,7.27407825722,29.4785734019,0.0,19.190480192,23.7425572507,41.3373100074,0.0,18.025,23.3123100074
 07/02  13:00:00,80.8682229405,7.3298718187,30.5565526086,0.0,19.260583323,23.698576057,35.5168805026,0.0,18.025,17.4918805026
 07/02  14:00:00,81.3809641982,7.37979881846,31.0193639175,0.0,19.260583323,23.698576057,35.5130938156,0.0,18.025,17.4880938156
 07/02  15:00:00,81.824705398,7.44948421721,31.6833713932,0.0,19.260583323,23.4086260847,35.5132169823,0.0,18.025,17.4882169823
 07/02  16:00:00,85.4487584355,7.46410426543,30.8414953192,0.0,19.260583323,27.8781056672,23.7862264929,0.0,18.025,5.76122649288
 07/02  17:00:00,92.4688648313,7.60864173309,29.0945853402,0.0,18.1807569449,37.5792895564,5.76642100277,0.0,0.0,5.76642100277
 07/02  18:00:00,107.549293716,7.91248604041,29.9775931676,0.0,32.6059821062,37.0465235296,5.77167866613,0.0,0.0,5.77167866613
 07/02  19:00:00,107.577560085,8.04478064254,29.6424775059,0.0,36.8143715336,33.066984531,5.78173777719,0.0,0.0,5.78173777719
 07/02  20:00:00,115.273450431,8.13552137547,28.1201217026,0.0,36.43363367,38.8072253906,11.5437675658,0.0,0.0,11.5437675658
 07/02  21:00:00,113.161427212,7.97895183343,24.7533837112,0.0,36.0963922311,36.7877557581,5.78208305082,0.0,0.0,5.78208305082
 07/02  22:00:00,86.2300420049,7.44567867487,19.6753882207,0.0,30.9507766546,20.6087787026,11.5860108737,0.0,0.0,11.5860108737
 07/02  23:00:00,59.4645297054,6.97739857774,15.8126126567,0.0,17.4250845679,11.7056064465,5.77696195509,0.0,0.0,5.77696195509
 07/02  24:00:00,50.9587720909,6.75310394979,13.6396130892,0.0,12.925468867,10.100111941,5.76148189948,0.0,0.0,5.76148189948
 07/03  01:00:00,46.0989997825,6.56357722767,11.8493924638,0.0,10.0992000411,10.047477231,5.75608264953,0.0,0.0,5.75608264953
 07/03  02:00:00,42.8376728994,6.42242069302,10.5887838774,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,41.8636156063,6.32775522636,9.70938681989,0.0,8.25718729233,10.0299323277,5.75579118895,0.0,0.0,5.75579118895
 07/03  04:00:00,42.5646341682,6.24373693022,8.8878181648,0.0,8.25718729233,11.6354268332,0.10984024263,0.0898402426298,0.0,0.02
 07/03  05:00:00,46.4010463288,6.24592403203,8.91035903272,0.0,12.1011305571,15.3678112995,11.7971301368,0.263776759754,0.0,11.533353377
 07/03  06:00:00,77.0623008256,6.79216661237,13.2650716485,0.0,19.7275818095,37.2640762949,11.6082768506,0.0250070551727,0.0,11.5832697954
 07/03  07:00:00,99.5702482319,7.18032972865,16.7807193201,0.0,24.3117294858,51.2795993405,11.6268286043,0.0,0.0,11.6268286043
 07/03  08:00:00,87.3503179961,6.73099762634,16.2851972496,0.0,23.6694662846,40.6342015617,29.3290108077,0.0,0.0,29.3290108077
 07/03  09:00:00,83.7079739286,6.65899658734,17.7221855907,0.0,23.6694662846,35.6302164847,35.5767332599,0.0,18.025,17.5517332599
 07/03  10:00:00,63.2528220164,6.36279063979,15.1599490535,0.0,18.7433767983,22.9618409725,41.3856451635,0.0,18.025,23.3606451635
 07/03  11:00:00,62.4937290475,6.32043746775,14.445438248,0.0,18.7433767983,22.9618409725,35.5177082017,0.0,18.025,17.4927082017
 07/03  12:00:00,62.0547110033,6.27863330038,14.0047772321,0.0,18.5889407304,23.1597249699,41.6622187237,0.325661386142,18.025,23.3115573376
 07/03  13:00:00,61.9814545604,6.2839409221,13.6797115122,0.0,18.7433767983,23.2517909448,35.5222962773,0.0059555647951,18.025,17.4913407125
 07/03  14:00:00,62.6548837592,6.33637671677,14.3007017198,0.0,18.7433767983,23.2517909448,35.5124564683,0.0,18.025,17.4874564683
 07/03  15:00:00,62.9774996722,6.37916221854,14.8704837628,0.0,18.7433767983,22.9618409725,35.5138250072,0.0,18.025,17.4888250072
 07/03  16:00:00,67.2461577168,6.43208658481,14.6349090292,0.0,18.7433767983,27.431320555,23.7851139252,0.0,18.025,5.76011392516
 07/03  17:00:00,79.5475947997,6.70295633941,14.4772370878,0.0,17.6635504202,40.6971502883,5.77126649679,0.0,0.0,5.77126649679
 07/03  18:00:00,87.9849264243,6.95391678593,16.1588140337,0.0,27.5259009287,37.3340067412,11.5825775386,0.00810317601859,0.0,11.5744743626
 07/03  19:00:00,92.1617463584,7.15429535685,17.8099375594,0.0,33.8341110165,33.3544677425,5.78142142076,0.0,0.0,5.78142142076
 07/03  20:00:00,105.125748853,7.35499488929,18.6510781034,0.0,36.5179666069,38.8247702939,11.5582452397,0.01513238909,0.0,11.5431128506
 07/03  21:00:00,103.100888705,7.37597401757,18.3522335043,0.0,32.965339924,36.8579353714,11.7411035617,0.155499900054,0.0,11.5856036617
 07/03  22:00:00,75.7267653481,6.93953689512,14.9617394759,0.0,25.6355707503,20.6438685092,6.09801729496,0.310743400889,0.0,5.78727389407
 07/03  23:00:00,52.5821379768,6.53600275268,11.7736533644,0.0,15.0252895274,11.7056064465,6.1785553315,0.412831975324,0.0,5.76572335618
 07/03  24:00:00,45.4659662604,6.34284220133,9.87639275903,0.0,11.6412384099,10.0650221343,6.67373759416,0.9122917156,0.0,5.76144587856
 07/04  01:00:00,45.0969043435,6.21051469321,8.32146443877,0.0,12.925468867,10.100111941,2.08186808122,2.06186808122,0.0,0.02
 07/04  02:00:00,39.2212221378,6.08214388282,7.19318605369,0.0,8.34152022915,10.0650221343,7.96658827024,2.21038814771,0.0,5.75620012253
 07/04  03:00:00,38.3999824664,6.00333394821,6.45076046821,0.0,8.34152022915,10.0650221343,2.66721331761,2.64721331761,0.0,0.02
 07/04  04:00:00,39.541315812,5.95404518309,6.03477055588,0.0,8.34152022915,11.6705166398,8.30268526982,2.54129215017,0.0,5.76139311965
 07/04  05:00:00,41.4430108914,5.90588255898,5.71032438112,0.0,8.80141237637,15.3678112995,8.49307036815,2.72662703169,0.0,5.76644333646
 07/04  06:00:00,57.4488315031,6.08426181357,7.21317804371,0.0,18.5082010057,25.6353820695,8.74117285102,2.96541424988,0.0,5.77575860113
 07/04  07:00:00,77.2352858436,6.44930411417,10.1798288109,0.0,19.4926561212,41.1001056674,13.5055472786,1.92022288882,0.0,11.5853243898
 07/04  08:00:00,106.970661383,6.91165306071,15.6954944521,0.0,26.3286599382,57.9988325916,29.4616547328,0.0,0.0,29.4616547328
 07/04  09:00:00,91.7812319483,6.65783835891,16.0332682481,0.0,26.2443270014,42.8153538416,47.3472840102,0.0,18.025,29.3222840102
 07/04  10:00:00,64.8279453724,6.26506824871,13.347357898,0.0,21.7447113004,23.4437158914,41.4269059319,0.0,18.025,23.4019059319
 07/04  11:00:00,62.1206125847,6.22932135799,13.0777977112,0.0,19.3449162599,23.4437158914,35.5490183668,0.0,18.025,17.5240183668
 07/04  12:00:00,62.1644466749,6.22858343598,12.9801933055,0.0,19.190480192,23.7425572507,35.5127808115,0.0,18.025,17.4877808115
 07/04  13:00:00,62.5118558375,6.25819473698,13.2718735549,0.0,19.260583323,23.698576057,41.3373133282,0.0,18.025,23.3123133282
 07/04  14:00:00,63.2757780189,6.30850675856,13.9854805523,0.0,19.260583323,23.698576057,35.5128744242,0.0,18.025,17.4878744242
 07/04  15:00:00,63.0487277652,6.31587731656,14.0410079625,0.0,19.260583323,23.4086260847,35.5142236087,0.0,18.025,17.4892236087
 07/04  16:00:00,66.9865776139,6.32976559903,13.5136612885,0.0,19.260583323,27.8781056672,23.7861044763,0.0,18.025,5.76110447626
 07/04  17:00:00,75.5360958812,6.53314293496,13.2373283817,0.0,18.1807569449,37.5792895564,5.76632895196,0.0,0.0,5.76632895196
 07/04  18:00:00,92.0312719752,6.87354345821,15.4985293178,0.0,32.6059821062,37.0465235296,5.77161063216,0.0,0.0,5.77161063216
 07/04  19:00:00,94.0631967723,7.09120339481,17.0817132523,0.0,36.8143715336,33.066984531,5.78039136207,0.0,0.0,5.78039136207
 07/04  20:00:00,103.911447746,7.26297070918,17.6306889992,0.0,36.43363367,38.8072253906,11.5797426029,0.0379288501963,0.0,11.5418137527
 07/04  21:00:00,104.06575231,7.20894236147,16.4277355646,0.0,36.0963922311,36.7877557581,6.73154521364,0.949716021916,0.0,5.78182919172
 07/04  22:00:00,78.7070303717,6.77369881352,12.8243864663,0.0,30.9507766546,20.6087787026,13.6216900367,2.0373387561,0.0,11.5843512806
 07/04  23:00:00,52.6663340582,6.36378336764,9.62805068903,0.0,17.4250845679,11.7056064465,8.26074293027,2.48403165595,0.0,5.77671127433
 07/04  24:00:00,44.9440738173,6.20557918211,8.1724481078,0.0,12.925468867,10.100111941,8.64131547341,2.87999663018,0.0,5.76131884323
 07/05  01:00:00,40.4078114784,6.04402256182,6.67777126401,0.0,10.0992000411,10.047477231,4.19068964118,4.17068964118,0.0,0.02
 07/05  02:00:00,37.3317736378,5.92354591465,5.58176122772,0.0,8.25718729233,10.0299323277,10.8416946376,5.08547162085,0.0,5.75622301672
 07/05  03:00:00,36.3901220874,5.83240020378,4.73126104933,0.0,8.25718729233,10.0299323277,6.33568078701,6.31568078701,0.0,0.02
 07/05  04:00:00,37.1189067115,5.74948676125,3.93634640817,0.0,8.25718729233,11.6354268332,13.8252926624,8.06398107441,0.0,5.76131158799
 07/05  05:00:00,43.0451650334,5.76274464673,4.15367712546,0.0,12.1011305571,15.3678112995,12.9445402617,7.16799423255,0.0,5.77654602912
 07/05  06:00:00,72.0126079214,6.3327999875,8.67477280404,0.0,19.7275818095,37.2640762949,15.7195750243,4.13477983486,0.0,11.5847951895
 07/05  07:00:00,95.2559313982,6.79967365359,12.8470919721,0.0,24.3117294858,51.2795993405,18.5638770815,1.1355926294,0.0,17.4282844521
 07/05  08:00:00,83.8560674966,6.40757689211,13.1143950234,0.0,23.6694662846,40.6342015617,23.472371133,0.00930281977179,0.0,23.4630683132
 07/05  09:00:00,82.5320626571,6.45530071596,16.7499967151,0.0,23.6694662846,35.6302164847,41.4225011362,0.0,18.025,23.3975011362
 07/05  10:00:00,64.1618290755,6.27425690228,16.1574964334,0.0,18.7433767983,22.9618409725,41.3828646662,0.0,18.025,23.3578646662
 07/05  11:00:00,64.9531095951,6.33552179933,16.8897441972,0.0,18.7433767983,22.9618409725,35.5151659238,0.0,18.025,17.4901659238
 07/05  12:00:00,66.3774098817,6.44860473157,18.1575120181,0.0,18.5889407304,23.1597249699,35.5139094225,0.0,18.025,17.4889094225
 07/05  13:00:00,68.4393247984,6.57559075355,19.8459402019,0.0,18.7433767983,23.2517909448,37.9428873248,0.0,18.025,19.9178873248
 07/05  14:00:00,69.3562983919,6.64335983728,20.6951469897,0.0,18.7433767983,23.2517909448,38.9034914264,0.0,18.025,20.8784914264
 07/05  15:00:00,70.2685260395,6.75406670632,21.7866145412,0.0,18.7433767983,22.9618409725,35.512892174,0.0,18.025,17.487892174
 07/05  16:00:00,74.5786064888,6.8282868374,21.5711604032,0.0,18.7433767983,27.431320555,23.7861898794,0.0,18.025,5.7611898794
 07/05  17:00:00,87.7361141642,7.1442644489,22.224460419,0.0,17.6635504202,40.6971502883,5.77142873078,0.0,0.0,5.77142873078
 07/05  18:00:00,95.357246239,7.39947722665,23.0856003862,0.0,27.5259009287,37.3340067412,11.5734534426,0.0,0.0,11.5734534426
 07/05  19:00:00,98.5281943425,7.58361118077,23.7470867368,0.0,33.8341110165,33.3544677425,5.78141572685,0.0,0.0,5.78141572685
 07/05  20:00:00,109.605971359,7.72814195129,22.7581780512,0.0,36.5179666069,38.8247702939,5.78145963052,0.0,0.0,5.78145963052
 07/05  21:00:00,106.419744096,7.67146283848,21.3756295785,0.0,32.965339924,36.8579353714,11.5850011978,0.0,0.0,11.5850011978
 07/05  22:00:00,78.5631040491,7.20151022867,17.536119272,0.0,25.6355707503,20.6438685092,11.5536900227,0.0,0.0,11.5536900227
 07/05  23:00:00,55.5195559989,6.79647664408,14.4506106823,0.0,15.0252895274,11.7056064465,5.76646130141,0.0,0.0,5.76646130141
 07/05  24:00:00,48.7238213122,6.61414966296,12.8629559277,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,45.4922479037,6.46295604553,11.343271169,0.0,10.0992000411,10.047477231,5.7562167063,0.0,0.0,5.7562167063
 07/06  02:00:00,42.3846892961,6.34464184463,10.2135901225,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,41.4058607673,6.26131472353,9.31808372383,0.0,8.25718729233,10.0299323277,5.7561991073,0.0,0.0,5.7561991073
 07/06  04:00:00,42.3501337119,6.19901365868,8.71805181551,0.0,8.25718729233,11.6354268332,5.76092641399,0.0,0.0,5.76092641399
 07/06  05:00:00,48.5180285282,6.23291684938,9.1563750568,0.0,12.1011305571,15.3678112995,5.77655890545,0.0,0.0,5.77655890545
 07/06  06:00:00,77.2980076131,6.78734307028,13.5056459701,0.0,19.7275818095,37.2640762949,11.5831448526,0.0,0.0,11.5831448526
 07/06  07:00:00,100.250920572,7.20478190433,17.4369955395,0.0,24.3117294858,51.2795993405,11.6246159615,0.0,0.0,11.6246159615
 07/06  08:00:00,88.7585331669,6.7724788877,17.6519701059,0.0,23.6694662846,40.6342015617,29.3242982508,0.0,0.0,29.3242982508
 07/06  09:00:00,87.3227362239,6.77488412858,21.2210920183,0.0,23.6694662846,35.6302164847,41.4177078285,0.0,18.025,23.3927078285
 07/06  10:00:00,68.985760743,6.57245122529,20.6832448206,0.0,18.7433767983,22.9618409725,35.5476088088,0.0,18.025,17.5226088088
 07/06  11:00:00,71.3238304801,6.68828627946,22.9077043212,0.0,18.7433767983,22.9618409725,35.5151837294,0.0,18.025,17.4901837294
 07/06  12:00:00,74.2553347663,6.82677281023,25.657275985,0.0,18.5889407304,23.1597249699,41.3357990795,0.0,18.025,23.3107990795
 07/06  13:00:00,76.042818999,6.91382179095,27.1112071282,0.0,18.7433767983,23.2517909448,35.511560347,0.0,18.025,17.486560347
 07/06  14:00:00,76.5916050373,6.98402681888,27.5897867421,0.0,18.7433767983,23.2517909448,35.5113922806,0.0,18.025,17.4863922806
 07/06  15:00:00,76.3968660554,7.04798245283,27.6210439938,0.0,18.7433767983,22.9618409725,36.2795800913,0.0,18.025,18.2545800913
 07/06  16:00:00,80.4809760887,7.11586156843,27.1859664373,0.0,18.7433767983,27.431320555,23.0273319391,0.0,18.025,5.0023319391
 07/06  17:00:00,92.8213650444,7.42244497337,27.031539512,0.0,17.6635504202,40.6971502883,5.77107916133,0.0,0.0,5.77107916133
 07/06  18:00:00,99.59225266,7.65275068408,27.0673451063,0.0,27.5259009287,37.3340067412,11.5735406752,0.0,0.0,11.5735406752
 07/06  19:00:00,102.134761531,7.81064680064,27.1266300101,0.0,33.8341110165,33.3544677425,5.7810315871,0.0,0.0,5.7810315871
 07/06  20:00:00,112.415578555,7.92470439123,25.371228149,0.0,36.5179666069,38.8247702939,11.5421727141,0.0,0.0,11.5421727141
 07/06  21:00:00,108.465366425,7.82931956257,23.2634083658,0.0,32.965339924,36.8579353714,11.5841943918,0.0,0.0,11.5841943918
 07/06  22:00:00,79.7225524167,7.29754045189,18.5995539484,0.0,25.6355707503,20.6438685092,5.78665221198,0.0,0.0,5.78665221198
 07/06  23:00:00,55.7750214674,6.83025493727,14.6723020098,0.0,15.0252895274,11.7056064465,5.76635502586,0.0,0.0,5.76635502586
 07/06  24:00:00,48.1966500078,6.59222237237,12.3577107049,0.0,11.6412384099,10.0650221343,5.76128470833,0.0,0.0,5.76128470833
 07/07  01:00:00,44.4544164442,6.40312280454,10.3652829802,0.0,10.0992000411,10.047477231,0.0299293762481,0.00992937624814,0.0,0.02
 07/07  02:00:00,41.1685467577,6.26961392835,9.07247308637,0.0,8.25718729233,10.0299323277,5.91958954072,0.163555252089,0.0,5.75603428863
