Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  03:00:00,40.3858506593,6.19277754962,8.36661951137,0.0,8.25718729233,10.0299323277,0.317294724965,0.297294724965,0.0,0.02
 07/07  04:00:00,40.901348912,6.09756695456,7.37071719107,0.0,8.25718729233,11.6354268332,6.98979681807,1.22861068592,0.0,5.76118613214
 07/07  05:00:00,46.363828872,6.08280102665,7.15230087509,0.0,12.1011305571,15.3678112995,7.70539504892,1.92919567151,0.0,5.77619937741
 07/07  06:00:00,74.854176979,6.61513604198,11.2340335845,0.0,19.7275818095,37.2640762949,13.4167715281,1.8323833639,0.0,11.5843881642
 07/07  07:00:00,98.0441786603,7.05304277093,15.3820069924,0.0,24.3117294858,51.2795993405,17.7710557683,0.342522814171,0.0,17.4285329541
 07/07  08:00:00,86.7284857516,6.65375304534,15.7406630347,0.0,23.6694662846,40.6342015617,23.4618696939,0.0,0.0,23.4618696939
 07/07  09:00:00,85.3258979058,6.67243027834,19.3267207685,0.0,23.6694662846,35.6302164847,41.4202707234,0.0,18.025,23.3952707234
 07/07  10:00:00,67.4048914819,6.4979887006,19.1768403101,0.0,18.7433767983,22.9618409725,41.3819565516,0.0,18.025,23.3569565516
 07/07  11:00:00,68.5101217587,6.56166269751,20.2206238496,0.0,18.7433767983,22.9618409725,35.5152075023,0.0,18.025,17.4902075023
 07/07  12:00:00,70.9948962909,6.69831325073,22.5252998377,0.0,18.5889407304,23.1597249699,35.5148087323,0.0,18.025,17.4898087323
 07/07  13:00:00,74.7311802853,6.89326068237,25.820133107,0.0,18.7433767983,23.2517909448,35.5086372746,0.0,18.025,17.4836372746
 07/07  14:00:00,78.0077667499,7.08902733289,28.9009562132,0.0,18.7433767983,23.2517909448,41.3329176805,0.0,18.025,23.3079176805
 07/07  15:00:00,80.012674825,7.2693289784,31.0155116763,0.0,18.7433767983,22.9618409725,35.5132428157,0.0,18.025,17.4882428157
 07/07  16:00:00,86.2420011491,7.45156221092,32.6112891522,0.0,18.7433767983,27.431320555,23.7860556724,0.0,18.025,5.76105567238
 07/07  17:00:00,99.2776732759,7.80190781722,33.108388129,0.0,17.6635504202,40.6971502883,5.77133279671,0.0,0.0,5.77133279671
 07/07  18:00:00,107.635204565,8.10145023717,34.6616122963,0.0,27.5259009287,37.3340067412,5.79684630715,0.0,0.0,5.79684630715
 07/07  19:00:00,111.741755618,8.33062065108,36.2136553497,0.0,33.8341110165,33.3544677425,11.5425736533,0.0,0.0,11.5425736533
 07/07  20:00:00,123.166299038,8.49732673323,35.5493386284,0.0,36.5179666069,38.8247702939,5.78105350364,0.0,0.0,5.78105350364
 07/07  21:00:00,119.436378511,8.43735194406,33.6264015405,0.0,32.965339924,36.8579353714,11.5839913926,0.0,0.0,11.5839913926
 07/07  22:00:00,90.0047951044,7.87229683151,28.3070473755,0.0,25.6355707503,20.6438685092,11.5526810676,0.0,0.0,11.5526810676
 07/07  23:00:00,65.2740614864,7.36114111889,23.6404646217,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,56.948333166,7.10553018708,20.5960923422,0.0,11.6412384099,10.0650221343,5.76107623168,0.0,0.0,5.76107623168
 07/08  01:00:00,55.5217819298,6.95743229835,18.1188557354,0.0,12.8411359301,10.0650221343,5.75599479763,0.0,0.0,5.75599479763
 07/08  02:00:00,48.6008823241,6.77249943341,16.0019324472,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,46.8289902979,6.64989310754,14.3526410172,0.0,8.25718729233,10.0299323277,5.7556493141,0.0,0.0,5.7556493141
 07/08  04:00:00,47.2635494715,6.56329996748,13.2671938176,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,49.3587432448,6.51299091276,13.1383955637,0.0,8.71707943955,15.3327214929,5.76618959183,0.0,0.0,5.76618959183
 07/08  06:00:00,66.9457605206,6.76109060307,16.0333077643,0.0,18.5082010057,25.6353820695,5.77534704344,0.0,0.0,5.77534704344
 07/08  07:00:00,89.1355709123,7.21795183055,21.4309460559,0.0,19.4083231844,41.0650158608,11.5837666478,0.0,0.0,11.5837666478
 07/08  08:00:00,122.949380257,7.80852293962,30.7774163612,0.0,26.3286599382,57.9988325916,29.4535149436,0.0,0.0,29.4535149436
 07/08  09:00:00,110.568575397,7.65766545892,33.7014155618,0.0,26.3286599382,42.8504436482,47.3389445275,0.0,18.025,29.3139445275
 07/08  10:00:00,85.167896903,7.32408226575,32.6283289318,0.0,21.7447113004,23.4437158914,41.4230421693,0.0,18.025,23.3980421693
 07/08  11:00:00,83.4165701603,7.35580492877,33.3070099379,0.0,19.3027497915,23.426170988,35.5462281572,0.0,18.025,17.5212281572
 07/08  12:00:00,84.8211003311,7.45657825974,34.4685814637,0.0,19.1483137236,23.7250123474,35.5100975091,0.0,18.025,17.4850975091
 07/08  13:00:00,86.5425653394,7.54105011377,35.9600338294,0.0,19.3027497915,23.7161209604,41.3345150556,0.0,18.025,23.3095150556
 07/08  14:00:00,87.3551456719,7.61700344348,36.6966578651,0.0,19.3027497915,23.7161209604,35.5104300697,0.0,18.025,17.4854300697
 07/08  15:00:00,88.2750771731,7.72011104819,37.8034304032,0.0,19.3027497915,23.426170988,35.5101044144,0.0,18.025,17.4851044144
 07/08  16:00:00,92.2166535989,7.74810516674,37.2657033751,0.0,19.3027497915,27.8956505705,23.7858930776,0.0,18.025,5.76089307765
 07/08  17:00:00,99.6949473832,7.93227387575,35.9373601617,0.0,18.2229234133,37.5968344597,5.7660917915,0.0,0.0,5.7660917915
 07/08  18:00:00,115.435048997,8.294558619,37.3618957848,0.0,32.690315043,37.0816133363,5.7709812699,0.0,0.0,5.7709812699
 07/08  19:00:00,116.2457699,8.50501477681,37.8505122402,0.0,36.8143715336,33.066984531,5.78120642214,0.0,0.0,5.78120642214
 07/08  20:00:00,123.566674046,8.60464613873,36.063701446,0.0,36.3493007332,38.7721355839,5.78118439794,0.0,0.0,5.78118439794
 07/08  21:00:00,121.504228396,8.43265484854,32.5231115428,0.0,36.1807251679,36.8228455648,11.542745466,0.0,0.0,11.542745466
 07/08  22:00:00,94.5840787319,7.90945917563,27.4463073343,0.0,31.0351095914,20.6438685092,11.5833904953,0.0,0.0,11.5833904953
 07/08  23:00:00,66.2457872657,7.38581475201,22.1855041152,0.0,17.4250845679,11.7056064465,5.77635845839,0.0,0.0,5.77635845839
 07/08  24:00:00,56.9566651238,7.14091228976,19.369149097,0.0,12.8411359301,10.0650221343,5.76114871476,0.0,0.0,5.76114871476
 07/09  01:00:00,54.5301671192,6.95639177272,17.008867109,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,46.7264909333,6.70673689419,14.0738783348,0.0,8.34152022915,10.0650221343,5.75593394566,0.0,0.0,5.75593394566
 07/09  03:00:00,45.2062175668,6.57391322562,12.6864350184,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,45.606006127,6.46806207118,11.5854644097,0.0,8.34152022915,11.6705166398,5.76051330382,0.0,0.0,5.76051330382
 07/09  05:00:00,46.8788739901,6.3693842664,10.6827143209,0.0,8.80141237637,15.3678112995,5.76612906362,0.0,0.0,5.76612906362
 07/09  06:00:00,62.7602182043,6.53624637206,12.0726188128,0.0,18.5082010057,25.6353820695,5.77633607675,0.0,0.0,5.77633607675
 07/09  07:00:00,82.9905215142,6.89947162564,15.4849663088,0.0,19.4926561212,41.1001056674,11.5819827243,0.0,0.0,11.5819827243
 07/09  08:00:00,113.750614805,7.40318044267,21.9840122652,0.0,26.3286599382,57.9988325916,29.4498096024,0.0,0.0,29.4498096024
 07/09  09:00:00,100.817607193,7.23970218819,24.4878461175,0.0,26.2443270014,42.8153538416,41.4823399017,0.0,18.025,23.4573399017
 07/09  10:00:00,74.3096062399,6.87564310336,22.2184864555,0.0,21.7447113004,23.4437158914,41.4223624086,0.0,18.025,23.3973624086
 07/09  11:00:00,71.4693051223,6.83568499835,21.8201588724,0.0,19.3449162599,23.4437158914,41.3787698046,0.0,18.025,23.3537698046
 07/09  12:00:00,72.3898384161,6.88407116449,22.5501220305,0.0,19.190480192,23.7425572507,35.5119361942,0.0,18.025,17.4869361942
 07/09  13:00:00,73.8570257808,6.92608132204,23.9491740245,0.0,19.260583323,23.698576057,35.509456361,0.0,18.025,17.484456361
 07/09  14:00:00,75.7610427619,7.02049086091,25.758783358,0.0,19.260583323,23.698576057,35.5090008775,0.0,18.025,17.4840008775
 07/09  15:00:00,76.3171084203,7.08504287301,26.5402493922,0.0,19.260583323,23.4086260847,41.3331664539,0.0,18.025,23.3081664539
 07/09  16:00:00,79.9567937612,7.10657371822,25.7070909185,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,87.6181677072,7.29262271561,24.5599460972,0.0,18.1807569449,37.5792895564,5.76603169536,0.0,0.0,5.76603169536
 07/09  18:00:00,102.099477055,7.59733136246,24.8429782053,0.0,32.6059821062,37.0465235296,5.7710651512,0.0,0.0,5.7710651512
 07/09  19:00:00,102.434897078,7.75225751718,24.7923992721,0.0,36.8143715336,33.066984531,11.5413555928,0.0,0.0,11.5413555928
 07/09  20:00:00,110.94198839,7.87124839125,24.0529994062,0.0,36.43363367,38.8072253906,5.78009156191,0.0,0.0,5.78009156191
 07/09  21:00:00,109.921369943,7.72497302351,21.7673712043,0.0,36.0963922311,36.7877557581,5.78090767883,0.0,0.0,5.78090767883
 07/09  22:00:00,83.8498073911,7.24304245976,17.4978877765,0.0,30.9507766546,20.6087787026,11.5838543092,0.0,0.0,11.5838543092
 07/09  23:00:00,57.4983338602,6.80221156252,14.0216608545,0.0,17.4250845679,11.7056064465,5.77627108325,0.0,0.0,5.77627108325
 07/09  24:00:00,49.1655283154,6.59495550549,12.0045505948,0.0,12.925468867,10.100111941,5.7599554313,0.0,0.0,5.7599554313
 07/10  01:00:00,44.4706576365,6.41884460154,10.3658069471,0.0,10.0992000411,10.047477231,5.85195561803,0.0961664449803,0.0,5.75578917305
 07/10  02:00:00,41.3874743722,6.29304620957,9.26798392687,0.0,8.25718729233,10.0299323277,0.27255102121,0.25255102121,0.0,0.02
 07/10  03:00:00,40.3314781842,6.19515528333,8.30987342916,0.0,8.25718729233,10.0299323277,6.53344468029,0.777411670674,0.0,5.75603300961
 07/10  04:00:00,40.9151310169,6.1045696274,7.37751474381,0.0,8.25718729233,11.6354268332,1.55080112263,1.53080112263,0.0,0.02
 07/10  05:00:00,46.6350827282,6.10652533556,7.39985071649,0.0,12.1011305571,15.3678112995,7.5490697239,1.77283229954,0.0,5.77623742437
 07/10  06:00:00,75.43656986,6.65850500984,11.7730987743,0.0,19.7275818095,37.2640762949,12.9245578036,1.34119962631,0.0,11.5833581773
 07/10  07:00:00,98.5972563246,7.09240465725,15.8957799063,0.0,24.3117294858,51.2795993405,17.5812782718,0.155483900887,0.0,17.4257943709
 07/10  08:00:00,87.3342253922,6.68705319845,16.3131371126,0.0,23.6694662846,40.6342015617,23.4685711112,0.00989776351058,0.0,23.4586733477
 07/10  09:00:00,86.3613995114,6.72498443077,20.3096921553,0.0,23.6694662846,35.6302164847,41.4179976169,0.0,18.025,23.3929976169
 07/10  10:00:00,68.3280468185,6.54628870612,20.0517163499,0.0,18.7433767983,22.9618409725,41.3782002213,0.0,18.025,23.3532002213
 07/10  11:00:00,69.5539492351,6.61493296008,21.2111943676,0.0,18.7433767983,22.9618409725,35.5130033174,0.0,18.025,17.4880033174
 07/10  12:00:00,71.5364352683,6.72813836435,23.0370249389,0.0,18.5889407304,23.1597249699,35.5113781881,0.0,18.025,17.4863781881
 07/10  13:00:00,72.946912512,6.82242889956,24.1067113602,0.0,18.7433767983,23.2517909448,35.5088895184,0.0,18.025,17.4838895184
 07/10  14:00:00,74.2786880263,6.92292561796,25.3379921321,0.0,18.7433767983,23.2517909448,41.3329054677,0.0,18.025,23.3079054677
 07/10  15:00:00,75.3762592166,7.05762587545,26.5908105993,0.0,18.7433767983,22.9618409725,35.5090612615,0.0,18.025,17.4840612615
 07/10  16:00:00,79.8942316936,7.14920320401,26.5658916243,0.0,18.7433767983,27.431320555,23.7857538054,0.0,18.025,5.76075380545
 07/10  17:00:00,92.3350844397,7.44399859129,26.5237295002,0.0,17.6635504202,40.6971502883,5.77086533581,0.0,0.0,5.77086533581
 07/10  18:00:00,98.8299485781,7.64134329694,26.3165001632,0.0,27.5259009287,37.3340067412,5.79602787852,0.0,0.0,5.79602787852
 07/10  19:00:00,101.391345568,7.77989798772,26.4139945654,0.0,33.8341110165,33.3544677425,11.5422737791,0.0,0.0,11.5422737791
 07/10  20:00:00,112.656346743,7.92633043657,25.6104095137,0.0,36.5179666069,38.8247702939,5.78096314884,0.0,0.0,5.78096314884
 07/10  21:00:00,108.896303513,7.8564766195,23.6672424488,0.0,32.965339924,36.8579353714,11.5830349522,0.0,0.0,11.5830349522
 07/10  22:00:00,80.3056173231,7.34155879827,19.1386372204,0.0,25.6355707503,20.6438685092,11.5521623347,0.0,0.0,11.5521623347
 07/10  23:00:00,56.3684088698,6.8800397748,15.2159301408,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,48.9096562905,6.65268112032,13.0102779524,0.0,11.6412384099,10.0650221343,5.76103810341,0.0,0.0,5.76103810341
 07/11  01:00:00,45.771265507,6.50482159571,11.5804404541,0.0,10.0992000411,10.047477231,5.75589337077,0.0,0.0,5.75589337077
 07/11  02:00:00,42.7934422735,6.39068607983,10.5763155622,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,41.7436479815,6.29727346911,9.61992805289,0.0,8.25718729233,10.0299323277,5.75551825958,0.0,0.0,5.75551825958
 07/11  04:00:00,42.4793434365,6.22098725076,8.82531363535,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,48.4561709036,6.24000250395,9.08746882457,0.0,12.1011305571,15.3678112995,11.531632495,0.0,0.0,11.531632495
 07/11  06:00:00,77.3731279182,6.7983638215,13.5698106957,0.0,19.7275818095,37.2640762949,5.80159135003,0.0,0.0,5.80159135003
 07/11  07:00:00,100.902292032,7.25123822768,18.0419997379,0.0,24.3117294858,51.2795993405,17.4254562242,0.0,0.0,17.4254562242
 07/11  08:00:00,90.5111343035,6.84184327173,19.3352673481,0.0,23.6694662846,40.6342015617,23.456005148,0.0,0.0,23.456005148
 07/11  09:00:00,89.8360526602,6.88408850991,23.6252494845,0.0,23.6694662846,35.6302164847,41.4179520702,0.0,18.025,23.3929520702
 07/11  10:00:00,73.6194253469,6.75566803832,25.1337217368,0.0,18.7433767983,22.9618409725,41.377337102,0.0,18.025,23.352337102
 07/11  11:00:00,76.6874674437,6.89646093319,28.0631886297,0.0,18.7433767983,22.9618409725,35.5123539873,0.0,18.025,17.4873539873
 07/11  12:00:00,79.8732859585,7.07196209148,31.0300561427,0.0,18.5889407304,23.1597249699,35.5106561786,0.0,18.025,17.4856561786
 07/11  13:00:00,83.535799854,7.27679771894,34.2412337934,0.0,18.7433767983,23.2517909448,35.5081030547,0.0,18.025,17.4831030547
 07/11  14:00:00,85.7471921583,7.43631511686,36.2931106887,0.0,18.7433767983,23.2517909448,41.3317363579,0.0,18.025,23.3067363579
 07/11  15:00:00,86.5517280764,7.57052916119,37.2533804516,0.0,18.7433767983,22.9618409725,35.5104367865,0.0,18.025,17.4854367865
 07/11  16:00:00,91.6497624312,7.71148338953,37.7591466426,0.0,18.7433767983,27.431320555,23.78581635,0.0,18.025,5.76081634998
 07/11  17:00:00,104.68279544,8.0433182855,38.27212703,0.0,17.6635504202,40.6971502883,5.77091596151,0.0,0.0,5.77091596151
 07/11  18:00:00,111.780652018,8.28527209636,38.6232864786,0.0,27.5259009287,37.3340067412,5.79552313641,0.0,0.0,5.79552313641
 07/11  19:00:00,114.587682479,8.45810680947,38.9321313856,0.0,33.8341110165,33.3544677425,11.5418901945,0.0,0.0,11.5418901945
 07/11  20:00:00,126.006568624,8.63080621306,38.2561639981,0.0,36.5179666069,38.8247702939,5.780645458,0.0,0.0,5.780645458
 07/11  21:00:00,122.285043172,8.57408727608,36.3383832421,0.0,32.965339924,36.8579353714,11.5826001426,0.0,0.0,11.5826001426
 07/11  22:00:00,92.1648111868,7.98537681646,30.3540237072,0.0,25.6355707503,20.6438685092,5.78631103608,0.0,0.0,5.78631103608
 07/11  23:00:00,66.1777391826,7.42614574046,24.4791594238,0.0,15.0252895274,11.7056064465,5.7660331748,0.0,0.0,5.7660331748
 07/11  24:00:00,57.4299019949,7.14707894655,21.0361292924,0.0,11.6412384099,10.0650221343,5.76096002553,0.0,0.0,5.76096002553
 07/12  01:00:00,53.4617901728,6.96039760061,18.8153933858,0.0,10.0992000411,10.047477231,5.75589422308,0.0,0.0,5.75589422308
 07/12  02:00:00,50.1269595565,6.82312187918,17.4773991755,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,48.3245143695,6.7116808273,15.786391097,0.0,8.25718729233,10.0299323277,5.75581322298,0.0,0.0,5.75581322298
 07/12  04:00:00,48.64375986,6.62895127762,14.5817701375,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,55.0268680602,6.65844097103,15.2397355973,0.0,12.1011305571,15.3678112995,5.77608804474,0.0,0.0,5.77608804474
 07/12  06:00:00,85.697793762,7.30017316404,21.3926795513,0.0,19.7275818095,37.2640762949,11.5826802064,0.0,0.0,11.5826802064
 07/12  07:00:00,111.612083967,7.84216865937,28.1608753676,0.0,24.3117294858,51.2795993405,17.424986458,0.0,0.0,17.424986458
 07/12  08:00:00,102.306842963,7.41091406788,30.5619167889,0.0,23.6694662846,40.6342015617,23.4555800483,0.0,0.0,23.4555800483
 07/12  09:00:00,102.149148492,7.49530964139,35.3271339623,0.0,23.6694662846,35.6302164847,41.4172102766,0.0,18.025,23.3922102766
 07/12  10:00:00,84.084997396,7.31582618086,35.0391406351,0.0,18.7433767983,22.9618409725,41.3770883449,0.0,18.025,23.3520883449
 07/12  11:00:00,86.2652912631,7.43396080862,37.1035158689,0.0,18.7433767983,22.9618409725,35.5132229499,0.0,18.025,17.4882229499
 07/12  12:00:00,89.2508164773,7.61051232877,39.8690415875,0.0,18.5889407304,23.1597249699,35.508682985,0.0,18.025,17.483682985
 07/12  13:00:00,91.8829846215,7.80065127443,42.0645676209,0.0,18.7433767983,23.2517909448,35.5075643533,0.0,18.025,17.4825643533
 07/12  14:00:00,94.8873748695,8.0197435682,44.8498684959,0.0,18.7433767983,23.2517909448,41.3287645094,0.0,18.025,23.3037645094
 07/12  15:00:00,95.5449325261,8.12874360987,45.6883761224,0.0,18.7433767983,22.9618409725,35.5096890247,0.0,18.025,17.4846890247
 07/12  16:00:00,100.312815173,8.22643602759,45.9072521262,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,113.35377824,8.57880515395,46.4076279341,0.0,17.6635504202,40.6971502883,5.77011001581,0.0,0.0,5.77011001581
 07/12  18:00:00,121.287676926,8.85112258857,47.5644705127,0.0,27.5259009287,37.3340067412,11.5716882829,0.0,0.0,11.5716882829
 07/12  19:00:00,122.70933713,8.9447368782,46.5671636089,0.0,33.8341110165,33.3544677425,11.5410327282,0.0,0.0,11.5410327282
 07/12  20:00:00,132.296358338,9.0078399921,44.1689258166,0.0,36.5179666069,38.8247702939,5.77987168112,0.0,0.0,5.77987168112
 07/12  21:00:00,129.601320164,8.98352576404,43.2452367939,0.0,32.965339924,36.8579353714,11.5816567649,0.0,0.0,11.5816567649
 07/12  22:00:00,100.392158545,8.41935562395,38.147403973,0.0,25.6355707503,20.6438685092,5.78606788864,0.0,0.0,5.78606788864
 07/12  23:00:00,73.5830614213,7.80471445856,31.5059161014,0.0,15.0252895274,11.7056064465,5.76595013711,0.0,0.0,5.76595013711
 07/12  24:00:00,64.8867393616,7.51631660473,28.1237318115,0.0,11.6412384099,10.0650221343,5.76067786401,0.0,0.0,5.76067786401
 07/13  01:00:00,61.4657107182,7.34984584827,26.4298723948,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,58.1079639107,7.20957929529,25.071945415,0.0,8.25718729233,10.0299323277,5.7557218561,0.0,0.0,5.7557218561
 07/13  03:00:00,56.2865276864,7.09323063858,23.36686113,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,55.8221671231,6.98381485298,21.4053150541,0.0,8.25718729233,11.6354268332,5.76088434792,0.0,0.0,5.76088434792
 07/13  05:00:00,61.7633092899,7.00016543702,21.6344613806,0.0,12.1011305571,15.3678112995,5.77557268927,0.0,0.0,5.77557268927
 07/13  06:00:00,92.5834903081,7.68315134331,27.8954092374,0.0,19.7275818095,37.2640762949,11.5824458159,0.0,0.0,11.5824458159
 07/13  07:00:00,120.201244232,8.30098419153,36.2912339137,0.0,24.3117294858,51.2795993405,17.4230779623,0.0,0.0,17.4230779623
 07/13  08:00:00,110.705888803,7.85884151137,38.5130474856,0.0,23.6694662846,40.6342015617,23.4547432454,0.0,0.0,23.4547432454
 07/13  09:00:00,108.684800432,7.87318961064,41.4849140394,0.0,23.6694662846,35.6302164847,41.4126567311,0.0,18.025,23.3876567311
 07/13  10:00:00,89.7352325503,7.63094770813,40.3742600851,0.0,18.7433767983,22.9618409725,35.5439552431,0.0,18.025,17.5189552431
 07/13  11:00:00,90.863160226,7.71149775616,41.4238517362,0.0,18.7433767983,22.9618409725,41.3347521161,0.0,18.025,23.3097521161
 07/13  12:00:00,94.12633836,7.90685142111,44.4482296445,0.0,18.5889407304,23.1597249699,35.5091945237,0.0,18.025,17.4841945237
 07/13  13:00:00,95.8589377379,8.02506379119,45.8161116001,0.0,18.7433767983,23.2517909448,35.508750171,0.0,18.025,17.483750171
 07/13  14:00:00,97.3032093487,8.11504738975,47.1704004124,0.0,18.7433767983,23.2517909448,35.5056621775,0.0,18.025,17.4806621775
 07/13  15:00:00,98.7636184893,8.23384479345,48.8019645283,0.0,18.7433767983,22.9618409725,41.3282661403,0.0,18.025,23.3032661403
 07/13  16:00:00,103.547327581,8.35523502861,49.0129738121,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,115.589392387,8.68113270884,48.5409227499,0.0,17.6635504202,40.6971502883,5.77078051029,0.0,0.0,5.77078051029
 07/13  18:00:00,123.101498469,8.9498309717,49.2795930494,0.0,27.5259009287,37.3340067412,11.5717682184,0.0,0.0,11.5717682184
 07/13  19:00:00,126.471464423,9.1505733916,50.1234669498,0.0,33.8341110165,33.3544677425,5.7803078235,0.0,0.0,5.7803078235
 07/13  20:00:00,138.31461436,9.33602858797,49.8590000421,0.0,36.5179666069,38.8247702939,11.5404808982,0.0,0.0,11.5404808982
 07/13  21:00:00,134.506380457,9.27258044951,47.8612537433,0.0,32.965339924,36.8579353714,11.5814233441,0.0,0.0,11.5814233441
 07/13  22:00:00,103.649248642,8.6202695487,41.2035880679,0.0,25.6355707503,20.6438685092,5.78611075299,0.0,0.0,5.78611075299
 07/13  23:00:00,77.464042584,8.01654365833,35.1750718232,0.0,15.0252895274,11.7056064465,5.765808059,0.0,0.0,5.765808059
 07/13  24:00:00,68.5502273544,7.71392714061,31.5896149146,0.0,11.6412384099,10.0650221343,5.76093545549,0.0,0.0,5.76093545549
 07/14  01:00:00,64.2428441641,7.50538006593,29.0514751047,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,60.1187222026,7.32879624645,26.9634885178,0.0,8.25718729233,10.0299323277,5.75573639863,0.0,0.0,5.75573639863
 07/14  03:00:00,58.4298199981,7.20763241552,25.3957566174,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,58.7802307651,7.11694507951,24.2302492624,0.0,8.25718729233,11.6354268332,5.76020766077,0.0,0.0,5.76020766077
 07/14  05:00:00,64.123603532,7.10885344665,23.8860751038,0.0,12.1011305571,15.3678112995,5.77465465933,0.0,0.0,5.77465465933
 07/14  06:00:00,95.4508911037,7.81109644993,30.6348759057,0.0,19.7275818095,37.2640762949,11.5820139149,0.0,0.0,11.5820139149
 07/14  07:00:00,118.797853034,8.25919945343,34.9296464392,0.0,24.3117294858,51.2795993405,17.4235084426,0.0,0.0,17.4235084426
 07/14  08:00:00,106.16596601,7.66798962025,34.1639852044,0.0,23.6694662846,40.6342015617,23.45477832,0.0,0.0,23.45477832
 07/14  09:00:00,102.94860772,7.6132286335,36.008687874,0.0,23.6694662846,35.6302164847,41.4108138856,0.0,18.025,23.3858138856
 07/14  10:00:00,82.6386603875,7.32880839651,33.5798363686,0.0,18.7433767983,22.9618409725,35.5428056075,0.0,18.025,17.5178056075
 07/14  11:00:00,82.5108874004,7.34088054327,33.4421997013,0.0,18.7433767983,22.9618409725,35.5104416014,0.0,18.025,17.4854416014
 07/14  12:00:00,83.0303780388,7.38864409763,33.870479589,0.0,18.5889407304,23.1597249699,41.328613587,0.0,18.025,23.303613587
 07/14  13:00:00,83.4114454416,7.43367789996,33.9600116814,0.0,18.7433767983,23.2517909448,35.5093491143,0.0,18.025,17.4843491143
 07/14  14:00:00,83.7627711429,7.47747069155,34.2675425521,0.0,18.7433767983,23.2517909448,35.5085982352,0.0,18.025,17.4835982352
 07/14  15:00:00,84.9184655542,7.5885000765,35.6021569293,0.0,18.7433767983,22.9618409725,35.5078317829,0.0,18.025,17.4828317829
 07/14  16:00:00,89.179036201,7.66610051649,35.333820006,0.0,18.7433767983,27.431320555,23.785582009,0.0,18.025,5.76058200902
 07/14  17:00:00,101.923776537,7.97862936002,35.5778195967,0.0,17.6635504202,40.6971502883,5.7706676553,0.0,0.0,5.7706676553
 07/14  18:00:00,109.226514009,8.21956735513,36.1348843275,0.0,27.5259009287,37.3340067412,11.5702842787,0.0,0.0,11.5702842787
 07/14  19:00:00,110.932859533,8.32487166367,35.4105725467,0.0,33.8341110165,33.3544677425,5.78036423174,0.0,0.0,5.78036423174
 07/14  20:00:00,120.313905892,8.392751174,32.8015804444,0.0,36.5179666069,38.8247702939,5.78025863089,0.0,0.0,5.78025863089
 07/14  21:00:00,116.251675853,8.31134424696,30.5677976962,0.0,32.965339924,36.8579353714,11.5820488084,0.0,0.0,11.5820488084
 07/14  22:00:00,86.8288940277,7.75962289166,25.2438843153,0.0,25.6355707503,20.6438685092,11.5504096488,0.0,0.0,11.5504096488
 07/14  23:00:00,62.0238821455,7.25781284903,20.4936492126,0.0,15.0252895274,11.7056064465,5.76525606629,0.0,0.0,5.76525606629
 07/14  24:00:00,53.8720369893,7.00603686845,17.61932363,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,52.8561511969,6.85481035711,15.5558678082,0.0,12.8411359301,10.0650221343,5.75580501491,0.0,0.0,5.75580501491
 07/15  02:00:00,46.3141016819,6.67208805656,13.8155853828,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,45.2014516369,6.56663602394,12.8083816024,0.0,8.25718729233,10.0299323277,5.75569422122,0.0,0.0,5.75569422122
 07/15  04:00:00,46.0114756577,6.48931442472,12.0891318801,0.0,8.25718729233,11.6354268332,5.76022042361,0.0,0.0,5.76022042361
 07/15  05:00:00,47.917605447,6.43355992408,11.7767271635,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,64.6612538531,6.64536976187,13.8645709106,0.0,18.5082010057,25.6353820695,11.5315452207,0.0,0.0,11.5315452207
 07/15  07:00:00,86.7610364065,7.1104651441,19.1639864117,0.0,19.4083231844,41.0650158608,5.79963426519,0.0,0.0,5.79963426519
 07/15  08:00:00,121.770650523,7.74472195598,29.662603386,0.0,26.3286599382,57.9988325916,33.6795644788,0.0,0.0,33.6795644788
 07/15  09:00:00,109.659776572,7.61937020194,32.8309908381,0.0,26.3286599382,42.8504436482,43.1085074022,0.0,18.025,25.0835074022
 07/15  10:00:00,84.1004231659,7.29020420445,31.5947901383,0.0,21.7447113004,23.4437158914,41.4156588554,0.0,18.025,23.3906588554
 07/15  11:00:00,82.8994800268,7.35379668933,32.7919703998,0.0,19.3027497915,23.426170988,35.5415815217,0.0,18.025,17.5165815217
 07/15  12:00:00,83.4567041055,7.42796105348,33.1328294401,0.0,19.1483137236,23.7250123474,35.5048213351,0.0,18.025,17.4798213351
 07/15  13:00:00,85.7225941572,7.54869270199,35.1324467153,0.0,19.3027497915,23.7161209604,41.326649031,0.0,18.025,23.301649031
 07/15  14:00:00,87.480259898,7.67011705964,36.7686883208,0.0,19.3027497915,23.7161209604,35.5078238502,0.0,18.025,17.4828238502
 07/15  15:00:00,88.4510204436,7.78332737947,37.9161864265,0.0,19.3027497915,23.426170988,35.5070113648,0.0,18.025,17.4820113648
 07/15  16:00:00,92.8499560306,7.85766673133,37.789469714,0.0,19.3027497915,27.8956505705,23.7855893652,0.0,18.025,5.76058936523
 07/15  17:00:00,101.452163016,8.09799348579,37.5288928994,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,117.377005867,8.47329963529,39.1251537516,0.0,32.690315043,37.0816133363,5.77065698524,0.0,0.0,5.77065698524
 07/15  19:00:00,117.983679497,8.65553851163,39.437951468,0.0,36.8143715336,33.066984531,11.5413021631,0.0,0.0,11.5413021631
 07/15  20:00:00,125.778678383,8.76666337353,38.113749664,0.0,36.3493007332,38.7721355839,5.78052394833,0.0,0.0,5.78052394833
 07/15  21:00:00,123.841576859,8.58686238566,34.7063127853,0.0,36.1807251679,36.8228455648,5.78049960502,0.0,0.0,5.78049960502
 07/15  22:00:00,95.6364739343,7.99617119255,28.4120779769,0.0,31.0351095914,20.6438685092,11.5818815214,0.0,0.0,11.5818815214
 07/15  23:00:00,67.4557391261,7.46286209479,23.3184565244,0.0,17.4250845679,11.7056064465,8.71926954195,0.0,0.0,8.71926954195
 07/15  24:00:00,57.6780661053,7.19150798963,20.0399860136,0.0,12.8411359301,10.0650221343,2.82356666786,0.0,0.0,2.82356666786
 07/16  01:00:00,55.3600258598,7.00544253289,17.7896899836,0.0,12.925468867,10.100111941,5.75558772049,0.0,0.0,5.75558772049
 07/16  02:00:00,48.2288149697,6.79835437878,15.4846128974,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,46.8094078844,6.68053591429,14.1830170922,0.0,8.34152022915,10.0650221343,5.75576851993,0.0,0.0,5.75576851993
 07/16  04:00:00,46.7700435961,6.55502905093,12.6625683094,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,48.2627578428,6.47159382814,11.9644264727,0.0,8.80141237637,15.3678112995,5.76574492015,0.0,0.0,5.76574492015
 07/16  06:00:00,65.5889651413,6.71860843885,14.7190516289,0.0,18.5082010057,25.6353820695,5.77566106392,0.0,0.0,5.77566106392
 07/16  07:00:00,88.718842315,7.21263755131,20.9002081835,0.0,19.4926561212,41.1001056674,11.5816072155,0.0,0.0,11.5816072155
 07/16  08:00:00,124.42785654,7.8843937323,32.1801519837,0.0,26.3286599382,57.9988325916,29.4394464096,0.0,0.0,29.4394464096
 07/16  09:00:00,111.765472681,7.74342895937,34.9320570387,0.0,26.2443270014,42.8153538416,47.3314868106,0.0,18.025,29.3064868106
 07/16  10:00:00,86.6473932464,7.4204986328,34.0114764016,0.0,21.7447113004,23.4437158914,35.5729177891,0.0,18.025,17.5479177891
 07/16  11:00:00,87.8088482138,7.58041457013,37.4150138285,0.0,19.3449162599,23.4437158914,41.372011323,0.0,18.025,23.347011323
 07/16  12:00:00,88.5829419578,7.67615475573,37.951167254,0.0,19.190480192,23.7425572507,35.5079819479,0.0,18.025,17.4829819479
 07/16  13:00:00,89.0726224201,7.73021976798,38.3606612306,0.0,19.260583323,23.698576057,35.5050165242,0.0,18.025,17.4800165242
 07/16  14:00:00,90.1145321143,7.81379488609,39.318997576,0.0,19.260583323,23.698576057,41.3270564997,0.0,18.025,23.3020564997
 07/16  15:00:00,90.3827168677,7.88343134324,39.8074953626,0.0,19.260583323,23.4086260847,35.5080583579,0.0,18.025,17.4830583579
 07/16  16:00:00,94.2205953855,7.91673095734,39.1607617326,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,102.809928373,8.14501385123,38.8993525087,0.0,18.1807569449,37.5792895564,5.76553279868,0.0,0.0,5.76553279868
 07/16  18:00:00,118.810898191,8.51450571398,40.6372675268,0.0,32.6059821062,37.0465235296,5.77068555212,0.0,0.0,5.77068555212
 07/16  19:00:00,119.28475319,8.68332475695,40.7112455397,0.0,36.8143715336,33.066984531,11.5403984472,0.0,0.0,11.5403984472
 07/16  20:00:00,127.348407498,8.79952799255,39.5311966086,0.0,36.43363367,38.8072253906,5.77962107019,0.0,0.0,5.77962107019
 07/16  21:00:00,126.155679316,8.67761841507,37.0490914016,0.0,36.0963922311,36.7877557581,5.78035242083,0.0,0.0,5.78035242083
 07/16  22:00:00,99.2655282559,8.14877973501,32.007956345,0.0,30.9507766546,20.6087787026,11.5807775319,0.0,0.0,11.5807775319
 07/16  23:00:00,70.0372160201,7.57221505531,25.790589527,0.0,17.4250845679,11.7056064465,5.77557044496,0.0,0.0,5.77557044496
 07/16  24:00:00,60.447946361,7.30463585189,22.5773161909,0.0,12.925468867,10.100111941,5.76074206285,0.0,0.0,5.76074206285
 07/17  01:00:00,54.6413680926,7.08000384746,19.8753802435,0.0,10.0992000411,10.047477231,5.75558865607,0.0,0.0,5.75558865607
 07/17  02:00:00,49.9843510671,6.89101730933,17.2669090604,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,48.5076658045,6.78043730134,15.9008013748,0.0,8.25718729233,10.0299323277,5.75546090592,0.0,0.0,5.75546090592
 07/17  04:00:00,49.3803471295,6.7088762217,15.2384514673,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,55.6515850397,6.7267604271,15.7961677334,0.0,12.1011305571,15.3678112995,5.77564530686,0.0,0.0,5.77564530686
 07/17  06:00:00,85.2439447217,7.3232108277,20.9158506943,0.0,19.7275818095,37.2640762949,11.5813218262,0.0,0.0,11.5813218262
 07/17  07:00:00,110.597710932,7.82004844175,27.1686985698,0.0,24.3117294858,51.2795993405,17.4217999353,0.0,0.0,17.4217999353
 07/17  08:00:00,100.144670629,7.34907015143,28.4616415222,0.0,23.6694662846,40.6342015617,23.451820297,0.0,0.0,23.451820297
 07/17  09:00:00,99.0423739541,7.38308335654,32.3326238917,0.0,23.6694662846,35.6302164847,41.4105512217,0.0,18.025,23.3855512217
 07/17  10:00:00,81.3602766468,7.20902079072,32.4212532994,0.0,18.7433767983,22.9618409725,35.5417763196,0.0,18.025,17.5167763196
 07/17  11:00:00,83.7617752326,7.33588737039,34.6980917192,0.0,18.7433767983,22.9618409725,41.3318213395,0.0,18.025,23.3068213395
 07/17  12:00:00,85.9764795494,7.47994379151,36.725293202,0.0,18.5889407304,23.1597249699,35.508453818,0.0,18.025,17.483453818
 07/17  13:00:00,88.8634426546,7.66763188203,39.1780634107,0.0,18.7433767983,23.2517909448,35.5104188649,0.0,18.025,17.4854188649
 07/17  14:00:00,92.6333594078,7.89692986305,42.7186820398,0.0,18.7433767983,23.2517909448,35.5065270427,0.0,18.025,17.4815270427
 07/17  15:00:00,94.841825903,8.07923480708,45.034795269,0.0,18.7433767983,22.9618409725,35.5055671164,0.0,18.025,17.4805671164
 07/17  16:00:00,99.8710951047,8.2202045772,45.4717879419,0.0,18.7433767983,27.431320555,23.7855000316,0.0,18.025,5.76050003156
 07/17  17:00:00,113.422528313,8.60395716568,46.4512593605,0.0,17.6635504202,40.6971502883,5.77041505841,0.0,0.0,5.77041505841
 07/17  18:00:00,121.150309428,8.875325128,47.4029522508,0.0,27.5259009287,37.3340067412,11.5709028422,0.0,0.0,11.5709028422
 07/17  19:00:00,123.229805906,9.00902387078,47.0233895553,0.0,33.8341110165,33.3544677425,5.77935303778,0.0,0.0,5.77935303778
 07/17  20:00:00,135.091097424,9.09408955443,44.9934511861,0.0,36.5179666069,38.8247702939,11.538454938,0.0,0.0,11.538454938
 07/17  21:00:00,128.638452704,8.97922175269,42.28673244,0.0,32.965339924,36.8579353714,5.80067816314,0.0,0.0,5.80067816314
 07/17  22:00:00,97.6987324701,8.32676064857,35.5466130591,0.0,25.6355707503,20.6438685092,11.5502709157,0.0,0.0,11.5502709157
 07/17  23:00:00,72.6949144094,7.78034131083,30.6421658885,0.0,15.0252895274,11.7056064465,5.76448813242,0.0,0.0,5.76448813242
 07/17  24:00:00,64.2197071308,7.50006002478,27.4729814159,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,58.2359601111,7.23397490639,23.3160031168,0.0,10.0992000411,10.047477231,5.75563684596,0.0,0.0,5.75563684596
 07/18  02:00:00,52.8989143139,7.02106371904,20.0514282093,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,51.3106158463,6.90567024866,18.5785220477,0.0,8.25718729233,10.0299323277,5.75560448623,0.0,0.0,5.75560448623
 07/18  04:00:00,52.4074686978,6.84386836123,18.1305794183,0.0,8.25718729233,11.6354268332,5.76066403825,0.0,0.0,5.76066403825
 07/18  05:00:00,57.9063912763,6.84253479643,17.9352066353,0.0,12.1011305571,15.3678112995,5.77547867409,0.0,0.0,5.77547867409
 07/18  06:00:00,88.237752427,7.47620776519,23.7566737596,0.0,19.7275818095,37.2640762949,11.5801636201,0.0,0.0,11.5801636201
 07/18  07:00:00,115.031390108,8.03885174784,31.383593176,0.0,24.3117294858,51.2795993405,11.6207505307,0.0,0.0,11.6207505307
 07/18  08:00:00,106.7167258,7.64381278198,34.7389610523,0.0,23.6694662846,40.6342015617,29.308306639,0.0,0.0,29.308306639
 07/18  09:00:00,105.573766978,7.69158614842,38.5555164482,0.0,23.6694662846,35.6302164847,35.5707724193,0.0,18.025,17.5457724193
 07/18  10:00:00,87.4156221644,7.49649872645,38.189130267,0.0,18.7433767983,22.9618409725,41.3736368823,0.0,18.025,23.3486368823
 07/18  11:00:00,89.7234271635,7.62821693001,40.3674181817,0.0,18.7433767983,22.9618409725,35.5099652807,0.0,18.025,17.4849652807
 07/18  12:00:00,92.5651344157,7.80519186492,42.9887002664,0.0,18.5889407304,23.1597249699,35.507834433,0.0,18.025,17.482834433
 07/18  13:00:00,94.4602243546,7.96602001405,44.4764619631,0.0,18.7433767983,23.2517909448,35.50565084,0.0,18.025,17.48065084
 07/18  14:00:00,95.5696309592,8.08586103381,45.4660291236,0.0,18.7433767983,23.2517909448,41.3266512985,0.0,18.025,23.3016512985
 07/18  15:00:00,96.0548311426,8.18321151716,46.1438278454,0.0,18.7433767983,22.9618409725,35.5076285229,0.0,18.025,17.4826285229
 07/18  16:00:00,100.695284898,8.27926914662,46.2369110463,0.0,18.7433767983,27.431320555,23.7853448643,0.0,18.025,5.76034486434
 07/18  17:00:00,115.086765147,8.70139132242,48.018063613,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/18  18:00:00,123.383067721,9.00715775285,49.5038900075,0.0,27.5259009287,37.3340067412,11.5703492493,0.0,0.0,11.5703492493
 07/18  19:00:00,126.492991927,9.19793213449,50.0976688201,0.0,33.8341110165,33.3544677425,11.5398778183,0.0,0.0,11.5398778183
 07/18  20:00:00,139.817485634,9.37188489121,49.4420532141,0.0,36.5179666069,38.8247702939,5.7792139889,0.0,0.0,5.7792139889
 07/18  21:00:00,133.023078803,9.24703962371,46.4035502422,0.0,32.965339924,36.8579353714,11.5795878787,0.0,0.0,11.5795878787
 07/18  22:00:00,100.987766808,8.5254302229,38.6369903184,0.0,25.6355707503,20.6438685092,5.78514616031,0.0,0.0,5.78514616031
 07/18  23:00:00,74.6448734123,7.90686288227,32.4656077467,0.0,15.0252895274,11.7056064465,5.76448552944,0.0,0.0,5.76448552944
 07/18  24:00:00,64.3529893387,7.55217493796,27.5541463167,0.0,11.6412384099,10.0650221343,5.76069229815,0.0,0.0,5.76069229815
 07/19  01:00:00,58.8278822516,7.2907746333,23.851133131,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,54.846000606,7.11157353775,21.9080032563,0.0,8.25718729233,10.0299323277,5.7556349254,0.0,0.0,5.7556349254
 07/19  03:00:00,52.7873853895,6.97845077498,19.9825173352,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,51.8909438173,6.84662615009,17.61130076,0.0,8.25718729233,11.6354268332,5.7606093236,0.0,0.0,5.7606093236
 07/19  05:00:00,57.3660580751,6.83208660284,17.4053286902,0.0,12.1011305571,15.3678112995,5.77542928977,0.0,0.0,5.77542928977
 07/19  06:00:00,88.2258150443,7.47626874331,23.7446824865,0.0,19.7275818095,37.2640762949,11.5807586848,0.0,0.0,11.5807586848
 07/19  07:00:00,116.450865334,8.10200041644,32.739929519,0.0,24.3117294858,51.2795993405,17.4210665612,0.0,0.0,17.4210665612
 07/19  08:00:00,107.520919417,7.68372963515,35.503248182,0.0,23.6694662846,40.6342015617,23.4493433268,0.0,0.0,23.4493433268
 07/19  09:00:00,105.99304518,7.72217562016,38.944214566,0.0,23.6694662846,35.6302164847,41.4071883549,0.0,18.025,23.3821883549
 07/19  10:00:00,88.4864217241,7.55917601445,39.1972565535,0.0,18.7433767983,22.9618409725,35.5400216447,0.0,18.025,17.5150216447
 07/19  11:00:00,92.1931654617,7.76725348596,42.6981223294,0.0,18.7433767983,22.9618409725,35.5075098631,0.0,18.025,17.4825098631
 07/19  12:00:00,93.7454130262,7.90895062021,44.0652250071,0.0,18.5889407304,23.1597249699,41.3244920236,0.0,18.025,23.2994920236
 07/19  13:00:00,93.7853452404,7.96699673171,43.8006108626,0.0,18.7433767983,23.2517909448,35.5058857754,0.0,18.025,17.4808857754
 07/19  14:00:00,91.6557573722,7.93044493399,41.7075726155,0.0,18.7433767983,23.2517909448,35.5048063839,0.0,18.025,17.4798063839
 07/19  15:00:00,88.5922832142,7.86404475802,39.0004475983,0.0,18.7433767983,22.9618409725,35.5056790573,0.0,18.025,17.4806790573
 07/19  16:00:00,91.8562462669,7.88622889366,37.790917298,0.0,18.7433767983,27.431320555,23.7854350384,0.0,18.025,5.76043503844
 07/19  17:00:00,105.054150467,8.22706631607,38.4597825827,0.0,17.6635504202,40.6971502883,5.76944165431,0.0,0.0,5.76944165431
 07/19  18:00:00,111.290212186,8.41001334929,38.0081895022,0.0,27.5259009287,37.3340067412,11.5694058997,0.0,0.0,11.5694058997
 07/19  19:00:00,113.125296392,8.49079867843,37.4371150861,0.0,33.8341110165,33.3544677425,5.7798495155,0.0,0.0,5.7798495155
 07/19  20:00:00,126.538914228,8.63713413358,36.8982424763,0.0,36.5179666069,38.8247702939,5.78045838663,0.0,0.0,5.78045838663
 07/19  21:00:00,119.116170763,8.49892390125,33.2447681602,0.0,32.965339924,36.8579353714,11.5808731561,0.0,0.0,11.5808731561
 07/19  22:00:00,87.6139526116,7.85288831657,25.9357215827,0.0,25.6355707503,20.6438685092,11.5502912118,0.0,0.0,11.5502912118
 07/19  23:00:00,61.8165504694,7.29999225391,20.2441629717,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,53.397431513,7.01962075938,17.1311477496,0.0,11.6412384099,10.0650221343,5.7601787587,0.0,0.0,5.7601787587
 07/20  01:00:00,49.4239726531,6.81476134164,14.9232341311,0.0,10.0992000411,10.047477231,5.7556597657,0.0,0.0,5.7556597657
 07/20  02:00:00,45.9202925247,6.66278981689,13.4310866165,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,44.2433171201,6.52484718827,11.8920499007,0.0,8.25718729233,10.0299323277,5.75550757652,0.0,0.0,5.75550757652
 07/20  04:00:00,44.408789772,6.40612712068,10.5696539591,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,50.0751442432,6.40176259465,10.5447426914,0.0,12.1011305571,15.3678112995,5.77535341384,0.0,0.0,5.77535341384
 07/20  06:00:00,78.5570875856,6.92715649595,14.6250792475,0.0,19.7275818095,37.2640762949,11.5797967525,0.0,0.0,11.5797967525
 07/20  07:00:00,100.778312519,7.29393343011,17.8754566101,0.0,24.3117294858,51.2795993405,17.4191822669,0.0,0.0,17.4191822669
 07/20  08:00:00,87.8983093489,6.79972764712,16.7646509625,0.0,23.6694662846,40.6342015617,23.4478687869,0.0,0.0,23.4478687869
 07/20  09:00:00,84.5058546867,6.73391880079,18.4452892424,0.0,23.6694662846,35.6302164847,41.4087567027,0.0,18.025,23.3837567027
 07/20  10:00:00,65.4444171708,6.49666246211,17.21776762,0.0,18.7433767983,22.9618409725,35.5403853909,0.0,18.025,17.5153853909
 07/20  11:00:00,66.1418578728,6.53445180986,17.8796197327,0.0,18.7433767983,22.9618409725,41.3300969214,0.0,18.025,23.3050969214
 07/20  12:00:00,68.8203521338,6.64426138876,20.4048581597,0.0,18.5889407304,23.1597249699,35.5060123918,0.0,18.025,17.4810123918
 07/20  13:00:00,71.2471780599,6.76083995946,22.4686013339,0.0,18.7433767983,23.2517909448,35.5048771692,0.0,18.025,17.4798771692
 07/20  14:00:00,72.2845177389,6.81809988306,23.4486803367,0.0,18.7433767983,23.2517909448,35.5037527283,0.0,18.025,17.4787527283
 07/20  15:00:00,72.4284615177,6.8712157551,23.8294586025,0.0,18.7433767983,22.9618409725,35.502614686,0.0,18.025,17.477614686
 07/20  16:00:00,77.5257440394,6.96942301571,24.3772278288,0.0,18.7433767983,27.431320555,23.7853656786,0.0,18.025,5.76036567857
 07/20  17:00:00,90.6956576647,7.30378572093,25.0245767374,0.0,17.6635504202,40.6971502883,5.77001350801,0.0,0.0,5.77001350801
 07/20  18:00:00,97.9557846441,7.54941817882,25.5343639927,0.0,27.5259009287,37.3340067412,11.5701275524,0.0,0.0,11.5701275524
 07/20  19:00:00,101.974286324,7.74841038882,27.0285038472,0.0,33.8341110165,33.3544677425,5.77997976563,0.0,0.0,5.77997976563
 07/20  20:00:00,116.361322443,7.96940527444,27.3883858269,0.0,36.5179666069,38.8247702939,5.77981981656,0.0,0.0,5.77981981656
 07/20  21:00:00,112.261533944,7.98640336766,26.9026617903,0.0,32.965339924,36.8579353714,11.5804630428,0.0,0.0,11.5804630428
 07/20  22:00:00,84.1675174541,7.50306809034,22.8391111523,0.0,25.6355707503,20.6438685092,11.5507102021,0.0,0.0,11.5507102021
 07/20  23:00:00,60.3795641746,7.06386183315,19.0433100467,0.0,15.0252895274,11.7056064465,5.76537042511,0.0,0.0,5.76537042511
 07/20  24:00:00,53.4258453335,6.88134849173,17.297841518,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,50.7008941337,6.7687233158,16.2461939998,0.0,10.0992000411,10.047477231,5.75563980241,0.0,0.0,5.75563980241
 07/21  02:00:00,48.1471385709,6.68334336525,15.6373833195,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,47.8385589951,6.63785022403,15.3742897042,0.0,8.25718729233,10.0299323277,5.7551817293,0.0,0.0,5.7551817293
 07/21  04:00:00,49.4084974656,6.60995383049,15.3655369755,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,56.3909772418,6.67333154462,16.5890116434,0.0,12.1011305571,15.3678112995,11.5305977208,0.0,0.0,11.5305977208
 07/21  06:00:00,85.7554610777,7.29860645004,21.4520140421,0.0,19.7275818095,37.2640762949,11.5779711415,0.0,0.0,11.5779711415
 07/21  07:00:00,108.873467244,7.71530415096,25.549257182,0.0,24.3117294858,51.2795993405,11.6200431277,0.0,0.0,11.6200431277
 07/21  08:00:00,98.2878821634,7.20994456795,26.7440142585,0.0,23.6694662846,40.6342015617,23.4471381394,0.0,0.0,23.4471381394
 07/21  09:00:00,95.6280676638,7.1876478483,29.1137796583,0.0,23.6694662846,35.6302164847,41.4097346583,0.0,18.025,23.3847346583
 07/21  10:00:00,74.9741205511,6.89919559279,26.3449422669,0.0,18.7433767983,22.9618409725,41.3715841142,0.0,18.025,23.3465841142
 07/21  11:00:00,75.3870322817,6.9307974809,26.7284518843,0.0,18.7433767983,22.9618409725,35.5073893566,0.0,18.025,17.4823893566
 07/21  12:00:00,77.1349739144,7.01960156109,28.3441423974,0.0,18.5889407304,23.1597249699,35.5060603343,0.0,18.025,17.4810603343
 07/21  13:00:00,79.9471160713,7.15078825659,30.7785933863,0.0,18.7433767983,23.2517909448,35.5029481441,0.0,18.025,17.4779481441
 07/21  14:00:00,82.1468895604,7.28578790747,32.8433671968,0.0,18.7433767983,23.2517909448,35.5017624234,0.0,18.025,17.4767624234
 07/21  15:00:00,85.0179238079,7.49610873936,35.7940326999,0.0,18.7433767983,22.9618409725,35.504386413,0.0,18.025,17.479386413
 07/21  16:00:00,90.9714756838,7.69114549792,37.1012413491,0.0,18.7433767983,27.431320555,23.7853495718,0.0,18.025,5.76034957185
 07/21  17:00:00,103.826718773,8.03407932903,37.4253475971,0.0,17.6635504202,40.6971502883,5.77026305319,0.0,0.0,5.77026305319
 07/21  18:00:00,111.651550041,8.31471128779,38.4648438189,0.0,27.5259009287,37.3340067412,11.5700839867,0.0,0.0,11.5700839867
 07/21  19:00:00,114.758972072,8.49402936226,39.0675774064,0.0,33.8341110165,33.3544677425,5.77902039672,0.0,0.0,5.77902039672
 07/21  20:00:00,129.459282622,8.72835569202,39.7273973297,0.0,36.5179666069,38.8247702939,5.77890491727,0.0,0.0,5.77890491727
 07/21  21:00:00,124.670115828,8.71437941431,38.5832796216,0.0,32.965339924,36.8579353714,11.5803135032,0.0,0.0,11.5803135032
 07/21  22:00:00,94.4448397474,8.10784680084,32.5116637408,0.0,25.6355707503,20.6438685092,11.5505100828,0.0,0.0,11.5505100828
 07/21  23:00:00,68.8541720889,7.56264536722,27.0191370195,0.0,15.0252895274,11.7056064465,5.76545683826,0.0,0.0,5.76545683826
 07/21  24:00:00,60.5962654408,7.30440259323,24.0452115136,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,59.798758475,7.17118709125,22.1821172287,0.0,12.8411359301,10.0650221343,5.75562400496,0.0,0.0,5.75562400496
 07/22  02:00:00,53.1168688759,6.99423060441,20.2962273061,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,51.8620296514,6.89953779101,19.1360766059,0.0,8.25718729233,10.0299323277,5.75546466278,0.0,0.0,5.75546466278
 07/22  04:00:00,52.5930985488,6.83521449802,18.3248781854,0.0,8.25718729233,11.6354268332,5.76015397861,0.0,0.0,5.76015397861
 07/22  05:00:00,53.8131895711,6.76681048651,17.3390912046,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,70.1255630503,6.96213589311,19.0121563107,0.0,18.5082010057,25.6353820695,11.5305955657,0.0,0.0,11.5305955657
 07/22  07:00:00,90.7043866508,7.35937753758,22.8584973611,0.0,19.4083231844,41.0650158608,5.7991090957,0.0,0.0,5.7991090957
 07/22  08:00:00,122.917515735,7.85798132731,30.6963052102,0.0,26.3286599382,57.9988325916,29.4316220659,0.0,0.0,29.4316220659
 07/22  09:00:00,107.030572644,7.54179536388,30.2794240973,0.0,26.3286599382,42.8504436482,47.3213746097,0.0,18.025,29.2963746097
 07/22  10:00:00,78.1772359835,7.04207206635,25.9197848946,0.0,21.7447113004,23.4437158914,35.5691136552,0.0,18.025,17.5441136552
 07/22  11:00:00,74.729184526,6.96477067511,25.0107346257,0.0,19.3027497915,23.426170988,41.3677780322,0.0,18.025,23.3427780322
 07/22  12:00:00,74.7467680867,6.954928972,24.8959509358,0.0,19.1483137236,23.7250123474,35.5067068523,0.0,18.025,17.4817068523
 07/22  13:00:00,76.6094771478,6.98763740278,26.5804053152,0.0,19.3027497915,23.7161209604,35.5015038813,0.0,18.025,17.4765038813
 07/22  14:00:00,77.1237822588,7.01238993128,27.0699598994,0.0,19.3027497915,23.7161209604,35.5040627132,0.0,18.025,17.4790627132
 07/22  15:00:00,76.5136737528,7.02559575563,26.7365967937,0.0,19.3027497915,23.426170988,41.3252491629,0.0,18.025,23.3002491629
 07/22  16:00:00,80.2715047172,7.02720018522,26.0415137063,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,88.7642537691,7.24489581206,25.6941084735,0.0,18.2229234133,37.5968344597,5.76525197084,0.0,0.0,5.76525197084
 07/22  18:00:00,104.433725444,7.60782672821,27.0473817555,0.0,32.690315043,37.0816133363,5.77025989514,0.0,0.0,5.77025989514
 07/22  19:00:00,105.39901232,7.80702177054,27.701849808,0.0,36.8143715336,33.066984531,5.78001355267,0.0,0.0,5.78001355267
 07/22  20:00:00,117.332293523,8.04257925771,28.5074935125,0.0,36.3493007332,38.7721355839,11.5396551781,0.0,0.0,11.5396551781
 07/22  21:00:00,116.592860865,8.0380722429,28.0064362394,0.0,36.1807251679,36.8228455648,5.78008493218,0.0,0.0,5.78008493218
