Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/22  22:00:00,90.8028504947,7.58725360779,23.9874429679,0.0,31.0351095914,20.6438685092,11.5800629144,0.0,0.0,11.5800629144
 07/22  23:00:00,63.9687846484,7.15230119462,20.1421088142,0.0,17.4250845679,11.7056064465,5.77536417775,0.0,0.0,5.77536417775
 07/22  24:00:00,55.6839674435,6.9764704004,18.2609447714,0.0,12.8411359301,10.0650221343,5.76020277695,0.0,0.0,5.76020277695
 07/23  01:00:00,54.3661502951,6.86036028756,16.9409217363,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,48.2820405914,6.71742479715,15.6187785683,0.0,8.34152022915,10.0650221343,5.75538830582,0.0,0.0,5.75538830582
 07/23  03:00:00,47.0940426505,6.63562025794,14.5125922452,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,47.7419475455,6.57212265655,13.6173978253,0.0,8.34152022915,11.6705166398,5.76029327561,0.0,0.0,5.76029327561
 07/23  05:00:00,49.6510506089,6.52461965849,13.2997199022,0.0,8.80141237637,15.3678112995,5.7654179644,0.0,0.0,5.7654179644
 07/23  06:00:00,66.395740998,6.73798178386,15.5064970297,0.0,18.5082010057,25.6353820695,5.77518569847,0.0,0.0,5.77518569847
 07/23  07:00:00,87.3140201568,7.14913062035,19.5589613596,0.0,19.4926561212,41.1001056674,11.5795289255,0.0,0.0,11.5795289255
 07/23  08:00:00,120.372164699,7.69625781587,28.3126900617,0.0,26.3286599382,57.9988325916,29.4294177924,0.0,0.0,29.4294177924
 07/23  09:00:00,106.373775291,7.47312113891,29.8107386332,0.0,26.2443270014,42.8153538416,41.4669252745,0.0,18.025,23.4419252745
 07/23  10:00:00,79.1828866268,7.04706071869,26.9204473431,0.0,21.7447113004,23.4437158914,41.4105598054,0.0,18.025,23.3855598054
 07/23  11:00:00,77.0912092833,7.0381821289,27.2396416668,0.0,19.3449162599,23.4437158914,35.538346597,0.0,18.025,17.513346597
 07/23  12:00:00,79.5255944888,7.16910858642,29.4008881299,0.0,19.190480192,23.7425572507,35.503760954,0.0,18.025,17.478760954
 07/23  13:00:00,81.7778845838,7.27190227957,31.5242652036,0.0,19.260583323,23.698576057,41.3245203414,0.0,18.025,23.2995203414
 07/23  14:00:00,82.0206849493,7.29488503328,31.7440816387,0.0,19.260583323,23.698576057,35.5056696585,0.0,18.025,17.4806696585
 07/23  15:00:00,83.4010098307,7.42021922406,33.2890210701,0.0,19.260583323,23.4086260847,35.5043942715,0.0,18.025,17.4793942715
 07/23  16:00:00,87.9491794669,7.48003416495,33.3260644535,0.0,19.260583323,27.8781056672,23.7852902955,0.0,18.025,5.7602902955
 07/23  17:00:00,97.0150644683,7.74966439969,33.4998692386,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,114.101156976,8.20421097511,36.237857713,0.0,32.6059821062,37.0465235296,5.77023527243,0.0,0.0,5.77023527243
 07/23  19:00:00,115.759329948,8.43932847144,37.4298668672,0.0,36.8143715336,33.066984531,11.5399258284,0.0,0.0,11.5399258284
 07/23  20:00:00,126.010623754,8.59106492376,36.5179253283,0.0,36.43363367,38.8072253906,5.77973099686,0.0,0.0,5.77973099686
 07/23  21:00:00,122.422829978,8.45695764711,33.5369482738,0.0,36.0963922311,36.7877557581,5.77964331691,0.0,0.0,5.77964331691
 07/23  22:00:00,95.4961095658,7.93488983846,28.4524988604,0.0,30.9507766546,20.6087787026,11.5800491377,0.0,0.0,11.5800491377
 07/23  23:00:00,68.2436489293,7.44435281486,24.1249248406,0.0,17.4250845679,11.7056064465,5.77530708038,0.0,0.0,5.77530708038
 07/23  24:00:00,58.5619546034,7.18582104059,20.8101636622,0.0,12.925468867,10.100111941,5.760487812,0.0,0.0,5.760487812
 07/24  01:00:00,52.9201184701,6.97305804714,18.2610918668,0.0,10.0992000411,10.047477231,5.75537521928,0.0,0.0,5.75537521928
 07/24  02:00:00,49.4392204741,6.82807796323,16.7847361844,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,47.5792972333,6.70788708172,15.0449988474,0.0,8.25718729233,10.0299323277,5.75549029642,0.0,0.0,5.75549029642
 07/24  04:00:00,48.0161510701,6.62093738616,13.9622175469,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,54.2081532681,6.63406461294,14.4454712231,0.0,12.1011305571,15.3678112995,5.77515946917,0.0,0.0,5.77515946917
 07/24  06:00:00,83.6129750097,7.22390764849,19.3842525877,0.0,19.7275818095,37.2640762949,11.5795266244,0.0,0.0,11.5795266244
 07/24  07:00:00,107.988208566,7.69205114285,24.6872835986,0.0,24.3117294858,51.2795993405,17.4186327177,0.0,0.0,17.4186327177
 07/24  08:00:00,97.0320991431,7.17561506661,25.5225868479,0.0,23.6694662846,40.6342015617,23.4450637634,0.0,0.0,23.4450637634
 07/24  09:00:00,94.9304716913,7.15456395886,28.4492847635,0.0,23.6694662846,35.6302164847,41.4056647928,0.0,18.025,23.3806647928
 07/24  10:00:00,77.196250208,6.9633519861,28.5029296596,0.0,18.7433767983,22.9618409725,35.5387038325,0.0,18.025,17.5137038325
 07/24  11:00:00,79.1276126801,7.05409040806,30.3457472175,0.0,18.7433767983,22.9618409725,35.5068793385,0.0,18.025,17.4818793385
 07/24  12:00:00,81.2883962293,7.17678374024,32.3403913277,0.0,18.5889407304,23.1597249699,41.3242485284,0.0,18.025,23.2992485284
 07/24  13:00:00,84.2265948513,7.33826593396,34.8706049607,0.0,18.7433767983,23.2517909448,35.505410345,0.0,18.025,17.480410345
 07/24  14:00:00,85.5012615988,7.45297917382,36.0305571527,0.0,18.7433767983,23.2517909448,35.5040680362,0.0,18.025,17.4790680362
 07/24  15:00:00,86.9556573191,7.60710084045,37.6207808161,0.0,18.7433767983,22.9618409725,35.502735418,0.0,18.025,17.477735418
 07/24  16:00:00,93.912439941,7.83312386491,39.9002320538,0.0,18.7433767983,27.431320555,23.7851713045,0.0,18.025,5.76017130446
 07/24  17:00:00,107.912656937,8.24943470612,41.2959443329,0.0,17.6635504202,40.6971502883,5.77006651419,0.0,0.0,5.77006651419
 07/24  18:00:00,115.406217011,8.52040458935,42.0138457269,0.0,27.5259009287,37.3340067412,11.5690326615,0.0,0.0,11.5690326615
 07/24  19:00:00,117.483705817,8.64704063195,41.6393144989,0.0,33.8341110165,33.3544677425,5.77955540124,0.0,0.0,5.77955540124
 07/24  20:00:00,128.893499472,8.71786162224,39.1721313534,0.0,36.5179666069,38.8247702939,5.7780948622,0.0,0.0,5.7780948622
 07/24  21:00:00,123.236554165,8.6420525503,37.2220697313,0.0,32.965339924,36.8579353714,11.579702361,0.0,0.0,11.579702361
 07/24  22:00:00,93.5310443859,8.05958589888,31.6461513759,0.0,25.6355707503,20.6438685092,5.78470542497,0.0,0.0,5.78470542497
 07/24  23:00:00,68.2153569401,7.52143283959,26.4215482041,0.0,15.0252895274,11.7056064465,5.76541566567,0.0,0.0,5.76541566567
 07/24  24:00:00,60.0042598074,7.26502203899,23.4925899244,0.0,11.6412384099,10.0650221343,5.76046120626,0.0,0.0,5.76046120626
 07/25  01:00:00,55.6526312913,7.07121118922,20.8954552898,0.0,10.0992000411,10.047477231,5.75532642393,0.0,0.0,5.75532642393
 07/25  02:00:00,51.904342381,6.91893869794,19.158997789,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,50.9159776326,6.83110182989,18.2584681149,0.0,8.25718729233,10.0299323277,5.7551387103,0.0,0.0,5.7551387103
 07/25  04:00:00,50.8817481336,6.74145924856,16.7072946366,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,58.6035683601,6.75192300837,16.8390336166,0.0,12.1011305571,15.3678112995,5.77512435137,0.0,0.0,5.77512435137
 07/25  06:00:00,87.7068195916,7.41134351208,23.2906689214,0.0,19.7275818095,37.2640762949,11.5796208481,0.0,0.0,11.5796208481
 07/25  07:00:00,114.809154527,7.99290573006,31.2073856133,0.0,24.3117294858,51.2795993405,17.4179847727,0.0,0.0,17.4179847727
 07/25  08:00:00,106.755721301,7.59964091385,34.8221901279,0.0,23.6694662846,40.6342015617,23.4428167538,0.0,0.0,23.4428167538
 07/25  09:00:00,105.714778657,7.66925538353,38.7189051398,0.0,23.6694662846,35.6302164847,41.4034224228,0.0,18.025,23.3784224228
 07/25  10:00:00,88.7732274648,7.52811900395,39.5151448756,0.0,18.7433767983,22.9618409725,35.5371239841,0.0,18.025,17.5121239841
 07/25  11:00:00,92.9496337579,7.78060278197,43.4412588142,0.0,18.7433767983,22.9618409725,35.5061212377,0.0,18.025,17.4811212377
 07/25  12:00:00,96.8611571268,8.05963178887,47.0303056372,0.0,18.5889407304,23.1597249699,41.3219458194,0.0,18.025,23.2969458194
 07/25  13:00:00,100.145508348,8.29898077157,49.8288072885,0.0,18.7433767983,23.2517909448,35.5036227199,0.0,18.025,17.4786227199
 07/25  14:00:00,101.607831975,8.42676171201,51.1633481123,0.0,18.7433767983,23.2517909448,35.5022266813,0.0,18.025,17.4772266813
 07/25  15:00:00,102.487456779,8.54502687625,52.2146568717,0.0,18.7433767983,22.9618409725,35.5072391188,0.0,18.025,17.4822391188
 07/25  16:00:00,107.489948097,8.67435339557,52.6365124043,0.0,18.7433767983,27.431320555,23.7852807542,0.0,18.025,5.76028075418
 07/25  17:00:00,122.114976195,9.12689276804,54.6208091069,0.0,17.6635504202,40.6971502883,5.76998834534,0.0,0.0,5.76998834534
 07/25  18:00:00,131.344501633,9.46446882616,57.0080754792,0.0,27.5259009287,37.3340067412,5.7945088552,0.0,0.0,5.7945088552
 07/25  19:00:00,132.376588139,9.51382088249,55.6654212874,0.0,33.8341110165,33.3544677425,11.5384734815,0.0,0.0,11.5384734815
 07/25  20:00:00,144.468229774,9.58716068114,53.8775689746,0.0,36.5179666069,38.8247702939,5.77950805211,0.0,0.0,5.77950805211
 07/25  21:00:00,138.037313385,9.46419200388,51.2006959412,0.0,32.965339924,36.8579353714,11.5789536165,0.0,0.0,11.5789536165
 07/25  22:00:00,106.637569146,8.76048115461,44.0517896609,0.0,25.6355707503,20.6438685092,5.78463275399,0.0,0.0,5.78463275399
 07/25  23:00:00,79.7633961499,8.11320241639,37.3778194721,0.0,15.0252895274,11.7056064465,5.76535037779,0.0,0.0,5.76535037779
 07/25  24:00:00,71.151952965,7.82183937695,34.0834674212,0.0,11.6412384099,10.0650221343,5.7602389245,0.0,0.0,5.7602389245
 07/26  01:00:00,66.1895928412,7.59365127804,30.909981743,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,61.6985820438,7.40252039262,28.469654732,0.0,8.25718729233,10.0299323277,5.75531078765,0.0,0.0,5.75531078765
 07/26  03:00:00,60.5750513979,7.30494572476,27.4437029156,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,61.4425362027,7.23769168147,26.7718500152,0.0,8.25718729233,11.6354268332,5.75934503119,0.0,0.0,5.75934503119
 07/26  05:00:00,68.9083847134,7.24225494407,26.6535237425,0.0,12.1011305571,15.3678112995,5.77490769264,0.0,0.0,5.77490769264
 07/26  06:00:00,97.1300079238,7.90725484285,32.2179528164,0.0,19.7275818095,37.2640762949,11.5794780095,0.0,0.0,11.5794780095
 07/26  07:00:00,123.417675904,8.48569797986,39.3231263666,0.0,24.3117294858,51.2795993405,17.418442648,0.0,0.0,17.418442648
 07/26  08:00:00,112.788531619,8.00087664759,40.4537705305,0.0,23.6694662846,40.6342015617,23.4452663198,0.0,0.0,23.4452663198
 07/26  09:00:00,112.09415715,8.07449564174,44.6930465629,0.0,23.6694662846,35.6302164847,41.4018650484,0.0,18.025,23.3768650484
 07/26  10:00:00,94.0864847353,7.87803944678,44.478487814,0.0,18.7433767983,22.9618409725,35.538101483,0.0,18.025,17.513101483
 07/26  11:00:00,96.1947616825,8.02103814199,46.4459542844,0.0,18.7433767983,22.9618409725,35.5076909721,0.0,18.025,17.4826909721
 07/26  12:00:00,98.8282342354,8.20795443898,48.8490614191,0.0,18.5889407304,23.1597249699,35.5026124843,0.0,18.025,17.4776124843
 07/26  13:00:00,100.70714673,8.35169719435,50.3377315035,0.0,18.7433767983,23.2517909448,41.3217131822,0.0,18.025,23.2967131822
 07/26  14:00:00,102.064622547,8.47802112791,51.5688833914,0.0,18.7433767983,23.2517909448,35.503368881,0.0,18.025,17.478368881
 07/26  15:00:00,104.05277034,8.6504203322,53.674580754,0.0,18.7433767983,22.9618409725,35.5038933544,0.0,18.025,17.4788933544
 07/26  16:00:00,110.770683717,8.88571059079,55.7058923798,0.0,18.7433767983,27.431320555,23.7850805078,0.0,18.025,5.76008050783
 07/26  17:00:00,124.698069486,9.31588295533,57.0149140815,0.0,17.6635504202,40.6971502883,5.77002762235,0.0,0.0,5.77002762235
 07/26  18:00:00,132.505708056,9.5695624786,58.0641946552,0.0,27.5259009287,37.3340067412,5.79432691149,0.0,0.0,5.79432691149
 07/26  19:00:00,135.328451412,9.7248455729,58.4062639779,0.0,33.8341110165,33.3544677425,11.5386886093,0.0,0.0,11.5386886093
 07/26  20:00:00,147.286262649,9.79002508765,56.492739192,0.0,36.5179666069,38.8247702939,5.77864206188,0.0,0.0,5.77864206188
 07/26  21:00:00,140.043512868,9.62205443254,53.0490422303,0.0,32.965339924,36.8579353714,11.5776541248,0.0,0.0,11.5776541248
 07/26  22:00:00,108.145432093,8.88804024105,45.4321014126,0.0,25.6355707503,20.6438685092,5.78486465749,0.0,0.0,5.78486465749
 07/26  23:00:00,80.7435778039,8.20309476079,38.2681106495,0.0,15.0252895274,11.7056064465,5.76525901024,0.0,0.0,5.76525901024
 07/26  24:00:00,70.4330482926,7.83151096422,33.3548943086,0.0,11.6412384099,10.0650221343,5.76037573659,0.0,0.0,5.76037573659
 07/27  01:00:00,65.6554839134,7.59522282347,30.3743044517,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,60.6571960895,7.38123488806,27.4495548055,0.0,8.25718729233,10.0299323277,5.75532333287,0.0,0.0,5.75532333287
 07/27  03:00:00,58.5569082093,7.2397059748,25.4908031708,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,58.0299189198,7.11497483553,23.4819499696,0.0,8.25718729233,11.6354268332,5.75987533537,0.0,0.0,5.75987533537
 07/27  05:00:00,65.2765791017,7.09871866008,23.1652587091,0.0,12.1011305571,15.3678112995,5.77488049882,0.0,0.0,5.77488049882
 07/27  06:00:00,94.6522672551,7.78317593239,29.8642983937,0.0,19.7275818095,37.2640762949,11.5789743913,0.0,0.0,11.5789743913
 07/27  07:00:00,120.226927354,8.3272585432,36.2908316686,0.0,24.3117294858,51.2795993405,11.6188105426,0.0,0.0,11.6188105426
 07/27  08:00:00,109.428992763,7.83025281882,37.2648623924,0.0,23.6694662846,40.6342015617,29.2992053442,0.0,0.0,29.2992053442
 07/27  09:00:00,109.0341588,7.91670970743,41.7908359253,0.0,23.6694662846,35.6302164847,35.5636858239,0.0,18.025,17.5386858239
 07/27  10:00:00,92.2050505697,7.77911738144,42.6959805288,0.0,18.7433767983,22.9618409725,41.3669134208,0.0,18.025,23.3419134208
 07/27  11:00:00,94.8277888726,7.93503797153,45.164984721,0.0,18.7433767983,22.9618409725,35.5064759437,0.0,18.025,17.4814759437
 07/27  12:00:00,96.4918656679,8.07978112324,46.6408687422,0.0,18.5889407304,23.1597249699,35.5039327496,0.0,18.025,17.4789327496
 07/27  13:00:00,97.8983943005,8.20020298394,47.680473938,0.0,18.7433767983,23.2517909448,35.5018177452,0.0,18.025,17.4768177452
 07/27  14:00:00,99.6544851087,8.33284951813,49.3039194891,0.0,18.7433767983,23.2517909448,41.320130629,0.0,18.025,23.295130629
 07/27  15:00:00,100.922682875,8.45666649072,50.7382515178,0.0,18.7433767983,22.9618409725,35.5021791547,0.0,18.025,17.4771791547
 07/27  16:00:00,99.0456429065,8.25275224754,44.6138163286,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,109.771624431,8.45917819806,42.9451766171,0.0,17.6635504202,40.6971502883,5.76987617648,0.0,0.0,5.76987617648
 07/27  18:00:00,118.336428254,8.76513086197,44.6993481619,0.0,27.5259009287,37.3340067412,11.5686891313,0.0,0.0,11.5686891313
 07/27  19:00:00,119.299418123,8.83235471337,43.269731373,0.0,33.8341110165,33.3544677425,5.77926397251,0.0,0.0,5.77926397251
 07/27  20:00:00,130.032765025,8.85496725335,40.1743037727,0.0,36.5179666069,38.8247702939,11.5380405033,0.0,0.0,11.5380405033
 07/27  21:00:00,122.05911395,8.66787304644,36.018832376,0.0,32.965339924,36.8579353714,11.577407338,0.0,0.0,11.577407338
 07/27  22:00:00,91.8805789811,8.05964416041,29.9956455773,0.0,25.6355707503,20.6438685092,5.78464734571,0.0,0.0,5.78464734571
 07/27  23:00:00,66.1483537996,7.50998168934,24.3660027948,0.0,15.0252895274,11.7056064465,5.7652642388,0.0,0.0,5.7652642388
 07/27  24:00:00,58.8384271728,7.27518945014,22.3166025302,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,55.0482199549,7.0988045088,20.2634555671,0.0,10.0992000411,10.047477231,5.75541280536,0.0,0.0,5.75541280536
 07/28  02:00:00,50.8710426307,6.92784792441,18.1167945863,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,49.6003523343,6.82157621173,16.9523744095,0.0,8.25718729233,10.0299323277,5.7553103745,0.0,0.0,5.7553103745
 07/28  04:00:00,50.3824578265,6.74705130799,16.2024156987,0.0,8.25718729233,11.6354268332,5.76020890379,0.0,0.0,5.76020890379
 07/28  05:00:00,58.3367263157,6.75359326959,16.5705346036,0.0,12.1011305571,15.3678112995,5.77492421832,0.0,0.0,5.77492421832
 07/28  06:00:00,86.1201448245,7.35671396192,21.7586490183,0.0,19.7275818095,37.2640762949,11.5774965134,0.0,0.0,11.5774965134
 07/28  07:00:00,110.204896244,7.81263806976,26.7834308367,0.0,24.3117294858,51.2795993405,11.6182668153,0.0,0.0,11.6182668153
 07/28  08:00:00,99.7022111137,7.31025077981,28.0580896197,0.0,23.6694662846,40.6342015617,23.4426212977,0.0,0.0,23.4426212977
 07/28  09:00:00,98.1233048273,7.33680519613,31.4598965589,0.0,23.6694662846,35.6302164847,41.405901767,0.0,18.025,23.380901767
 07/28  10:00:00,78.7566087041,7.10061511642,29.9260397341,0.0,18.7433767983,22.9618409725,41.3663485431,0.0,18.025,23.3413485431
 07/28  11:00:00,79.5040778802,7.16656459619,30.6097490692,0.0,18.7433767983,22.9618409725,35.5051133536,0.0,18.025,17.4801133536
 07/28  12:00:00,81.0992822035,7.27422310538,32.0538478122,0.0,18.5889407304,23.1597249699,35.5034662194,0.0,18.025,17.4784662194
 07/28  13:00:00,81.7634010421,7.3285408752,32.417144484,0.0,18.7433767983,23.2517909448,35.5031654321,0.0,18.025,17.4781654321
 07/28  14:00:00,81.9218113382,7.36588204653,32.538213872,0.0,18.7433767983,23.2517909448,35.5023359152,0.0,18.025,17.4773359152
 07/28  15:00:00,82.4623909078,7.45028232949,33.284344101,0.0,18.7433767983,22.9618409725,35.5008145223,0.0,18.025,17.4758145223
 07/28  16:00:00,87.2241419119,7.53767448892,33.5073967354,0.0,18.7433767983,27.431320555,23.7851096326,0.0,18.025,5.76010963262
 07/28  17:00:00,100.146416514,7.86876952484,33.9103850762,0.0,17.6635504202,40.6971502883,5.76979336033,0.0,0.0,5.76979336033
 07/28  18:00:00,109.186235062,8.20284387695,36.1114501577,0.0,27.5259009287,37.3340067412,11.5688348689,0.0,0.0,11.5688348689
 07/28  19:00:00,113.682066697,8.44217168956,38.0425683261,0.0,33.8341110165,33.3544677425,5.7794465655,0.0,0.0,5.7794465655
 07/28  20:00:00,125.426160832,8.53461325065,35.888062097,0.0,36.5179666069,38.8247702939,5.77922849325,0.0,0.0,5.77922849325
 07/28  21:00:00,118.044268472,8.38416159403,32.28770582,0.0,32.965339924,36.8579353714,11.5785632602,0.0,0.0,11.5785632602
 07/28  22:00:00,87.6917343628,7.78880413112,26.0776434276,0.0,25.6355707503,20.6438685092,11.5492051041,0.0,0.0,11.5492051041
 07/28  23:00:00,62.4900390406,7.26625025879,20.9514262849,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,53.2870637717,6.96580161742,17.0746276859,0.0,11.6412384099,10.0650221343,5.76012208987,0.0,0.0,5.76012208987
 07/29  01:00:00,52.3499617875,6.81140445046,15.0931163758,0.0,12.8411359301,10.0650221343,5.75532335488,0.0,0.0,5.75532335488
 07/29  02:00:00,45.7289507749,6.62201665722,13.2805383802,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,44.526756075,6.51196137272,12.1883921789,0.0,8.25718729233,10.0299323277,5.75511252568,0.0,0.0,5.75511252568
 07/29  04:00:00,45.3809821058,6.4377933029,11.5102054518,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,48.7020691262,6.35225950299,10.7585424859,0.0,8.71707943955,15.3327214929,5.76516997788,0.0,0.0,5.76516997788
 07/29  06:00:00,62.7200164065,6.51342982834,12.0553521368,0.0,18.5082010057,25.6353820695,5.77465748401,0.0,0.0,5.77465748401
 07/29  07:00:00,82.7609115017,6.87850846339,15.3959445997,0.0,19.4083231844,41.0650158608,11.5788982598,0.0,0.0,11.5788982598
 07/29  08:00:00,113.816215748,7.37763760682,22.0754228797,0.0,26.3286599382,57.9988325916,29.4255229405,0.0,0.0,29.4255229405
 07/29  09:00:00,100.067709886,7.1677987264,23.690610185,0.0,26.3286599382,42.8504436482,41.4661741881,0.0,18.025,23.4411741881
 07/29  10:00:00,73.2755859492,6.78973888203,21.2705030655,0.0,21.7447113004,23.4437158914,41.4077247898,0.0,18.025,23.3827247898
 07/29  11:00:00,71.954158968,6.82932960185,22.3711770644,0.0,19.3027497915,23.426170988,41.3631389176,0.0,18.025,23.3381389176
 07/29  12:00:00,73.166976788,6.91972864287,23.3513790253,0.0,19.1483137236,23.7250123474,35.5019930462,0.0,18.025,17.4769930462
 07/29  13:00:00,75.2790552854,7.01955285356,25.2180872032,0.0,19.3027497915,23.7161209604,35.5041526981,0.0,18.025,17.4791526981
 07/29  14:00:00,76.3408432181,7.1009413766,26.1984859667,0.0,19.3027497915,23.7161209604,35.5026119494,0.0,18.025,17.4776119494
 07/29  15:00:00,75.8881659331,7.1428179632,25.9938816133,0.0,19.3027497915,23.426170988,35.5010723757,0.0,18.025,17.4760723757
 07/29  16:00:00,79.2956084943,7.15376500317,24.9390688192,0.0,19.3027497915,27.8956505705,23.7851371449,0.0,18.025,5.7601371449
 07/29  17:00:00,86.5697252612,7.3073037426,23.4371983275,0.0,18.2229234133,37.5968344597,5.7650507164,0.0,0.0,5.7650507164
 07/29  18:00:00,101.405882123,7.59431520576,24.03308025,0.0,32.690315043,37.0816133363,5.76979728654,0.0,0.0,5.76979728654
 07/29  19:00:00,101.479558033,7.73184531362,23.8576117411,0.0,36.8143715336,33.066984531,5.77939755626,0.0,0.0,5.77939755626
 07/29  20:00:00,111.567244026,7.83354187139,22.9515224678,0.0,36.3493007332,38.7721355839,5.77844547556,0.0,0.0,5.77844547556
 07/29  21:00:00,109.751954757,7.73515922748,21.4684787076,0.0,36.1807251679,36.8228455648,5.77979680818,0.0,0.0,5.77979680818
 07/29  22:00:00,84.7703050533,7.31704810562,18.2251620162,0.0,31.0351095914,20.6438685092,11.5787938022,0.0,0.0,11.5787938022
 07/29  23:00:00,58.2970783804,6.87718104677,14.7455525479,0.0,17.4250845679,11.7056064465,5.77374358137,0.0,0.0,5.77374358137
 07/29  24:00:00,49.6179995695,6.65037270925,12.5210969241,0.0,12.8411359301,10.0650221343,5.76033268406,0.0,0.0,5.76033268406
 07/30  01:00:00,48.1528847364,6.50515212905,11.0828705523,0.0,12.925468867,10.100111941,5.75526675808,0.0,0.0,5.75526675808
 07/30  02:00:00,41.761279328,6.32851186943,9.4869505198,0.0,8.34152022915,10.0650221343,0.0545553344903,0.0345553344903,0.0,0.02
 07/30  03:00:00,40.6641581778,6.22385296912,8.49448158072,0.0,8.34152022915,10.0650221343,5.98701082484,0.231959950078,0.0,5.75505087476
 07/30  04:00:00,41.3572452445,6.13853569056,7.66630570278,0.0,8.34152022915,11.6705166398,0.782036529573,0.762036529573,0.0,0.02
 07/30  05:00:00,44.888458861,6.07010443547,7.10766713743,0.0,8.80141237637,15.3678112995,6.98704644301,1.2221460795,0.0,5.76490036351
 07/30  06:00:00,58.9037842625,6.23431727341,8.5182365974,0.0,18.5082010057,25.6353820695,6.91399319279,1.13943431863,0.0,5.77455887416
 07/30  07:00:00,79.3919494008,6.63080751039,12.1552670329,0.0,19.4926561212,41.1001056674,11.7015618796,0.122936770768,0.0,11.5786251088
 07/30  08:00:00,109.935814486,7.13290503528,18.4397628894,0.0,26.3286599382,57.9988325916,29.4240935989,0.0,0.0,29.4240935989
 07/30  09:00:00,95.9182636865,6.95247853279,19.8759134779,0.0,26.2443270014,42.8153538416,41.465216348,0.0,18.025,23.440216348
 07/30  10:00:00,71.2985116221,6.66278244551,19.4203887835,0.0,21.7447113004,23.4437158914,41.4068041108,0.0,18.025,23.3818041108
 07/30  11:00:00,71.5401839245,6.77220932576,21.9546138768,0.0,19.3449162599,23.4437158914,40.0108700487,0.0,18.025,21.9858700487
 07/30  12:00:00,72.8629293685,6.88884761114,23.0185033697,0.0,19.190480192,23.7425572507,36.8521667476,0.0,18.025,18.8271667476
 07/30  13:00:00,73.638740971,6.95094903744,23.7060904593,0.0,19.260583323,23.698576057,35.5033903454,0.0,18.025,17.4783903454
 07/30  14:00:00,74.0602716438,7.00801596748,24.0705534251,0.0,19.260583323,23.698576057,35.5018157168,0.0,18.025,17.4768157168
 07/30  15:00:00,73.9258623817,7.05445076327,24.1796586412,0.0,19.260583323,23.4086260847,35.5002441228,0.0,18.025,17.4752441228
 07/30  16:00:00,78.8726657968,7.12027924968,24.6093249291,0.0,19.260583323,27.8781056672,23.7851463256,0.0,18.025,5.76014632558
 07/30  17:00:00,87.2916105439,7.32328322937,24.2028184884,0.0,18.1807569449,37.5792895564,5.76506286288,0.0,0.0,5.76506286288
 07/30  18:00:00,101.912003571,7.61461100371,24.6383319009,0.0,32.6059821062,37.0465235296,5.7699342607,0.0,0.0,5.7699342607
 07/30  19:00:00,102.431943522,7.76444233108,24.7774033242,0.0,36.8143715336,33.066984531,5.7791418621,0.0,0.0,5.7791418621
 07/30  20:00:00,112.718653068,7.87964544828,23.9374095705,0.0,36.43363367,38.8072253906,5.77966933026,0.0,0.0,5.77966933026
 07/30  21:00:00,110.477308928,7.7818252125,22.2665956228,0.0,36.0963922311,36.7877557581,5.77952387209,0.0,0.0,5.77952387209
 07/30  22:00:00,85.0115576702,7.33274456408,18.5701468843,0.0,30.9507766546,20.6087787026,11.578501422,0.0,0.0,11.578501422
 07/30  23:00:00,58.2117299476,6.86395111872,14.673438498,0.0,17.4250845679,11.7056064465,5.77491590215,0.0,0.0,5.77491590215
 07/30  24:00:00,49.4341155861,6.62450601784,12.2436579011,0.0,12.925468867,10.100111941,5.76028280615,0.0,0.0,5.76028280615
 07/31  01:00:00,44.6323580267,6.43966912863,10.506732768,0.0,10.0992000411,10.047477231,5.77583227478,0.0205394961563,0.0,5.75529277862
 07/31  02:00:00,41.5020470372,6.30853215934,9.36712150785,0.0,8.25718729233,10.0299323277,0.204683705082,0.184683705082,0.0,0.02
 07/31  03:00:00,40.1029668827,6.1849243028,8.09164380546,0.0,8.25718729233,10.0299323277,6.88805990263,1.13269366263,0.0,5.75536624
 07/31  04:00:00,41.2065667329,6.12667075958,7.64691691937,0.0,8.25718729233,11.6354268332,0.927941228337,0.907941228337,0.0,0.02
 07/31  05:00:00,49.2022115572,6.15255753697,8.037066453,0.0,12.1011305571,15.3678112995,6.18699760564,0.412201753406,0.0,5.77479585223
 07/31  06:00:00,75.9938747522,6.68930582283,12.2998051127,0.0,19.7275818095,37.2640762949,11.6544723142,0.0759557201156,0.0,11.5785165941
 07/31  07:00:00,99.0139526816,7.11024802467,16.2948983511,0.0,24.3117294858,51.2795993405,17.4163895397,0.0,0.0,17.4163895397
 07/31  08:00:00,87.8351549681,6.70108004129,16.8002230933,0.0,23.6694662846,40.6342015617,23.4399780959,0.0,0.0,23.4399780959
 07/31  09:00:00,86.9163460112,6.7371773694,20.8525778135,0.0,23.6694662846,35.6302164847,41.4001913772,0.0,18.025,23.3751913772
 07/31  10:00:00,68.6005216067,6.54787787863,20.3227009882,0.0,18.7433767983,22.9618409725,35.5359385197,0.0,18.025,17.5109385197
 07/31  11:00:00,69.8584706096,6.6276840014,21.5030279683,0.0,18.7433767983,22.9618409725,35.5040537853,0.0,18.025,17.4790537853
 07/31  12:00:00,71.9895493074,6.76195119055,23.4563911458,0.0,18.5889407304,23.1597249699,35.5014918102,0.0,18.025,17.4764918102
 07/31  13:00:00,74.3994403759,6.90685403748,25.4748796357,0.0,18.7433767983,23.2517909448,41.321155318,0.0,18.025,23.296155318
 07/31  14:00:00,75.6605277473,7.00854430177,26.6342759697,0.0,18.7433767983,23.2517909448,35.5027521221,0.0,18.025,17.4777521221
 07/31  15:00:00,75.3651054466,7.07572266503,26.5616242401,0.0,18.7433767983,22.9618409725,35.5011513666,0.0,18.025,17.4761513666
 07/31  16:00:00,79.5707425515,7.15769599578,26.2339773229,0.0,18.7433767983,27.431320555,23.7850878443,0.0,18.025,5.76008784429
 07/31  17:00:00,93.6766015081,7.52045101041,27.7888956679,0.0,17.6635504202,40.6971502883,5.7687760004,0.0,0.0,5.7687760004
 07/31  18:00:00,101.194298187,7.77486630611,28.5475133919,0.0,27.5259009287,37.3340067412,5.79404052404,0.0,0.0,5.79404052404
 07/31  19:00:00,102.935327929,7.88674745868,27.8512617452,0.0,33.8341110165,33.3544677425,11.5382337054,0.0,0.0,11.5382337054
 07/31  20:00:00,114.794923122,7.98327312253,25.8081748027,0.0,36.5179666069,38.8247702939,5.77915969006,0.0,0.0,5.77915969006
 07/31  21:00:00,109.333805117,7.919091914,24.0423310314,0.0,32.965339924,36.8579353714,11.5760413917,0.0,0.0,11.5760413917
 07/31  22:00:00,81.244772529,7.42376367074,19.9957445642,0.0,25.6355707503,20.6438685092,5.78446473856,0.0,0.0,5.78446473856
 07/31  23:00:00,57.5798266572,6.97217997653,16.3352885362,0.0,15.0252895274,11.7056064465,5.76515039529,0.0,0.0,5.76515039529
 07/31  24:00:00,50.2713989067,6.74816072999,14.2766071603,0.0,11.6412384099,10.0650221343,5.76023133507,0.0,0.0,5.76023133507
 08/01  01:00:00,47.1862041878,6.60044034604,12.8998151332,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,44.3063342417,6.48965226099,11.9902839539,0.0,8.25718729233,10.0299323277,5.75533307296,0.0,0.0,5.75533307296
 08/01  03:00:00,43.6873863429,6.42225210512,11.4387431604,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,44.8887974279,6.3738580185,11.081955394,0.0,8.25718729233,11.6354268332,5.75953696108,0.0,0.0,5.75953696108
 08/01  05:00:00,52.4748879696,6.37424952898,11.0880559556,0.0,12.1011305571,15.3678112995,5.77467588388,0.0,0.0,5.77467588388
 08/01  06:00:00,79.0389784705,6.90871817528,15.1255011059,0.0,19.7275818095,37.2640762949,11.5781802585,0.0,0.0,11.5781802585
 08/01  07:00:00,103.598841965,7.40511508697,20.5849341973,0.0,24.3117294858,51.2795993405,11.6172572207,0.0,0.0,11.6172572207
 08/01  08:00:00,95.5865367715,7.0460070456,24.2066806444,0.0,23.6694662846,40.6342015617,29.2968965206,0.0,0.0,29.2968965206
 08/01  09:00:00,96.8277458407,7.17702328088,30.3241344157,0.0,23.6694662846,35.6302164847,35.5653984528,0.0,18.025,17.5403984528
 08/01  10:00:00,79.4133131093,7.02578443475,30.6575888624,0.0,18.7433767983,22.9618409725,41.3649642285,0.0,18.025,23.3399642285
 08/01  11:00:00,81.2530342372,7.15133959238,32.3739385169,0.0,18.7433767983,22.9618409725,35.5049793567,0.0,18.025,17.4799793567
 08/01  12:00:00,84.2884323935,7.32896581849,35.1882630017,0.0,18.5889407304,23.1597249699,35.5041188222,0.0,18.025,17.4791188222
 08/01  13:00:00,87.1861641906,7.51964371558,37.648813105,0.0,18.7433767983,23.2517909448,35.5024686391,0.0,18.025,17.4774686391
 08/01  14:00:00,88.2220773386,7.6365570527,38.5678132052,0.0,18.7433767983,23.2517909448,35.4989150715,0.0,18.025,17.4739150715
 08/01  15:00:00,88.1876717492,7.71161171224,38.748304179,0.0,18.7433767983,22.9618409725,35.5010492587,0.0,18.025,17.4760492587
 08/01  16:00:00,92.5562582208,7.78733958288,38.5898572922,0.0,18.7433767983,27.431320555,23.7840291408,0.0,18.025,5.75902914077
 08/01  17:00:00,105.876707359,8.14261412451,39.3668432849,0.0,17.6635504202,40.6971502883,5.76962460104,0.0,0.0,5.76962460104
 08/01  18:00:00,112.839145026,8.37461773989,39.5926087932,0.0,27.5259009287,37.3340067412,11.5677770624,0.0,0.0,11.5677770624
 08/01  19:00:00,113.790576383,8.43069558907,38.162571004,0.0,33.8341110165,33.3544677425,5.77954227855,0.0,0.0,5.77954227855
 08/01  20:00:00,125.55914495,8.50936042868,36.0463146567,0.0,36.5179666069,38.8247702939,5.77930678749,0.0,0.0,5.77930678749
 08/01  21:00:00,119.238329459,8.41612810107,33.44982687,0.0,32.965339924,36.8579353714,11.5781226204,0.0,0.0,11.5781226204
 08/01  22:00:00,89.8930304824,7.85853963692,28.2092229479,0.0,25.6355707503,20.6438685092,11.5489074699,0.0,0.0,11.5489074699
 08/01  23:00:00,64.3848469079,7.32594790444,22.7865465442,0.0,15.0252895274,11.7056064465,5.76495123953,0.0,0.0,5.76495123953
 08/01  24:00:00,55.4635540673,7.04704722149,19.1698817079,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,51.2213548428,6.86077967757,16.6746206627,0.0,10.0992000411,10.047477231,5.75538422648,0.0,0.0,5.75538422648
 08/02  02:00:00,47.2800853063,6.70221368747,14.7514820785,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,45.593949934,6.58112492334,13.1864283371,0.0,8.25718729233,10.0299323277,5.75515536817,0.0,0.0,5.75515536817
 08/02  04:00:00,46.7104786825,6.52468811297,12.7528150779,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,54.5722646888,6.53384135708,13.02584132,0.0,12.1011305571,15.3678112995,5.77474770324,0.0,0.0,5.77474770324
 08/02  06:00:00,82.0340454064,7.10864979979,17.9206441025,0.0,19.7275818095,37.2640762949,11.5783944271,0.0,0.0,11.5783944271
 08/02  07:00:00,107.476367861,7.62262359155,24.2449540308,0.0,24.3117294858,51.2795993405,17.4158056582,0.0,0.0,17.4158056582
 08/02  08:00:00,98.7062333645,7.21933394403,27.1530580521,0.0,23.6694662846,40.6342015617,23.4399085132,0.0,0.0,23.4399085132
 08/02  09:00:00,98.490653673,7.294393699,31.8696770172,0.0,23.6694662846,35.6302164847,41.4006220954,0.0,18.025,23.3756220954
 08/02  10:00:00,80.7830747289,7.12371512567,31.9294216336,0.0,18.7433767983,22.9618409725,35.5348495042,0.0,18.025,17.5098495042
 08/02  11:00:00,84.2367284849,7.30423636174,35.2047370481,0.0,18.7433767983,22.9618409725,35.5039721236,0.0,18.025,17.4789721236
 08/02  12:00:00,87.9923339865,7.51848626967,38.7026446595,0.0,18.5889407304,23.1597249699,41.3186303094,0.0,18.025,23.2936303094
 08/02  13:00:00,90.6828761881,7.70866657451,40.9565065431,0.0,18.7433767983,23.2517909448,35.5007717225,0.0,18.025,17.4757717225
 08/02  14:00:00,92.6988257266,7.84845730428,42.8326639096,0.0,18.7433767983,23.2517909448,35.5028718066,0.0,18.025,17.4778718066
 08/02  15:00:00,94.417290425,7.98411639163,44.7054189853,0.0,18.7433767983,22.9618409725,35.5031245347,0.0,18.025,17.4781245347
 08/02  16:00:00,99.8492673676,8.13642614992,45.5337755114,0.0,18.7433767983,27.431320555,23.7849316832,0.0,18.025,5.75993168321
 08/02  17:00:00,111.714116076,8.45372872729,44.8931383969,0.0,17.6635504202,40.6971502883,5.76972694837,0.0,0.0,5.76972694837
 08/02  18:00:00,119.099042605,8.71909037916,45.5080442732,0.0,27.5259009287,37.3340067412,5.79404876731,0.0,0.0,5.79404876731
 08/02  19:00:00,121.548537995,8.87170454974,45.4795224389,0.0,33.8341110165,33.3544677425,11.537383046,0.0,0.0,11.537383046
 08/02  20:00:00,133.600950468,8.96013726077,43.6373457486,0.0,36.5179666069,38.8247702939,5.77838766135,0.0,0.0,5.77838766135
 08/02  21:00:00,127.538734711,8.86916611936,41.2971977951,0.0,32.965339924,36.8579353714,11.5766654527,0.0,0.0,11.5766654527
 08/02  22:00:00,96.8093128257,8.23895703167,34.7450996087,0.0,25.6355707503,20.6438685092,5.78443730484,0.0,0.0,5.78443730484
 08/02  23:00:00,71.2079605529,7.68215891223,29.2534481252,0.0,15.0252895274,11.7056064465,5.76496851141,0.0,0.0,5.76496851141
 08/02  24:00:00,62.825893686,7.4169926846,26.1622734795,0.0,11.6412384099,10.0650221343,5.76023812585,0.0,0.0,5.76023812585
 08/03  01:00:00,59.0860304183,7.24388641259,24.156198006,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,55.8325032937,7.11156929533,22.8945384826,0.0,8.25718729233,10.0299323277,5.75534307073,0.0,0.0,5.75534307073
 08/03  03:00:00,54.9103449073,7.02723727144,22.0567192633,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,55.0940156039,6.93961743417,20.7214177371,0.0,8.25718729233,11.6354268332,5.75952957915,0.0,0.0,5.75952957915
 08/03  05:00:00,62.0559123293,6.92603630786,20.1172995768,0.0,12.1011305571,15.3678112995,5.77462863598,0.0,0.0,5.77462863598
 08/03  06:00:00,89.2677627752,7.51032586263,24.7526880192,0.0,19.7275818095,37.2640762949,11.5779581331,0.0,0.0,11.5779581331
 08/03  07:00:00,113.498664146,7.97525859852,29.9146268698,0.0,24.3117294858,51.2795993405,11.6162928523,0.0,0.0,11.6162928523
 08/03  08:00:00,102.940794753,7.50362016478,31.1033349353,0.0,23.6694662846,40.6342015617,29.2956358301,0.0,0.0,29.2956358301
 08/03  09:00:00,101.732700845,7.51130412965,34.8948157552,0.0,23.6694662846,35.6302164847,35.5646449483,0.0,18.025,17.5396449483
 08/03  10:00:00,85.2838301175,7.39764626407,36.1562488257,0.0,18.7433767983,22.9618409725,41.3656081205,0.0,18.025,23.3406081205
 08/03  11:00:00,87.9543030493,7.53496993772,38.6915804373,0.0,18.7433767983,22.9618409725,35.5051218937,0.0,18.025,17.4801218937
 08/03  12:00:00,91.1914596446,7.70165813123,41.718601413,0.0,18.5889407304,23.1597249699,35.5032917216,0.0,18.025,17.4782917216
 08/03  13:00:00,94.2197333306,7.88701846004,44.3150107257,0.0,18.7433767983,23.2517909448,35.5019942206,0.0,18.025,17.4769942206
 08/03  14:00:00,95.2633609665,7.9827009037,45.2629558424,0.0,18.7433767983,23.2517909448,35.4994165825,0.0,18.025,17.4744165825
 08/03  15:00:00,96.5646607409,8.1066106422,46.7302976822,0.0,18.7433767983,22.9618409725,35.5000732803,0.0,18.025,17.4750732803
 08/03  16:00:00,102.045164953,8.26680281586,47.5993039041,0.0,18.7433767983,27.431320555,23.784926397,0.0,18.025,5.759926397
 08/03  17:00:00,114.771228216,8.61838788717,47.7855960094,0.0,17.6635504202,40.6971502883,5.76973437482,0.0,0.0,5.76973437482
 08/03  18:00:00,121.265582718,8.83331310451,47.5603608502,0.0,27.5259009287,37.3340067412,11.5682735227,0.0,0.0,11.5682735227
 08/03  19:00:00,123.628104443,8.97964766645,47.4511542813,0.0,33.8341110165,33.3544677425,5.77922430017,0.0,0.0,5.77922430017
 08/03  20:00:00,137.379841994,9.16518280108,47.2111976385,0.0,36.5179666069,38.8247702939,5.77897749166,0.0,0.0,5.77897749166
 08/03  21:00:00,130.489931335,9.05030726022,44.0672588405,0.0,32.965339924,36.8579353714,11.5768459863,0.0,0.0,11.5768459863
 08/03  22:00:00,98.733594277,8.36245668081,36.5458776471,0.0,25.6355707503,20.6438685092,11.5484108825,0.0,0.0,11.5484108825
 08/03  23:00:00,71.9610141556,7.75092211563,29.9377450181,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,63.2377234194,7.46192727372,26.529172952,0.0,11.6412384099,10.0650221343,5.76022602781,0.0,0.0,5.76022602781
 08/04  01:00:00,59.6468130025,7.2869396262,24.6739220053,0.0,10.0992000411,10.047477231,5.75535106992,0.0,0.0,5.75535106992
 08/04  02:00:00,56.3244581895,7.14638220144,23.3516882765,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,55.3099656792,7.05710651772,22.4264650618,0.0,8.25718729233,10.0299323277,5.75482298688,0.0,0.0,5.75482298688
 08/04  04:00:00,55.4010665599,6.96530052969,21.0027941643,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,63.154346835,6.97901511269,21.162756279,0.0,12.1011305571,15.3678112995,5.7747390809,0.0,0.0,5.7747390809
 08/04  06:00:00,89.2483892143,7.52770918715,24.7159373425,0.0,19.7275818095,37.2640762949,11.5781467237,0.0,0.0,11.5781467237
 08/04  07:00:00,113.862405697,8.01601320393,30.237614066,0.0,24.3117294858,51.2795993405,17.4154564909,0.0,0.0,17.4154564909
 08/04  08:00:00,104.667917632,7.60257479653,32.7315096427,0.0,23.6694662846,40.6342015617,23.4376210039,0.0,0.0,23.4376210039
 08/04  09:00:00,104.210837289,7.6736558138,37.2106038786,0.0,23.6694662846,35.6302164847,41.3975143603,0.0,18.025,23.3725143603
 08/04  10:00:00,86.3055619957,7.49549539921,37.0801342279,0.0,18.7433767983,22.9618409725,35.5338950715,0.0,18.025,17.5088950715
 08/04  11:00:00,87.1849470252,7.56073866795,37.8964563979,0.0,18.7433767983,22.9618409725,35.5030491789,0.0,18.025,17.4780491789
 08/04  12:00:00,88.5434536346,7.65802434806,39.1142290295,0.0,18.5889407304,23.1597249699,35.4999701544,0.0,18.025,17.4749701544
 08/04  13:00:00,90.9582330423,7.80297186048,41.1375606989,0.0,18.7433767983,23.2517909448,41.3189750759,0.0,18.025,23.2939750759
 08/04  14:00:00,92.05342488,7.90777694638,42.1279474109,0.0,18.7433767983,23.2517909448,35.5009604703,0.0,18.025,17.4759604703
 08/04  15:00:00,92.7577558364,8.02035714374,43.0096470651,0.0,18.7433767983,22.9618409725,35.4995541384,0.0,18.025,17.4745541384
 08/04  16:00:00,95.7368266856,8.03997511654,41.517790646,0.0,18.7433767983,27.431320555,23.7848962214,0.0,18.025,5.75989622135
 08/04  17:00:00,107.165434388,8.30791888867,40.4902711801,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,109.809267395,8.31704913952,36.6203167325,0.0,27.5259009287,37.3340067412,11.5680284598,0.0,0.0,11.5680284598
 08/04  19:00:00,108.801549995,8.24694914838,33.3572960755,0.0,33.8341110165,33.3544677425,5.77949005193,0.0,0.0,5.77949005193
 08/04  20:00:00,122.821796834,8.32692738067,31.6074084592,0.0,36.5179666069,38.8247702939,11.5386233536,0.0,0.0,11.5386233536
 08/04  21:00:00,115.597729495,8.26846717705,29.9569033911,0.0,32.965339924,36.8579353714,11.5774238572,0.0,0.0,11.5774238572
 08/04  22:00:00,84.940084738,7.67529178322,23.4395418333,0.0,25.6355707503,20.6438685092,5.78440755351,0.0,0.0,5.78440755351
 08/04  23:00:00,59.6330483922,7.15785635989,18.2028420571,0.0,15.0252895274,11.7056064465,5.76502663809,0.0,0.0,5.76502663809
 08/04  24:00:00,52.062468401,6.9223902168,15.893456625,0.0,11.6412384099,10.0650221343,5.7600836017,0.0,0.0,5.7600836017
 08/05  01:00:00,51.6966726009,6.79197744395,14.459267994,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,44.9840651792,6.59745875577,12.560215224,0.0,8.25718729233,10.0299323277,5.75526771138,0.0,0.0,5.75526771138
 08/05  03:00:00,43.7038747078,6.48205839936,11.3954279168,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,44.6187273304,6.41245793005,10.7732921293,0.0,8.25718729233,11.6354268332,5.76001220489,0.0,0.0,5.76001220489
 08/05  05:00:00,48.1777445945,6.34299630577,10.2434986128,0.0,8.71707943955,15.3327214929,5.76465613333,0.0,0.0,5.76465613333
 08/05  06:00:00,62.137673389,6.49622145388,11.4902367867,0.0,18.5082010057,25.6353820695,5.77473193629,0.0,0.0,5.77473193629
 08/05  07:00:00,83.4411062714,6.94312808777,16.0115604667,0.0,19.4083231844,41.0650158608,11.5775549114,0.0,0.0,11.5775549114
 08/05  08:00:00,115.329406621,7.46780487595,23.4984967709,0.0,26.3286599382,57.9988325916,23.538833774,0.0,0.0,23.538833774
 08/05  09:00:00,100.012305542,7.19209329522,23.6109419494,0.0,26.3286599382,42.8504436482,47.3143084841,0.0,18.025,29.2893084841
 08/05  10:00:00,73.1846920639,6.78613131847,21.1832449056,0.0,21.7447113004,23.4437158914,35.5640612913,0.0,18.025,17.5390612913
 08/05  11:00:00,73.8447447571,6.90174187738,24.189368842,0.0,19.3027497915,23.426170988,41.3616442989,0.0,18.025,23.3366442989
 08/05  12:00:00,75.3673624105,6.99198124611,25.479523937,0.0,19.1483137236,23.7250123474,35.5023341624,0.0,18.025,17.4773341624
 08/05  13:00:00,76.7175212351,7.06341275351,26.6127041619,0.0,19.3027497915,23.7161209604,35.4986016409,0.0,18.025,17.4736016409
 08/05  14:00:00,78.4152675561,7.17731275123,28.1965507246,0.0,19.3027497915,23.7161209604,35.5006263079,0.0,18.025,17.4756263079
 08/05  15:00:00,79.0817729087,7.27673221444,29.0535873651,0.0,19.3027497915,23.426170988,35.4988654307,0.0,18.025,17.4738654307
 08/05  16:00:00,83.5930891318,7.35002886368,29.0403012695,0.0,19.3027497915,27.8956505705,23.7849425064,0.0,18.025,5.7599425064
 08/05  17:00:00,91.8717658572,7.56490657147,28.4816509023,0.0,18.2229234133,37.5968344597,5.76487750151,0.0,0.0,5.76487750151
 08/05  18:00:00,106.681958965,7.8693959707,29.0340950555,0.0,32.690315043,37.0816133363,5.76972107258,0.0,0.0,5.76972107258
 08/05  19:00:00,107.058702486,8.01937118275,29.1492574868,0.0,36.8143715336,33.066984531,5.77922916588,0.0,0.0,5.77922916588
 08/05  20:00:00,118.155518634,8.10576335393,27.383599863,0.0,36.3493007332,38.7721355839,5.77898683464,0.0,0.0,5.77898683464
 08/05  21:00:00,113.200203324,7.96979049765,24.6821184657,0.0,36.1807251679,36.8228455648,11.5388556932,0.0,0.0,11.5388556932
 08/05  22:00:00,86.3502650408,7.44187048282,19.6803375627,0.0,31.0351095914,20.6438685092,5.79859886802,0.0,0.0,5.79859886802
 08/05  23:00:00,59.3044938004,6.96256683204,15.6676036817,0.0,17.4250845679,11.7056064465,11.5293544795,0.0,0.0,11.5293544795
 08/05  24:00:00,50.1902668552,6.70503808465,13.038714209,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,48.0095330878,6.50843999588,10.9362394188,0.0,12.925468867,10.100111941,6.04622499635,0.291010394614,0.0,5.75521460174
 08/06  02:00:00,41.5605497796,6.3251492478,9.28959255328,0.0,8.34152022915,10.0650221343,0.738103922869,0.718103922869,0.0,0.02
 08/06  03:00:00,40.5383499168,6.22185825636,8.37067670318,0.0,8.34152022915,10.0650221343,6.61363928961,0.858667026802,0.0,5.75497226281
 08/06  04:00:00,41.4266195792,6.14603229877,7.72819344593,0.0,8.34152022915,11.6705166398,0.992548078101,0.972548078101,0.0,0.02
 08/06  05:00:00,44.6348221191,6.05129447748,6.87285679624,0.0,8.80141237637,15.3678112995,7.5857361697,1.82077564351,0.0,5.76496052619
 08/06  06:00:00,58.5923061092,6.20787451523,8.23321958948,0.0,18.5082010057,25.6353820695,7.25254862593,1.47797810315,0.0,5.77457052279
 08/06  07:00:00,80.3514034961,6.68373602638,13.0618298382,0.0,19.4926561212,41.1001056674,11.5918856061,0.0140676699693,0.0,11.5778179361
 08/06  08:00:00,113.686047641,7.30211251913,22.0208348642,0.0,26.3286599382,57.9988325916,29.4185488467,0.0,0.0,29.4185488467
 08/06  09:00:00,101.706795566,7.17103200226,25.4459219826,0.0,26.2443270014,42.8153538416,41.4623336744,0.0,18.025,23.4373336744
 08/06  10:00:00,75.9056683971,6.83273968624,23.8576126483,0.0,21.7447113004,23.4437158914,41.4051215074,0.0,18.025,23.3801215074
 08/06  11:00:00,74.5974343354,6.89699844641,24.887092357,0.0,19.3449162599,23.4437158914,41.3604801493,0.0,18.025,23.3354801493
 08/06  12:00:00,75.8435110316,7.01253336799,25.8754103661,0.0,19.190480192,23.7425572507,35.4999581449,0.0,18.025,17.4749581449
 08/06  13:00:00,77.8100384526,7.13604366008,27.6923044759,0.0,19.260583323,23.698576057,35.5018884317,0.0,18.025,17.4768884317
 08/06  14:00:00,79.6408516337,7.25637139144,29.4027893182,0.0,19.260583323,23.698576057,35.5001231566,0.0,18.025,17.4751231566
 08/06  15:00:00,80.1512196797,7.33381955751,30.1256583264,0.0,19.260583323,23.4086260847,35.4983639478,0.0,18.025,17.4733639478
 08/06  16:00:00,84.480954873,7.39480156992,29.9431031686,0.0,19.260583323,27.8781056672,23.78382728,0.0,18.025,5.75882727996
 08/06  17:00:00,93.1278859967,7.6253585305,29.7370339544,0.0,18.1807569449,37.5792895564,5.76490364528,0.0,0.0,5.76490364528
 08/06  18:00:00,108.635427309,7.96955015321,31.0068342579,0.0,32.6059821062,37.0465235296,5.76947504169,0.0,0.0,5.76947504169
 08/06  19:00:00,108.60768294,8.10578285476,30.6118252677,0.0,36.8143715336,33.066984531,5.77928394201,0.0,0.0,5.77928394201
 08/06  20:00:00,119.415551521,8.1723874622,28.4575900812,0.0,36.43363367,38.8072253906,5.77907319056,0.0,0.0,5.77907319056
 08/06  21:00:00,113.139190338,7.99572607634,24.7145996573,0.0,36.0963922311,36.7877557581,5.77891250036,0.0,0.0,5.77891250036
 08/06  22:00:00,87.0099817941,7.50642219103,20.3949273177,0.0,30.9507766546,20.6087787026,11.5776509229,0.0,0.0,11.5776509229
 08/06  23:00:00,60.6691350438,7.06347406038,16.9313422093,0.0,17.4250845679,11.7056064465,5.77460121789,0.0,0.0,5.77460121789
 08/06  24:00:00,52.1620450474,6.83496622013,14.7611372208,0.0,12.925468867,10.100111941,5.76009710302,0.0,0.0,5.76009710302
 08/07  01:00:00,47.250541579,6.63868293787,12.9259132945,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,43.726042328,6.48074147933,11.4189129648,0.0,8.25718729233,10.0299323277,5.75527660541,0.0,0.0,5.75527660541
 08/07  03:00:00,42.3201356761,6.359216976,10.1345304951,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,43.0709242633,6.27800933854,9.35994488286,0.0,8.25718729233,11.6354268332,5.76015801984,0.0,0.0,5.76015801984
 08/07  05:00:00,50.7660598475,6.27939500052,9.47409750892,0.0,12.1011305571,15.3678112995,5.77436739533,0.0,0.0,5.77436739533
 08/07  06:00:00,77.1219873681,6.78621042667,13.3310441847,0.0,19.7275818095,37.2640762949,11.5778073577,0.0,0.0,11.5778073577
 08/07  07:00:00,101.897463716,7.309471203,18.9792296779,0.0,24.3117294858,51.2795993405,17.4147941104,0.0,0.0,17.4147941104
 08/07  08:00:00,94.8437070936,7.00561622151,23.5042674302,0.0,23.6694662846,40.6342015617,23.4396979924,0.0,0.0,23.4396979924
 08/07  09:00:00,95.5857003759,7.11342690481,29.1457000803,0.0,23.6694662846,35.6302164847,41.3968525394,0.0,18.025,23.3718525394
 08/07  10:00:00,78.4739637126,6.97809796577,29.765941744,0.0,18.7433767983,22.9618409725,35.5328729942,0.0,18.025,17.5078729942
 08/07  11:00:00,81.1636007339,7.15367649709,32.2821768688,0.0,18.7433767983,22.9618409725,35.5033736278,0.0,18.025,17.4783736278
 08/07  12:00:00,83.8359178316,7.34323230424,34.7214877621,0.0,18.5889407304,23.1597249699,35.5005672687,0.0,18.025,17.4755672687
 08/07  13:00:00,85.4546506843,7.47234411264,35.9646092291,0.0,18.7433767983,23.2517909448,35.4989354899,0.0,18.025,17.4739354899
 08/07  14:00:00,86.3643745431,7.56245385093,36.7842233371,0.0,18.7433767983,23.2517909448,41.3175213963,0.0,18.025,23.2925213963
