Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  15:00:00,86.7253783612,7.64204477787,37.3555870886,0.0,18.7433767983,22.9618409725,35.4998066146,0.0,18.025,17.4748066146
 08/07  16:00:00,91.2716581769,7.73942110367,37.3531831684,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,103.396225356,8.04182703619,36.9871587758,0.0,17.6635504202,40.6971502883,5.76962285281,0.0,0.0,5.76962285281
 08/07  18:00:00,109.901361026,8.24832699288,36.7811391764,0.0,27.5259009287,37.3340067412,11.5676399074,0.0,0.0,11.5676399074
 08/07  19:00:00,111.8461281,8.36188088178,36.2869553179,0.0,33.8341110165,33.3544677425,5.77858506056,0.0,0.0,5.77858506056
 08/07  20:00:00,126.132433843,8.47294799989,34.7720302364,0.0,36.5179666069,38.8247702939,11.5365405538,0.0,0.0,11.5365405538
 08/07  21:00:00,118.045089313,8.38271013703,32.2900318271,0.0,32.965339924,36.8579353714,5.79889345755,0.0,0.0,5.79889345755
 08/07  22:00:00,88.8959754296,7.83551933523,27.2352094437,0.0,25.6355707503,20.6438685092,11.5485470859,0.0,0.0,11.5485470859
 08/07  23:00:00,63.5962309192,7.30994652765,22.0139408396,0.0,15.0252895274,11.7056064465,5.76499498673,0.0,0.0,5.76499498673
 08/07  24:00:00,53.9948496753,7.00357562318,17.7446598458,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,50.5422190864,6.83920702746,16.017063838,0.0,10.0992000411,10.047477231,5.7553468304,0.0,0.0,5.7553468304
 08/08  02:00:00,47.0734553511,6.69730487866,14.549766676,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,45.3138689768,6.57074978459,12.9167290158,0.0,8.25718729233,10.0299323277,5.75509995139,0.0,0.0,5.75509995139
 08/08  04:00:00,45.1376424042,6.43192984013,11.2727428928,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,52.2716956655,6.39714713598,10.8619811604,0.0,12.1011305571,15.3678112995,11.5290740215,0.0,0.0,11.5290740215
 08/08  06:00:00,78.8265312156,6.92024833679,14.9015565226,0.0,19.7275818095,37.2640762949,5.79685133909,0.0,0.0,5.79685133909
 08/08  07:00:00,104.294432726,7.46269857876,21.2229780735,0.0,24.3117294858,51.2795993405,17.4150896177,0.0,0.0,17.4150896177
 08/08  08:00:00,97.3918404561,7.14185566909,25.9161647399,0.0,23.6694662846,40.6342015617,23.4397243028,0.0,0.0,23.4397243028
 08/08  09:00:00,97.8171849446,7.24160209187,31.2490166007,0.0,23.6694662846,35.6302164847,41.3998622698,0.0,18.025,23.3748622698
 08/08  10:00:00,81.0392862931,7.11086050713,32.1984990734,0.0,18.7433767983,22.9618409725,35.5347023567,0.0,18.025,17.5097023567
 08/08  11:00:00,83.9422423372,7.29258555019,34.9219094094,0.0,18.7433767983,22.9618409725,35.5028774815,0.0,18.025,17.4778774815
 08/08  12:00:00,85.0218567614,7.41374073399,35.8369213357,0.0,18.5889407304,23.1597249699,41.3182622842,0.0,18.025,23.2932622842
 08/08  13:00:00,86.1104768725,7.51464881492,36.5781321142,0.0,18.7433767983,23.2517909448,35.5003204314,0.0,18.025,17.4753204314
 08/08  14:00:00,86.6390023049,7.57791550819,37.0433899079,0.0,18.7433767983,23.2517909448,35.5010501649,0.0,18.025,17.4760501649
 08/08  15:00:00,87.3274076643,7.67975615116,37.9199041683,0.0,18.7433767983,22.9618409725,35.5004985934,0.0,18.025,17.4754985934
 08/08  16:00:00,93.8035209827,7.86416341781,39.7603001676,0.0,18.7433767983,27.431320555,23.7848922624,0.0,18.025,5.75989226239
 08/08  17:00:00,106.520763788,8.20651005411,39.9470172384,0.0,17.6635504202,40.6971502883,5.76962022298,0.0,0.0,5.76962022298
 08/08  18:00:00,112.548940887,8.39916876004,39.2778867472,0.0,27.5259009287,37.3340067412,5.79380430239,0.0,0.0,5.79380430239
 08/08  19:00:00,114.954058459,8.5372180843,39.2195455483,0.0,33.8341110165,33.3544677425,11.5365960245,0.0,0.0,11.5365960245
 08/08  20:00:00,129.46818219,8.66425692104,37.9164736563,0.0,36.5179666069,38.8247702939,5.77815645744,0.0,0.0,5.77815645744
 08/08  21:00:00,121.414521658,8.57043797955,35.4717370711,0.0,32.965339924,36.8579353714,11.5760783901,0.0,0.0,11.5760783901
 08/08  22:00:00,91.5265440258,7.97725642382,29.7240498776,0.0,25.6355707503,20.6438685092,5.7841130554,0.0,0.0,5.7841130554
 08/08  23:00:00,66.3808955238,7.43988300311,24.6686690717,0.0,15.0252895274,11.7056064465,5.76490248661,0.0,0.0,5.76490248661
 08/08  24:00:00,57.9146168261,7.17216649933,21.4958314618,0.0,11.6412384099,10.0650221343,5.75998779779,0.0,0.0,5.75998779779
 08/09  01:00:00,53.5163517694,6.97790034447,18.8525105296,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,49.1059343835,6.80724775896,16.4722968715,0.0,8.25718729233,10.0299323277,5.75510157969,0.0,0.0,5.75510157969
 08/09  03:00:00,47.0112888954,6.68001490164,14.5048907789,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,47.5886520911,6.59823653366,13.5574422964,0.0,8.25718729233,11.6354268332,5.76002583909,0.0,0.0,5.76002583909
 08/09  05:00:00,55.6857940125,6.61276398726,14.0604662492,0.0,12.1011305571,15.3678112995,5.77452496171,0.0,0.0,5.77452496171
 08/09  06:00:00,83.8591386052,7.22140601526,19.6330068275,0.0,19.7275818095,37.2640762949,11.5769637337,0.0,0.0,11.5769637337
 08/09  07:00:00,109.977731577,7.75781724488,26.6111649083,0.0,24.3117294858,51.2795993405,11.616395089,0.0,0.0,11.616395089
 08/09  08:00:00,100.355544345,7.31812648931,28.7035986744,0.0,23.6694662846,40.6342015617,23.4385883051,0.0,0.0,23.4385883051
 08/09  09:00:00,99.4642616134,7.37057026083,32.7671257133,0.0,23.6694662846,35.6302164847,41.402250896,0.0,18.025,23.377250896
 08/09  10:00:00,82.2115269906,7.21700415163,33.2645975156,0.0,18.7433767983,22.9618409725,41.3626421357,0.0,18.025,23.3376421357
 08/09  11:00:00,86.6519297338,7.44266435041,37.4815196281,0.0,18.7433767983,22.9618409725,35.5027729344,0.0,18.025,17.4777729344
 08/09  12:00:00,91.2261533549,7.6977416925,41.7572188473,0.0,18.5889407304,23.1597249699,35.5008148845,0.0,18.025,17.4758148845
 08/09  13:00:00,92.9820578003,7.84793658067,43.1164243596,0.0,18.7433767983,23.2517909448,35.5037316375,0.0,18.025,17.4787316375
 08/09  14:00:00,93.5930773519,7.92680233149,43.6485781837,0.0,18.7433767983,23.2517909448,35.4990449219,0.0,18.025,17.4740449219
 08/09  15:00:00,94.5833078048,8.03595641749,44.8196040044,0.0,18.7433767983,22.9618409725,35.4975710502,0.0,18.025,17.4725710502
 08/09  16:00:00,99.0207639287,8.12979954828,44.7119129984,0.0,18.7433767983,27.431320555,23.7849189767,0.0,18.025,5.75991897672
 08/09  17:00:00,111.369168379,8.4493544884,44.5525821225,0.0,17.6635504202,40.6971502883,5.76963203289,0.0,0.0,5.76963203289
 08/09  18:00:00,118.702649702,8.69701540374,45.1337486734,0.0,27.5259009287,37.3340067412,11.567725064,0.0,0.0,11.567725064
 08/09  19:00:00,120.559438125,8.81480787765,44.5473406585,0.0,33.8341110165,33.3544677425,5.77905079997,0.0,0.0,5.77905079997
 08/09  20:00:00,134.996005974,8.94079462576,43.1677646672,0.0,36.5179666069,38.8247702939,5.77805474296,0.0,0.0,5.77805474296
 08/09  21:00:00,128.270452186,8.91866931291,41.979439495,0.0,32.965339924,36.8579353714,11.5776067481,0.0,0.0,11.5776067481
 08/09  22:00:00,97.9166061101,8.30810397962,35.7832628238,0.0,25.6355707503,20.6438685092,5.78321878574,0.0,0.0,5.78321878574
 08/09  23:00:00,71.5240181343,7.72341477383,29.5282640271,0.0,15.0252895274,11.7056064465,5.76490921897,0.0,0.0,5.76490921897
 08/09  24:00:00,62.7211119492,7.44273428436,26.0317586904,0.0,11.6412384099,10.0650221343,5.75983225111,0.0,0.0,5.75983225111
 08/10  01:00:00,58.544411949,7.25753060779,23.6009393407,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,53.3524985217,7.05883267377,20.467278595,0.0,8.25718729233,10.0299323277,5.75530577889,0.0,0.0,5.75530577889
 08/10  03:00:00,51.407317608,6.93783162663,18.6431012301,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,53.1567454992,6.89684328402,18.8269334468,0.0,8.25718729233,11.6354268332,5.76009944471,0.0,0.0,5.76009944471
 08/10  05:00:00,59.9295721509,6.86933923073,18.0476705416,0.0,12.1011305571,15.3678112995,5.77449138528,0.0,0.0,5.77449138528
 08/10  06:00:00,88.1728206759,7.40694309054,21.8771522488,0.0,19.7275818095,37.2640762949,11.5777206268,0.0,0.0,11.5777206268
 08/10  07:00:00,111.84800293,7.91426089323,28.3249913218,0.0,24.3117294858,51.2795993405,17.4144486573,0.0,0.0,17.4144486573
 08/10  08:00:00,102.938753933,7.50807185494,31.0968662147,0.0,23.6694662846,40.6342015617,23.4378223203,0.0,0.0,23.4378223203
 08/10  09:00:00,101.668944322,7.54041417096,34.8019600217,0.0,23.6694662846,35.6302164847,35.5597172786,0.0,18.025,17.5347172786
 08/10  10:00:00,84.4577101453,7.39173632205,35.3360544188,0.0,18.7433767983,22.9618409725,41.3631045655,0.0,18.025,23.3381045655
 08/10  11:00:00,86.0623705351,7.48142945218,36.8531963619,0.0,18.7433767983,22.9618409725,35.5040170791,0.0,18.025,17.4790170791
 08/10  12:00:00,84.0621318674,7.39113614491,34.8998016119,0.0,18.5889407304,23.1597249699,35.5031240564,0.0,18.025,17.4781240564
 08/10  13:00:00,83.944836686,7.38669599992,34.5404444886,0.0,18.7433767983,23.2517909448,35.4974754935,0.0,18.025,17.4724754935
 08/10  14:00:00,88.1568246246,7.61534337345,38.5237865355,0.0,18.7433767983,23.2517909448,35.4994029298,0.0,18.025,17.4744029298
 08/10  15:00:00,91.0802121558,7.77920371347,41.5732642125,0.0,18.7433767983,22.9618409725,41.318082818,0.0,18.025,23.293082818
 08/10  16:00:00,96.4889685872,7.92119263029,42.3887254929,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,109.45486241,8.29683511014,42.7907925976,0.0,17.6635504202,40.6971502883,5.76946731323,0.0,0.0,5.76946731323
 08/10  18:00:00,116.449762262,8.55274222791,43.0251318791,0.0,27.5259009287,37.3340067412,11.5669855825,0.0,0.0,11.5669855825
 08/10  19:00:00,118.9356916,8.70284542466,43.0355595247,0.0,33.8341110165,33.3544677425,5.77808677936,0.0,0.0,5.77808677936
 08/10  20:00:00,132.612522125,8.80481183725,40.9202609918,0.0,36.5179666069,38.8247702939,5.7793428407,0.0,0.0,5.7793428407
 08/10  21:00:00,123.744243741,8.67971086388,37.6921942976,0.0,32.965339924,36.8579353714,11.5764831591,0.0,0.0,11.5764831591
 08/10  22:00:00,92.6302737942,8.03261532574,30.7724166036,0.0,25.6355707503,20.6438685092,11.548444145,0.0,0.0,11.548444145
 08/10  23:00:00,67.0393425512,7.48237399107,25.2846302002,0.0,15.0252895274,11.7056064465,5.76492469054,0.0,0.0,5.76492469054
 08/10  24:00:00,59.4633290133,7.24808807778,22.9686281839,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,56.2087507354,7.09480566818,21.42799822,0.0,10.0992000411,10.047477231,5.75510979389,0.0,0.0,5.75510979389
 08/11  02:00:00,51.9294674481,6.93047248199,19.1726133509,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,51.3863770868,6.8615535541,18.6984344795,0.0,8.25718729233,10.0299323277,5.75514956951,0.0,0.0,5.75514956951
 08/11  04:00:00,53.1108403372,6.83226596232,18.8456092075,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,61.466438692,6.87013417718,19.5837406633,0.0,12.1011305571,15.3678112995,5.77459489257,0.0,0.0,5.77459489257
 08/11  06:00:00,88.1656629036,7.3732462802,21.9036964814,0.0,19.7275818095,37.2640762949,11.5777097581,0.0,0.0,11.5777097581
 08/11  07:00:00,108.457753683,7.7439932794,25.1050112314,0.0,24.3117294858,51.2795993405,17.4142226091,0.0,0.0,17.4142226091
 08/11  08:00:00,98.1640298708,7.25687277414,26.5733437029,0.0,23.6694662846,40.6342015617,23.4368242338,0.0,0.0,23.4368242338
 08/11  09:00:00,95.9041126432,7.22825262329,29.3492966754,0.0,23.6694662846,35.6302164847,41.39759562,0.0,18.025,23.37259562
 08/11  10:00:00,76.4481744126,6.95343423467,27.7648177487,0.0,18.7433767983,22.9618409725,35.533929501,0.0,18.025,17.508929501
 08/11  11:00:00,78.7289888573,7.02498450943,29.9762591513,0.0,18.7433767983,22.9618409725,35.5029078184,0.0,18.025,17.4779078184
 08/11  12:00:00,83.4463504634,7.26631197677,34.4088450411,0.0,18.5889407304,23.1597249699,35.4992798362,0.0,18.025,17.4742798362
 08/11  13:00:00,86.5646372638,7.44573975629,37.1012037774,0.0,18.7433767983,23.2517909448,41.317866204,0.0,18.025,23.292866204
 08/11  14:00:00,88.1189295187,7.56793872011,38.5332970721,0.0,18.7433767983,23.2517909448,35.4999868686,0.0,18.025,17.4749868686
 08/11  15:00:00,89.4414143973,7.69406239777,40.0196074844,0.0,18.7433767983,22.9618409725,35.5019378627,0.0,18.025,17.4769378627
 08/11  16:00:00,95.1193204591,7.87314975351,41.067116996,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,109.600480856,8.29908076444,42.9341660906,0.0,17.6635504202,40.6971502883,5.76954412693,0.0,0.0,5.76954412693
 08/11  18:00:00,117.230581739,8.56482611887,43.7938731209,0.0,27.5259009287,37.3340067412,11.5672968242,0.0,0.0,11.5672968242
 08/11  19:00:00,118.223683275,8.64018190605,42.3862119078,0.0,33.8341110165,33.3544677425,5.7792892912,0.0,0.0,5.7792892912
 08/11  20:00:00,132.896746018,8.77676384549,41.2325354588,0.0,36.5179666069,38.8247702939,11.5378943483,0.0,0.0,11.5378943483
 08/11  21:00:00,125.865228115,8.7455659666,39.7473242068,0.0,32.965339924,36.8579353714,11.5764688426,0.0,0.0,11.5764688426
 08/11  22:00:00,96.8275540239,8.1997996011,34.802517896,0.0,25.6355707503,20.6438685092,5.78428700965,0.0,0.0,5.78428700965
 08/11  23:00:00,71.3460100763,7.66167719683,29.4119919144,0.0,15.0252895274,11.7056064465,5.76495255097,0.0,0.0,5.76495255097
 08/11  24:00:00,62.1474250492,7.37172453373,25.5290878061,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,60.4386224079,7.20887476079,22.7843232884,0.0,12.8411359301,10.0650221343,5.755338748,0.0,0.0,5.755338748
 08/12  02:00:00,53.5765848902,7.02475571669,20.7254444712,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,51.55893508,6.90099026128,18.8315592515,0.0,8.25718729233,10.0299323277,5.75518868795,0.0,0.0,5.75518868795
 08/12  04:00:00,52.8461795669,6.84981940962,18.5633903162,0.0,8.25718729233,11.6354268332,5.75997519375,0.0,0.0,5.75997519375
 08/12  05:00:00,55.5684999029,6.76265031942,17.214608709,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,70.8200270234,6.90715952256,17.8776625822,0.0,18.5082010057,25.6353820695,11.5291036152,0.0,0.0,11.5291036152
 08/12  07:00:00,89.6264877788,7.30943246052,21.830656944,0.0,19.4083231844,41.0650158608,5.79887811422,0.0,0.0,5.79887811422
 08/12  08:00:00,122.612687139,7.85309290054,30.3965129994,0.0,26.3286599382,57.9988325916,29.4172762524,0.0,0.0,29.4172762524
 08/12  09:00:00,109.964995203,7.67847496603,33.0772642044,0.0,26.3286599382,42.8504436482,43.7977596076,0.0,18.025,25.7727596076
 08/12  10:00:00,83.1251008634,7.26986718128,30.6399320257,0.0,21.7447113004,23.4437158914,39.0728534737,0.0,18.025,21.0478534737
 08/12  11:00:00,78.5188642425,7.14860226583,28.6166378554,0.0,19.3027497915,23.426170988,41.3621588753,0.0,18.025,23.3371588753
 08/12  12:00:00,79.1109699222,7.1932486034,29.0218699763,0.0,19.1483137236,23.7250123474,35.5012434332,0.0,18.025,17.4762434332
 08/12  13:00:00,81.9700458815,7.30090197682,31.6277462658,0.0,19.3027497915,23.7161209604,35.4993260285,0.0,18.025,17.4743260285
 08/12  14:00:00,82.7954733027,7.35178258793,32.4022923823,0.0,19.3027497915,23.7161209604,35.501245359,0.0,18.025,17.476245359
 08/12  15:00:00,81.0387290443,7.31429669864,30.9729843508,0.0,19.3027497915,23.426170988,35.4993918598,0.0,18.025,17.4743918598
 08/12  16:00:00,80.9388489269,7.15179021439,26.5843033478,0.0,19.3027497915,27.8956505705,23.7848390221,0.0,18.025,5.75983902214
 08/12  17:00:00,89.4357620764,7.35818281703,26.2523796358,0.0,18.2229234133,37.5968344597,5.76484694045,0.0,0.0,5.76484694045
 08/12  18:00:00,106.316493707,7.74820172787,28.7898337589,0.0,32.690315043,37.0816133363,5.76966936293,0.0,0.0,5.76966936293
 08/12  19:00:00,106.708449495,7.89972585456,28.9186604175,0.0,36.8143715336,33.066984531,5.77893820621,0.0,0.0,5.77893820621
 08/12  20:00:00,118.844490311,8.04158569627,28.1367620854,0.0,36.3493007332,38.7721355839,5.7779478493,0.0,0.0,5.7779478493
 08/12  21:00:00,115.437579986,7.99225295637,26.8970492357,0.0,36.1807251679,36.8228455648,5.77923371603,0.0,0.0,5.77923371603
 08/12  22:00:00,89.1646354455,7.52703185948,22.4095648807,0.0,31.0351095914,20.6438685092,11.5774010407,0.0,0.0,11.5774010407
 08/12  23:00:00,62.6941952359,7.10052031753,18.9193639652,0.0,17.4250845679,11.7056064465,5.77454149629,0.0,0.0,5.77454149629
 08/12  24:00:00,54.1343594905,6.90679548076,16.7810513303,0.0,12.8411359301,10.0650221343,5.76011657696,0.0,0.0,5.76011657696
 08/13  01:00:00,53.2762629654,6.80638126259,15.9050336597,0.0,12.925468867,10.100111941,5.75532511724,0.0,0.0,5.75532511724
 08/13  02:00:00,47.0002114174,6.65572825678,14.3986777413,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,45.5079230198,6.53990883305,13.0222046895,0.0,8.34152022915,10.0650221343,5.75507205538,0.0,0.0,5.75507205538
 08/13  04:00:00,46.129517661,6.4647220524,12.1124084083,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,49.5212684287,6.39830989165,11.4122914873,0.0,8.80141237637,15.3678112995,5.76411177425,0.0,0.0,5.76411177425
 08/13  06:00:00,64.4379190738,6.49403778593,11.9086814539,0.0,18.5082010057,25.6353820695,5.77371545482,0.0,0.0,5.77371545482
 08/13  07:00:00,82.2374323319,6.83182845414,14.7997788122,0.0,19.4926561212,41.1001056674,11.57765851,0.0,0.0,11.57765851
 08/13  08:00:00,112.660370877,7.32007945985,20.9772105326,0.0,26.3286599382,57.9988325916,29.4160990948,0.0,0.0,29.4160990948
 08/13  09:00:00,99.0157433964,7.12733590878,22.7985866682,0.0,26.2443270014,42.8153538416,41.4581167791,0.0,18.025,23.4331167791
 08/13  10:00:00,71.2307680548,6.67053007268,19.3449275495,0.0,21.7447113004,23.4437158914,41.4015928586,0.0,18.025,23.3765928586
 08/13  11:00:00,67.9635510808,6.59709341425,18.5531231352,0.0,19.3449162599,23.4437158914,35.5331457443,0.0,18.025,17.5081457443
 08/13  12:00:00,68.0609056243,6.5977801712,18.5075606499,0.0,19.190480192,23.7425572507,35.4986553909,0.0,18.025,17.4736553909
 08/13  13:00:00,68.3907907143,6.57797107618,18.8311344704,0.0,19.260583323,23.698576057,41.3167910714,0.0,18.025,23.2917910714
 08/13  14:00:00,68.4290278875,6.57974406924,18.8675996607,0.0,19.260583323,23.698576057,35.4991686251,0.0,18.025,17.4741686251
 08/13  15:00:00,67.8038624132,6.58933262009,18.5227947336,0.0,19.260583323,23.4086260847,35.5010937281,0.0,18.025,17.4760937281
 08/13  16:00:00,70.7883966272,6.55750345152,17.0878498729,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,76.9057022669,6.62957585454,14.5106367617,0.0,18.1807569449,37.5792895564,5.76477771111,0.0,0.0,5.76477771111
 08/13  18:00:00,91.8103888358,6.87139524794,15.2799559819,0.0,32.6059821062,37.0465235296,5.77804265171,0.00843036750457,0.0,5.7696122842
 08/13  19:00:00,93.1339835264,7.0269419835,16.2169745783,0.0,36.8143715336,33.066984531,5.77929246687,0.0,0.0,5.77929246687
 08/13  20:00:00,107.568898852,7.24202727059,17.5413041717,0.0,36.43363367,38.8072253906,11.5381978388,0.0,0.0,11.5381978388
 08/13  21:00:00,105.342067005,7.27685560657,17.6363580501,0.0,36.0963922311,36.7877557581,5.77920318046,0.0,0.0,5.77920318046
 08/13  22:00:00,80.5816100974,6.89211311412,14.5808793795,0.0,30.9507766546,20.6087787026,11.5771186712,0.0,0.0,11.5771186712
 08/13  23:00:00,54.7908890697,6.50798934561,11.6085911019,0.0,17.4250845679,11.7056064465,5.77451075719,0.0,0.0,5.77451075719
 08/13  24:00:00,47.2742135442,6.37648778793,10.3317893908,0.0,12.925468867,10.100111941,5.76005167571,0.0,0.0,5.76005167571
 08/14  01:00:00,43.1607870382,6.25687706942,9.21797115788,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,40.4370159681,6.17005360999,8.44057427402,0.0,8.25718729233,10.0299323277,5.75517137425,0.0,0.0,5.75517137425
 08/14  03:00:00,39.6268884504,6.10078951876,7.69971773317,0.0,8.25718729233,10.0299323277,0.236598208488,0.216598208488,0.0,0.02
 08/14  04:00:00,40.6914462003,6.05323274355,7.20524255217,0.0,8.25718729233,11.6354268332,6.27258893637,0.5125060357,0.0,5.76008290067
 08/14  05:00:00,48.6291399298,6.08621297299,7.53036749895,0.0,12.1011305571,15.3678112995,6.26628476131,0.491730546464,0.0,5.77455421485
 08/14  06:00:00,77.0774204533,6.61555216554,11.5731495387,0.0,19.7275818095,37.2640762949,12.0458885813,0.468952250168,0.0,11.5769363312
 08/14  07:00:00,97.2951786177,6.98470922861,14.7017298254,0.0,24.3117294858,51.2795993405,11.7852701869,0.168990054173,0.0,11.6162801327
 08/14  08:00:00,84.638227312,6.51145053884,13.7929641289,0.0,23.6694662846,40.6342015617,23.4389949501,0.0,0.0,23.4389949501
 08/14  09:00:00,81.4825604366,6.47047661911,15.6855229542,0.0,23.6694662846,35.6302164847,41.4018214177,0.0,18.025,23.3768214177
 08/14  10:00:00,63.9879602029,6.30598460523,15.9520538542,0.0,18.7433767983,22.9618409725,41.3621605016,0.0,18.025,23.3371605016
 08/14  11:00:00,64.5685951204,6.31809956061,16.5227521277,0.0,18.7433767983,22.9618409725,35.5024333219,0.0,18.025,17.4774333219
 08/14  12:00:00,65.3365350767,6.35503888969,17.2103057083,0.0,18.5889407304,23.1597249699,35.5004359655,0.0,18.025,17.4754359655
 08/14  13:00:00,66.3730527169,6.3915517217,17.9638066158,0.0,18.7433767983,23.2517909448,35.5023540598,0.0,18.025,17.4773540598
 08/14  14:00:00,67.0636495374,6.42729549555,18.6186594467,0.0,18.7433767983,23.2517909448,35.4985892868,0.0,18.025,17.4735892868
 08/14  15:00:00,66.8564896095,6.47361829748,18.6551263211,0.0,18.7433767983,22.9618409725,35.5005058834,0.0,18.025,17.4755058834
 08/14  16:00:00,72.1885736048,6.57766236063,19.4318618469,0.0,18.7433767983,27.431320555,23.784814286,0.0,18.025,5.75981428604
 08/14  17:00:00,85.1668112821,6.89116927883,19.9084136651,0.0,17.6635504202,40.6971502883,5.76950759285,0.0,0.0,5.76950759285
 08/14  18:00:00,91.6389892694,7.09150111164,19.6756097948,0.0,27.5259009287,37.3340067412,11.5673860862,0.0,0.0,11.5673860862
 08/14  19:00:00,94.682830423,7.25688888295,20.2286560724,0.0,33.8341110165,33.3544677425,5.77889427175,0.0,0.0,5.77889427175
 08/14  20:00:00,111.412778781,7.48868383476,21.0366527469,0.0,36.5179666069,38.8247702939,5.77826120226,0.0,0.0,5.77826120226
 08/14  21:00:00,105.973681503,7.53528663152,21.0660589521,0.0,32.965339924,36.8579353714,11.5772016409,0.0,0.0,11.5772016409
 08/14  22:00:00,77.620468008,7.04686520154,16.748369996,0.0,25.6355707503,20.6438685092,5.78415927217,0.0,0.0,5.78415927217
 08/14  23:00:00,53.3443118899,6.57637605268,12.4955990584,0.0,15.0252895274,11.7056064465,5.76487209873,0.0,0.0,5.76487209873
 08/14  24:00:00,45.7968342193,6.36115731726,10.1890601447,0.0,11.6412384099,10.0650221343,5.78697632282,0.0269351678151,0.0,5.760041155
 08/15  01:00:00,42.4867983344,6.21293107833,8.58792724712,0.0,10.0992000411,10.047477231,0.618057017218,0.598057017218,0.0,0.02
 08/15  02:00:00,39.3965535138,6.09740515347,7.47276174434,0.0,8.25718729233,10.0299323277,6.71278514772,0.957644763931,0.0,5.75514038379
 08/15  03:00:00,38.6906886375,6.02983521664,6.83447071936,0.0,8.25718729233,10.0299323277,1.08323774814,1.06323774814,0.0,0.02
 08/15  04:00:00,39.8252856253,5.98201233992,6.410305473,0.0,8.25718729233,11.6354268332,6.90933539724,1.14932314415,0.0,5.76001225309
 08/15  05:00:00,47.3241493914,5.97860417191,6.33298601078,0.0,12.1011305571,15.3678112995,7.31895168531,1.54465239804,0.0,5.77429928727
 08/15  06:00:00,75.658735458,6.49712058632,10.2728944976,0.0,19.7275818095,37.2640762949,12.942490526,1.3652130043,0.0,11.5772775217
 08/15  07:00:00,96.4650107147,6.91037798852,13.9458896753,0.0,24.3117294858,51.2795993405,17.8136990764,0.39913684476,0.0,17.4145622316
 08/15  08:00:00,84.6271054708,6.48759936509,13.8056950909,0.0,23.6694662846,40.6342015617,23.4368777977,0.0,0.0,23.4368777977
 08/15  09:00:00,82.6112425624,6.49224160359,16.7924341906,0.0,23.6694662846,35.6302164847,35.5580102658,0.0,18.025,17.5330102658
 08/15  10:00:00,64.1427163625,6.27409996299,16.138699538,0.0,18.7433767983,22.9618409725,41.3634296927,0.0,18.025,23.3384296927
 08/15  11:00:00,65.1969554914,6.3300197088,17.1391926467,0.0,18.7433767983,22.9618409725,35.5032282955,0.0,18.025,17.4782282955
 08/15  12:00:00,67.711629528,6.47011367967,19.4703237272,0.0,18.5889407304,23.1597249699,35.5002713126,0.0,18.025,17.4752713126
 08/15  13:00:00,70.925377869,6.62321573132,22.2844675465,0.0,18.7433767983,23.2517909448,35.5002825404,0.0,18.025,17.4752825404
 08/15  14:00:00,73.0118178321,6.74627633726,24.247848204,0.0,18.7433767983,23.2517909448,35.4984041266,0.0,18.025,17.4734041266
 08/15  15:00:00,73.5679715725,6.8369584192,25.0032698565,0.0,18.7433767983,22.9618409725,41.3166940351,0.0,18.025,23.2916940351
 08/15  16:00:00,78.3901006547,6.95156829851,25.2594843944,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,91.6316444365,7.30892754875,25.9554861647,0.0,17.6635504202,40.6971502883,5.76953177546,0.0,0.0,5.76953177546
 08/15  18:00:00,98.3509392907,7.53400591971,25.9450510579,0.0,27.5259009287,37.3340067412,11.5671015804,0.0,0.0,11.5671015804
 08/15  19:00:00,99.1674992452,7.60933988116,24.3608759876,0.0,33.8341110165,33.3544677425,5.77926604809,0.0,0.0,5.77926604809
 08/15  20:00:00,113.327260803,7.71206922577,22.7277486679,0.0,36.5179666069,38.8247702939,5.77899853863,0.0,0.0,5.77899853863
 08/15  21:00:00,106.038189257,7.63025510625,21.0355992513,0.0,32.965339924,36.8579353714,11.576335564,0.0,0.0,11.576335564
 08/15  22:00:00,77.6601276337,7.12301059113,16.7118790751,0.0,25.6355707503,20.6438685092,11.5481987743,0.0,0.0,11.5481987743
 08/15  23:00:00,53.706722115,6.65463169481,12.7797553394,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,46.3006291845,6.43220684111,10.621809498,0.0,11.6412384099,10.0650221343,5.78059380171,0.0204791991866,0.0,5.76011460252
 08/16  01:00:00,42.9994518279,6.27328641718,9.04021984729,0.0,10.0992000411,10.047477231,6.34096304117,0.585894015484,0.0,5.75506902569
 08/16  02:00:00,40.0700264724,6.16188157879,8.0817635808,0.0,8.25718729233,10.0299323277,0.566740854757,0.546740854757,0.0,0.02
 08/16  03:00:00,39.204858857,6.07868363348,7.29978725328,0.0,8.25718729233,10.0299323277,6.56848387159,0.813668102252,0.0,5.75481576934
 08/16  04:00:00,40.0705609864,6.00845007985,6.62914726148,0.0,8.25718729233,11.6354268332,1.16751381129,1.14751381129,0.0,0.02
 08/16  05:00:00,47.7896433461,6.01798950998,6.75909268147,0.0,12.1011305571,15.3678112995,6.9086469783,1.13484490007,0.0,5.77380207823
 08/16  06:00:00,76.1275073839,6.53712755756,10.7016619209,0.0,19.7275818095,37.2640762949,12.6863155637,1.10871860945,0.0,11.5775969543
 08/16  07:00:00,97.6983624095,6.99264237588,15.0969744651,0.0,24.3117294858,51.2795993405,17.4982980101,0.0841087713009,0.0,17.4141892388
 08/16  08:00:00,88.1159979962,6.6508377153,17.1313489416,0.0,23.6694662846,40.6342015617,23.4351327174,0.0,0.0,23.4351327174
 08/16  09:00:00,88.4212822324,6.73532979653,22.3593903172,0.0,23.6694662846,35.6302164847,41.3964080011,0.0,18.025,23.3714080011
 08/16  10:00:00,70.4158787355,6.56848994508,22.1174692,0.0,18.7433767983,22.9618409725,35.5329939748,0.0,18.025,17.5079939748
 08/16  11:00:00,72.2724471055,6.7015191549,23.8431842448,0.0,18.7433767983,22.9618409725,35.5044267421,0.0,18.025,17.4794267421
 08/16  12:00:00,75.2582973939,6.89121331515,26.5958909955,0.0,18.5889407304,23.1597249699,35.4980054419,0.0,18.025,17.4730054419
 08/16  13:00:00,78.2717279935,7.06940197644,29.1846326171,0.0,18.7433767983,23.2517909448,35.4998730897,0.0,18.025,17.4748730897
 08/16  14:00:00,80.1453927413,7.19648618358,30.9312142884,0.0,18.7433767983,23.2517909448,41.3186404764,0.0,18.025,23.2936404764
 08/16  15:00:00,80.4282948709,7.28696763789,31.4135843257,0.0,18.7433767983,22.9618409725,35.5005656348,0.0,18.025,17.4755656348
 08/16  16:00:00,84.7608416835,7.37469821796,31.2070926016,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,97.8555687001,7.72026229651,31.7680733533,0.0,17.6635504202,40.6971502883,5.76944355067,0.0,0.0,5.76944355067
 08/16  18:00:00,105.208073099,7.96594129333,32.3702497215,0.0,27.5259009287,37.3340067412,11.5660961269,0.0,0.0,11.5660961269
 08/16  19:00:00,109.051353189,8.0831877383,31.8868812792,0.0,33.8341110165,33.3544677425,5.77884861606,0.0,0.0,5.77884861606
 08/16  20:00:00,121.335678926,8.1898866103,30.2583468255,0.0,36.5179666069,38.8247702939,11.5370261809,0.0,0.0,11.5370261809
 08/16  21:00:00,111.721631977,8.02998195706,26.3193144173,0.0,32.965339924,36.8579353714,5.79793735617,0.0,0.0,5.79793735617
 08/16  22:00:00,81.9575901957,7.45461555191,20.6777389983,0.0,25.6355707503,20.6438685092,11.5483994367,0.0,0.0,11.5483994367
 08/16  23:00:00,57.4309503626,6.95244440587,16.2061671042,0.0,15.0252895274,11.7056064465,5.7648388539,0.0,0.0,5.7648388539
 08/16  24:00:00,49.391600782,6.68324147001,13.4617492433,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,46.0425568249,6.51926657162,11.8373451741,0.0,10.0992000411,10.047477231,5.75530376858,0.0,0.0,5.75530376858
 08/17  02:00:00,42.501876231,6.36524377917,10.3102501501,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,41.2974029239,6.25839937743,9.2126162021,0.0,8.25718729233,10.0299323277,5.75506002759,0.0,0.0,5.75506002759
 08/17  04:00:00,42.226116504,6.19068311598,8.60246598679,0.0,8.25718729233,11.6354268332,5.75955294459,0.0,0.0,5.75955294459
 08/17  05:00:00,49.6628598697,6.17945096994,8.47084722815,0.0,12.1011305571,15.3678112995,5.8299746425,0.0559450679784,0.0,5.77402957452
 08/17  06:00:00,78.0814185048,6.698574276,12.4941278888,0.0,19.7275818095,37.2640762949,11.5845416805,0.00907084483787,0.0,11.5754708357
 08/17  07:00:00,100.467824119,7.19807912885,17.6610023119,0.0,24.3117294858,51.2795993405,11.6161085491,0.0,0.0,11.6161085491
 08/17  08:00:00,91.6192201934,6.84080650654,20.4446012603,0.0,23.6694662846,40.6342015617,23.4388484859,0.0,0.0,23.4388484859
 08/17  09:00:00,91.6659296935,6.91265736957,25.4267128594,0.0,23.6694662846,35.6302164847,41.398605147,0.0,18.025,23.373605147
 08/17  10:00:00,74.6847525675,6.78382362928,26.1710065345,0.0,18.7433767983,22.9618409725,35.5342573668,0.0,18.025,17.5092573668
 08/17  11:00:00,76.460119319,6.92181076882,27.8105642169,0.0,18.7433767983,22.9618409725,35.5030541746,0.0,18.025,17.4780541746
 08/17  12:00:00,78.7095823177,7.08252415748,29.8558669227,0.0,18.5889407304,23.1597249699,41.3183638069,0.0,18.025,23.2933638069
 08/17  13:00:00,80.6537737974,7.21424461093,31.4218360431,0.0,18.7433767983,23.2517909448,35.5003375061,0.0,18.025,17.4753375061
 08/17  14:00:00,81.4284800464,7.26983860004,32.1409474686,0.0,18.7433767983,23.2517909448,35.4984926703,0.0,18.025,17.4734926703
 08/17  15:00:00,81.441023343,7.34302022525,32.3702586541,0.0,18.7433767983,22.9618409725,35.5004157033,0.0,18.025,17.4754157033
 08/17  16:00:00,86.4266850642,7.44228630928,32.8053446148,0.0,18.7433767983,27.431320555,23.7849373637,0.0,18.025,5.75993736374
 08/17  17:00:00,98.3954407847,7.73644158645,32.2917676536,0.0,17.6635504202,40.6971502883,5.76963905464,0.0,0.0,5.76963905464
 08/17  18:00:00,104.062305837,7.90281414422,31.2876150283,0.0,27.5259009287,37.3340067412,5.79376972415,0.0,0.0,5.79376972415
 08/17  19:00:00,108.33519845,8.0340003367,31.2199099856,0.0,33.8341110165,33.3544677425,11.5376322604,0.0,0.0,11.5376322604
 08/17  20:00:00,122.765248714,8.23941742745,31.6383863624,0.0,36.5179666069,38.8247702939,5.77812682619,0.0,0.0,5.77812682619
 08/17  21:00:00,116.288353524,8.23664273538,30.6793734521,0.0,32.965339924,36.8579353714,11.5750950173,0.0,0.0,11.5750950173
 08/17  22:00:00,86.5852602926,7.68434202387,25.0756876476,0.0,25.6355707503,20.6438685092,5.78404839584,0.0,0.0,5.78404839584
 08/17  23:00:00,61.644583097,7.18472451083,20.1875190688,0.0,15.0252895274,11.7056064465,5.7648656877,0.0,0.0,5.7648656877
 08/17  24:00:00,54.2389927619,6.97154008537,18.0208369581,0.0,11.6412384099,10.0650221343,5.75995213785,0.0,0.0,5.75995213785
 08/18  01:00:00,50.2872203014,6.79936772436,15.8019131365,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,46.6468274471,6.65402000013,14.1664191523,0.0,8.25718729233,10.0299323277,5.75507552419,0.0,0.0,5.75507552419
 08/18  03:00:00,46.1355276078,6.59121917691,13.7179266651,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,47.8148458476,6.56468089428,13.8171936383,0.0,8.25718729233,11.6354268332,5.75998989438,0.0,0.0,5.75998989438
 08/18  05:00:00,56.4360455345,6.61186087288,14.8116242786,0.0,12.1011305571,15.3678112995,5.77446754255,0.0,0.0,5.77446754255
 08/18  06:00:00,86.0402552036,7.2116638166,19.9398715534,0.0,19.7275818095,37.2640762949,11.5767785661,0.0,0.0,11.5767785661
 08/18  07:00:00,108.859828159,7.69875043054,25.5523361116,0.0,24.3117294858,51.2795993405,11.6161467799,0.0,0.0,11.6161467799
 08/18  08:00:00,98.8904170253,7.24952448716,27.3070787947,0.0,23.6694662846,40.6342015617,23.4379110761,0.0,0.0,23.4379110761
 08/18  09:00:00,97.7200441953,7.29067790817,31.102804585,0.0,23.6694662846,35.6302164847,41.4015801011,0.0,18.025,23.3765801011
 08/18  10:00:00,80.4572760354,7.14112916581,31.5862242585,0.0,18.7433767983,22.9618409725,41.363386963,0.0,18.025,23.338386963
 08/18  11:00:00,83.9525188445,7.32720013756,34.8975747588,0.0,18.7433767983,22.9618409725,35.5022575793,0.0,18.025,17.4772575793
 08/18  12:00:00,87.484400972,7.52070208328,38.1925079841,0.0,18.5889407304,23.1597249699,35.4999423645,0.0,18.025,17.4749423645
 08/18  13:00:00,90.9709614855,7.73635386536,41.2169128504,0.0,18.7433767983,23.2517909448,35.5033389544,0.0,18.025,17.4783389544
 08/18  14:00:00,93.030765318,7.88133707749,43.1317331715,0.0,18.7433767983,23.2517909448,35.4984331858,0.0,18.025,17.4734331858
 08/18  15:00:00,94.502007783,8.00210496121,44.7721572997,0.0,18.7433767983,22.9618409725,35.5016408597,0.0,18.025,17.4766408597
 08/18  16:00:00,98.8978128636,8.09699577091,44.6217670965,0.0,18.7433767983,27.431320555,23.7847557345,0.0,18.025,5.75975573447
 08/18  17:00:00,111.993858645,8.46543757394,45.1611920936,0.0,17.6635504202,40.6971502883,5.7696141423,0.0,0.0,5.7696141423
 08/18  18:00:00,118.501111446,8.6690487508,44.9601834453,0.0,27.5259009287,37.3340067412,11.5672948367,0.0,0.0,11.5672948367
 08/18  19:00:00,122.918686501,8.80246872155,45.0349309174,0.0,33.8341110165,33.3544677425,5.77884704728,0.0,0.0,5.77884704728
 08/18  20:00:00,135.490253134,8.93500046127,43.6678099156,0.0,36.5179666069,38.8247702939,5.77931674714,0.0,0.0,5.77931674714
 08/18  21:00:00,126.393008425,8.79288926028,40.2277814398,0.0,32.965339924,36.8579353714,11.5771271818,0.0,0.0,11.5771271818
 08/18  22:00:00,93.2640891465,8.04912289195,31.3897327123,0.0,25.6355707503,20.6438685092,5.78411768711,0.0,0.0,5.78411768711
 08/18  23:00:00,63.3713510745,7.32327225135,21.7757412568,0.0,15.0252895274,11.7056064465,5.76495929091,0.0,0.0,5.76495929091
 08/18  24:00:00,54.9670638919,7.06029225261,18.6601543608,0.0,11.6412384099,10.0650221343,5.75999499912,0.0,0.0,5.75999499912
 08/19  01:00:00,54.3918711005,6.92574763292,17.0207020984,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,47.4466761255,6.73161260367,14.888675895,0.0,8.25718729233,10.0299323277,5.75509735096,0.0,0.0,5.75509735096
 08/19  03:00:00,46.5234884748,6.6470361605,14.0500690642,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,47.4451914532,6.58096897836,13.4312534323,0.0,8.25718729233,11.6354268332,5.76010481602,0.0,0.0,5.76010481602
 08/19  05:00:00,50.9466023494,6.51190815052,12.8434483711,0.0,8.71707943955,15.3327214929,5.76465623882,0.0,0.0,5.76465623882
 08/19  06:00:00,66.8891842467,6.67184785382,14.1821341465,0.0,18.5082010057,25.6353820695,5.77339601791,0.0,0.0,5.77339601791
 08/19  07:00:00,86.8731192211,7.12200277534,19.2647128045,0.0,19.4083231844,41.0650158608,11.5760893862,0.0,0.0,11.5760893862
 08/19  08:00:00,123.632077722,7.82341848309,31.4455774531,0.0,26.3286599382,57.9988325916,29.4158939167,0.0,0.0,29.4158939167
 08/19  09:00:00,111.519937441,7.69563108829,34.6150599101,0.0,26.3286599382,42.8504436482,41.4561123915,0.0,18.025,23.4311123915
 08/19  10:00:00,84.7508317617,7.31459938291,32.2209207102,0.0,21.7447113004,23.4437158914,41.4039085003,0.0,18.025,23.3789085003
 08/19  11:00:00,85.6518142955,7.49005011141,35.4081403685,0.0,19.3027497915,23.426170988,35.5321832392,0.0,18.025,17.5071832392
 08/19  12:00:00,88.8930101542,7.70313247026,38.2940231538,0.0,19.1483137236,23.7250123474,35.5019415104,0.0,18.025,17.4769415104
 08/19  13:00:00,91.6867141812,7.88229113956,40.7630252871,0.0,19.3027497915,23.7161209604,35.4990483869,0.0,18.025,17.4740483869
 08/19  14:00:00,93.6203425447,8.02241283421,42.5565324801,0.0,19.3027497915,23.7161209604,35.4999944412,0.0,18.025,17.4749944412
 08/19  15:00:00,94.9069633335,8.12245046646,44.0330668729,0.0,19.3027497915,23.426170988,41.3188572811,0.0,18.025,23.2938572811
 08/19  16:00:00,99.785308628,8.20554813831,44.3770071984,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,108.510347112,8.471902311,44.2132411956,0.0,18.2229234133,37.5968344597,5.7646946988,0.0,0.0,5.7646946988
 08/19  18:00:00,120.804860372,8.659480829,42.3669180452,0.0,32.690315043,37.0816133363,5.76960959938,0.0,0.0,5.76960959938
 08/19  19:00:00,117.401224105,8.54251418048,37.0846465165,0.0,36.8143715336,33.066984531,5.77867213596,0.0,0.0,5.77867213596
 08/19  20:00:00,125.010395742,8.5281513329,33.8160966915,0.0,36.3493007332,38.7721355839,11.5367115819,0.0,0.0,11.5367115819
 08/19  21:00:00,119.827381393,8.36754468394,30.9115558415,0.0,36.1807251679,36.8228455648,5.77919979006,0.0,0.0,5.77919979006
 08/19  22:00:00,92.9893968016,7.84486004888,25.9164946874,0.0,31.0351095914,20.6438685092,11.5771131144,0.0,0.0,11.5771131144
 08/19  23:00:00,65.8606784923,7.37299906836,21.8133686445,0.0,17.4250845679,11.7056064465,5.77364722175,0.0,0.0,5.77364722175
 08/19  24:00:00,56.1930878731,7.10746914493,18.6391080121,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,53.8803204655,6.91786440146,16.3976089892,0.0,12.925468867,10.100111941,5.75526652153,0.0,0.0,5.75526652153
 08/20  02:00:00,47.7990782532,6.7701261657,15.0831431612,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,46.8058763581,6.67482681724,14.1852412064,0.0,8.34152022915,10.0650221343,5.75531457039,0.0,0.0,5.75531457039
 08/20  04:00:00,47.8042543571,6.61399560782,13.6378644433,0.0,8.34152022915,11.6705166398,5.7601071613,0.0,0.0,5.7601071613
 08/20  05:00:00,51.1785952275,6.53447176195,12.9334584782,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/20  06:00:00,67.0355464806,6.70038246381,14.2999576769,0.0,18.5082010057,25.6353820695,11.5288848951,0.0,0.0,11.5288848951
 08/20  07:00:00,86.34169407,7.1164843607,18.6193857165,0.0,19.4926561212,41.1001056674,5.798480061,0.0,0.0,5.798480061
 08/20  08:00:00,119.436929705,7.66959571982,27.404249354,0.0,26.3286599382,57.9988325916,29.416469501,0.0,0.0,29.416469501
 08/20  09:00:00,107.074675702,7.52390378098,30.4609356131,0.0,26.2443270014,42.8153538416,47.3180643803,0.0,18.025,29.2930643803
 08/20  10:00:00,82.8589200364,7.24636135383,30.3972555797,0.0,21.7447113004,23.4437158914,35.5634760594,0.0,18.025,17.5384760594
 08/20  11:00:00,83.5407934756,7.40574744306,33.3217089686,0.0,19.3449162599,23.4437158914,41.3629589079,0.0,18.025,23.3379589079
 08/20  12:00:00,86.3456322051,7.58753229943,35.8025362436,0.0,19.190480192,23.7425572507,35.5018476461,0.0,18.025,17.4768476461
 08/20  13:00:00,86.7784436997,7.62919248837,36.1675640012,0.0,19.260583323,23.698576057,35.5018557854,0.0,18.025,17.4768557854
 08/20  14:00:00,88.0583299615,7.71696935202,37.3596726692,0.0,19.260583323,23.698576057,35.4981116206,0.0,18.025,17.4731116206
 08/20  15:00:00,87.9907011109,7.76388264302,37.5350807427,0.0,19.260583323,23.4086260847,35.5000507602,0.0,18.025,17.4750507602
 08/20  16:00:00,90.3257086502,7.70928367314,35.473381003,0.0,19.260583323,27.8781056672,23.7848314396,0.0,18.025,5.75983143963
 08/20  17:00:00,98.2223546072,7.89178579917,34.5650794752,0.0,18.1807569449,37.5792895564,5.76480269703,0.0,0.0,5.76480269703
 08/20  18:00:00,114.220270581,8.25058860816,36.3106451508,0.0,32.6059821062,37.0465235296,5.76969119225,0.0,0.0,5.76969119225
 08/20  19:00:00,116.161968201,8.38420542621,36.0036984212,0.0,36.8143715336,33.066984531,5.77914461867,0.0,0.0,5.77914461867
 08/20  20:00:00,125.092311947,8.45930698532,33.8474384479,0.0,36.43363367,38.8072253906,5.77815324768,0.0,0.0,5.77815324768
 08/20  21:00:00,119.105410433,8.29269317152,30.3838585706,0.0,36.0963922311,36.7877557581,5.77818042865,0.0,0.0,5.77818042865
 08/20  22:00:00,90.9372161155,7.71372715435,24.1148706924,0.0,30.9507766546,20.6087787026,11.577543324,0.0,0.0,11.577543324
 08/20  23:00:00,63.0550952021,7.19514409566,19.185638004,0.0,17.4250845679,11.7056064465,5.77457450386,0.0,0.0,5.77457450386
 08/20  24:00:00,54.6608209946,6.98281382545,17.1120717023,0.0,12.925468867,10.100111941,5.76011188316,0.0,0.0,5.76011188316
 08/21  01:00:00,49.2257119415,6.76766628391,14.772098823,0.0,10.0992000411,10.047477231,5.7552513257,0.0,0.0,5.7552513257
 08/21  02:00:00,45.6078541609,6.60638526233,13.1750854646,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  03:00:00,44.6720491789,6.51512929418,12.3305304762,0.0,8.25718729233,10.0299323277,5.75529621301,0.0,0.0,5.75529621301
 08/21  04:00:00,45.184730363,6.42035947789,11.3314048789,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/21  05:00:00,52.773856326,6.41950778419,11.3417836461,0.0,12.1011305571,15.3678112995,5.77454391755,0.0,0.0,5.77454391755
 08/21  06:00:00,81.3462617572,6.95399246982,15.5035441974,0.0,19.7275818095,37.2640762949,11.5775437283,0.0,0.0,11.5775437283
 08/21  07:00:00,104.777584204,7.47818981706,21.6906395102,0.0,24.3117294858,51.2795993405,17.4134795623,0.0,0.0,17.4134795623
 08/21  08:00:00,98.4486468166,7.17629949558,26.938529616,0.0,23.6694662846,40.6342015617,23.4369992894,0.0,0.0,23.4369992894
 08/21  09:00:00,99.560775001,7.312892042,32.9213163732,0.0,23.6694662846,35.6302164847,41.3978836299,0.0,18.025,23.3728836299
 08/21  10:00:00,80.4184842257,7.10332444341,31.5852370391,0.0,18.7433767983,22.9618409725,35.5340126434,0.0,18.025,17.5090126434
 08/21  11:00:00,81.7480251268,7.22841850998,32.7918607627,0.0,18.7433767983,22.9618409725,35.5046191892,0.0,18.025,17.4796191892
 08/21  12:00:00,85.5022179931,7.46081019156,36.2702124922,0.0,18.5889407304,23.1597249699,35.4982300606,0.0,18.025,17.4732300606
 08/21  13:00:00,88.9278383487,7.68085055129,39.2292922244,0.0,18.7433767983,23.2517909448,35.5001632147,0.0,18.025,17.4751632147
 08/21  14:00:00,90.4110929315,7.79959947359,40.5937990571,0.0,18.7433767983,23.2517909448,41.3190584161,0.0,18.025,23.2940584161
 08/21  15:00:00,90.4386701067,7.85729809389,40.8536270832,0.0,18.7433767983,22.9618409725,35.5009407983,0.0,18.025,17.4759407983
 08/21  16:00:00,94.7933621439,7.94133581146,40.6729726768,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,105.586549184,8.18893762187,39.0303748319,0.0,17.6635504202,40.6971502883,5.76953258183,0.0,0.0,5.76953258183
 08/21  18:00:00,110.188194373,8.300641767,37.0156643477,0.0,27.5259009287,37.3340067412,11.5671790719,0.0,0.0,11.5671790719
 08/21  19:00:00,113.959259558,8.38281051927,36.4951598943,0.0,33.8341110165,33.3544677425,5.77895606931,0.0,0.0,5.77895606931
 08/21  20:00:00,126.442440961,8.49240485512,35.0625862058,0.0,36.5179666069,38.8247702939,11.53725515,0.0,0.0,11.53725515
 08/21  21:00:00,119.369936402,8.44570949725,33.5518841971,0.0,32.965339924,36.8579353714,6.59836663451,0.0,0.0,6.59836663451
 08/21  22:00:00,88.7407712659,7.84143634385,27.074094488,0.0,25.6355707503,20.6438685092,10.749641414,0.0,0.0,10.749641414
 08/21  23:00:00,62.4990480605,7.26986896784,20.9568372554,0.0,15.0252895274,11.7056064465,5.76495927479,0.0,0.0,5.76495927479
 08/21  24:00:00,53.7202606536,6.98518802494,17.4884600565,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,49.9348198663,6.80750117251,15.4413717609,0.0,10.0992000411,10.047477231,5.75522915536,0.0,0.0,5.75522915536
 08/22  02:00:00,46.0279271258,6.64048549522,13.5610566902,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,44.4196516581,6.51177140959,12.0814911841,0.0,8.25718729233,10.0299323277,5.75518451614,0.0,0.0,5.75518451614
 08/22  04:00:00,45.2264054182,6.44007137783,11.3533632555,0.0,8.25718729233,11.6354268332,5.75969294151,0.0,0.0,5.75969294151
 08/22  05:00:00,53.0746139926,6.45309165888,11.6089558416,0.0,12.1011305571,15.3678112995,5.77420167964,0.0,0.0,5.77420167964
 08/22  06:00:00,81.276165823,6.96473387133,15.4227064558,0.0,19.7275818095,37.2640762949,11.5759217959,0.0,0.0,11.5759217959
 08/22  07:00:00,102.246678135,7.37034157808,19.2675824083,0.0,24.3117294858,51.2795993405,11.6166615097,0.0,0.0,11.6166615097
 08/22  08:00:00,90.9208442002,6.91082564145,19.6761978643,0.0,23.6694662846,40.6342015617,23.4385944505,0.0,0.0,23.4385944505
 08/22  09:00:00,89.6168897295,6.93409177736,23.3562329958,0.0,23.6694662846,35.6302164847,41.4003192793,0.0,18.025,23.3753192793
 08/22  10:00:00,70.9127995108,6.73638895374,22.4464834906,0.0,18.7433767983,22.9618409725,35.5340843649,0.0,18.025,17.5090843649
 08/22  11:00:00,72.702338857,6.84765247317,24.1269392973,0.0,18.7433767983,22.9618409725,41.3225011024,0.0,18.025,23.2975011024
 08/22  12:00:00,74.675767626,6.98231784169,25.922256263,0.0,18.5889407304,23.1597249699,35.4995452843,0.0,18.025,17.4745452843
 08/22  13:00:00,76.4345506466,7.09763833049,27.3192159472,0.0,18.7433767983,23.2517909448,35.5014963477,0.0,18.025,17.4764963477
 08/22  14:00:00,77.3880318615,7.16595028255,28.2043846143,0.0,18.7433767983,23.2517909448,35.4996969253,0.0,18.025,17.4746969253
 08/22  15:00:00,78.0631050002,7.24119613511,29.0941610143,0.0,18.7433767983,22.9618409725,35.4993032523,0.0,18.025,17.4743032523
 08/22  16:00:00,82.1830400378,7.30183346793,28.7021503814,0.0,18.7433767983,27.431320555,23.7849396462,0.0,18.025,5.75993964621
 08/22  17:00:00,94.2754237051,7.58654185626,28.321646812,0.0,17.6635504202,40.6971502883,5.76891547883,0.0,0.0,5.76891547883
 08/22  18:00:00,100.523343107,7.76211943075,27.88933949,0.0,27.5259009287,37.3340067412,5.79350456325,0.0,0.0,5.79350456325
 08/22  19:00:00,103.051543273,7.80828571278,26.1619640706,0.0,33.8341110165,33.3544677425,11.538211429,0.0,0.0,11.538211429
 08/22  20:00:00,115.402734413,7.89996174632,24.6153238204,0.0,36.5179666069,38.8247702939,5.77852973805,0.0,0.0,5.77852973805
 08/22  21:00:00,108.377429944,7.83973314937,23.1653506939,0.0,32.965339924,36.8579353714,11.5766878463,0.0,0.0,11.5766878463
 08/22  22:00:00,79.6882507273,7.3098876078,18.5531247471,0.0,25.6355707503,20.6438685092,5.78392338243,0.0,0.0,5.78392338243
 08/22  23:00:00,55.3133373407,6.81290663135,14.2280876696,0.0,15.0252895274,11.7056064465,5.76490461341,0.0,0.0,5.76490461341
 08/22  24:00:00,47.6322559575,6.57152415619,11.8141118822,0.0,11.6412384099,10.0650221343,5.76006419597,0.0,0.0,5.76006419597
 08/23  01:00:00,44.1579743516,6.39986799977,10.0721648121,0.0,10.0992000411,10.047477231,0.336934134086,0.316934134086,0.0,0.02
 08/23  02:00:00,40.8974239937,6.26505315311,8.80597934203,0.0,8.25718729233,10.0299323277,6.49624534855,0.741046982186,0.0,5.75519836636
 08/23  03:00:00,39.7726504717,6.16193559718,7.78433088063,0.0,8.25718729233,10.0299323277,1.30565724212,1.28565724212,0.0,0.02
 08/23  04:00:00,40.5711195664,6.08400474877,7.05414061522,0.0,8.25718729233,11.6354268332,7.40356013097,1.64391105276,0.0,5.75964907821
 08/23  05:00:00,48.2355543485,6.08899992436,7.13398761112,0.0,12.1011305571,15.3678112995,7.42468657595,1.65000313228,0.0,5.77468344367
 08/23  06:00:00,76.280442954,6.58015401392,10.8115562571,0.0,19.7275818095,37.2640762949,13.2247135733,1.64738372758,0.0,11.5773298457
 08/23  07:00:00,96.7604414368,6.96889765138,14.1827877214,0.0,24.3117294858,51.2795993405,12.5528130446,0.936403633333,0.0,11.6164094113
