Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  08:00:00,84.9588429288,6.56012073911,14.064897818,0.0,23.6694662846,40.6342015617,29.2941749751,0.0,0.0,29.2941749751
 08/23  09:00:00,83.2835741539,6.58842773876,17.3685764669,0.0,23.6694662846,35.6302164847,35.5638458372,0.0,18.025,17.5388458372
 08/23  10:00:00,66.0227823841,6.45180101934,17.8410546743,0.0,18.7433767983,22.9618409725,41.364767006,0.0,18.025,23.339767006
 08/23  11:00:00,68.0724455308,6.569034563,19.7756637308,0.0,18.7433767983,22.9618409725,35.5042964987,0.0,18.025,17.4792964987
 08/23  12:00:00,69.6400702594,6.68155920576,21.1873164341,0.0,18.5889407304,23.1597249699,35.5023748769,0.0,18.025,17.4773748769
 08/23  13:00:00,71.6509185947,6.79689525554,22.8363247423,0.0,18.7433767983,23.2517909448,35.49868317,0.0,18.025,17.47368317
 08/23  14:00:00,72.9087023312,6.88398529749,24.0070183183,0.0,18.7433767983,23.2517909448,35.5006706815,0.0,18.025,17.4756706815
 08/23  15:00:00,73.4971886248,6.96593215183,24.8035090715,0.0,18.7433767983,22.9618409725,35.4988590743,0.0,18.025,17.4738590743
 08/23  16:00:00,77.5596122227,7.01976689417,24.3607920911,0.0,18.7433767983,27.431320555,23.7848948695,0.0,18.025,5.75989486945
 08/23  17:00:00,89.0024551729,7.26044080436,23.374778714,0.0,17.6635504202,40.6971502883,5.76943370284,0.0,0.0,5.76943370284
 08/23  18:00:00,94.6695386513,7.41097008407,22.3866762536,0.0,27.5259009287,37.3340067412,11.5674661969,0.0,0.0,11.5674661969
 08/23  19:00:00,98.6612885836,7.50853169302,22.0714646125,0.0,33.8341110165,33.3544677425,5.77885238391,0.0,0.0,5.77885238391
 08/23  20:00:00,112.511336646,7.66518942923,21.9586978109,0.0,36.5179666069,38.8247702939,5.77858621368,0.0,0.0,5.77858621368
 08/23  21:00:00,106.015696587,7.62777071485,21.0155772652,0.0,32.965339924,36.8579353714,11.5775782088,0.0,0.0,11.5775782088
 08/23  22:00:00,77.8683112813,7.13710737714,16.9059578875,0.0,25.6355707503,20.6438685092,11.5484794076,0.0,0.0,11.5484794076
 08/23  23:00:00,54.0586881468,6.68404133077,13.1023067921,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,46.646884305,6.46651403169,10.9337510619,0.0,11.6412384099,10.0650221343,5.76015117823,0.0,0.0,5.76015117823
 08/24  01:00:00,43.6277619644,6.33057935545,9.61123496731,0.0,10.0992000411,10.047477231,5.81238351342,0.0571257167562,0.0,5.75525779666
 08/24  02:00:00,40.4256538055,6.20439896077,8.39486783599,0.0,8.25718729233,10.0299323277,0.648673555592,0.628673555592,0.0,0.02
 08/24  03:00:00,39.8406594108,6.14417808078,7.87009125995,0.0,8.25718729233,10.0299323277,6.32701593696,0.57199784243,0.0,5.75501809453
 08/24  04:00:00,40.8857966171,6.08912485564,7.36370195458,0.0,8.25718729233,11.6354268332,0.846154813475,0.826154813475,0.0,0.02
 08/24  05:00:00,48.5368519423,6.09825501017,7.42602734712,0.0,12.1011305571,15.3678112995,6.83563572176,1.0609769819,0.0,5.77465873986
 08/24  06:00:00,77.1024164422,6.63257597003,11.5811056352,0.0,19.7275818095,37.2640762949,12.215911118,0.638106638345,0.0,11.5778044797
 08/24  07:00:00,98.0032023534,7.04536320046,15.3490721681,0.0,24.3117294858,51.2795993405,17.4150200681,0.0,0.0,17.4150200681
 08/24  08:00:00,86.6407238384,6.6460807447,15.6608168392,0.0,23.6694662846,40.6342015617,23.4391724336,0.0,0.0,23.4391724336
 08/24  09:00:00,84.7425700023,6.64623145781,18.7697656445,0.0,23.6694662846,35.6302164847,41.3976217646,0.0,18.025,23.3726217646
 08/24  10:00:00,67.3001021776,6.50153780814,19.0686380512,0.0,18.7433767983,22.9618409725,35.5348205633,0.0,18.025,17.5098205633
 08/24  11:00:00,68.7133290251,6.57985585234,20.4057246595,0.0,18.7433767983,22.9618409725,35.5044322672,0.0,18.025,17.4794322672
 08/24  12:00:00,70.4737307966,6.68142087335,22.0211113449,0.0,18.5889407304,23.1597249699,35.4980861577,0.0,18.025,17.4730861577
 08/24  13:00:00,70.8324765301,6.68956876395,22.1252096716,0.0,18.7433767983,23.2517909448,35.5000367866,0.0,18.025,17.4750367866
 08/24  14:00:00,71.2391963154,6.71138092818,22.5101179097,0.0,18.7433767983,23.2517909448,41.3190066064,0.0,18.025,23.2940066064
 08/24  15:00:00,71.9756517453,6.78426619928,23.4636377641,0.0,18.7433767983,22.9618409725,35.5009427963,0.0,18.025,17.4759427963
 08/24  16:00:00,77.0044146581,6.87334242736,23.9520162912,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,90.7121764941,7.21409055373,25.1308449279,0.0,17.6635504202,40.6971502883,5.76964853096,0.0,0.0,5.76964853096
 08/24  18:00:00,97.8775792667,7.43912288862,25.5665597212,0.0,27.5259009287,37.3340067412,11.5678635191,0.0,0.0,11.5678635191
 08/24  19:00:00,101.41985058,7.55302677378,24.7855291711,0.0,33.8341110165,33.3544677425,5.7789484738,0.0,0.0,5.7789484738
 08/24  20:00:00,114.617233087,7.72540356636,24.0043735005,0.0,36.5179666069,38.8247702939,11.5372652297,0.0,0.0,11.5372652297
 08/24  21:00:00,108.794393942,7.75593034192,23.666112066,0.0,32.965339924,36.8579353714,5.79813767937,0.0,0.0,5.79813767937
 08/24  22:00:00,81.0701056032,7.30180811618,19.943050249,0.0,25.6355707503,20.6438685092,11.5487555837,0.0,0.0,11.5487555837
 08/24  23:00:00,57.3221604165,6.87307332291,16.1767416016,0.0,15.0252895274,11.7056064465,5.76497687429,0.0,0.0,5.76497687429
 08/24  24:00:00,49.8223489225,6.66814686028,13.9075865498,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,46.8003221471,6.5410647016,12.5733079156,0.0,10.0992000411,10.047477231,5.75523864223,0.0,0.0,5.75523864223
 08/25  02:00:00,43.9633568156,6.44468270955,11.6922866807,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,43.3592320241,6.38713663785,11.1457037607,0.0,8.25718729233,10.0299323277,5.75520283417,0.0,0.0,5.75520283417
 08/25  04:00:00,44.2538751812,6.32857688783,10.4923241519,0.0,8.25718729233,11.6354268332,5.759728807,0.0,0.0,5.759728807
 08/25  05:00:00,52.1291670213,6.35290875086,10.7636858874,0.0,12.1011305571,15.3678112995,5.77427509692,0.0,0.0,5.77427509692
 08/25  06:00:00,80.1135693995,6.84747885742,14.3773548694,0.0,19.7275818095,37.2640762949,11.5761906589,0.0,0.0,11.5761906589
 08/25  07:00:00,100.28324114,7.20430392687,17.4701696822,0.0,24.3117294858,51.2795993405,11.6165379768,0.0,0.0,11.6165379768
 08/25  08:00:00,88.1328791075,6.73387116899,17.0651781611,0.0,23.6694662846,40.6342015617,23.4390089645,0.0,0.0,23.4390089645
 08/25  09:00:00,85.0137552601,6.67178919551,19.0153944937,0.0,23.6694662846,35.6302164847,41.3998445786,0.0,18.025,23.3748445786
 08/25  10:00:00,65.8881842453,6.42605773359,17.7321944432,0.0,18.7433767983,22.9618409725,35.5347346616,0.0,18.025,17.5097346616
 08/25  11:00:00,66.7185426987,6.44572710009,18.5450654144,0.0,18.7433767983,22.9618409725,41.3235826048,0.0,18.025,23.2985826048
 08/25  12:00:00,67.3613109075,6.45347949739,19.1366348036,0.0,18.5889407304,23.1597249699,35.5004357683,0.0,18.025,17.4754357683
 08/25  13:00:00,67.8488907346,6.44497891947,19.3862119357,0.0,18.7433767983,23.2517909448,35.5024361561,0.0,18.025,17.4774361561
 08/25  14:00:00,68.1655757467,6.46846251763,19.6794129007,0.0,18.7433767983,23.2517909448,35.5006895742,0.0,18.025,17.4756895742
 08/25  15:00:00,69.0948222972,6.56774657504,20.7993247341,0.0,18.7433767983,22.9618409725,35.4989439871,0.0,18.025,17.4739439871
 08/25  16:00:00,75.0447431846,6.68297092443,22.1827128878,0.0,18.7433767983,27.431320555,23.7849778102,0.0,18.025,5.75997781023
 08/25  17:00:00,89.6087054283,7.06828986948,24.1731756602,0.0,17.6635504202,40.6971502883,5.76971799951,0.0,0.0,5.76971799951
 08/25  18:00:00,96.9173202953,7.33176235336,24.7136636795,0.0,27.5259009287,37.3340067412,5.79384761643,0.0,0.0,5.79384761643
 08/25  19:00:00,101.188129791,7.49312250101,24.6137072771,0.0,33.8341110165,33.3544677425,11.5373807534,0.0,0.0,11.5373807534
 08/25  20:00:00,114.693430015,7.68693696275,24.1190385202,0.0,36.5179666069,38.8247702939,5.77887188206,0.0,0.0,5.77887188206
 08/25  21:00:00,108.647952448,7.70849339235,23.5671026397,0.0,32.965339924,36.8579353714,11.5774750831,0.0,0.0,11.5774750831
 08/25  22:00:00,80.9045381128,7.25842271836,19.8208690737,0.0,25.6355707503,20.6438685092,5.78429833278,0.0,0.0,5.78429833278
 08/25  23:00:00,57.2882206824,6.84311748657,16.1727564975,0.0,15.0252895274,11.7056064465,5.7646219622,0.0,0.0,5.7646219622
 08/25  24:00:00,50.4740252221,6.6777296917,14.5496718594,0.0,11.6412384099,10.0650221343,5.7601082663,0.0,0.0,5.7601082663
 08/26  01:00:00,50.297292642,6.58708288347,13.2647844724,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,44.1523250722,6.44650451914,11.8794264506,0.0,8.25718729233,10.0299323277,5.75525578255,0.0,0.0,5.75525578255
 08/26  03:00:00,43.5079814392,6.38680686792,11.2947874724,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,44.7379374571,6.34948421319,10.9554759918,0.0,8.25718729233,11.6354268332,5.76001850367,0.0,0.0,5.76001850367
 08/26  05:00:00,48.8643668244,6.3256696077,10.9474427793,0.0,8.71707943955,15.3327214929,5.76499511833,0.0,0.0,5.76499511833
 08/26  06:00:00,67.2203769563,6.52448295375,12.776679205,0.0,18.5082010057,25.6353820695,5.77472215145,0.0,0.0,5.77472215145
 08/26  07:00:00,83.1919835474,6.88319962485,15.8223599767,0.0,19.4083231844,41.0650158608,11.5777757014,0.0,0.0,11.5777757014
 08/26  08:00:00,113.987957321,7.35457859774,22.2702700951,0.0,26.3286599382,57.9988325916,29.4201451233,0.0,0.0,29.4201451233
 08/26  09:00:00,100.149229554,7.12528404827,23.8146791406,0.0,26.3286599382,42.8504436482,41.4581659458,0.0,18.025,23.4331659458
 08/26  10:00:00,72.4457030349,6.68901339057,20.5413652653,0.0,21.7447113004,23.4437158914,41.4044414783,0.0,18.025,23.3794414783
 08/26  11:00:00,69.2834924061,6.62987879693,19.8999794553,0.0,19.3027497915,23.426170988,35.5335847508,0.0,18.025,17.5085847508
 08/26  12:00:00,70.157539969,6.65943517306,20.6022440103,0.0,19.1483137236,23.7250123474,35.5023368428,0.0,18.025,17.4773368428
 08/26  13:00:00,74.2681684715,6.80253954359,24.4242243109,0.0,19.3027497915,23.7161209604,35.4985833367,0.0,18.025,17.4735833367
 08/26  14:00:00,77.4493279024,6.95702403892,27.4508999996,0.0,19.3027497915,23.7161209604,35.5006186391,0.0,18.025,17.4756186391
 08/26  15:00:00,78.5308975494,7.06779302332,28.7116517054,0.0,19.3027497915,23.426170988,41.3198452287,0.0,18.025,23.2948452287
 08/26  16:00:00,83.4629085633,7.14135501605,29.1187936861,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,93.1154775557,7.44418201962,29.8460835955,0.0,18.2229234133,37.5968344597,5.7648031721,0.0,0.0,5.7648031721
 08/26  18:00:00,109.711962343,7.87202695441,32.0614637213,0.0,32.690315043,37.0816133363,5.7697564365,0.0,0.0,5.7697564365
 08/26  19:00:00,113.480338266,8.04377180966,31.7784890762,0.0,36.8143715336,33.066984531,5.77887506827,0.0,0.0,5.77887506827
 08/26  20:00:00,119.004573474,8.07527272476,28.2631394691,0.0,36.3493007332,38.7721355839,11.537167579,0.0,0.0,11.537167579
 08/26  21:00:00,113.842898839,7.93003992301,25.3645644241,0.0,36.1807251679,36.8228455648,5.779458088,0.0,0.0,5.779458088
 08/26  22:00:00,88.1396562456,7.47154599805,21.4400470192,0.0,31.0351095914,20.6438685092,11.5778433213,0.0,0.0,11.5778433213
 08/26  23:00:00,60.5522791992,6.98568000404,16.8922766097,0.0,17.4250845679,11.7056064465,5.77471286399,0.0,0.0,5.77471286399
 08/26  24:00:00,51.9272053938,6.77095915773,14.7097276052,0.0,12.8411359301,10.0650221343,5.76006904144,0.0,0.0,5.76006904144
 08/27  01:00:00,50.7156605673,6.6465191702,13.5042894809,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,44.6005435305,6.49032197978,12.1644057078,0.0,8.34152022915,10.0650221343,5.7552750378,0.0,0.0,5.7552750378
 08/27  03:00:00,43.7531969303,6.40580371566,11.401580091,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,44.8749762463,6.35522161311,10.9673520338,0.0,8.34152022915,11.6705166398,5.76003451622,0.0,0.0,5.76003451622
 08/27  05:00:00,48.4489516839,6.29126384859,10.4470121534,0.0,8.80141237637,15.3678112995,5.76469333977,0.0,0.0,5.76469333977
 08/27  06:00:00,66.1408875191,6.45547606524,11.7661917417,0.0,18.5082010057,25.6353820695,5.77369769644,0.0,0.0,5.77369769644
 08/27  07:00:00,82.8526993816,6.84822038253,15.398630683,0.0,19.4926561212,41.1001056674,11.5777704469,0.0,0.0,11.5777704469
 08/27  08:00:00,115.086253084,7.39706720549,23.3260705515,0.0,26.3286599382,57.9988325916,23.5397791658,0.0,0.0,23.5397791658
 08/27  09:00:00,103.315403213,7.27162449537,26.9539247818,0.0,26.2443270014,42.8153538416,47.3121831134,0.0,18.025,29.2871831134
 08/27  10:00:00,78.2684132947,6.98005038087,26.0730414215,0.0,21.7447113004,23.4437158914,35.5649481326,0.0,18.025,17.5399481326
 08/27  11:00:00,76.8465324713,7.06942078989,26.9637625897,0.0,19.3449162599,23.4437158914,41.3625395399,0.0,18.025,23.3375395399
 08/27  12:00:00,77.5360502682,7.16902153658,27.4114574584,0.0,19.190480192,23.7425572507,35.5030144986,0.0,18.025,17.4780144986
 08/27  13:00:00,79.5773428873,7.28898403651,29.3066635163,0.0,19.260583323,23.698576057,35.4993195722,0.0,18.025,17.4743195722
 08/27  14:00:00,81.3025320288,7.39440497994,30.9264315574,0.0,19.260583323,23.698576057,35.5013922448,0.0,18.025,17.4763922448
 08/27  15:00:00,82.293823603,7.47193657596,32.1301430907,0.0,19.260583323,23.4086260847,35.4996616044,0.0,18.025,17.4746616044
 08/27  16:00:00,86.9149070649,7.52254597392,32.2493110875,0.0,19.260583323,27.8781056672,23.784919795,0.0,18.025,5.75991979501
 08/27  17:00:00,94.8780136793,7.72488731586,31.3876257055,0.0,18.1807569449,37.5792895564,5.76495522363,0.0,0.0,5.76495522363
 08/27  18:00:00,109.43416508,8.01553675818,31.7595789464,0.0,32.6059821062,37.0465235296,5.76957416359,0.0,0.0,5.76957416359
 08/27  19:00:00,112.854784725,8.13291031927,31.0637950582,0.0,36.8143715336,33.066984531,5.77947903381,0.0,0.0,5.77947903381
 08/27  20:00:00,119.424773458,8.18031322467,28.4588757952,0.0,36.43363367,38.8072253906,5.77924509624,0.0,0.0,5.77924509624
 08/27  21:00:00,113.879298257,8.02258969545,25.427831557,0.0,36.0963922311,36.7877557581,11.5379772142,0.0,0.0,11.5379772142
 08/27  22:00:00,86.563614923,7.4634347161,19.991538617,0.0,30.9507766546,20.6087787026,11.577531037,0.0,0.0,11.577531037
 08/27  23:00:00,58.9102250286,6.93220480594,15.3036928532,0.0,17.4250845679,11.7056064465,5.77456406783,0.0,0.0,5.77456406783
 08/27  24:00:00,50.4712683249,6.71154741408,13.1937811598,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,45.6851109029,6.52430615004,11.4748508195,0.0,10.0992000411,10.047477231,5.75517408042,0.0,0.0,5.75517408042
 08/28  02:00:00,42.4574359186,6.38444416697,10.2466018634,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,41.9268363366,6.31706294265,9.78337755669,0.0,8.25718729233,10.0299323277,5.75524193437,0.0,0.0,5.75524193437
 08/28  04:00:00,42.8780288372,6.25118615789,9.19386473203,0.0,8.25718729233,11.6354268332,5.75950772426,0.0,0.0,5.75950772426
 08/28  05:00:00,50.6266788484,6.26072610312,9.35337175,0.0,12.1011305571,15.3678112995,5.7747504037,0.0,0.0,5.7747504037
 08/28  06:00:00,81.7616507579,6.83797480411,14.1509268424,0.0,19.7275818095,37.2640762949,11.5760173748,0.0,0.0,11.5760173748
 08/28  07:00:00,100.487705978,7.21905945888,17.659860505,0.0,24.3117294858,51.2795993405,11.6170330489,0.0,0.0,11.6170330489
 08/28  08:00:00,87.9761300101,6.72753894582,16.9147491291,0.0,23.6694662846,40.6342015617,23.4403437853,0.0,0.0,23.4403437853
 08/28  09:00:00,87.0725281406,6.76914935028,20.9767983327,0.0,23.6694662846,35.6302164847,41.4017132131,0.0,18.025,23.3767132131
 08/28  10:00:00,72.5439136584,6.71817818867,24.0957968876,0.0,18.7433767983,22.9618409725,35.5356100254,0.0,18.025,17.5106100254
 08/28  11:00:00,77.1616560105,6.95278027625,28.4811211392,0.0,18.7433767983,22.9618409725,41.3239493409,0.0,18.025,23.2989493409
 08/28  12:00:00,80.9161029193,7.19121341364,31.9536885373,0.0,18.5889407304,23.1597249699,35.5007773348,0.0,18.025,17.4757773348
 08/28  13:00:00,84.3068500275,7.41181411044,34.877331771,0.0,18.7433767983,23.2517909448,35.502868374,0.0,18.025,17.477868374
 08/28  14:00:00,86.0157877407,7.54625384564,36.4518291939,0.0,18.7433767983,23.2517909448,35.5011960038,0.0,18.025,17.4761960038
 08/28  15:00:00,85.6359270186,7.59291226958,36.3152593784,0.0,18.7433767983,22.9618409725,35.4995239439,0.0,18.025,17.4745239439
 08/28  16:00:00,87.7986360922,7.55591285969,34.0636593775,0.0,18.7433767983,27.431320555,23.7850587167,0.0,18.025,5.76005871674
 08/28  17:00:00,98.790490585,7.78884366447,32.6344001817,0.0,17.6635504202,40.6971502883,5.76954277434,0.0,0.0,5.76954277434
 08/28  18:00:00,104.025769057,7.92318567176,31.2306760707,0.0,27.5259009287,37.3340067412,5.79404361517,0.0,0.0,5.79404361517
 08/28  19:00:00,108.058825648,7.93859641401,29.1549203268,0.0,33.8341110165,33.3544677425,11.5388046655,0.0,0.0,11.5388046655
 08/28  20:00:00,117.913176152,8.00772146483,27.017991337,0.0,36.5179666069,38.8247702939,5.77906349052,0.0,0.0,5.77906349052
 08/28  21:00:00,110.054768321,7.90472183635,24.7776762772,0.0,32.965339924,36.8579353714,11.5780009818,0.0,0.0,11.5780009818
 08/28  22:00:00,81.3087430291,7.38401350643,20.0994727084,0.0,25.6355707503,20.6438685092,5.78453863686,0.0,0.0,5.78453863686
 08/28  23:00:00,56.9527454392,6.9005362437,15.7798572696,0.0,15.0252895274,11.7056064465,5.765002038,0.0,0.0,5.765002038
 08/28  24:00:00,49.5445107052,6.68068122602,13.6172012861,0.0,11.6412384099,10.0650221343,5.76015534466,0.0,0.0,5.76015534466
 08/29  01:00:00,46.6142096022,6.5507874529,12.3774736894,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,43.1901528414,6.40923716626,10.9545181358,0.0,8.25718729233,10.0299323277,5.7551633811,0.0,0.0,5.7551633811
 08/29  03:00:00,41.7810465664,6.293722549,9.66093289556,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,42.6044715324,6.22201535904,8.94947416579,0.0,8.25718729233,11.6354268332,5.76024625936,0.0,0.0,5.76024625936
 08/29  05:00:00,50.3821087728,6.2326023584,9.13692486962,0.0,12.1011305571,15.3678112995,5.77467312235,0.0,0.0,5.77467312235
 08/29  06:00:00,80.1791668182,6.72309034575,12.6833172281,0.0,19.7275818095,37.2640762949,11.6118238509,0.0335612399282,0.0,11.578262611
 08/29  07:00:00,99.7663449699,7.1642488657,16.9933024122,0.0,24.3117294858,51.2795993405,11.6175962746,0.0,0.0,11.6175962746
 08/29  08:00:00,90.844331563,6.82075626972,19.6897291951,0.0,23.6694662846,40.6342015617,29.2960247093,0.0,0.0,29.2960247093
 08/29  09:00:00,90.8097089771,6.88567638214,24.597440579,0.0,23.6694662846,35.6302164847,35.5615410312,0.0,18.025,17.5365410312
 08/29  10:00:00,73.6965421428,6.76415016679,25.2024564332,0.0,18.7433767983,22.9618409725,41.366174417,0.0,18.025,23.341174417
 08/29  11:00:00,76.2971685434,6.94295443471,27.6264587465,0.0,18.7433767983,22.9618409725,35.5052111947,0.0,18.025,17.4802111947
 08/29  12:00:00,79.1733601809,7.13996413253,30.262191186,0.0,18.5889407304,23.1597249699,35.5024628277,0.0,18.025,17.4774628277
 08/29  13:00:00,81.9544428655,7.31413583455,32.6226003932,0.0,18.7433767983,23.2517909448,35.4988953007,0.0,18.025,17.4738953007
 08/29  14:00:00,83.2187747696,7.41103741186,33.7900319148,0.0,18.7433767983,23.2517909448,35.5010219811,0.0,18.025,17.4760219811
 08/29  15:00:00,82.9817453872,7.46242189181,33.7915689525,0.0,18.7433767983,22.9618409725,41.3205181362,0.0,18.025,23.2955181362
 08/29  16:00:00,86.6576255432,7.50657248562,32.9719912575,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,98.7770107811,7.80016027531,32.6095986795,0.0,17.6635504202,40.6971502883,5.76972586231,0.0,0.0,5.76972586231
 08/29  18:00:00,105.620932956,8.00969379351,32.7393209121,0.0,27.5259009287,37.3340067412,11.5678350392,0.0,0.0,11.5678350392
 08/29  19:00:00,110.902865088,8.09393476305,31.8436217438,0.0,33.8341110165,33.3544677425,5.77863820651,0.0,0.0,5.77863820651
 08/29  20:00:00,120.142691915,8.14668218607,29.1085368402,0.0,36.5179666069,38.8247702939,11.5367113262,0.0,0.0,11.5367113262
 08/29  21:00:00,112.641636261,8.07830358125,27.1909605361,0.0,32.965339924,36.8579353714,5.79911328898,0.0,0.0,5.79911328898
 08/29  22:00:00,83.5308548875,7.54011760485,22.1654715902,0.0,25.6355707503,20.6438685092,11.5489104027,0.0,0.0,11.5489104027
 08/29  23:00:00,57.8967403077,6.99732111618,16.6270651052,0.0,15.0252895274,11.7056064465,5.7651129036,0.0,0.0,5.7651129036
 08/29  24:00:00,50.5261179175,6.77390872808,14.5055864783,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,47.3267051678,6.61917472454,13.0215737172,0.0,10.0992000411,10.047477231,5.75421293133,0.0,0.0,5.75421293133
 08/30  02:00:00,43.600174817,6.4535914082,11.3201909481,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,41.7190882234,6.30388880669,9.58880082411,0.0,8.25718729233,10.0299323277,5.77137817095,0.0161435107885,0.0,5.75523466016
 08/30  04:00:00,42.169634844,6.20529107349,8.53136227754,0.0,8.25718729233,11.6354268332,0.760328593078,0.0454712334911,0.0,0.714857359587
 08/30  05:00:00,49.7944296845,6.20744210487,8.5744002613,0.0,12.1011305571,15.3678112995,10.9480101718,0.115504946881,0.0,10.8325052249
 08/30  06:00:00,79.8509601035,6.70781262301,12.3703872464,0.0,19.7275818095,37.2640762949,11.7257167291,0.149479997288,0.0,11.5762367318
 08/30  07:00:00,99.6410155159,7.16206248166,16.8701524052,0.0,24.3117294858,51.2795993405,11.617380572,0.0,0.0,11.617380572
 08/30  08:00:00,88.4441780475,6.74373945529,17.3665866634,0.0,23.6694662846,40.6342015617,23.4406786358,0.0,0.0,23.4406786358
 08/30  09:00:00,88.4858513152,6.80939559969,22.3498681265,0.0,23.6694662846,35.6302164847,41.4027257853,0.0,18.025,23.3777257853
 08/30  10:00:00,72.4138058214,6.71519821234,23.9686635797,0.0,18.7433767983,22.9618409725,35.5357221928,0.0,18.025,17.5107221928
 08/30  11:00:00,75.3236368755,6.88940073157,26.7064781287,0.0,18.7433767983,22.9618409725,41.3249856463,0.0,18.025,23.2999856463
 08/30  12:00:00,78.5346733836,7.08015304447,29.6833159721,0.0,18.5889407304,23.1597249699,35.5016259161,0.0,18.025,17.4766259161
 08/30  13:00:00,81.7355665667,7.22975572498,32.488102896,0.0,18.7433767983,23.2517909448,35.501295388,0.0,18.025,17.476295388
 08/30  14:00:00,85.4959793479,7.45594664361,36.0223243142,0.0,18.7433767983,23.2517909448,35.5021716831,0.0,18.025,17.4771716831
 08/30  15:00:00,85.7380036323,7.54536301446,36.4648818165,0.0,18.7433767983,22.9618409725,35.5005556253,0.0,18.025,17.4755556253
 08/30  16:00:00,84.7379179053,7.3915041574,31.1673467532,0.0,18.7433767983,27.431320555,23.785080961,0.0,18.025,5.76008096097
 08/30  17:00:00,91.5778511303,7.44280395014,25.767795243,0.0,17.6635504202,40.6971502883,5.76979504005,0.0,0.0,5.76979504005
 08/30  18:00:00,96.5495529712,7.55219719533,24.1254374219,0.0,27.5259009287,37.3340067412,11.5671619003,0.0,0.0,11.5671619003
 08/30  19:00:00,103.346230136,7.67097262024,24.7099411117,0.0,33.8341110165,33.3544677425,5.77958709623,0.0,0.0,5.77958709623
 08/30  20:00:00,115.429050034,7.83636417742,24.7052155756,0.0,36.5179666069,38.8247702939,5.77939041973,0.0,0.0,5.77939041973
 08/30  21:00:00,108.719876499,7.80168930638,23.5458059435,0.0,32.965339924,36.8579353714,11.5785347604,0.0,0.0,11.5785347604
 08/30  22:00:00,80.4601590838,7.31075645781,19.3241374327,0.0,25.6355707503,20.6438685092,5.78435119797,0.0,0.0,5.78435119797
 08/30  23:00:00,56.900961545,6.8809457536,15.7476600832,0.0,15.0252895274,11.7056064465,5.76506659986,0.0,0.0,5.76506659986
 08/30  24:00:00,50.1061136143,6.7020430923,14.1574389921,0.0,11.6412384099,10.0650221343,5.76009634243,0.0,0.0,5.76009634243
 08/31  01:00:00,47.3992474112,6.5873084485,13.125986609,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,44.6537274989,6.48889602575,12.3384319163,0.0,8.25718729233,10.0299323277,5.75520242006,0.0,0.0,5.75520242006
 08/31  03:00:00,44.1823436797,6.43492889976,11.9210196221,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,45.0176304637,6.37377398635,11.2108717304,0.0,8.25718729233,11.6354268332,5.76029646941,0.0,0.0,5.76029646941
 08/31  05:00:00,53.0062803427,6.40156295568,11.5921287672,0.0,12.1011305571,15.3678112995,5.77463838336,0.0,0.0,5.77463838336
 08/31  06:00:00,83.451716491,6.9441931715,15.7347527516,0.0,19.7275818095,37.2640762949,11.5785760974,0.0,0.0,11.5785760974
 08/31  07:00:00,102.390225818,7.33519331902,19.4462214978,0.0,24.3117294858,51.2795993405,17.4165561325,0.0,0.0,17.4165561325
 08/31  08:00:00,91.3739653998,6.87878152539,20.1613269854,0.0,23.6694662846,40.6342015617,23.4420421129,0.0,0.0,23.4420421129
 08/31  09:00:00,89.5763234852,6.88043603516,23.369289161,0.0,23.6694662846,35.6302164847,41.3991214437,0.0,18.025,23.3741214437
 08/31  10:00:00,74.4423703658,6.82743240235,25.8849962118,0.0,18.7433767983,22.9618409725,35.5347987421,0.0,18.025,17.5097987421
 08/31  11:00:00,79.1143441395,7.08500265823,30.3015822739,0.0,18.7433767983,22.9618409725,35.5051109213,0.0,18.025,17.4801109213
 08/31  12:00:00,82.1079922563,7.29510430356,33.0416779895,0.0,18.5889407304,23.1597249699,35.4989278381,0.0,18.025,17.4739278381
 08/31  13:00:00,83.124729732,7.40469594607,33.7023250148,0.0,18.7433767983,23.2517909448,35.5010725505,0.0,18.025,17.4760725505
 08/31  14:00:00,83.7897035285,7.47066751306,34.3013275962,0.0,18.7433767983,23.2517909448,41.3207004885,0.0,18.025,23.2957004885
 08/31  15:00:00,84.0604801447,7.53846568111,34.7942557246,0.0,18.7433767983,22.9618409725,35.5024425093,0.0,18.025,17.4774425093
 08/31  16:00:00,87.9501956964,7.58213100531,34.1889968987,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,100.106956544,7.87340876939,33.8662894807,0.0,17.6635504202,40.6971502883,5.76976687376,0.0,0.0,5.76976687376
 08/31  18:00:00,105.709842545,8.03343588835,32.8044788376,0.0,27.5259009287,37.3340067412,11.5681759953,0.0,0.0,11.5681759953
 08/31  19:00:00,110.982676915,8.10825028926,31.9091078945,0.0,33.8341110165,33.3544677425,5.77938850936,0.0,0.0,5.77938850936
 08/31  20:00:00,121.696836743,8.2234843265,30.5858738857,0.0,36.5179666069,38.8247702939,11.5382242217,0.0,0.0,11.5382242217
 08/31  21:00:00,113.773864439,8.1425450753,28.2589337005,0.0,32.965339924,36.8579353714,11.5773317671,0.0,0.0,11.5773317671
 08/31  22:00:00,84.4772268849,7.60186970981,23.0500850897,0.0,25.6355707503,20.6438685092,5.78464653834,0.0,0.0,5.78464653834
 08/31  23:00:00,59.9302602855,7.11897486105,18.5389249398,0.0,15.0252895274,11.7056064465,5.7651722796,0.0,0.0,5.7651722796
 08/31  24:00:00,52.0893601765,6.87856368314,15.9641679117,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/01  01:00:00,48.4581997221,6.70806868269,14.0641739693,0.0,10.0992000411,10.047477231,5.75532273712,0.0,0.0,5.75532273712
 09/01  02:00:00,44.8911663721,6.55907236515,12.505695098,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,43.6049432319,6.45204300076,11.3265014055,0.0,8.25718729233,10.0299323277,5.75541679075,0.0,0.0,5.75541679075
 09/01  04:00:00,44.0947317065,6.35741696115,10.304325864,0.0,8.25718729233,11.6354268332,5.76030297827,0.0,0.0,5.76030297827
 09/01  05:00:00,51.2912326679,6.33010010867,9.94853919801,0.0,12.1011305571,15.3678112995,5.77475362305,0.0,0.0,5.77475362305
 09/01  06:00:00,80.7843322651,6.80136996359,13.2101890546,0.0,19.7275818095,37.2640762949,11.5934601443,0.0159409397246,0.0,11.5775192046
 09/01  07:00:00,99.2286080825,7.16971041515,16.4500817382,0.0,24.3117294858,51.2795993405,11.6181931981,0.0,0.0,11.6181931981
 09/01  08:00:00,87.6942393964,6.74406288255,16.6163133291,0.0,23.6694662846,40.6342015617,23.4419731111,0.0,0.0,23.4419731111
 09/01  09:00:00,87.0012397724,6.77707667265,20.8975653979,0.0,23.6694662846,35.6302164847,41.4041305813,0.0,18.025,23.3791305813
 09/01  10:00:00,69.6373969502,6.63889477566,21.2685525203,0.0,18.7433767983,22.9618409725,41.366774186,0.0,18.025,23.341774186
 09/01  11:00:00,71.0113151072,6.75293745141,22.5306161452,0.0,18.7433767983,22.9618409725,35.5048168729,0.0,18.025,17.4798168729
 09/01  12:00:00,73.053076531,6.90329767961,24.3785702534,0.0,18.5889407304,23.1597249699,35.5031244435,0.0,18.025,17.4781244435
 09/01  13:00:00,75.542285559,7.0583423945,26.4662302177,0.0,18.7433767983,23.2517909448,35.5034569325,0.0,18.025,17.4784569325
 09/01  14:00:00,77.3588499668,7.17504252417,28.1660947452,0.0,18.7433767983,23.2517909448,35.5018995264,0.0,18.025,17.4768995264
 09/01  15:00:00,77.76065517,7.25238175751,28.7805114912,0.0,18.7433767983,22.9618409725,35.5003348223,0.0,18.025,17.4753348223
 09/01  16:00:00,81.1847780127,7.28510964956,27.7206003997,0.0,18.7433767983,27.431320555,23.7841506766,0.0,18.025,5.75915067657
 09/01  17:00:00,92.6530464537,7.5161231257,26.7696657329,0.0,17.6635504202,40.6971502883,5.76968099023,0.0,0.0,5.76968099023
 09/01  18:00:00,98.6837314841,7.67593472748,26.1358636651,0.0,27.5259009287,37.3340067412,11.5678033079,0.0,0.0,11.5678033079
 09/01  19:00:00,103.76390182,7.74015376274,25.058426792,0.0,33.8341110165,33.3544677425,5.77929764879,0.0,0.0,5.77929764879
 09/01  20:00:00,113.764636301,7.80967809846,23.067478106,0.0,36.5179666069,38.8247702939,5.77912312326,0.0,0.0,5.77912312326
 09/01  21:00:00,106.020539137,7.6930782656,20.9550685527,0.0,32.965339924,36.8579353714,11.5787016212,0.0,0.0,11.5787016212
 09/01  22:00:00,77.7610091027,7.18720974083,16.7485189014,0.0,25.6355707503,20.6438685092,11.5481098237,0.0,0.0,11.5481098237
 09/01  23:00:00,54.3235797927,6.74923711063,13.3019841891,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,46.671632308,6.50601825641,10.918981778,0.0,11.6412384099,10.0650221343,6.03734603563,0.277007713957,0.0,5.76033832167
 09/02  01:00:00,46.6210761381,6.39472461443,9.78090951245,0.0,12.8411359301,10.0650221343,6.21452975772,0.459049803277,0.0,5.75547995444
 09/02  02:00:00,40.5097419553,6.23980838048,8.44353621856,0.0,8.25718729233,10.0299323277,0.787686607015,0.767686607015,0.0,0.02
 09/02  03:00:00,39.5152990337,6.14250661766,7.54638863494,0.0,8.25718729233,10.0299323277,6.88798984512,1.13300521879,0.0,5.75498462633
 09/02  04:00:00,40.5779620003,6.08355363083,7.06142341531,0.0,8.25718729233,11.6354268332,1.24992634063,1.22992634063,0.0,0.02
 09/02  05:00:00,44.2331317007,6.02384052868,6.61802157154,0.0,8.71707943955,15.3327214929,7.41319006334,1.64799779422,0.0,5.76519226912
 09/02  06:00:00,61.8787834079,6.16779585469,7.79175053573,0.0,18.5082010057,25.6353820695,7.65324087678,1.87868144535,0.0,5.77455943143
 09/02  07:00:00,78.085605842,6.55111134798,11.0480302921,0.0,19.4083231844,41.0650158608,12.345754431,0.766972417667,0.0,11.5787820133
 09/02  08:00:00,109.334896286,7.09384697474,17.8778871522,0.0,26.3286599382,57.9988325916,29.434853455,0.00936440090235,0.0,29.4254890541
 09/02  09:00:00,98.9615807035,7.04091359503,22.7113618269,0.0,26.3286599382,42.8504436482,41.4662433586,0.0,18.025,23.4412433586
 09/02  10:00:00,75.2808749848,6.80047029918,23.2650567441,0.0,21.7447113004,23.4437158914,41.4078102015,0.0,18.025,23.3828102015
 09/02  11:00:00,74.2481377637,6.90211016519,24.59237261,0.0,19.3027497915,23.426170988,41.3623503597,0.0,18.025,23.3373503597
 09/02  12:00:00,75.8616238394,7.04384037256,25.9219127335,0.0,19.1483137236,23.7250123474,35.5020329569,0.0,18.025,17.4770329569
 09/02  13:00:00,78.5767732851,7.19281090669,28.3425455244,0.0,19.3027497915,23.7161209604,35.5042417721,0.0,18.025,17.4792417721
 09/02  14:00:00,80.480756546,7.30129284894,30.1380461432,0.0,19.3027497915,23.7161209604,35.5027303329,0.0,18.025,17.4777303329
 09/02  15:00:00,80.8946425018,7.35512859521,30.7880458271,0.0,19.3027497915,23.426170988,35.5012201328,0.0,18.025,17.4762201328
 09/02  16:00:00,84.8484833076,7.37865010461,30.2670567193,0.0,19.3027497915,27.8956505705,23.7851431892,0.0,18.025,5.76014318923
 09/02  17:00:00,92.17816501,7.55657044762,28.7963691612,0.0,18.2229234133,37.5968344597,5.76506638348,0.0,0.0,5.76506638348
 09/02  18:00:00,105.779026682,7.80329952664,28.1972377935,0.0,32.690315043,37.0816133363,5.77000066012,0.0,0.0,5.77000066012
 09/02  19:00:00,108.571726873,7.89918811227,27.0144342366,0.0,36.8143715336,33.066984531,5.77943699019,0.0,0.0,5.77943699019
 09/02  20:00:00,116.88875094,8.01909241671,26.2034750859,0.0,36.3493007332,38.7721355839,5.77848689372,0.0,0.0,5.77848689372
 09/02  21:00:00,111.765835342,7.87225344365,23.3452615992,0.0,36.1807251679,36.8228455648,5.77984547541,0.0,0.0,5.77984547541
 09/02  22:00:00,85.0107352629,7.34400700362,18.4386280899,0.0,31.0351095914,20.6438685092,11.5789462026,0.0,0.0,11.5789462026
 09/02  23:00:00,57.9916969897,6.86378247454,14.4535665745,0.0,17.4250845679,11.7056064465,5.77488425169,0.0,0.0,5.77488425169
 09/02  24:00:00,49.4739332299,6.64752708732,12.3798745724,0.0,12.8411359301,10.0650221343,5.76037998498,0.0,0.0,5.76037998498
 09/03  01:00:00,47.7715651213,6.48335564948,10.7233425737,0.0,12.925468867,10.100111941,5.8018121249,0.0464762421179,0.0,5.75533588278
 09/03  02:00:00,41.0826947339,6.28460941669,8.85226364141,0.0,8.34152022915,10.0650221343,0.723687253943,0.703687253943,0.0,0.02
 09/03  03:00:00,39.6815145716,6.15407716349,7.58160898667,0.0,8.34152022915,10.0650221343,7.24937599057,1.49423501549,0.0,5.75514097508
 09/03  04:00:00,40.4523327499,6.07091772809,6.82900469773,0.0,8.34152022915,11.6705166398,1.86686907448,1.84686907448,0.0,0.02
 09/03  05:00:00,44.1803878219,6.0143716347,6.45532110241,0.0,8.80141237637,15.3678112995,7.67072616819,1.90549244538,0.0,5.76523372281
 09/03  06:00:00,61.7402084972,6.15746134905,7.66350529715,0.0,18.5082010057,25.6353820695,7.63283445582,1.85807666022,0.0,5.7747577956
 09/03  07:00:00,78.4696469339,6.5622800887,11.3014732362,0.0,19.4926561212,41.1001056674,12.0228049672,0.443550293631,0.0,11.5792546736
 09/03  08:00:00,110.813098874,7.15443225782,19.2954947746,0.0,26.3286599382,57.9988325916,29.4382278883,0.0116202866272,0.0,29.4266076016
 09/03  09:00:00,98.5262055853,7.01570601453,22.4206092409,0.0,26.2443270014,42.8153538416,41.4659373327,0.0,18.025,23.4409373327
 09/03  10:00:00,74.1682236184,6.76724482422,22.1856273324,0.0,21.7447113004,23.4437158914,41.4076326827,0.0,18.025,23.3826326827
 09/03  11:00:00,74.8634738809,6.94808976693,25.1020147376,0.0,19.3449162599,23.4437158914,41.364624183,0.0,18.025,23.339624183
 09/03  12:00:00,78.747385477,7.1935382366,28.598262753,0.0,19.190480192,23.7425572507,35.5031039254,0.0,18.025,17.4781039254
 09/03  13:00:00,81.988959647,7.38142215561,31.6258293037,0.0,19.260583323,23.698576057,35.5015600598,0.0,18.025,17.4765600598
 09/03  14:00:00,83.5440170528,7.49323135383,33.0690767515,0.0,19.260583323,23.698576057,35.5038902471,0.0,18.025,17.4788902471
 09/03  15:00:00,83.1557758291,7.51786671435,32.946150204,0.0,19.260583323,23.4086260847,35.5024111283,0.0,18.025,17.4774111283
 09/03  16:00:00,87.1886946504,7.53690801288,32.508720544,0.0,19.260583323,27.8781056672,23.7850718233,0.0,18.025,5.76007182332
 09/03  17:00:00,95.3649789222,7.74906651278,31.8503953425,0.0,18.1807569449,37.5792895564,5.76516443231,0.0,0.0,5.76516443231
 09/03  18:00:00,110.496611189,8.05858881653,32.7789523386,0.0,32.6059821062,37.0465235296,5.76979669268,0.0,0.0,5.76979669268
 09/03  19:00:00,112.872225263,8.13482868049,31.0792882422,0.0,36.8143715336,33.066984531,5.7798103588,0.0,0.0,5.7798103588
 09/03  20:00:00,118.940336667,8.15648105333,27.9982454079,0.0,36.43363367,38.8072253906,5.77886018908,0.0,0.0,5.77886018908
 09/03  21:00:00,114.530593909,8.05730152295,26.0443880631,0.0,36.0963922311,36.7877557581,11.539175913,0.0,0.0,11.539175913
 09/03  22:00:00,89.0020648794,7.60168130685,22.291699174,0.0,30.9507766546,20.6087787026,5.79956803549,0.0,0.0,5.79956803549
 09/03  23:00:00,62.1592374693,7.13711519883,18.3477692784,0.0,17.4250845679,11.7056064465,11.5299298479,0.0,0.0,11.5299298479
 09/03  24:00:00,52.8245054099,6.88541418976,15.3731363332,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,50.5102856106,6.69725982032,13.2481565841,0.0,12.925468867,10.100111941,5.75542891589,0.0,0.0,5.75542891589
 09/04  02:00:00,43.3663203387,6.47108636518,10.9494106722,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,41.6192147602,6.32159396003,9.35178994102,0.0,8.34152022915,10.0650221343,5.79500284481,0.0394665077938,0.0,5.75553633701
 09/04  04:00:00,42.2616464334,6.22999149654,8.47924126188,0.0,8.34152022915,11.6705166398,0.270460444223,0.250460444223,0.0,0.02
 09/04  05:00:00,45.6578657473,6.14825789419,7.79891082038,0.0,8.80141237637,15.3678112995,6.48423167144,0.718989778273,0.0,5.76524189316
 09/04  06:00:00,63.3220171376,6.29949540525,9.10327382783,0.0,18.5082010057,25.6353820695,6.36470871623,0.58963411799,0.0,5.77507459824
 09/04  07:00:00,80.2972706255,6.70412365557,12.9872473819,0.0,19.4926561212,41.1001056674,11.5792206537,0.0,0.0,11.5792206537
 09/04  08:00:00,113.435473925,7.31526791645,21.7570241464,0.0,26.3286599382,57.9988325916,29.4262138928,0.0,0.0,29.4262138928
 09/04  09:00:00,102.523659966,7.23014438531,26.2036150826,0.0,26.2443270014,42.8153538416,41.4682238647,0.0,18.025,23.4432238647
 09/04  10:00:00,78.4103748173,6.98714774515,26.2078732912,0.0,21.7447113004,23.4437158914,41.4078220297,0.0,18.025,23.3828220297
 09/04  11:00:00,79.6471130049,7.19007839112,29.6436619987,0.0,19.3449162599,23.4437158914,41.3670470574,0.0,18.025,23.3420470574
 09/04  12:00:00,83.9628101413,7.45563897177,33.5515840064,0.0,19.190480192,23.7425572507,35.504947258,0.0,18.025,17.479947258
 09/04  13:00:00,87.9305737603,7.6868833571,37.2619793378,0.0,19.260583323,23.698576057,35.5034439094,0.0,18.025,17.4784439094
 09/04  14:00:00,89.6191734897,7.81478155965,38.8226805094,0.0,19.260583323,23.698576057,35.5020049987,0.0,18.025,17.4770049987
 09/04  15:00:00,89.5275705809,7.85520084818,38.9806086146,0.0,19.260583323,23.4086260847,35.5005643767,0.0,18.025,17.4755643767
 09/04  16:00:00,85.4373910568,7.54637957486,30.7479447676,0.0,19.260583323,27.8781056672,23.7851424973,0.0,18.025,5.76014249734
 09/04  17:00:00,88.0942950346,7.47516479099,24.8536096791,0.0,18.1807569449,37.5792895564,5.76404628818,0.0,0.0,5.76404628818
 09/04  18:00:00,103.726662898,7.77758993629,26.2899991417,0.0,32.6059821062,37.0465235296,5.77002141392,0.0,0.0,5.77002141392
 09/04  19:00:00,106.64608101,7.84617496022,25.1417943076,0.0,36.8143715336,33.066984531,5.77968968694,0.0,0.0,5.77968968694
 09/04  20:00:00,115.048086455,7.93461311425,24.327855837,0.0,36.43363367,38.8072253906,5.77949799303,0.0,0.0,5.77949799303
 09/04  21:00:00,111.942236578,7.88106470022,23.6322611448,0.0,36.0963922311,36.7877557581,11.5397055008,0.0,0.0,11.5397055008
 09/04  22:00:00,87.0337421929,7.45926798645,20.4657820976,0.0,30.9507766546,20.6087787026,11.578736322,0.0,0.0,11.578736322
 09/04  23:00:00,60.8038131445,7.03169768287,17.0977589605,0.0,17.4250845679,11.7056064465,5.7749895061,0.0,0.0,5.7749895061
 09/04  24:00:00,52.2020983722,6.81399330102,14.8221484321,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,46.9689768304,6.60610997909,12.6769000965,0.0,10.0992000411,10.047477231,5.75545424505,0.0,0.0,5.75545424505
 09/05  02:00:00,43.6616984396,6.46878423789,11.3665104433,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,42.4407087281,6.36315705025,10.2511428639,0.0,8.25718729233,10.0299323277,5.75427335033,0.0,0.0,5.75427335033
 09/05  04:00:00,42.7701443495,6.25705204932,9.08009615182,0.0,8.25718729233,11.6354268332,5.75992329127,0.0,0.0,5.75992329127
 09/05  05:00:00,49.9045988656,6.22639968787,8.66558775797,0.0,12.1011305571,15.3678112995,5.86365336758,0.0889333594889,0.0,5.77472000809
 09/05  06:00:00,79.7224962508,6.71371774666,12.2359756998,0.0,19.7275818095,37.2640762949,11.8861972857,0.308303701135,0.0,11.5778935845
 09/05  07:00:00,99.4951686243,7.16511348591,16.7211992254,0.0,24.3117294858,51.2795993405,11.6188166398,0.0,0.0,11.6188166398
 09/05  08:00:00,90.2787907635,6.81664879588,19.1282523411,0.0,23.6694662846,40.6342015617,23.4434522241,0.0,0.0,23.4434522241
 09/05  09:00:00,90.0506970884,6.88009588564,23.8439849331,0.0,23.6694662846,35.6302164847,41.4076849492,0.0,18.025,23.3826849492
 09/05  10:00:00,72.946825001,6.76472982727,24.4521307879,0.0,18.7433767983,22.9618409725,41.3690113324,0.0,18.025,23.3440113324
 09/05  11:00:00,76.1716005351,6.96564136283,27.478188174,0.0,18.7433767983,22.9618409725,35.5057576853,0.0,18.025,17.4807576853
 09/05  12:00:00,79.4211744864,7.17114635565,30.4788101609,0.0,18.5889407304,23.1597249699,35.5042232171,0.0,18.025,17.4792232171
 09/05  13:00:00,82.1732718762,7.34171578345,32.8138336429,0.0,18.7433767983,23.2517909448,35.5033615502,0.0,18.025,17.4783615502
 09/05  14:00:00,83.3304352186,7.42774079504,33.8849721836,0.0,18.7433767983,23.2517909448,35.5033300707,0.0,18.025,17.4783300707
 09/05  15:00:00,84.1149409595,7.50613923575,34.8810307441,0.0,18.7433767983,22.9618409725,35.5019186152,0.0,18.025,17.4769186152
 09/05  16:00:00,88.1310467818,7.56266300097,34.3893062845,0.0,18.7433767983,27.431320555,23.7851880759,0.0,18.025,5.76018807593
 09/05  17:00:00,100.657985514,7.87947563237,34.4112371858,0.0,17.6635504202,40.6971502883,5.77004277762,0.0,0.0,5.77004277762
 09/05  18:00:00,105.955730914,8.02916799137,33.0546028698,0.0,27.5259009287,37.3340067412,11.5688827521,0.0,0.0,11.5688827521
 09/05  19:00:00,112.044539567,8.06670242009,31.1284962325,0.0,33.8341110165,33.3544677425,5.77979161133,0.0,0.0,5.77979161133
 09/05  20:00:00,122.135777759,8.23138292469,31.0168941262,0.0,36.5179666069,38.8247702939,5.77959376779,0.0,0.0,5.77959376779
 09/05  21:00:00,115.239006038,8.19094159349,29.6756431203,0.0,32.965339924,36.8579353714,11.5791887482,0.0,0.0,11.5791887482
 09/05  22:00:00,84.7833410479,7.60230776007,23.3557304249,0.0,25.6355707503,20.6438685092,11.5498626323,0.0,0.0,11.5498626323
 09/05  23:00:00,59.7785983694,7.10209283283,18.4041331806,0.0,15.0252895274,11.7056064465,5.76530839783,0.0,0.0,5.76530839783
 09/05  24:00:00,52.509445157,6.88988421902,16.3729210128,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/06  01:00:00,48.8141634175,6.72408429824,14.4041094984,0.0,10.0992000411,10.047477231,5.75541964884,0.0,0.0,5.75541964884
 09/06  02:00:00,44.4916178008,6.53574093166,12.1294722945,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,42.4524255679,6.37768692946,10.2483266102,0.0,8.25718729233,10.0299323277,5.75554108391,0.0,0.0,5.75554108391
 09/06  04:00:00,42.9408253209,6.28028622591,9.22754284374,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/06  05:00:00,50.23160182,6.25869458314,8.96029007018,0.0,12.1011305571,15.3678112995,11.5761140823,0.0461006078414,0.0,11.5300134744
 09/06  06:00:00,79.6788644047,6.72040104431,12.1856512886,0.0,19.7275818095,37.2640762949,6.41793507217,0.620576275195,0.0,5.79735879697
 09/06  07:00:00,98.5533821816,7.11941111212,15.8251027071,0.0,24.3117294858,51.2795993405,17.4941125266,0.0766346986873,0.0,17.4174778279
 09/06  08:00:00,88.7336506831,6.76932674668,17.6304269967,0.0,23.6694662846,40.6342015617,23.4439627526,0.0,0.0,23.4439627526
 09/06  09:00:00,89.518259697,6.86413256953,23.3275067155,0.0,23.6694662846,35.6302164847,41.4064520817,0.0,18.025,23.3814520817
 09/06  10:00:00,73.072118108,6.77678369484,24.5653657482,0.0,18.7433767983,22.9618409725,35.5386203552,0.0,18.025,17.5136203552
 09/06  11:00:00,76.0315040519,6.97269597169,27.3310341801,0.0,18.7433767983,22.9618409725,41.3275781916,0.0,18.025,23.3025781916
 09/06  12:00:00,80.0051433394,7.2151600563,31.0187630642,0.0,18.5889407304,23.1597249699,35.5048225295,0.0,18.025,17.4798225295
 09/06  13:00:00,82.4054628071,7.38605289113,33.001685501,0.0,18.7433767983,23.2517909448,35.5034731057,0.0,18.025,17.4784731057
 09/06  14:00:00,83.3842467117,7.47638520902,33.8901364444,0.0,18.7433767983,23.2517909448,35.5021337843,0.0,18.025,17.4771337843
 09/06  15:00:00,83.641032979,7.53356193532,34.3796959806,0.0,18.7433767983,22.9618409725,35.5007872415,0.0,18.025,17.4757872415
 09/06  16:00:00,88.3087616243,7.6194126975,34.510268712,0.0,18.7433767983,27.431320555,23.7851929491,0.0,18.025,5.76019294907
 09/06  17:00:00,101.196896764,7.93763642098,34.891984845,0.0,17.6635504202,40.6971502883,5.76943532808,0.0,0.0,5.76943532808
 09/06  18:00:00,107.520118554,8.11956535981,34.5285864668,0.0,27.5259009287,37.3340067412,11.5691758389,0.0,0.0,11.5691758389
 09/06  19:00:00,113.288082032,8.14492389503,32.2938113097,0.0,33.8341110165,33.3544677425,5.77941472198,0.0,0.0,5.77941472198
 09/06  20:00:00,120.05838548,8.17050717516,29.0003743256,0.0,36.5179666069,38.8247702939,5.77921625297,0.0,0.0,5.77921625297
 09/06  21:00:00,112.174221091,8.08823742454,26.7135531936,0.0,32.965339924,36.8579353714,11.5797160844,0.0,0.0,11.5797160844
 09/06  22:00:00,83.6386813036,7.57789164434,22.2354807948,0.0,25.6355707503,20.6438685092,11.5496691941,0.0,0.0,11.5496691941
 09/06  23:00:00,58.727905959,7.06984167473,17.3856898805,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,51.0513462025,6.82668783762,14.9780136153,0.0,11.6412384099,10.0650221343,5.7592732764,0.0,0.0,5.7592732764
 09/07  01:00:00,47.4557607594,6.64488932983,13.1249001879,0.0,10.0992000411,10.047477231,5.755353421,0.0,0.0,5.755353421
 09/07  02:00:00,43.552090229,6.46700628187,11.2586768112,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,41.945254149,6.33405344684,9.78478703525,0.0,8.25718729233,10.0299323277,5.75518480322,0.0,0.0,5.75518480322
 09/07  04:00:00,42.6597089839,6.25118504788,8.97552558296,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,50.3751169899,6.25516386831,9.10733098497,0.0,12.1011305571,15.3678112995,5.77528741826,0.0,0.0,5.77528741826
 09/07  06:00:00,80.1772405189,6.74576605092,12.6586536927,0.0,19.7275818095,37.2640762949,11.6717855646,0.0918245068559,0.0,11.5799610578
 09/07  07:00:00,99.6824920991,7.17998651073,16.8936243214,0.0,24.3117294858,51.2795993405,17.4194235578,0.0,0.0,17.4194235578
 09/07  08:00:00,91.3616176513,6.86210959915,20.1656042468,0.0,23.6694662846,40.6342015617,23.4469278711,0.0,0.0,23.4469278711
 09/07  09:00:00,92.9538799511,7.00035762354,26.6268954527,0.0,23.6694662846,35.6302164847,41.4052385225,0.0,18.025,23.3802385225
 09/07  10:00:00,75.9173761491,6.90206872438,27.2853349845,0.0,18.7433767983,22.9618409725,35.5389527483,0.0,18.025,17.5139527483
 09/07  11:00:00,78.9244592105,7.09684812677,30.0998343161,0.0,18.7433767983,22.9618409725,41.3281707252,0.0,18.025,23.3031707252
 09/07  12:00:00,82.0860099226,7.316026612,32.9987602799,0.0,18.5889407304,23.1597249699,35.5043774202,0.0,18.025,17.4793774202
 09/07  13:00:00,83.2326880085,7.43190514198,33.7830559304,0.0,18.7433767983,23.2517909448,35.5030743469,0.0,18.025,17.4780743469
 09/07  14:00:00,84.0877873876,7.51978435842,34.5502751431,0.0,18.7433767983,23.2517909448,35.5017382793,0.0,18.025,17.4767382793
 09/07  15:00:00,85.2569965202,7.62307478838,35.9061439116,0.0,18.7433767983,22.9618409725,35.5043123428,0.0,18.025,17.4793123428
 09/07  16:00:00,89.0114839424,7.67695834201,35.1554418839,0.0,18.7433767983,27.431320555,23.7852234685,0.0,18.025,5.76022346847
 09/07  17:00:00,99.346036271,7.88621773216,33.0925386852,0.0,17.6635504202,40.6971502883,5.7702041143,0.0,0.0,5.7702041143
 09/07  18:00:00,105.702105386,8.06323436204,32.766897377,0.0,27.5259009287,37.3340067412,11.5687637513,0.0,0.0,11.5687637513
 09/07  19:00:00,113.048080348,8.14006390699,32.0586633002,0.0,33.8341110165,33.3544677425,5.78005560031,0.0,0.0,5.78005560031
 09/07  20:00:00,121.23863471,8.21894501907,30.1321798395,0.0,36.5179666069,38.8247702939,5.77911892433,0.0,0.0,5.77911892433
 09/07  21:00:00,111.644062455,8.0605708678,26.2110523629,0.0,32.965339924,36.8579353714,11.5796167378,0.0,0.0,11.5796167378
 09/07  22:00:00,81.3532360449,7.4471476992,20.0807735456,0.0,25.6355707503,20.6438685092,11.5501004367,0.0,0.0,11.5501004367
