Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  23:00:00,57.5578385442,6.98710152698,16.2983590761,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,49.8282801105,6.73736256378,13.8442692679,0.0,11.6412384099,10.0650221343,5.76052718733,0.0,0.0,5.76052718733
 09/08  01:00:00,46.6274249041,6.58373819112,12.3577136244,0.0,10.0992000411,10.047477231,5.75555635522,0.0,0.0,5.75555635522
 09/08  02:00:00,43.7974866629,6.47834324094,11.4927336955,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,43.0149143464,6.40111138009,10.7873870754,0.0,8.25718729233,10.0299323277,5.75509781617,0.0,0.0,5.75509781617
 09/08  04:00:00,43.6303235642,6.31540842185,9.88191389863,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/08  05:00:00,50.8039916991,6.28684484997,9.50451980254,0.0,12.1011305571,15.3678112995,5.77524440747,0.0,0.0,5.77524440747
 09/08  06:00:00,80.3679851293,6.76428765669,12.8308674828,0.0,19.7275818095,37.2640762949,11.6596573477,0.0796678529186,0.0,11.5799894948
 09/08  07:00:00,99.468689295,7.17670765225,16.6830881173,0.0,24.3117294858,51.2795993405,17.4196335384,0.0,0.0,17.4196335384
 09/08  08:00:00,89.7273569895,6.81669018115,18.5767549623,0.0,23.6694662846,40.6342015617,23.4470967866,0.0,0.0,23.4470967866
 09/08  09:00:00,91.7301879302,6.95431731129,25.4492378567,0.0,23.6694662846,35.6302164847,41.4063779884,0.0,18.025,23.3813779884
 09/08  10:00:00,76.7045792894,6.92358043003,28.0510220691,0.0,18.7433767983,22.9618409725,35.5393692628,0.0,18.025,17.5143692628
 09/08  11:00:00,79.7879771015,7.1361113361,30.9240861543,0.0,18.7433767983,22.9618409725,41.3287307804,0.0,18.025,23.3037307804
 09/08  12:00:00,83.2295301104,7.36333467406,34.0949695675,0.0,18.5889407304,23.1597249699,35.5048538026,0.0,18.025,17.4798538026
 09/08  13:00:00,85.8442137486,7.54356550182,36.2829183964,0.0,18.7433767983,23.2517909448,35.5036005121,0.0,18.025,17.4786005121
 09/08  14:00:00,86.2756103179,7.6049265876,36.6529529867,0.0,18.7433767983,23.2517909448,35.5023616623,0.0,18.025,17.4773616623
 09/08  15:00:00,85.4819889946,7.59560985479,36.1585982542,0.0,18.7433767983,22.9618409725,35.5030403227,0.0,18.025,17.4780403227
 09/08  16:00:00,88.682831797,7.5945915368,34.9091542281,0.0,18.7433767983,27.431320555,23.7851542492,0.0,18.025,5.76015424919
 09/08  17:00:00,99.2991712294,7.80115147712,33.1307358082,0.0,17.6635504202,40.6971502883,5.77019393628,0.0,0.0,5.77019393628
 09/08  18:00:00,104.689246239,7.92607907295,31.8911848773,0.0,27.5259009287,37.3340067412,11.569416839,0.0,0.0,11.569416839
 09/08  19:00:00,111.337900401,7.97257584847,30.5159657022,0.0,33.8341110165,33.3544677425,5.77906026908,0.0,0.0,5.77906026908
 09/08  20:00:00,119.873748749,8.07760397632,28.9086291186,0.0,36.5179666069,38.8247702939,5.77932132414,0.0,0.0,5.77932132414
 09/08  21:00:00,110.754696043,7.95780804078,25.4244399457,0.0,32.965339924,36.8579353714,11.5801174584,0.0,0.0,11.5801174584
 09/08  22:00:00,80.7041065841,7.36805616748,19.5107283877,0.0,25.6355707503,20.6438685092,11.5490614345,0.0,0.0,11.5490614345
 09/08  23:00:00,56.737459279,6.90561264978,15.5594647099,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/08  24:00:00,49.0440767907,6.66656461957,13.130861799,0.0,11.6412384099,10.0650221343,5.760516161,0.0,0.0,5.760516161
 09/09  01:00:00,48.847015271,6.5524689166,11.8490896556,0.0,12.8411359301,10.0650221343,5.75546823332,0.0,0.0,5.75546823332
 09/09  02:00:00,42.8773199458,6.41217038334,10.6387379479,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,41.9965057969,6.32782592328,9.84226158685,0.0,8.25718729233,10.0299323277,5.7553145927,0.0,0.0,5.7553145927
 09/09  04:00:00,42.770770826,6.25198904812,9.08577714416,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,46.3447465629,6.18690189504,8.56655140553,0.0,8.71707943955,15.3327214929,5.76507239452,0.0,0.0,5.76507239452
 09/09  06:00:00,63.7220968023,6.32052567718,9.4822990929,0.0,18.5082010057,25.6353820695,6.06085077417,0.285632955519,0.0,5.77521781865
 09/09  07:00:00,79.8225776916,6.68534931819,12.6507074143,0.0,19.4083231844,41.0650158608,11.6031475751,0.0230256106504,0.0,11.5801219645
 09/09  08:00:00,111.967596801,7.26800086333,20.336357159,0.0,26.3286599382,57.9988325916,29.4437235409,0.0102389614591,0.0,29.4334845795
 09/09  09:00:00,100.717615948,7.1648481783,24.3434047962,0.0,26.3286599382,42.8504436482,41.4719910591,0.0,18.025,23.4469910591
 09/09  10:00:00,76.8208418234,6.91816122182,24.6872995281,0.0,21.7447113004,23.4437158914,41.4103989822,0.0,18.025,23.3853989822
 09/09  11:00:00,79.2365427907,7.15583873703,29.3270215116,0.0,19.3027497915,23.426170988,41.3708449887,0.0,18.025,23.3458449887
 09/09  12:00:00,84.1457924246,7.43876520271,33.8111376072,0.0,19.1483137236,23.7250123474,35.5059513525,0.0,18.025,17.4809513525
 09/09  13:00:00,87.9874729946,7.6504924608,37.2955437741,0.0,19.3027497915,23.7161209604,35.5027406626,0.0,18.025,17.4777406626
 09/09  14:00:00,89.9354569468,7.78638753973,39.1076325595,0.0,19.3027497915,23.7161209604,35.5022319007,0.0,18.025,17.4772319007
 09/09  15:00:00,89.8876569471,7.8300812432,39.3060910765,0.0,19.3027497915,23.426170988,35.5041395538,0.0,18.025,17.4791395538
 09/09  16:00:00,93.6030030688,7.84207937609,38.5581323796,0.0,19.3027497915,27.8956505705,23.7852872949,0.0,18.025,5.76028729495
 09/09  17:00:00,101.197481213,8.03873889166,37.3334913545,0.0,18.2229234133,37.5968344597,5.76536630043,0.0,0.0,5.76536630043
 09/09  18:00:00,114.747721806,8.2849118659,36.6842910324,0.0,32.690315043,37.0816133363,5.77023842085,0.0,0.0,5.77023842085
 09/09  19:00:00,119.1105454,8.36043916741,35.2079652106,0.0,36.8143715336,33.066984531,5.77923933363,0.0,0.0,5.77923933363
 09/09  20:00:00,125.551146797,8.48512379767,34.3997960688,0.0,36.3493007332,38.7721355839,11.5381500331,0.0,0.0,11.5381500331
 09/09  21:00:00,119.425444983,8.3107486258,30.5663368483,0.0,36.1807251679,36.8228455648,5.78009320471,0.0,0.0,5.78009320471
 09/09  22:00:00,90.7079967348,7.71439753558,23.7654388572,0.0,31.0351095914,20.6438685092,11.5801387446,0.0,0.0,11.5801387446
 09/09  23:00:00,62.7216186918,7.19292926611,18.8543101219,0.0,17.4250845679,11.7056064465,5.77529683001,0.0,0.0,5.77529683001
 09/09  24:00:00,53.4085856872,6.93334826911,16.0286850443,0.0,12.8411359301,10.0650221343,5.76041262398,0.0,0.0,5.76041262398
 09/10  01:00:00,51.5901189405,6.76282109469,14.2624214713,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,45.2978879921,6.58948749227,12.76255768,0.0,8.34152022915,10.0650221343,5.75557988549,0.0,0.0,5.75557988549
 09/10  03:00:00,44.3269909839,6.49193894915,11.8892145892,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,45.2932414047,6.42470413494,11.3161001669,0.0,8.34152022915,11.6705166398,5.76043311442,0.0,0.0,5.76043311442
 09/10  05:00:00,49.2144414911,6.37758831833,11.1261328936,0.0,8.80141237637,15.3678112995,5.76518621815,0.0,0.0,5.76518621815
 09/10  06:00:00,68.5774989603,6.52408171871,12.2501388709,0.0,18.5082010057,25.6353820695,5.77540207391,0.0,0.0,5.77540207391
 09/10  07:00:00,83.4302845201,6.91178489044,15.9125463647,0.0,19.4926561212,41.1001056674,11.5804643857,0.0,0.0,11.5804643857
 09/10  08:00:00,117.8156198,7.53996452089,25.9124052363,0.0,26.3286599382,57.9988325916,29.4332172188,0.0,0.0,29.4332172188
 09/10  09:00:00,106.668759717,7.45632502092,30.1224947194,0.0,26.2443270014,42.8153538416,41.4676892421,0.0,18.025,23.4426892421
 09/10  10:00:00,82.4624569145,7.21105713348,30.0360041042,0.0,21.7447113004,23.4437158914,41.4116004917,0.0,18.025,23.3866004917
 09/10  11:00:00,83.4597788883,7.41382516959,33.2325565687,0.0,19.3449162599,23.4437158914,35.5397582433,0.0,18.025,17.5147582433
 09/10  12:00:00,87.0612361557,7.64117757458,36.464452127,0.0,19.190480192,23.7425572507,35.5037908422,0.0,18.025,17.4787908422
 09/10  13:00:00,89.4292323236,7.78226649341,38.6652402011,0.0,19.260583323,23.698576057,41.3247867178,0.0,18.025,23.2997867178
 09/10  14:00:00,90.8958337112,7.89090215714,40.023205529,0.0,19.260583323,23.698576057,35.5060441438,0.0,18.025,17.4810441438
 09/10  15:00:00,91.0345739018,7.92308965655,40.4197066295,0.0,19.260583323,23.4086260847,35.5049155092,0.0,18.025,17.4799155092
 09/10  16:00:00,93.8808824665,7.88569433599,38.8520985283,0.0,19.260583323,27.8781056672,23.78536216,0.0,18.025,5.76036215999
 09/10  17:00:00,100.982101869,8.03675805029,37.1798021024,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,115.600408437,8.32557961185,37.6157271227,0.0,32.6059821062,37.0465235296,5.77027203082,0.0,0.0,5.77027203082
 09/10  19:00:00,119.451190186,8.37402537267,35.5350126373,0.0,36.8143715336,33.066984531,11.5403788081,0.0,0.0,11.5403788081
 09/10  20:00:00,124.562701152,8.4351563407,33.3418938187,0.0,36.43363367,38.8072253906,5.77988272941,0.0,0.0,5.77988272941
 09/10  21:00:00,118.465663925,8.26958352244,29.7671389178,0.0,36.0963922311,36.7877557581,5.77981820751,0.0,0.0,5.77981820751
 09/10  22:00:00,90.7640104656,7.71543794715,23.9398256183,0.0,30.9507766546,20.6087787026,11.5806766173,0.0,0.0,11.5806766173
 09/10  23:00:00,63.2581198917,7.21920986207,19.3645234677,0.0,17.4250845679,11.7056064465,5.77533959784,0.0,0.0,5.77533959784
 09/10  24:00:00,54.5217699787,6.99049807018,16.9652936326,0.0,12.925468867,10.100111941,5.7595053122,0.0,0.0,5.7595053122
 09/11  01:00:00,50.1547053319,6.82209547159,15.6466298193,0.0,10.0992000411,10.047477231,5.75557005816,0.0,0.0,5.75557005816
 09/11  02:00:00,47.2584827422,6.69980515385,14.7322603873,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,46.3735051943,6.61623342951,13.9308486589,0.0,8.25718729233,10.0299323277,5.75513360766,0.0,0.0,5.75513360766
 09/11  04:00:00,47.3989409594,6.55895334725,13.4069766996,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,55.6149635356,6.58722443315,14.0150951665,0.0,12.1011305571,15.3678112995,5.77542003799,0.0,0.0,5.77542003799
 09/11  06:00:00,88.0368174514,7.13740891978,18.2425494836,0.0,19.7275818095,37.2640762949,11.5807027054,0.0,0.0,11.5807027054
 09/11  07:00:00,105.775811963,7.56011601628,22.6067641331,0.0,24.3117294858,51.2795993405,17.4212415675,0.0,0.0,17.4212415675
 09/11  08:00:00,96.4286862412,7.13360637346,24.9611415368,0.0,23.6694662846,40.6342015617,23.4505690002,0.0,0.0,23.4505690002
 09/11  09:00:00,95.5216822985,7.18670842186,29.0083227254,0.0,23.6694662846,35.6302164847,41.4093416467,0.0,18.025,23.3843416467
 09/11  10:00:00,78.5695346471,7.08362709283,29.7559162473,0.0,18.7433767983,22.9618409725,35.5408399688,0.0,18.025,17.5158399688
 09/11  11:00:00,82.526996293,7.32491052435,33.4742970884,0.0,18.7433767983,22.9618409725,41.3305618452,0.0,18.025,23.3055618452
 09/11  12:00:00,85.6046746533,7.53258648113,36.3008530853,0.0,18.5889407304,23.1597249699,35.5073593793,0.0,18.025,17.4823593793
 09/11  13:00:00,88.0614339837,7.69479727171,38.3488970457,0.0,18.7433767983,23.2517909448,35.5062677388,0.0,18.025,17.4812677388
 09/11  14:00:00,88.8329322705,7.76590559336,39.0492866799,0.0,18.7433767983,23.2517909448,35.505178617,0.0,18.025,17.480178617
 09/11  15:00:00,87.7719935451,7.75939276503,38.2848121501,0.0,18.7433767983,22.9618409725,35.5040668862,0.0,18.025,17.4790668862
 09/11  16:00:00,91.057815903,7.75440920113,37.1243111061,0.0,18.7433767983,27.431320555,23.7843114433,0.0,18.025,5.75931144327
 09/11  17:00:00,102.885622876,8.0206671293,36.497655649,0.0,17.6635504202,40.6971502883,5.77006231956,0.0,0.0,5.77006231956
 09/11  18:00:00,108.225319191,8.15569423716,35.1976148498,0.0,27.5259009287,37.3340067412,11.5698733973,0.0,0.0,11.5698733973
 09/11  19:00:00,114.615526205,8.199080779,33.5670675173,0.0,33.8341110165,33.3544677425,5.78045184246,0.0,0.0,5.78045184246
 09/11  20:00:00,123.74194756,8.32325685731,32.5311514509,0.0,36.5179666069,38.8247702939,5.7803042602,0.0,0.0,5.7803042602
 09/11  21:00:00,117.385048101,8.30716632529,31.7054068273,0.0,32.965339924,36.8579353714,11.5802966481,0.0,0.0,11.5802966481
 09/11  22:00:00,87.2660715967,7.72947319603,25.7112557087,0.0,25.6355707503,20.6438685092,11.5506821193,0.0,0.0,11.5506821193
 09/11  23:00:00,60.3875945154,7.15365489546,18.9615428139,0.0,15.0252895274,11.7056064465,5.76561728981,0.0,0.0,5.76561728981
 09/11  24:00:00,52.8351798294,6.92839136344,16.6601313483,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,50.2182437101,6.80225164598,15.7300089556,0.0,10.0992000411,10.047477231,5.75555218011,0.0,0.0,5.75555218011
 09/12  02:00:00,47.0255377294,6.67684150364,14.5222763734,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,46.1010599742,6.5953788385,13.679256108,0.0,8.25718729233,10.0299323277,5.75572378101,0.0,0.0,5.75572378101
 09/12  04:00:00,46.5602364801,6.51676911006,12.6104495034,0.0,8.25718729233,11.6354268332,5.76018979735,0.0,0.0,5.76018979735
 09/12  05:00:00,54.3229702282,6.52306647556,12.7872544536,0.0,12.1011305571,15.3678112995,5.77523469757,0.0,0.0,5.77523469757
 09/12  06:00:00,86.9578245873,7.07449920893,17.2264569865,0.0,19.7275818095,37.2640762949,11.5791803129,0.0,0.0,11.5791803129
 09/12  07:00:00,105.000578586,7.51006196024,21.8815744899,0.0,24.3117294858,51.2795993405,11.6209682475,0.0,0.0,11.6209682475
 09/12  08:00:00,94.4578118648,7.053160631,23.0707022465,0.0,23.6694662846,40.6342015617,23.4506366829,0.0,0.0,23.4506366829
 09/12  09:00:00,93.2782526533,7.09051056903,26.8610813569,0.0,23.6694662846,35.6302164847,41.4130963527,0.0,18.025,23.3880963527
 09/12  10:00:00,75.8173809785,6.96831024627,27.1190761801,0.0,18.7433767983,22.9618409725,41.370635752,0.0,18.025,23.345635752
 09/12  11:00:00,77.9102801428,7.10432921449,29.078159442,0.0,18.7433767983,22.9618409725,35.5084174448,0.0,18.025,17.4834174448
 09/12  12:00:00,80.3249825151,7.20277226216,31.350969935,0.0,18.5889407304,23.1597249699,35.506253068,0.0,18.025,17.481253068
 09/12  13:00:00,84.1353130288,7.4154916396,34.7020786292,0.0,18.7433767983,23.2517909448,35.5032768912,0.0,18.025,17.4782768912
 09/12  14:00:00,86.367076321,7.53695748058,36.8123779489,0.0,18.7433767983,23.2517909448,41.3245214456,0.0,18.025,23.2995214456
 09/12  15:00:00,86.1141433611,7.5839288142,36.8024243607,0.0,18.7433767983,22.9618409725,35.5059886155,0.0,18.025,17.4809886155
 09/12  16:00:00,89.9870600937,7.63802257506,36.1699361548,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,102.297024068,7.92619911643,36.0035158987,0.0,17.6635504202,40.6971502883,5.76923739595,0.0,0.0,5.76923739595
 09/12  18:00:00,108.673833621,8.10857293016,35.6932406948,0.0,27.5259009287,37.3340067412,11.5705111392,0.0,0.0,11.5705111392
 09/12  19:00:00,115.795709745,8.1973054508,34.7490160214,0.0,33.8341110165,33.3544677425,5.78039954219,0.0,0.0,5.78039954219
 09/12  20:00:00,126.024409408,8.37989464331,34.7569687493,0.0,36.5179666069,38.8247702939,11.5404940066,0.0,0.0,11.5404940066
 09/12  21:00:00,119.633680851,8.37738536186,33.8838084727,0.0,32.965339924,36.8579353714,11.5807367442,0.0,0.0,11.5807367442
 09/12  22:00:00,89.6706342012,7.80647955419,28.0388097549,0.0,25.6355707503,20.6438685092,5.78552419383,0.0,0.0,5.78552419383
 09/12  23:00:00,64.9381647893,7.31156974531,23.3541927073,0.0,15.0252895274,11.7056064465,5.76555481252,0.0,0.0,5.76555481252
 09/12  24:00:00,57.9056974199,7.11587122141,21.5431600059,0.0,11.6412384099,10.0650221343,5.76062197966,0.0,0.0,5.76062197966
 09/13  01:00:00,53.9213323562,6.94759868908,19.2877542102,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,49.4058070433,6.78027211724,16.7991062492,0.0,8.25718729233,10.0299323277,5.75574785206,0.0,0.0,5.75574785206
 09/13  03:00:00,47.3193060357,6.66692708373,14.8259573008,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  04:00:00,47.8471140106,6.59608176723,13.8180082403,0.0,8.25718729233,11.6354268332,5.76015937062,0.0,0.0,5.76015937062
 09/13  05:00:00,55.9311504026,6.61698703277,14.3015095266,0.0,12.1011305571,15.3678112995,5.77550960669,0.0,0.0,5.77550960669
 09/13  06:00:00,88.0941205978,7.15126640728,18.2859716392,0.0,19.7275818095,37.2640762949,11.5811784808,0.0,0.0,11.5811784808
 09/13  07:00:00,104.935504059,7.53319023293,21.7933553349,0.0,24.3117294858,51.2795993405,17.4215912034,0.0,0.0,17.4215912034
 09/13  08:00:00,94.3645695147,7.0627585285,22.9678530988,0.0,23.6694662846,40.6342015617,23.4510386037,0.0,0.0,23.4510386037
 09/13  09:00:00,94.9415701212,7.16206075237,28.4528401154,0.0,23.6694662846,35.6302164847,41.4078268686,0.0,18.025,23.3828268686
 09/13  10:00:00,79.1408852696,7.10362851106,30.3072597483,0.0,18.7433767983,22.9618409725,35.5422198391,0.0,18.025,17.5172198391
 09/13  11:00:00,81.9850930848,7.27126741524,32.98603003,0.0,18.7433767983,22.9618409725,35.508925148,0.0,18.025,17.483925148
 09/13  12:00:00,83.1973448005,7.32224277166,34.10385816,0.0,18.5889407304,23.1597249699,41.3246064292,0.0,18.025,23.2996064292
 09/13  13:00:00,82.0823469658,7.24910481976,32.8154988305,0.0,18.7433767983,23.2517909448,35.5060919241,0.0,18.025,17.4810919241
 09/13  14:00:00,80.7268640199,7.22049912278,31.4886195865,0.0,18.7433767983,23.2517909448,35.5051338395,0.0,18.025,17.4801338395
 09/13  15:00:00,81.3676047561,7.31723467456,32.322573382,0.0,18.7433767983,22.9618409725,35.5041580768,0.0,18.025,17.4791580768
 09/13  16:00:00,85.127974211,7.34943452039,31.5994332102,0.0,18.7433767983,27.431320555,23.7855454329,0.0,18.025,5.76054543291
 09/13  17:00:00,94.9228680727,7.5157075535,29.0398495043,0.0,17.6635504202,40.6971502883,5.7705285938,0.0,0.0,5.7705285938
 09/13  18:00:00,101.010255875,7.69652143714,28.441707885,0.0,27.5259009287,37.3340067412,11.569735128,0.0,0.0,11.569735128
 09/13  19:00:00,109.160142486,7.83042759051,28.4803197878,0.0,33.8341110165,33.3544677425,5.77998210911,0.0,0.0,5.77998210911
 09/13  20:00:00,119.513008005,8.02497299566,28.6004849964,0.0,36.5179666069,38.8247702939,5.77977533438,0.0,0.0,5.77977533438
 09/13  21:00:00,112.682969024,8.00541918031,27.3050525813,0.0,32.965339924,36.8579353714,11.581372969,0.0,0.0,11.581372969
 09/13  22:00:00,82.7798551936,7.44327338873,21.5112249184,0.0,25.6355707503,20.6438685092,11.5507417362,0.0,0.0,11.5507417362
 09/13  23:00:00,56.7684014874,6.87465927976,15.6213392957,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/13  24:00:00,49.0577037346,6.6420552395,13.1689796162,0.0,11.6412384099,10.0650221343,5.76075430583,0.0,0.0,5.76075430583
 09/14  01:00:00,45.4614453645,6.48050884558,11.2949488763,0.0,10.0992000411,10.047477231,5.75555518137,0.0,0.0,5.75555518137
 09/14  02:00:00,41.5354715067,6.30680285931,9.40224308773,0.0,8.25718729233,10.0299323277,0.0472191893794,0.0272191893794,0.0,0.02
 09/14  03:00:00,40.554841441,6.22135959801,8.50705122083,0.0,8.25718729233,10.0299323277,5.97623053683,0.220486066861,0.0,5.75574446997
 09/14  04:00:00,41.3054781517,6.14621884352,7.72623761057,0.0,8.25718729233,11.6354268332,0.794058956376,0.774058956376,0.0,0.02
 09/14  05:00:00,48.7642274975,6.13733607803,7.61422887862,0.0,12.1011305571,15.3678112995,6.82609107263,1.05121522419,0.0,5.77487584844
 09/14  06:00:00,80.3071994232,6.60997512835,11.0403331403,0.0,19.7275818095,37.2640762949,13.0642160654,1.48278216053,0.0,11.5814339048
 09/14  07:00:00,96.6958370441,6.9776235576,14.1092393098,0.0,24.3117294858,51.2795993405,18.4562195098,1.03328360627,0.0,17.4229359035
 09/14  08:00:00,84.3585172977,6.53158986535,13.4929598975,0.0,23.6694662846,40.6342015617,23.4518221806,0.0,0.0,23.4518221806
 09/14  09:00:00,81.9655513352,6.53451412123,16.104365584,0.0,23.6694662846,35.6302164847,41.4125699651,0.0,18.025,23.3875699651
 09/14  10:00:00,65.0295271694,6.43793721821,16.8615830846,0.0,18.7433767983,22.9618409725,41.3739650055,0.0,18.025,23.3489650055
 09/14  11:00:00,66.940359855,6.57694079405,18.6356203755,0.0,18.7433767983,22.9618409725,35.5091764535,0.0,18.025,17.4841764535
 09/14  12:00:00,68.9232845634,6.71297329911,20.4390656163,0.0,18.5889407304,23.1597249699,35.5081189085,0.0,18.025,17.4831189085
 09/14  13:00:00,70.8425185054,6.8253737252,21.9993945469,0.0,18.7433767983,23.2517909448,35.5052686222,0.0,18.025,17.4802686222
 09/14  14:00:00,71.4077993368,6.8815316037,22.5085181067,0.0,18.7433767983,23.2517909448,35.5043472484,0.0,18.025,17.4793472484
 09/14  15:00:00,71.4018744622,6.91558449499,22.758492452,0.0,18.7433767983,22.9618409725,41.3261436869,0.0,18.025,23.3011436869
 09/14  16:00:00,75.488737849,6.94601578982,22.3636159293,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,86.5380504609,7.15885590653,21.0118765552,0.0,17.6635504202,40.6971502883,5.7704835743,0.0,0.0,5.7704835743
 09/14  18:00:00,91.6141385128,7.27392644539,19.4681713242,0.0,27.5259009287,37.3340067412,11.5707072681,0.0,0.0,11.5707072681
 09/14  19:00:00,100.780181462,7.33683092466,18.7099521929,0.0,33.8341110165,33.3544677425,5.77984105118,0.0,0.0,5.77984105118
 09/14  20:00:00,109.21890614,7.47194292684,18.8594012538,0.0,36.5179666069,38.8247702939,11.556251129,0.0159943255087,0.0,11.5402568035
 09/14  21:00:00,103.014293895,7.44755902721,18.1942267807,0.0,32.965339924,36.8579353714,11.5799624877,0.0,0.0,11.5799624877
 09/14  22:00:00,75.4165082963,6.98264304954,14.6085014334,0.0,25.6355707503,20.6438685092,5.78577723279,0.0,0.0,5.78577723279
 09/14  23:00:00,52.1481131996,6.560192178,11.3155096206,0.0,15.0252895274,11.7056064465,5.84694613875,0.0811751170646,0.0,5.76577102169
 09/14  24:00:00,45.2399061571,6.37094425523,9.6222910337,0.0,11.6412384099,10.0650221343,6.01489012271,0.25424197265,0.0,5.76064815005
 09/15  01:00:00,42.4600752756,6.24957531493,8.52451266831,0.0,10.0992000411,10.047477231,0.402302192807,0.382302192807,0.0,0.02
 09/15  02:00:00,39.6107510374,6.1461284732,7.6381898142,0.0,8.25718729233,10.0299323277,6.24610743684,0.491350575863,0.0,5.75475686097
 09/15  03:00:00,38.9548384556,6.0794790302,7.04893076134,0.0,8.25718729233,10.0299323277,0.606691948784,0.586691948784,0.0,0.02
 09/15  04:00:00,39.9096093919,6.01716922572,6.45940814265,0.0,8.25718729233,11.6354268332,6.8388194213,1.07831792085,0.0,5.76050150045
 09/15  05:00:00,47.4406627353,6.01537818264,6.41261773043,0.0,12.1011305571,15.3678112995,7.50985820034,1.73418747442,0.0,5.77567072592
 09/15  06:00:00,79.2426086831,6.51028999084,10.0754158379,0.0,19.7275818095,37.2640762949,13.531361872,1.95028398516,0.0,11.5810778868
 09/15  07:00:00,95.8185096991,6.8983232665,13.3111995828,0.0,24.3117294858,51.2795993405,12.8639217515,1.24285772781,0.0,11.6210640237
 09/15  08:00:00,83.1848156563,6.43112999134,12.4197074575,0.0,23.6694662846,40.6342015617,29.3110384529,0.0,0.0,29.3110384529
 09/15  09:00:00,79.4061602155,6.34164125419,13.7378326249,0.0,23.6694662846,35.6302164847,41.4079139159,0.0,18.025,23.3829139159
 09/15  10:00:00,59.6752337741,6.06592886948,11.8792988385,0.0,18.7433767983,22.9618409725,35.5422874523,0.0,18.025,17.5172874523
 09/15  11:00:00,58.8811760873,6.00462766479,11.148746161,0.0,18.7433767983,22.9618409725,35.7124390015,0.200584010985,18.025,17.4868549906
 09/15  12:00:00,58.239922225,5.95970687018,10.5089634698,0.0,18.5889407304,23.1597249699,36.6602991499,1.1520230416,18.025,17.4832761083
 09/15  13:00:00,57.6019011674,5.88592391682,9.69822750266,0.0,18.7433767983,23.2517909448,41.3374722902,0.00861105552726,18.025,23.3038612347
 09/15  14:00:00,56.9628429861,5.83875183131,9.10633899777,0.0,18.7433767983,23.2517909448,35.8099431209,0.300486838872,18.025,17.484456282
 09/15  15:00:00,56.4093564222,5.82234857443,8.85920413177,0.0,18.7433767983,22.9618409725,37.2976168198,1.78899712348,18.025,17.4836196963
 09/15  16:00:00,60.0825069913,5.82787255239,8.07552018603,0.0,18.7433767983,27.431320555,25.6423165509,1.85706837197,18.025,5.7602481789
 09/15  17:00:00,71.6045108085,6.02689785545,7.21029051213,0.0,17.6635504202,40.6971502883,8.07000992715,2.29941394658,0.0,5.77059598057
 09/15  18:00:00,79.1879139131,6.19964992363,8.11621691299,0.0,27.5259009287,37.3340067412,15.3651705528,3.79522446651,0.0,11.5699460863
 09/15  19:00:00,90.3850282329,6.36304464836,9.2885736064,0.0,33.8341110165,33.3544677425,10.3209238533,4.54077594697,0.0,5.78014790629
 09/15  20:00:00,100.285746273,6.60003695151,10.7981447403,0.0,36.5179666069,38.8247702939,11.6251867321,5.84640429136,0.0,5.77878244076
 09/15  21:00:00,95.3211002567,6.67952781941,11.2690528183,0.0,32.965339924,36.8579353714,17.3196165367,5.73894834738,0.0,11.5806681893
 09/15  22:00:00,68.8299792492,6.30925284048,8.69535251421,0.0,25.6355707503,20.6438685092,16.9408381603,5.38954163643,0.0,11.5512965238
 09/15  23:00:00,46.6618599151,5.99465589446,6.39479193857,0.0,15.0252895274,11.7056064465,4.68514578836,4.66514578836,0.0,0.02
 09/15  24:00:00,40.5734108323,5.887416837,5.43931818255,0.0,11.6412384099,10.0650221343,10.1889593651,4.42811903155,0.0,5.76084033353
 09/16  01:00:00,41.1073372711,5.834169296,4.82769342371,0.0,12.8411359301,10.0650221343,11.3541906498,5.59844043174,0.0,5.75575021804
 09/16  02:00:00,35.7430744347,5.75312117268,4.16352244094,0.0,8.25718729233,10.0299323277,5.4309933391,5.4109933391,0.0,0.02
 09/16  03:00:00,35.2659871067,5.70802542766,3.73152496426,0.0,8.25718729233,10.0299323277,11.7069420117,5.95158650466,0.0,5.75535550704
 09/16  04:00:00,36.5617632387,5.67902677979,3.44970712491,0.0,8.25718729233,11.6354268332,6.67498284269,6.65498284269,0.0,0.02
 09/16  05:00:00,40.705227785,5.66785952851,3.446043863,0.0,8.71707943955,15.3327214929,12.0371167471,6.27131029045,0.0,5.76580645663
 09/16  06:00:00,60.4433236626,5.82483696509,4.8151715111,0.0,18.5082010057,25.6353820695,11.3319775534,5.55629634342,0.0,5.77568120998
 09/16  07:00:00,74.6901868761,6.21374858535,7.9898429425,0.0,19.4083231844,41.0650158608,15.7213894583,4.13940191021,0.0,11.5819875481
 09/16  08:00:00,104.813329373,6.72950180855,13.7204898973,0.0,26.3286599382,57.9988325916,29.500872883,0.0584728913827,0.0,29.4423999916
 09/16  09:00:00,90.7901417332,6.54169412327,15.0390182222,0.0,26.3286599382,42.8504436482,47.3331585947,0.0,18.025,29.3081585947
 09/16  10:00:00,65.4615291691,6.28828346864,13.9578158073,0.0,21.7447113004,23.4437158914,35.5739582147,0.0,18.025,17.5489582147
 09/16  11:00:00,64.5442130916,6.40598442864,15.3845097625,0.0,19.3027497915,23.426170988,41.3726097291,0.0,18.025,23.3476097291
 09/16  12:00:00,66.6104776655,6.54818832809,17.1663747765,0.0,19.1483137236,23.7250123474,35.5084281731,0.0,18.025,17.4834281731
 09/16  13:00:00,68.6281104172,6.66540630012,18.921244658,0.0,19.3027497915,23.7161209604,35.5055775582,0.0,18.025,17.4805775582
 09/16  14:00:00,69.8025656377,6.74378380099,20.0173244033,0.0,19.3027497915,23.7161209604,41.3279870313,0.0,18.025,23.3029870313
 09/16  15:00:00,69.8967316646,6.78690959636,20.358314163,0.0,19.3027497915,23.426170988,35.5088965563,0.0,18.025,17.4838965563
 09/16  16:00:00,73.4044109843,6.77210662695,19.4294833852,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,81.584010834,6.95479354202,18.8039355285,0.0,18.2229234133,37.5968344597,5.76565818976,0.0,0.0,5.76565818976
 09/16  18:00:00,96.5281121552,7.2480186944,19.5015356252,0.0,32.690315043,37.0816133363,5.77055873769,0.0,0.0,5.77055873769
 09/16  19:00:00,103.335977303,7.32739183753,18.582387532,0.0,36.8143715336,33.066984531,11.5739639588,0.033263681704,0.0,11.5407002771
 09/16  20:00:00,108.501899151,7.43186354996,18.4037634608,0.0,36.3493007332,38.7721355839,5.81430751065,0.0344368543796,0.0,5.77987065627
 09/16  21:00:00,105.213113546,7.35597168795,17.308736055,0.0,36.1807251679,36.8228455648,6.08785831709,0.307233326581,0.0,5.78062499051
 09/16  22:00:00,79.7284713901,6.89358303997,13.6066534479,0.0,31.0351095914,20.6438685092,12.7705202902,1.1887115721,0.0,11.5818087181
 09/16  23:00:00,53.1524630038,6.44103130412,10.0370080267,0.0,17.4250845679,11.7056064465,7.78189576356,2.00601857189,0.0,5.77587719167
 09/16  24:00:00,44.8012581952,6.23653645602,8.11814388108,0.0,12.8411359301,10.0650221343,9.38420286225,3.62432260591,0.0,5.75988025635
 09/17  01:00:00,43.5651335265,6.1068593553,6.89337467495,0.0,12.925468867,10.100111941,10.4814685169,4.72557432695,0.0,5.75589418999
 09/17  02:00:00,37.6013218141,5.9621730137,5.69329161487,0.0,8.34152022915,10.0650221343,5.15525471144,5.13525471144,0.0,0.02
 09/17  03:00:00,36.5311824835,5.85749612776,4.72782457918,0.0,8.34152022915,10.0650221343,12.171098584,6.41528734484,0.0,5.75581123919
 09/17  04:00:00,37.2505052207,5.76588376519,3.93216537169,0.0,8.34152022915,11.6705166398,8.22612500124,8.20612500124,0.0,0.02
 09/17  05:00:00,41.0467255633,5.72047989468,3.61549324826,0.0,8.80141237637,15.3678112995,14.2349334447,8.46981676691,0.0,5.76511667779
 09/17  06:00:00,60.4003888397,5.85050254235,4.74656497385,0.0,18.5082010057,25.6353820695,13.5739202637,7.79832354144,0.0,5.77559672224
 09/17  07:00:00,74.6158076798,6.21827288071,7.79150420091,0.0,19.4926561212,41.1001056674,16.9719169514,5.39087795768,0.0,11.5810389937
 09/17  08:00:00,104.715550339,6.74202306204,13.6101742734,0.0,26.3286599382,57.9988325916,29.5771384259,0.134384350936,0.0,29.442754075
 09/17  09:00:00,92.7788235372,6.69522426756,16.9935819919,0.0,26.2443270014,42.8153538416,47.3341356915,0.0,18.025,29.3091356915
 09/17  10:00:00,68.9167061157,6.50758161253,17.1936867207,0.0,21.7447113004,23.4437158914,35.5742039675,0.0,18.025,17.5492039675
 09/17  11:00:00,68.6968121016,6.65681801656,19.2265580327,0.0,19.3449162599,23.4437158914,41.3733232262,0.0,18.025,23.3483232262
 09/17  12:00:00,70.2743341362,6.80420349037,20.5145009126,0.0,19.190480192,23.7425572507,35.5089678747,0.0,18.025,17.4839678747
 09/17  13:00:00,73.2367954955,6.96101511281,23.2940286101,0.0,19.260583323,23.698576057,35.5061787468,0.0,18.025,17.4811787468
 09/17  14:00:00,74.7444300483,7.06005621478,24.7026241328,0.0,19.260583323,23.698576057,41.3288985117,0.0,18.025,23.3038985117
 09/17  15:00:00,74.3276169357,7.0742019072,24.561614553,0.0,19.260583323,23.4086260847,35.5096631479,0.0,18.025,17.4846631479
 09/17  16:00:00,77.8154863797,7.04817158255,23.6242007927,0.0,19.260583323,27.8781056672,23.7855674565,0.0,18.025,5.76056745645
 09/17  17:00:00,85.174335538,7.1922449391,22.2165156586,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,98.7026068554,7.42753924984,21.6159266844,0.0,32.6059821062,37.0465235296,5.77074505046,0.0,0.0,5.77074505046
 09/17  19:00:00,106.09261596,7.5334752661,21.1329366771,0.0,36.8143715336,33.066984531,11.5410896147,0.0,0.0,11.5410896147
 09/17  20:00:00,111.669142766,7.66495241069,21.2184870937,0.0,36.43363367,38.8072253906,5.78011479816,0.0,0.0,5.78011479816
 09/17  21:00:00,108.550811741,7.61732554748,20.5044941536,0.0,36.0963922311,36.7877557581,5.7808799239,0.0,0.0,5.7808799239
 09/17  22:00:00,82.8916037428,7.15773719215,16.6250426752,0.0,30.9507766546,20.6087787026,11.5811655097,0.0,0.0,11.5811655097
 09/17  23:00:00,56.1981171174,6.69736404515,12.8263219035,0.0,17.4250845679,11.7056064465,5.77596416667,0.0,0.0,5.77596416667
 09/17  24:00:00,48.2346416765,6.52128760193,11.1473502342,0.0,12.925468867,10.100111941,5.76093013155,0.0,0.0,5.76093013155
 09/18  01:00:00,43.9156559432,6.37491725103,9.85473891212,0.0,10.0992000411,10.047477231,5.75583731288,0.0,0.0,5.75583731288
 09/18  02:00:00,41.004630237,6.26290666324,8.91528681461,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  03:00:00,40.0598674515,6.1769663564,8.05645841578,0.0,8.25718729233,10.0299323277,5.9852596263,0.229798528406,0.0,5.75546109789
 09/18  04:00:00,40.9728242429,6.11120488967,7.4285819249,0.0,8.25718729233,11.6354268332,0.575042027684,0.555042027684,0.0,0.02
 09/18  05:00:00,48.8111776625,6.13185705901,7.66662992895,0.0,12.1011305571,15.3678112995,10.675930818,0.553069284236,0.0,10.1228615338
 09/18  06:00:00,80.899378346,6.64938490568,11.5930556664,0.0,19.7275818095,37.2640762949,7.75876570978,0.543314738523,0.0,7.21545097126
 09/18  07:00:00,97.5448106328,7.031486785,14.9042896642,0.0,24.3117294858,51.2795993405,17.5133995626,0.0889096876646,0.0,17.424489875
 09/18  08:00:00,85.4700265857,6.59305026888,14.5429665343,0.0,23.6694662846,40.6342015617,23.4562831766,0.0,0.0,23.4562831766
 09/18  09:00:00,84.4482148815,6.65507893394,18.4664318224,0.0,23.6694662846,35.6302164847,41.4162380222,0.0,18.025,23.3912380222
 09/18  10:00:00,67.8906279317,6.56505298655,19.5955461377,0.0,18.7433767983,22.9618409725,41.3765773158,0.0,18.025,23.3515773158
 09/18  11:00:00,71.4814846804,6.77371822844,22.9799532034,0.0,18.7433767983,22.9618409725,35.5109970443,0.0,18.025,17.4859970443
 09/18  12:00:00,75.0932207056,6.98753535655,26.3344232363,0.0,18.5889407304,23.1597249699,35.5092028105,0.0,18.025,17.4842028105
 09/18  13:00:00,78.6687957102,7.18795465881,29.4630769605,0.0,18.7433767983,23.2517909448,35.5065837697,0.0,18.025,17.4815837697
 09/18  14:00:00,80.8394449348,7.32771695227,31.4939661112,0.0,18.7433767983,23.2517909448,41.3295610508,0.0,18.025,23.3045610508
 09/18  15:00:00,81.2526828939,7.39599250101,32.1288776745,0.0,18.7433767983,22.9618409725,35.5102453968,0.0,18.025,17.4852453968
 09/18  16:00:00,85.6184007285,7.44802788825,31.991246276,0.0,18.7433767983,27.431320555,23.7856548543,0.0,18.025,5.76065485428
 09/18  17:00:00,97.6532463292,7.7319238703,31.5539793075,0.0,17.6635504202,40.6971502883,5.7707357471,0.0,0.0,5.7707357471
 09/18  18:00:00,102.826489288,7.87310091973,30.0813083088,0.0,27.5259009287,37.3340067412,5.79584468846,0.0,0.0,5.79584468846
 09/18  19:00:00,111.90505527,7.95546281185,29.2161580584,0.0,33.8341110165,33.3544677425,11.5412445313,0.0,0.0,11.5412445313
 09/18  20:00:00,121.407826773,8.17963468189,30.3406025985,0.0,36.5179666069,38.8247702939,5.78008410743,0.0,0.0,5.78008410743
 09/18  21:00:00,114.50505532,8.15626805935,28.9762314537,0.0,32.965339924,36.8579353714,11.5820557436,0.0,0.0,11.5820557436
 09/18  22:00:00,83.6622866537,7.53678544091,22.3001034848,0.0,25.6355707503,20.6438685092,5.78570212027,0.0,0.0,5.78570212027
 09/18  23:00:00,58.7541029315,7.030666374,17.4510073783,0.0,15.0252895274,11.7056064465,5.76556984702,0.0,0.0,5.76556984702
 09/18  24:00:00,51.6967484169,6.8401215346,15.6099371304,0.0,11.6412384099,10.0650221343,5.76088854533,0.0,0.0,5.76088854533
 09/19  01:00:00,48.7185023092,6.7090712658,14.3234321047,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,45.637914221,6.59234983145,13.219120626,0.0,8.25718729233,10.0299323277,5.75598392044,0.0,0.0,5.75598392044
 09/19  03:00:00,44.9335348573,6.52751054732,12.5795816616,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,46.133609006,6.48486953476,12.2156961752,0.0,8.25718729233,11.6354268332,5.76096443049,0.0,0.0,5.76096443049
 09/19  05:00:00,54.4290658435,6.51952936387,12.8968409585,0.0,12.1011305571,15.3678112995,5.77599328873,0.0,0.0,5.77599328873
 09/19  06:00:00,86.5712584867,7.05605828239,16.8582488651,0.0,19.7275818095,37.2640762949,11.5828683531,0.0,0.0,11.5828683531
 09/19  07:00:00,104.163850521,7.47070946729,21.0840869401,0.0,24.3117294858,51.2795993405,17.4251916124,0.0,0.0,17.4251916124
 09/19  08:00:00,94.1145972333,7.03139902722,22.7491777722,0.0,23.6694662846,40.6342015617,23.4582010336,0.0,0.0,23.4582010336
 09/19  09:00:00,93.8899800423,7.10905704249,27.4542125291,0.0,23.6694662846,35.6302164847,41.4167829465,0.0,18.025,23.3917829465
 09/19  10:00:00,77.7951743341,7.04675972148,29.0183790625,0.0,18.7433767983,22.9618409725,41.3783201526,0.0,18.025,23.3533201526
 09/19  11:00:00,81.2486985695,7.24794622895,32.27293484,0.0,18.7433767983,22.9618409725,35.5124650332,0.0,18.025,17.4874650332
 09/19  12:00:00,84.2523820582,7.42138587949,35.0597311148,0.0,18.5889407304,23.1597249699,35.5117466887,0.0,18.025,17.4867466887
 09/19  13:00:00,83.4351067068,7.33355807559,34.0837790853,0.0,18.7433767983,23.2517909448,35.5111608733,0.0,18.025,17.4861608733
 09/19  14:00:00,81.1835578114,7.2502362096,31.9155546191,0.0,18.7433767983,23.2517909448,37.9411814964,0.0,18.025,19.9161814964
 09/19  15:00:00,74.6246801388,7.02348247581,25.8733823446,0.0,18.7433767983,22.9618409725,38.896961431,0.0,18.025,20.871961431
 09/19  16:00:00,74.0508277131,6.84724382155,21.0244554927,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,85.7623180541,7.04741383758,20.3475546777,0.0,17.6635504202,40.6971502883,5.77082296083,0.0,0.0,5.77082296083
 09/19  18:00:00,92.8474752351,7.23729618759,20.7380855174,0.0,27.5259009287,37.3340067412,11.5720348183,0.0,0.0,11.5720348183
 09/19  19:00:00,102.938428779,7.34275929598,20.8622259333,0.0,33.8341110165,33.3544677425,11.5408785272,0.0,0.0,11.5408785272
 09/19  20:00:00,111.73900711,7.5387776568,21.3126289182,0.0,36.5179666069,38.8247702939,5.77969564424,0.0,0.0,5.77969564424
 09/19  21:00:00,105.693613656,7.54053416566,20.7805132875,0.0,32.965339924,36.8579353714,11.5814039774,0.0,0.0,11.5814039774
 09/19  22:00:00,77.6746331711,7.06805852331,16.7811696208,0.0,25.6355707503,20.6438685092,5.78592800351,0.0,0.0,5.78592800351
 09/19  23:00:00,53.9421455331,6.63557241464,13.0341379995,0.0,15.0252895274,11.7056064465,5.76605572538,0.0,0.0,5.76605572538
 09/19  24:00:00,46.5549567025,6.43132874515,10.8769337396,0.0,11.6412384099,10.0650221343,5.76091196167,0.0,0.0,5.76091196167
 09/20  01:00:00,43.5692334513,6.30421330944,9.57901963718,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,40.3560590931,6.18145228518,8.34815837166,0.0,8.25718729233,10.0299323277,5.87757787391,0.121672639878,0.0,5.75590523404
 09/20  03:00:00,39.4320589133,6.10154662805,7.50406847819,0.0,8.25718729233,10.0299323277,0.450103495727,0.430103495727,0.0,0.02
 09/20  04:00:00,40.2375580624,6.03089446155,6.77361412189,0.0,8.25718729233,11.6354268332,6.71236863038,0.951309440206,0.0,5.76105919017
 09/20  05:00:00,47.8196733362,6.03376979434,6.77320125009,0.0,12.1011305571,15.3678112995,6.97712241987,1.20098866692,0.0,5.77613375295
 09/20  06:00:00,79.4869881953,6.51861128235,10.311412408,0.0,19.7275818095,37.2640762949,13.1948283951,1.61176169432,0.0,11.5830667007
 09/20  07:00:00,95.8596572081,6.88802156322,13.3625635447,0.0,24.3117294858,51.2795993405,18.5765566153,1.15130493118,0.0,17.4252516841
 09/20  08:00:00,84.8521658375,6.51427080844,14.0038640645,0.0,23.6694662846,40.6342015617,23.4579953366,0.0,0.0,23.4579953366
 09/20  09:00:00,85.1612387826,6.62865136129,19.2058683546,0.0,23.6694662846,35.6302164847,41.4165631475,0.0,18.025,23.3915631475
 09/20  10:00:00,68.8663172318,6.56424602189,20.5720294594,0.0,18.7433767983,22.9618409725,41.3783181325,0.0,18.025,23.3533181325
 09/20  11:00:00,72.3415802642,6.77992390328,23.833834837,0.0,18.7433767983,22.9618409725,35.5123305035,0.0,18.025,17.4873305035
 09/20  12:00:00,75.3853589544,6.98922212611,26.6248680692,0.0,18.5889407304,23.1597249699,35.5116798135,0.0,18.025,17.4866798135
 09/20  13:00:00,76.7752857668,7.11262664209,27.6448857474,0.0,18.7433767983,23.2517909448,35.5092148297,0.0,18.025,17.4842148297
 09/20  14:00:00,78.2131665102,7.21867484535,28.9767200978,0.0,18.7433767983,23.2517909448,35.5086773187,0.0,18.025,17.4836773187
 09/20  15:00:00,78.6330090774,7.28074125124,29.6244484007,0.0,18.7433767983,22.9618409725,41.332591098,0.0,18.025,23.307591098
 09/20  16:00:00,82.5921683158,7.31138408933,29.1016519032,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,94.7394531249,7.58524913236,28.7868481187,0.0,17.6635504202,40.6971502883,5.77097104319,0.0,0.0,5.77097104319
 09/20  18:00:00,100.179106206,7.73326140556,27.573739598,0.0,27.5259009287,37.3340067412,11.5726832989,0.0,0.0,11.5726832989
 09/20  19:00:00,106.972852887,7.72223867793,24.5171622642,0.0,33.8341110165,33.3544677425,11.541779245,0.0,0.0,11.541779245
 09/20  20:00:00,112.532737035,7.7329447011,21.91218418,0.0,36.5179666069,38.8247702939,5.7804459677,0.0,0.0,5.7804459677
 09/20  21:00:00,106.330434325,7.69877026259,21.2590841986,0.0,32.965339924,36.8579353714,11.581663097,0.0,0.0,11.581663097
 09/20  22:00:00,78.52333174,7.22102235698,17.4768947253,0.0,25.6355707503,20.6438685092,5.78603346544,0.0,0.0,5.78603346544
 09/20  23:00:00,54.5647321842,6.75016254811,13.5421292198,0.0,15.0252895274,11.7056064465,5.76612146154,0.0,0.0,5.76612146154
 09/20  24:00:00,47.122513739,6.52350139271,11.3523139149,0.0,11.6412384099,10.0650221343,5.76097552186,0.0,0.0,5.76097552186
 09/21  01:00:00,43.9391646109,6.37252004444,9.88064074946,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/21  02:00:00,40.7187024659,6.24059192716,8.65165893455,0.0,8.25718729233,10.0299323277,5.92772520226,0.171757745585,0.0,5.75596745667
 09/21  03:00:00,39.5433081135,6.13515328335,7.58170764774,0.0,8.25718729233,10.0299323277,0.875679714806,0.855679714806,0.0,0.02
 09/21  04:00:00,40.3941750964,6.06085771921,6.90026372094,0.0,8.25718729233,11.6354268332,6.96947080349,1.20908809525,0.0,5.76038270824
 09/21  05:00:00,48.0687110907,6.06664104476,6.98936009032,0.0,12.1011305571,15.3678112995,6.98781413793,1.21154400452,0.0,5.77627013342
 09/21  06:00:00,79.9351955319,6.56418442008,10.7140337692,0.0,19.7275818095,37.2640762949,12.7948642306,1.21136122448,0.0,11.5835030061
 09/21  07:00:00,97.0621856195,6.97664981441,14.4764463235,0.0,24.3117294858,51.2795993405,17.6440038906,0.219634141431,0.0,17.4243697492
 09/21  08:00:00,86.5553867731,6.6096077349,15.6117362228,0.0,23.6694662846,40.6342015617,23.4597083815,0.0,0.0,23.4597083815
 09/21  09:00:00,86.2049980503,6.68702892272,20.191241758,0.0,23.6694662846,35.6302164847,41.4181755409,0.0,18.025,23.3931755409
 09/21  10:00:00,70.7273785728,6.65091270765,22.3464178521,0.0,18.7433767983,22.9618409725,41.3797853142,0.0,18.025,23.3547853142
 09/21  11:00:00,75.3131357341,6.90966822924,26.6756418277,0.0,18.7433767983,22.9618409725,35.5135683099,0.0,18.025,17.4885683099
 09/21  12:00:00,78.2510209312,7.1175915416,29.362156048,0.0,18.5889407304,23.1597249699,35.512996179,0.0,18.025,17.487996179
 09/21  13:00:00,80.7969500998,7.28197626028,31.4971961656,0.0,18.7433767983,23.2517909448,35.5105972978,0.0,18.025,17.4855972978
 09/21  14:00:00,81.5253851906,7.35386479508,32.1537459222,0.0,18.7433767983,23.2517909448,41.3300201712,0.0,18.025,23.3050201712
 09/21  15:00:00,81.8426431109,7.4105850178,32.7042342728,0.0,18.7433767983,22.9618409725,35.5108522229,0.0,18.025,17.4858522229
 09/21  16:00:00,85.8134955335,7.44360542099,32.1907520026,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,96.8262772888,7.67542859337,30.7834861354,0.0,17.6635504202,40.6971502883,5.77105370722,0.0,0.0,5.77105370722
 09/21  18:00:00,101.865612917,7.79906542771,29.1944312253,0.0,27.5259009287,37.3340067412,11.5724607104,0.0,0.0,11.5724607104
 09/21  19:00:00,111.03118654,7.88212504503,28.4156016397,0.0,33.8341110165,33.3544677425,11.5406111456,0.0,0.0,11.5406111456
 09/21  20:00:00,118.887766695,8.03679241744,27.9633588721,0.0,36.5179666069,38.8247702939,5.78025439561,0.0,0.0,5.78025439561
 09/21  21:00:00,112.648761616,8.0299200677,27.2462483288,0.0,32.965339924,36.8579353714,11.5828165492,0.0,0.0,11.5828165492
 09/21  22:00:00,84.827971655,7.55753196245,23.445013367,0.0,25.6355707503,20.6438685092,5.78601788306,0.0,0.0,5.78601788306
 09/21  23:00:00,61.0608392209,7.1134465049,19.6749476877,0.0,15.0252895274,11.7056064465,5.76495926574,0.0,0.0,5.76495926574
 09/21  24:00:00,53.9475649637,6.91648913551,17.7843734618,0.0,11.6412384099,10.0650221343,5.76108107295,0.0,0.0,5.76108107295
 09/22  01:00:00,50.349656479,6.77322792375,15.8904195662,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/22  02:00:00,47.0180434801,6.65807221934,14.5335182243,0.0,8.25718729233,10.0299323277,5.75586687784,0.0,0.0,5.75586687784
 09/22  03:00:00,45.6250996027,6.56356070264,13.2350860116,0.0,8.25718729233,10.0299323277,5.75553007243,0.0,0.0,5.75553007243
 09/22  04:00:00,46.2428204813,6.49120458934,12.3185601145,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/22  05:00:00,54.4466765011,6.51871210182,12.9152456711,0.0,12.1011305571,15.3678112995,5.77640807149,0.0,0.0,5.77640807149
 09/22  06:00:00,87.391719939,7.09260258648,17.6421272046,0.0,19.7275818095,37.2640762949,11.5832371963,0.0,0.0,11.5832371963
 09/22  07:00:00,105.702468289,7.54370003134,22.5496631904,0.0,24.3117294858,51.2795993405,17.4274913718,0.0,0.0,17.4274913718
 09/22  08:00:00,95.6655771233,7.09089839334,24.2406229312,0.0,23.6694662846,40.6342015617,23.4613582592,0.0,0.0,23.4613582592
 09/22  09:00:00,96.0057180635,7.19610019544,29.4828810496,0.0,23.6694662846,35.6302164847,41.4210429077,0.0,18.025,23.3960429077
 09/22  10:00:00,78.3358697359,7.06118281692,29.5446328653,0.0,18.7433767983,22.9618409725,41.3800855441,0.0,18.025,23.3550855441
 09/22  11:00:00,80.9532433377,7.2442545539,31.9811593461,0.0,18.7433767983,22.9618409725,35.5133282089,0.0,18.025,17.4883282089
 09/22  12:00:00,84.4541657155,7.44645245619,35.2364344279,0.0,18.5889407304,23.1597249699,35.5118227229,0.0,18.025,17.4868227229
 09/22  13:00:00,87.0005930661,7.61592071585,37.3668924097,0.0,18.7433767983,23.2517909448,35.5094691953,0.0,18.025,17.4844691953
 09/22  14:00:00,87.8196293448,7.692420502,38.1094311695,0.0,18.7433767983,23.2517909448,41.3338916985,0.0,18.025,23.3088916985
 09/22  15:00:00,86.7547861286,7.6889174134,37.3380386157,0.0,18.7433767983,22.9618409725,35.5099517895,0.0,18.025,17.4849517895
 09/22  16:00:00,89.2890338645,7.65881016889,35.4510790858,0.0,18.7433767983,27.431320555,23.785848752,0.0,18.025,5.76084875205
 09/22  17:00:00,100.123445866,7.88042997864,33.8756478928,0.0,17.6635504202,40.6971502883,5.77102738096,0.0,0.0,5.77102738096
 09/22  18:00:00,105.545993678,8.02263761557,32.6512291579,0.0,27.5259009287,37.3340067412,5.79632770266,0.0,0.0,5.79632770266
 09/22  19:00:00,114.315959828,8.08903561653,31.4934556617,0.0,33.8341110165,33.3544677425,11.5415970724,0.0,0.0,11.5415970724
 09/22  20:00:00,120.121638191,8.14765412096,29.0863617518,0.0,36.5179666069,38.8247702939,5.78125636814,0.0,0.0,5.78125636814
 09/22  21:00:00,111.8863287,8.04731534741,26.4664061728,0.0,32.965339924,36.8579353714,11.5838637455,0.0,0.0,11.5838637455
 09/22  22:00:00,82.4725142942,7.49814705461,21.1489277643,0.0,25.6355707503,20.6438685092,11.5529329156,0.0,0.0,11.5529329156
 09/22  23:00:00,57.5372329338,6.98554952074,16.2792348751,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/22  24:00:00,50.061578622,6.7594397131,14.0554348138,0.0,11.6412384099,10.0650221343,5.76111096388,0.0,0.0,5.76111096388
 09/23  01:00:00,49.8158397096,6.64201512097,12.7283272746,0.0,12.8411359301,10.0650221343,5.75593075249,0.0,0.0,5.75593075249
 09/23  02:00:00,43.9507540656,6.50680033246,11.6175011941,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  03:00:00,43.3723236549,6.44140941604,11.1044552289,0.0,8.25718729233,10.0299323277,5.75591228117,0.0,0.0,5.75591228117
 09/23  04:00:00,44.0413211919,6.36096293647,10.2472984977,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/23  05:00:00,47.6624513083,6.2989289919,9.77216172738,0.0,8.71707943955,15.3327214929,5.76522881152,0.0,0.0,5.76522881152
 09/23  06:00:00,66.9664255334,6.43496539699,10.7280910948,0.0,18.5082010057,25.6353820695,5.77643222935,0.0,0.0,5.77643222935
 09/23  07:00:00,80.619564594,6.75880891776,13.3740723047,0.0,19.4083231844,41.0650158608,11.5838536198,0.0,0.0,11.5838536198
 09/23  08:00:00,109.58108611,7.15039128614,18.067240567,0.0,26.3286599382,57.9988325916,35.3400170774,0.0,0.0,35.3400170774
 09/23  09:00:00,93.9005343463,6.85904234616,17.8319895513,0.0,26.3286599382,42.8504436482,41.4790568726,0.0,18.025,23.4540568726
 09/23  10:00:00,66.4549504919,6.42150853292,14.8179478875,0.0,21.7447113004,23.4437158914,41.4212218406,0.0,18.025,23.3962218406
 09/23  11:00:00,63.4530181731,6.35608540705,14.3431722139,0.0,19.3027497915,23.426170988,35.5465075565,0.0,18.025,17.5215075565
