Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/23  12:00:00,63.7363699566,6.34948582372,14.490941203,0.0,19.1483137236,23.7250123474,41.3322287574,0.0,18.025,23.3072287574
 09/23  13:00:00,64.5387623335,6.3770918917,15.1201854034,0.0,19.3027497915,23.7161209604,35.5125322885,0.0,18.025,17.4875322885
 09/23  14:00:00,65.0539173563,6.39375649299,15.6186722403,0.0,19.3027497915,23.7161209604,35.5122555475,0.0,18.025,17.4872555475
 09/23  15:00:00,64.7382718786,6.39008602938,15.5966463759,0.0,19.3027497915,23.426170988,35.5093459099,0.0,18.025,17.4843459099
 09/23  16:00:00,68.4442545296,6.38496046683,14.8564486619,0.0,19.3027497915,27.8956505705,23.7859927483,0.0,18.025,5.76099274834
 09/23  17:00:00,76.8157034113,6.58462733413,14.4057595009,0.0,18.2229234133,37.5968344597,5.76619416978,0.0,0.0,5.76619416978
 09/23  18:00:00,94.5983964137,6.90524571176,16.0305518605,0.0,32.690315043,37.0816133363,5.77113945208,0.0,0.0,5.77113945208
 09/23  19:00:00,102.133693533,7.12118055722,17.5862636546,0.0,36.8143715336,33.066984531,5.78019300841,0.0,0.0,5.78019300841
 09/23  20:00:00,108.671894329,7.33104806197,18.6745111154,0.0,36.3493007332,38.7721355839,11.5687582409,0.0282827136268,0.0,11.5404755273
 09/23  21:00:00,106.128505899,7.32747678363,18.2525617948,0.0,36.1807251679,36.8228455648,5.78150517145,0.0,0.0,5.78150517145
 09/23  22:00:00,80.9192468492,6.91909082294,14.7718328871,0.0,31.0351095914,20.6438685092,11.5832141224,0.0,0.0,11.5832141224
 09/23  23:00:00,54.8516749571,6.5270399302,11.6501613218,0.0,17.4250845679,11.7056064465,5.77653742616,0.0,0.0,5.77653742616
 09/23  24:00:00,46.8142738353,6.36770589503,9.99995932544,0.0,12.8411359301,10.0650221343,5.94538505488,0.184206736919,0.0,5.76117831796
 09/24  01:00:00,45.6754492104,6.26148442571,8.84904795903,0.0,12.925468867,10.100111941,0.539425357003,0.519425357003,0.0,0.02
 09/24  02:00:00,39.877598885,6.13953833009,7.79217535032,0.0,8.34152022915,10.0650221343,6.36625861301,0.610264291825,0.0,5.75599432118
 09/24  03:00:00,39.2555082645,6.07890086502,7.23072848564,0.0,8.34152022915,10.0650221343,0.706044837411,0.686044837411,0.0,0.02
 09/24  04:00:00,40.4546948386,6.0373321794,6.86487153635,0.0,8.34152022915,11.6705166398,6.51372761149,0.752467094009,0.0,5.76126051748
 09/24  05:00:00,44.4725338785,6.00903620996,6.75270650306,0.0,8.80141237637,15.3678112995,6.49094305272,0.724585391717,0.0,5.766357661
 09/24  06:00:00,64.213081338,6.18325786172,8.2264492562,0.0,18.5082010057,25.6353820695,6.47811598175,0.701623970448,0.0,5.7764920113
 09/24  07:00:00,78.7592227993,6.56692022766,11.5861818472,0.0,19.4926561212,41.1001056674,11.6706180221,0.0860852983433,0.0,11.5845327237
 09/24  08:00:00,108.836311713,7.04633965318,17.4265010563,0.0,26.3286599382,57.9988325916,29.456054936,0.0,0.0,29.456054936
 09/24  09:00:00,93.9414390723,6.81156965398,18.0397692089,0.0,26.2443270014,42.8153538416,47.3484637339,0.0,18.025,29.3234637339
 09/24  10:00:00,67.2565117611,6.42059850099,15.6204170751,0.0,21.7447113004,23.4437158914,35.5803041738,0.0,18.025,17.5553041738
 09/24  11:00:00,65.6233119826,6.44844691164,16.3613851558,0.0,19.3449162599,23.4437158914,41.3791481176,0.0,18.025,23.3541481176
 09/24  12:00:00,71.3508797111,6.76575533023,21.6294652522,0.0,19.190480192,23.7425572507,35.5133794718,0.0,18.025,17.4883794718
 09/24  13:00:00,76.5315668131,6.97780706394,26.5719797594,0.0,19.260583323,23.698576057,36.2989461768,0.0,18.025,18.2739461768
 09/24  14:00:00,78.6318029072,7.07458066598,28.575444473,0.0,19.260583323,23.698576057,40.5472791275,0.0,18.025,22.5222791275
 09/24  15:00:00,80.0307006006,7.17841948175,30.1604503125,0.0,19.260583323,23.4086260847,35.511913303,0.0,18.025,17.486913303
 09/24  16:00:00,83.8398070288,7.20076663672,29.4958950513,0.0,19.260583323,27.8781056672,23.7850156841,0.0,18.025,5.76001568411
 09/24  17:00:00,91.2890604434,7.38234619348,28.1411016873,0.0,18.1807569449,37.5792895564,5.76629680633,0.0,0.0,5.76629680633
 09/24  18:00:00,107.244317296,7.67159463798,28.0295371112,0.0,32.6059821062,37.0465235296,5.77137847163,0.0,0.0,5.77137847163
 09/24  19:00:00,111.783219789,7.7659258921,26.5910318444,0.0,36.8143715336,33.066984531,5.78126742702,0.0,0.0,5.78126742702
 09/24  20:00:00,117.052725515,7.92952005271,26.3374430355,0.0,36.43363367,38.8072253906,5.78047939829,0.0,0.0,5.78047939829
 09/24  21:00:00,114.164755661,7.91072381785,25.8249756159,0.0,36.0963922311,36.7877557581,11.5430782853,0.0,0.0,11.5430782853
 09/24  22:00:00,88.3542577615,7.45072554824,21.7946189984,0.0,30.9507766546,20.6087787026,11.5838766547,0.0,0.0,11.5838766547
 09/24  23:00:00,61.6650778548,7.01045210514,17.9801411091,0.0,17.4250845679,11.7056064465,5.7764177415,0.0,0.0,5.7764177415
 09/24  24:00:00,53.9172126237,6.85339281082,16.4977886371,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/25  01:00:00,49.3707857233,6.69885724551,14.9859070757,0.0,10.0992000411,10.047477231,5.7561426808,0.0,0.0,5.7561426808
 09/25  02:00:00,45.7943468474,6.563166747,13.4047169175,0.0,8.25718729233,10.0299323277,5.75594926825,0.0,0.0,5.75594926825
 09/25  03:00:00,44.4702867718,6.46856404158,12.1752606292,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/25  04:00:00,45.0201133617,6.38779726837,11.1992418032,0.0,8.25718729233,11.6354268332,5.76122904524,0.0,0.0,5.76122904524
 09/25  05:00:00,52.7905106839,6.4059706483,11.3717984329,0.0,12.1011305571,15.3678112995,5.77650077671,0.0,0.0,5.77650077671
 09/25  06:00:00,86.1769566587,7.00991379674,16.5100124302,0.0,19.7275818095,37.2640762949,11.5841941508,0.0,0.0,11.5841941508
 09/25  07:00:00,103.965495673,7.43171081478,20.9246251124,0.0,24.3117294858,51.2795993405,17.4291349232,0.0,0.0,17.4291349232
 09/25  08:00:00,92.2108900075,6.92874666238,20.9480496666,0.0,23.6694662846,40.6342015617,23.4636780788,0.0,0.0,23.4636780788
 09/25  09:00:00,89.2657341716,6.86105817147,23.0779128978,0.0,23.6694662846,35.6302164847,41.419978398,0.0,18.025,23.394978398
 09/25  10:00:00,69.7173737751,6.59480612272,21.3924949375,0.0,18.7433767983,22.9618409725,35.5492513422,0.0,18.025,17.5242513422
 09/25  11:00:00,71.3352939649,6.64307928502,22.9643715165,0.0,18.7433767983,22.9618409725,41.3404545647,0.0,18.025,23.3154545647
 09/25  12:00:00,71.6881005744,6.65030474577,23.2665064646,0.0,18.5889407304,23.1597249699,35.5149369976,0.0,18.025,17.4899369976
 09/25  13:00:00,72.6612372588,6.67437474844,23.9690672732,0.0,18.7433767983,23.2517909448,35.5108864525,0.0,18.025,17.4858864525
 09/25  14:00:00,73.5406568434,6.71190471217,24.810958603,0.0,18.7433767983,23.2517909448,35.5107394034,0.0,18.025,17.4857394034
 09/25  15:00:00,72.3731396089,6.72861332172,23.9166855826,0.0,18.7433767983,22.9618409725,41.3359655675,0.0,18.025,23.3109655675
 09/25  16:00:00,77.0737675722,6.80742283159,24.0871898527,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,90.690807587,7.1592663116,25.1641515532,0.0,17.6635504202,40.6971502883,5.77138577772,0.0,0.0,5.77138577772
 09/25  18:00:00,98.0027690261,7.33356901013,23.913033203,0.0,27.5259009287,37.3340067412,11.5738452568,0.0,0.0,11.5738452568
 09/25  19:00:00,104.85518542,7.42814335145,22.6935455042,0.0,33.8341110165,33.3544677425,11.5422439568,0.0,0.0,11.5422439568
 09/25  20:00:00,112.639943751,7.58978021544,22.1625112714,0.0,36.5179666069,38.8247702939,5.78058326557,0.0,0.0,5.78058326557
 09/25  21:00:00,106.488391999,7.58897281091,21.5267721579,0.0,32.965339924,36.8579353714,11.5840824999,0.0,0.0,11.5840824999
 09/25  22:00:00,78.1845624418,7.09809627914,17.2609988329,0.0,25.6355707503,20.6438685092,5.7865543918,0.0,0.0,5.7865543918
 09/25  23:00:00,54.3183268618,6.65164072092,13.3942186045,0.0,15.0252895274,11.7056064465,5.76644715296,0.0,0.0,5.76644715296
 09/25  24:00:00,47.4612035359,6.47734491659,11.7371384273,0.0,11.6412384099,10.0650221343,5.76103976948,0.0,0.0,5.76103976948
 09/26  01:00:00,44.4877357858,6.34317575492,10.4585361789,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,40.9163031196,6.20078593232,8.88905131431,0.0,8.25718729233,10.0299323277,5.75621890939,0.0,0.0,5.75621890939
 09/26  03:00:00,40.2072624134,6.15055308061,8.23024178714,0.0,8.25718729233,10.0299323277,5.75592559445,0.0,0.0,5.75592559445
 09/26  04:00:00,41.4202402201,6.11202768947,7.87513889096,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/26  05:00:00,48.9610235857,6.11640620794,7.83186521565,0.0,12.1011305571,15.3678112995,5.99271491303,0.216004412978,0.0,5.77671050005
 09/26  06:00:00,82.754198183,6.62761182077,11.5855407171,0.0,19.7275818095,37.2640762949,12.0497105219,0.464760258039,0.0,11.5849502638
 09/26  07:00:00,97.2147891962,6.98957440497,14.6160382053,0.0,24.3117294858,51.2795993405,17.6208993505,0.191199195982,0.0,17.4297001545
 09/26  08:00:00,84.2845172175,6.50841976905,13.4419910035,0.0,23.6694662846,40.6342015617,23.4634748143,0.0,0.0,23.4634748143
 09/26  09:00:00,80.711382825,6.43055436619,14.9540520365,0.0,23.6694662846,35.6302164847,41.4266575505,0.0,18.025,23.4016575505
 09/26  10:00:00,60.8560775989,6.14454304042,12.9814569735,0.0,18.7433767983,22.9618409725,41.3849060817,0.0,18.025,23.3599060817
 09/26  11:00:00,60.3892811322,6.10872507852,12.5527091528,0.0,18.7433767983,22.9618409725,35.5167017238,0.0,18.025,17.4917017238
 09/26  12:00:00,61.1729005053,6.11790906366,13.283694167,0.0,18.5889407304,23.1597249699,35.5148568381,0.0,18.025,17.4898568381
 09/26  13:00:00,61.3447602802,6.17054412638,13.1564216751,0.0,18.7433767983,23.2517909448,41.3375841775,0.0,18.025,23.3125841775
 09/26  14:00:00,62.4587994277,6.21114678201,14.229854399,0.0,18.7433767983,23.2517909448,35.5130761913,0.0,18.025,17.4880761913
 09/26  15:00:00,63.4846074348,6.30511402547,15.4516434956,0.0,18.7433767983,22.9618409725,35.5144011582,0.0,18.025,17.4894011582
 09/26  16:00:00,68.3126581041,6.38897242164,15.7445282752,0.0,18.7433767983,27.431320555,23.7850263688,0.0,18.025,5.76002636884
 09/26  17:00:00,80.9361593058,6.67508927055,15.8936791167,0.0,17.6635504202,40.6971502883,5.77147439946,0.0,0.0,5.77147439946
 09/26  18:00:00,88.7229580156,6.82017089615,15.1466081045,0.0,27.5259009287,37.3340067412,11.5740091739,0.0,0.0,11.5740091739
 09/26  19:00:00,96.5190584646,6.90603813834,14.8795194285,0.0,33.8341110165,33.3544677425,5.85419151541,0.0722501524275,0.0,5.78194136298
 09/26  20:00:00,105.227962474,7.07366007043,15.2666384603,0.0,36.5179666069,38.8247702939,12.6104242314,1.06876441165,0.0,11.5416598197
 09/26  21:00:00,99.481359082,7.08611943532,15.0225785561,0.0,32.965339924,36.8579353714,13.1182425211,1.53508634536,0.0,11.5831561757
 09/26  22:00:00,72.018524798,6.63349269237,11.5595539505,0.0,25.6355707503,20.6438685092,7.8907203249,2.10358613679,0.0,5.78713418811
 09/26  23:00:00,48.6924265386,6.2145378888,8.20541382575,0.0,15.0252895274,11.7056064465,9.17090639354,3.40442720196,0.0,5.76647919159
 09/26  24:00:00,41.6511499606,6.02344542086,6.38098155832,0.0,11.6412384099,10.0650221343,11.2365961484,5.47536754978,0.0,5.76122859861
 09/27  01:00:00,38.8121825787,5.90327492255,5.222882429,0.0,10.0992000411,10.047477231,6.51657191877,6.49657191877,0.0,0.02
 09/27  02:00:00,35.80294632,5.78775195103,4.18872155197,0.0,8.25718729233,10.0299323277,13.5636672407,7.80759513194,0.0,5.7560721088
 09/27  03:00:00,35.0749503303,5.71317149335,3.535312056,0.0,8.25718729233,10.0299323277,8.71358594335,8.69358594335,0.0,0.02
 09/27  04:00:00,36.3070085363,5.67474707086,3.1991779263,0.0,8.25718729233,11.6354268332,15.6696398674,9.90884220803,0.0,5.76079765942
 09/27  05:00:00,44.0872537844,5.69408391212,3.38041193622,0.0,12.1011305571,15.3678112995,14.8076128089,9.0307529459,0.0,5.776859863
 09/27  06:00:00,76.9544684309,6.09501122834,6.31839622533,0.0,19.7275818095,37.2640762949,20.2567055547,8.67350873893,0.0,11.5831968157
 09/27  07:00:00,91.247470814,6.45387303168,9.18439835939,0.0,24.3117294858,51.2795993405,24.4936107915,7.064153186,0.0,17.4294576055
 09/27  08:00:00,78.6880802526,6.05269874062,8.30126400655,0.0,23.6694662846,40.6342015617,24.9176584397,1.45237560626,0.0,23.4652828334
 09/27  09:00:00,76.5534040892,6.09593613158,11.1306863818,0.0,23.6694662846,35.6302164847,41.5562298936,0.132587811582,18.025,23.398642082
 09/27  10:00:00,59.3984302536,6.04102936647,11.6273126362,0.0,18.7433767983,22.9618409725,41.3854767292,0.0,18.025,23.3604767292
 09/27  11:00:00,62.4403764671,6.25640093275,14.4561232867,0.0,18.7433767983,22.9618409725,35.5178632654,0.0,18.025,17.4928632654
 09/27  12:00:00,65.8004817612,6.4551253808,17.5740558987,0.0,18.5889407304,23.1597249699,35.5138235524,0.0,18.025,17.4888235524
 09/27  13:00:00,68.6880567447,6.62774047017,20.0425137669,0.0,18.7433767983,23.2517909448,35.511862271,0.0,18.025,17.486862271
 09/27  14:00:00,70.2222378769,6.73281747872,21.4716207504,0.0,18.7433767983,23.2517909448,41.3377379295,0.0,18.025,23.3127379295
 09/27  15:00:00,70.8261079274,6.81060927979,22.2876461641,0.0,18.7433767983,22.9618409725,35.5132989891,0.0,18.025,17.4882989891
 09/27  16:00:00,75.2049265613,6.8548072227,22.1709513305,0.0,18.7433767983,27.431320555,23.7862277263,0.0,18.025,5.76122772634
 09/27  17:00:00,86.9579845015,7.10456369384,21.486018209,0.0,17.6635504202,40.6971502883,5.77142359941,0.0,0.0,5.77142359941
 09/27  18:00:00,94.1506844909,7.25155298372,20.1429397613,0.0,27.5259009287,37.3340067412,11.5745531917,0.0,0.0,11.5745531917
 09/27  19:00:00,101.731105368,7.33885064929,19.6587405675,0.0,33.8341110165,33.3544677425,5.78152843693,0.0,0.0,5.78152843693
 09/27  20:00:00,110.20879321,7.4885338352,19.8325908309,0.0,36.5179666069,38.8247702939,5.79539963734,0.0146352859661,0.0,5.78076435137
 09/27  21:00:00,103.869892689,7.45949631414,19.0377195816,0.0,32.965339924,36.8579353714,11.5855529352,0.0,0.0,11.5855529352
 09/27  22:00:00,75.5719990066,6.95461184461,14.7918935598,0.0,25.6355707503,20.6438685092,11.553873395,0.0,0.0,11.553873395
 09/27  23:00:00,51.9540715842,6.51296636113,11.1686258467,0.0,15.0252895274,11.7056064465,5.91212210812,0.146804910201,0.0,5.76531719791
 09/27  24:00:00,44.7503189359,6.30844259891,9.1951521761,0.0,11.6412384099,10.0650221343,0.749493587892,0.729493587892,0.0,0.02
 09/28  01:00:00,41.7529350214,6.17194796397,7.89495296588,0.0,10.0992000411,10.047477231,6.86226956036,1.10617915471,0.0,5.75609040565
 09/28  02:00:00,38.8711505888,6.06659228862,6.97808705711,0.0,8.25718729233,10.0299323277,1.2354053149,1.2154053149,0.0,0.02
 09/28  03:00:00,38.1843619265,5.99712462075,6.36076184263,0.0,8.25718729233,10.0299323277,7.06450446843,1.30836228638,0.0,5.75614218205
 09/28  04:00:00,39.2875211561,5.94318804631,5.91124616977,0.0,8.25718729233,11.6354268332,7.14911632519,1.38784209292,0.0,5.76127423227
 09/28  05:00:00,47.0483783711,5.95721312675,6.07839728678,0.0,12.1011305571,15.3678112995,7.14631929546,1.3694421304,0.0,5.77687716507
 09/28  06:00:00,80.9692615241,6.47204168067,9.9561473627,0.0,19.7275818095,37.2640762949,12.9359902056,1.35101383816,0.0,11.5849763675
 09/28  07:00:00,95.3020710163,6.830450025,12.8624039011,0.0,24.3117294858,51.2795993405,12.6866679005,1.05862780839,0.0,11.6280400921
 09/28  08:00:00,82.5307255836,6.3541248709,11.8424673077,0.0,23.6694662846,40.6342015617,29.330161443,0.0,0.0,29.330161443
 09/28  09:00:00,79.1016060658,6.28857194987,13.4862426878,0.0,23.6694662846,35.6302164847,41.4226315071,0.0,18.025,23.3976315071
 09/28  10:00:00,59.8566258243,6.03668718301,12.0898452732,0.0,18.7433767983,22.9618409725,35.5512970808,0.0,18.025,17.5262970808
 09/28  11:00:00,59.3386346581,5.98043699959,11.6303407438,0.0,18.7433767983,22.9618409725,41.3432014193,0.0,18.025,23.3182014193
 09/28  12:00:00,59.5176132783,5.95838360878,11.7879264676,0.0,18.5889407304,23.1597249699,35.5172887541,0.0,18.025,17.4922887541
 09/28  13:00:00,59.0274068337,5.9445265513,11.0650708976,0.0,18.7433767983,23.2517909448,35.5154828672,0.0,18.025,17.4904828672
 09/28  14:00:00,57.9075691873,5.86802138486,10.0217411738,0.0,18.7433767983,23.2517909448,41.3622588394,0.027552612595,18.025,23.3097062268
 09/28  15:00:00,56.3662960444,5.79120631602,8.84723562263,0.0,18.7433767983,22.9618409725,36.6180139504,1.1029519766,18.025,17.4900619738
 09/28  16:00:00,60.1599031228,5.82845883229,8.152272532,0.0,18.7433767983,27.431320555,19.7300876127,1.68508761268,18.025,0.02
 09/28  17:00:00,72.139509034,6.06606958017,7.70602743108,0.0,17.6635504202,40.6971502883,13.2599667414,1.73681441251,0.0,11.5231523289
 09/28  18:00:00,81.5779058983,6.24079438745,8.58090644074,0.0,27.5259009287,37.3340067412,8.46750004737,2.67003900862,0.0,5.79746103875
 09/28  19:00:00,90.5355260422,6.37023110964,9.43176986333,0.0,33.8341110165,33.3544677425,15.2624425195,3.71907112552,0.0,11.543371394
 09/28  20:00:00,100.008816784,6.57172706697,10.5494108938,0.0,36.5179666069,38.8247702939,12.2501778645,6.46854458516,0.0,5.78163327938
 09/28  21:00:00,94.4282663118,6.59938356773,10.4561899207,0.0,32.965339924,36.8579353714,19.7335596707,8.14765785336,0.0,11.5859018173
 09/28  22:00:00,67.2801292146,6.17256415596,7.28206217647,0.0,25.6355707503,20.6438685092,21.5365832099,9.98218193993,0.0,11.5544012699
 09/28  23:00:00,44.6317082433,5.81617654199,4.54304759382,0.0,15.0252895274,11.7056064465,11.6091187645,11.5891187645,0.0,0.02
 09/28  24:00:00,38.3406256307,5.69665316773,3.39724047282,0.0,11.6412384099,10.0650221343,18.6949275887,12.9334049677,0.0,5.76152262094
 09/29  01:00:00,36.2035726468,5.64257267621,2.87496178887,0.0,10.0992000411,10.047477231,19.6656181342,13.909288613,0.0,5.75632952122
 09/29  02:00:00,33.8312878986,5.59163631171,2.41317762699,0.0,8.25718729233,10.0299323277,15.2641083435,15.2441083435,0.0,0.02
 09/29  03:00:00,33.4205058609,5.55357366105,2.04045146996,0.0,8.25718729233,10.0299323277,22.9089279226,17.1525431393,0.0,5.7563847833
 09/29  04:00:00,34.7882300027,5.52840720601,1.82673341521,0.0,8.25718729233,11.6354268332,18.0347136831,18.0147136831,0.0,0.02
 09/29  05:00:00,42.4139893613,5.53340233716,1.86780857469,0.0,12.1011305571,15.3678112995,29.8030993549,18.2695626825,0.0,11.5335366724
 09/29  06:00:00,74.2069494692,5.81009006787,3.85577242951,0.0,19.7275818095,37.2640762949,30.6771482532,19.092624803,0.0,11.5845234502
 09/29  07:00:00,87.407681726,6.05295577705,5.74549121066,0.0,24.3117294858,51.2795993405,27.4655946367,15.8386578295,0.0,11.6269368072
 09/29  08:00:00,75.3155866347,5.76499581881,5.21644430526,0.0,23.6694662846,40.6342015617,37.677566866,8.34622875439,0.0,29.3313381117
 09/29  09:00:00,72.9618996013,5.7941238693,7.84097147617,0.0,23.6694662846,35.6302164847,45.93946907,4.51624137362,18.025,23.3982276964
 09/29  10:00:00,55.0962199547,5.72441390716,7.64170756555,0.0,18.7433767983,22.9618409725,38.5083118264,2.95647194348,18.025,17.5268398829
 09/29  11:00:00,56.0596391844,5.82125772956,8.51051968611,0.0,18.7433767983,22.9618409725,42.7579694537,1.41501550338,18.025,23.3179539503
 09/29  12:00:00,57.041333266,5.93767464791,9.3323508908,0.0,18.5889407304,23.1597249699,36.5184363818,1.00198169338,18.025,17.4914546884
 09/29  13:00:00,58.2055227613,6.04779671956,10.1399123393,0.0,18.7433767983,23.2517909448,35.5188935975,0.0,18.025,17.4938935975
 09/29  14:00:00,59.1330887365,6.14210005452,10.973176514,0.0,18.7433767983,23.2517909448,35.5128970576,0.0,18.025,17.4878970576
 09/29  15:00:00,59.4010127964,6.19404350218,11.4791104557,0.0,18.7433767983,22.9618409725,41.3394205075,0.0,18.025,23.3144205075
 09/29  16:00:00,63.4147768102,6.22003892468,11.0155628417,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,75.4271317929,6.44145563194,10.6182568465,0.0,17.6635504202,40.6971502883,5.77169230776,0.0,0.0,5.77169230776
 09/29  18:00:00,84.3712748464,6.58431935941,11.0307354539,0.0,27.5259009287,37.3340067412,12.5468318311,0.971987346646,0.0,11.5748444845
 09/29  19:00:00,92.9488825134,6.68550097246,11.529846702,0.0,33.8341110165,33.3544677425,13.7295531152,2.18598605906,0.0,11.5435670561
 09/29  20:00:00,102.0885094,6.84568606173,12.3551340439,0.0,36.5179666069,38.8247702939,9.46468799318,3.68325548657,0.0,5.7814325066
 09/29  21:00:00,96.2135085341,6.83318939843,12.0076110173,0.0,32.965339924,36.8579353714,17.2165127648,5.63183229303,0.0,11.5846804717
 09/29  22:00:00,69.0419734103,6.39277656561,8.82368404809,0.0,25.6355707503,20.6438685092,19.1337901948,7.57965466814,0.0,11.5541355266
 09/29  23:00:00,46.0316065566,5.99302773964,5.76608844011,0.0,15.0252895274,11.7056064465,10.261374528,10.241374528,0.0,0.02
 09/29  24:00:00,39.2648568824,5.81282640259,4.20529259821,0.0,11.6412384099,10.0650221343,18.0443906543,12.2828279099,0.0,5.76156274436
 09/30  01:00:00,39.7459460231,5.73852859374,3.56189513251,0.0,12.8411359301,10.0650221343,19.1278171093,13.3724941026,0.0,5.75532300672
 09/30  02:00:00,34.3726364182,5.6528060704,2.89335236342,0.0,8.25718729233,10.0299323277,13.7789316815,13.7589316815,0.0,0.02
 09/30  03:00:00,34.0554815655,5.61962067547,2.60937679623,0.0,8.25718729233,10.0299323277,19.639769468,13.8835669122,0.0,5.75620255581
 09/30  04:00:00,35.4330377377,5.59478898702,2.40515505176,0.0,8.25718729233,11.6354268332,14.2686333545,14.2486333545,0.0,0.02
 09/30  05:00:00,39.3610039744,5.56655858584,2.203042831,0.0,8.71707943955,15.3327214929,20.672432621,14.9056457055,0.0,5.7667869155
 09/30  06:00:00,60.3015665264,5.65767968177,2.95645802948,0.0,18.5082010057,25.6353820695,19.5911684816,13.8140500439,0.0,5.77711843775
 09/30  07:00:00,71.2735552564,5.89190196353,4.89486836693,0.0,19.4083231844,41.0650158608,26.0046192071,10.0642489045,0.0,15.9403703026
 09/30  08:00:00,100.3611955,6.33167418389,9.66593573879,0.0,26.3286599382,57.9988325916,34.98572285,4.0638303047,0.0,30.9218925453
 09/30  09:00:00,86.8043040929,6.21553157946,11.3791804111,0.0,26.3286599382,42.8504436482,42.434512142,0.944346792479,18.025,23.4651653495
 09/30  10:00:00,61.4907022869,6.00417228212,10.2709698913,0.0,21.7447113004,23.4437158914,41.7672510933,0.338028269427,18.025,23.4042228239
 09/30  11:00:00,60.3128792717,6.12764198703,11.4314272621,0.0,19.3027497915,23.426170988,41.3848987306,0.0,18.025,23.3598987306
 09/30  12:00:00,62.3194416179,6.2861916451,13.1372762666,0.0,19.1483137236,23.7250123474,35.5178455893,0.0,18.025,17.4928455893
 09/30  13:00:00,64.3398146857,6.42337929433,14.8749135879,0.0,19.3027497915,23.7161209604,35.5165210239,0.0,18.025,17.4915210239
 09/30  14:00:00,65.839465034,6.51091278267,16.2870342741,0.0,19.3027497915,23.7161209604,41.3372033492,0.0,18.025,23.3122033492
 09/30  15:00:00,65.7917809305,6.53848490095,16.5017284679,0.0,19.3027497915,23.426170988,35.5171521731,0.0,18.025,17.4921521731
 09/30  16:00:00,69.5021313373,6.52538558207,15.7738600498,0.0,19.3027497915,27.8956505705,23.7864857666,0.0,18.025,5.76148576663
 09/30  17:00:00,77.2220335038,6.67795896116,14.718713955,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,93.9159065154,6.94113247442,15.3121208952,0.0,32.690315043,37.0816133363,5.77188508806,0.0,0.0,5.77188508806
 09/30  19:00:00,100.104310656,7.06387249013,15.6141150763,0.0,36.8143715336,33.066984531,11.5435536755,0.0,0.0,11.5435536755
 09/30  20:00:00,105.982434192,7.21095625851,16.1050790808,0.0,36.3493007332,38.7721355839,5.81379205905,0.0314049212746,0.0,5.78238713777
 09/30  21:00:00,103.414789907,7.18772102013,15.6785330407,0.0,36.1807251679,36.8228455648,11.544191425,0.0,0.0,11.544191425
 09/30  22:00:00,78.7587960747,6.7910316879,12.7393410394,0.0,31.0351095914,20.6438685092,11.9407287538,0.354923466816,0.0,11.585805287
 09/30  23:00:00,52.7854752376,6.38969731297,9.72124236158,0.0,17.4250845679,11.7056064465,6.58358140477,0.806535827373,0.0,5.7770455774
 09/30  24:00:00,44.8832269482,6.22517566841,8.21141345824,0.0,12.8411359301,10.0650221343,1.23842833536,1.21842833536,0.0,0.02
 10/01  01:00:00,43.8246050314,6.11430541856,7.1453529549,0.0,12.925468867,10.100111941,7.35579337241,1.6003123957,0.0,5.75548097671
 10/01  02:00:00,37.8577006736,5.97504213739,5.93674980926,0.0,8.34152022915,10.0650221343,7.9603001282,2.20392943477,0.0,5.75637069344
 10/01  03:00:00,36.983583321,5.89109339109,5.14658377742,0.0,8.34152022915,10.0650221343,3.42771298876,3.40771298876,0.0,0.02
 10/01  04:00:00,37.960141851,5.82874474943,4.57887043894,0.0,8.34152022915,11.6705166398,10.2252991187,4.46388765496,0.0,5.76141146378
 10/01  05:00:00,41.8392583031,5.78797631787,4.34044924181,0.0,8.80141237637,15.3678112995,10.2571282408,4.49046323976,0.0,5.76666500101
 10/01  06:00:00,63.0523953847,5.92207734621,5.44288284615,0.0,18.5082010057,25.6353820695,10.6808796648,4.90357804475,0.0,5.77730162
 10/01  07:00:00,74.9488379282,6.25459244337,8.08802227868,0.0,19.4926561212,41.1001056674,16.5484218311,4.96264090597,0.0,11.5857809251
 10/01  08:00:00,104.719499042,6.75368767146,13.602205887,0.0,26.3286599382,57.9988325916,29.6965863194,0.228835155287,0.0,29.4677511642
 10/01  09:00:00,90.9299456341,6.62102657117,15.2187270663,0.0,26.2443270014,42.8153538416,47.3591570373,0.0,18.025,29.3341570373
 10/01  10:00:00,65.5905110131,6.37998261653,13.9949645203,0.0,21.7447113004,23.4437158914,35.5845459522,0.0,18.025,17.5595459522
 10/01  11:00:00,65.0498504426,6.52124388165,15.7150784656,0.0,19.3449162599,23.4437158914,41.387601971,0.0,18.025,23.362601971
 10/01  12:00:00,67.860784085,6.6952971995,18.2097940856,0.0,19.190480192,23.7425572507,35.5134270081,0.0,18.025,17.4884270081
 10/01  13:00:00,69.8702523436,6.81010538604,20.0783370732,0.0,19.260583323,23.698576057,41.3407172261,0.0,18.025,23.3157172261
 10/01  14:00:00,70.4528982256,6.86572452234,20.6053606042,0.0,19.260583323,23.698576057,35.5159317936,0.0,18.025,17.4909317936
 10/01  15:00:00,69.8132888234,6.86084860594,20.2605749965,0.0,19.260583323,23.4086260847,35.5163513261,0.0,18.025,17.4913513261
 10/01  16:00:00,73.0244174096,6.80907301733,19.0721709812,0.0,19.260583323,27.8781056672,23.7864020489,0.0,18.025,5.76140204893
 10/01  17:00:00,80.3785822474,6.92960393207,17.6833244145,0.0,18.1807569449,37.5792895564,5.76668077563,0.0,0.0,5.76668077563
 10/01  18:00:00,96.4502937522,7.17280489141,17.7342544202,0.0,32.6059821062,37.0465235296,5.7719906624,0.0,0.0,5.7719906624
 10/01  19:00:00,102.281568799,7.27078100671,17.5844610652,0.0,36.8143715336,33.066984531,5.78135956177,0.0,0.0,5.78135956177
 10/01  20:00:00,108.339351535,7.41392586323,18.1395910691,0.0,36.43363367,38.8072253906,11.5431262892,0.0,0.0,11.5431262892
 10/01  21:00:00,105.44071297,7.38089295873,17.6306982641,0.0,36.0963922311,36.7877557581,5.78167017314,0.0,0.0,5.78167017314
 10/01  22:00:00,80.0271250916,6.9372192685,13.9808885502,0.0,30.9507766546,20.6087787026,11.642536356,0.0557523356541,0.0,11.5867840203
 10/01  23:00:00,54.0488625798,6.52426160516,10.8500590805,0.0,17.4250845679,11.7056064465,6.15105799605,0.373884430674,0.0,5.77717356538
 10/01  24:00:00,46.2271897342,6.35384070014,9.30727911837,0.0,12.925468867,10.100111941,6.716942203,0.956391946223,0.0,5.76055025678
 10/02  01:00:00,41.6359642601,6.18626115134,7.76365705472,0.0,10.0992000411,10.047477231,1.7807523445,1.7607523445,0.0,0.02
 10/02  02:00:00,38.8252789867,6.08441955316,6.91437115431,0.0,8.25718729233,10.0299323277,7.46453465819,1.70805546926,0.0,5.75647918893
 10/02  03:00:00,38.2634654811,6.02448581059,6.41248954501,0.0,8.25718729233,10.0299323277,7.30014887078,1.54389083185,0.0,5.75625803894
 10/02  04:00:00,39.1800601474,5.95613784593,5.79081876722,0.0,8.25718729233,11.6354268332,2.64653654229,2.62653654229,0.0,0.02
 10/02  05:00:00,46.8328922665,5.96180691662,5.85828005133,0.0,12.1011305571,15.3678112995,8.53716113989,2.76046377391,0.0,5.77669736598
 10/02  06:00:00,80.5158920284,6.45588109485,9.51887500164,0.0,19.7275818095,37.2640762949,20.6060389069,3.23735569138,0.0,17.3686832155
 10/02  07:00:00,94.7242639016,6.80431664205,12.3106524718,0.0,24.3117294858,51.2795993405,14.2783102505,2.64914102084,0.0,11.6291692297
 10/02  08:00:00,81.8920426023,6.3449319407,11.2129227849,0.0,23.6694662846,40.6342015617,29.3749192251,0.0385712343371,0.0,29.3363479908
 10/02  09:00:00,78.7987503758,6.29866986943,13.1732443943,0.0,23.6694662846,35.6302164847,41.4256576721,0.0,18.025,23.4006576721
 10/02  10:00:00,59.0389941656,6.01715638779,11.2917186174,0.0,18.7433767983,22.9618409725,35.5578858894,0.00408364821357,18.025,17.5288022411
 10/02  11:00:00,58.5136793122,5.98141727847,10.804385768,0.0,18.7433767983,22.9618409725,41.4168891596,0.0720848988272,18.025,23.3198042608
 10/02  12:00:00,58.4680125191,5.9980966458,10.69859385,0.0,18.5889407304,23.1597249699,36.2458474114,0.727700623359,18.025,17.493146788
 10/02  13:00:00,60.0210752303,6.15351489638,11.8497320026,0.0,18.7433767983,23.2517909448,35.5213574753,0.0,18.025,17.4963574753
 10/02  14:00:00,61.4296153443,6.27688264944,13.1349060317,0.0,18.7433767983,23.2517909448,35.5150993559,0.0,18.025,17.4900993559
 10/02  15:00:00,61.0008753087,6.27487786456,12.9981242539,0.0,18.7433767983,22.9618409725,41.3428115215,0.0,18.025,23.3178115215
 10/02  16:00:00,63.9767540801,6.24658875859,11.5509737825,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,75.4015485558,6.43338530524,10.6007204904,0.0,17.6635504202,40.6971502883,5.85971140028,0.0,0.0,5.85971140028
 10/02  18:00:00,85.9467441197,6.55472666532,10.7517561245,0.0,27.5259009287,37.3340067412,12.7656237951,1.27776878918,0.0,11.487855006
 10/02  19:00:00,92.490992457,6.64245274032,11.1149742406,0.0,33.8341110165,33.3544677425,14.2047344667,2.66068965107,0.0,11.5440448156
 10/02  20:00:00,101.563626782,6.80021629445,11.8756911787,0.0,36.5179666069,38.8247702939,11.2178331406,5.43556558304,0.0,5.78226755759
 10/02  21:00:00,95.7256412818,6.79388530037,11.5590027255,0.0,32.965339924,36.8579353714,19.2890887834,7.70157174052,0.0,11.5875170428
 10/02  22:00:00,68.4979147822,6.35074547555,8.32161976651,0.0,25.6355707503,20.6438685092,21.464683659,9.90931545694,0.0,11.555368202
 10/02  23:00:00,45.4961016349,5.95247038709,5.27112116489,0.0,15.0252895274,11.7056064465,18.4300894254,12.6631752161,0.0,5.76691420934
 10/02  24:00:00,38.8766012134,5.78079685857,3.84905396901,0.0,11.6412384099,10.0650221343,14.580344228,14.560344228,0.0,0.02
 10/03  01:00:00,36.4495324809,5.68828895113,3.07518993817,0.0,10.0992000411,10.047477231,21.5090096656,15.7526688673,0.0,5.75634079834
 10/03  02:00:00,34.1042699134,5.63705177562,2.64072836282,0.0,8.25718729233,10.0299323277,16.342754858,16.322754858,0.0,0.02
 10/03  03:00:00,33.8199343467,5.60378431241,2.38965482897,0.0,8.25718729233,10.0299323277,22.4170879122,16.6606296628,0.0,5.75645824941
 10/03  04:00:00,35.1335357581,5.57069869893,2.12972540224,0.0,8.25718729233,11.6354268332,23.732463257,17.9710440566,0.0,5.76141920035
 10/03  05:00:00,42.7271038547,5.57433697364,2.13995385087,0.0,12.1011305571,15.3678112995,23.6488589936,17.8719964572,0.0,5.77686253634
 10/03  06:00:00,74.494609704,5.85337759471,4.10008341339,0.0,19.7275818095,37.2640762949,28.6882405906,17.101351938,0.0,11.5868886526
 10/03  07:00:00,87.8984710454,6.12322777433,6.16592322357,0.0,24.3117294858,51.2795993405,32.693679315,15.2596176809,0.0,17.4340616341
 10/03  08:00:00,75.1358532946,5.77530042103,5.02635183335,0.0,23.6694662846,40.6342015617,33.3701615911,9.89609505828,0.0,23.4740665328
 10/03  09:00:00,72.2097186998,5.76121908505,7.12165933305,0.0,23.6694662846,35.6302164847,48.4503296003,7.01993440744,18.025,23.4053951929
 10/03  10:00:00,54.2249546482,5.67663471116,6.81818784473,0.0,18.7433767983,22.9618409725,46.1938575145,4.8025582123,18.025,23.3662993022
 10/03  11:00:00,55.18725918,5.78786340561,7.67151458372,0.0,18.7433767983,22.9618409725,38.3736445533,2.85184817275,18.025,17.4967963805
 10/03  12:00:00,56.2690320141,5.90253683993,8.59516545973,0.0,18.5889407304,23.1597249699,38.0903300831,2.57205833673,18.025,17.4932717464
 10/03  13:00:00,57.1045257566,5.97792755754,9.10876752298,0.0,18.7433767983,23.2517909448,41.350489135,0.0103778985159,18.025,23.3151112364
 10/03  14:00:00,57.6708426432,6.04381527549,9.60919878101,0.0,18.7433767983,23.2517909448,35.5188935492,0.0,18.025,17.4938935492
 10/03  15:00:00,58.0234485506,6.10087031447,10.1946951022,0.0,18.7433767983,22.9618409725,35.5180773323,0.0,18.025,17.4930773323
 10/03  16:00:00,62.0921834659,6.12700505274,9.78598316546,0.0,18.7433767983,27.431320555,23.7865017832,0.0,18.025,5.76150178316
 10/03  17:00:00,73.5157818665,6.29991404833,8.84842263629,0.0,17.6635504202,40.6971502883,6.61531086926,0.843495802604,0.0,5.77181506666
 10/03  18:00:00,84.3953163238,6.42862764073,9.32641264891,0.0,27.5259009287,37.3340067412,14.5979122508,3.02214543312,0.0,11.5757668177
 10/03  19:00:00,91.2266935968,6.53335853116,9.95976381944,0.0,33.8341110165,33.3544677425,10.5513664932,4.76871869455,0.0,5.78264779866
 10/03  20:00:00,100.180827296,6.67845778885,10.6146352816,0.0,36.5179666069,38.8247702939,20.0611995946,8.51712909424,0.0,11.5440705004
 10/03  21:00:00,94.4296454031,6.67560025899,10.3812786652,0.0,32.965339924,36.8579353714,21.6178324997,10.031760427,0.0,11.5860720727
 10/03  22:00:00,67.5821927634,6.25874601802,7.49788993524,0.0,25.6355707503,20.6438685092,16.823401996,11.0353307751,0.0,5.78807122096
 10/03  23:00:00,45.1724289266,5.90917442435,4.99073569804,0.0,15.0252895274,11.7056064465,16.9557910741,11.1887433454,0.0,5.7670477287
 10/03  24:00:00,38.6259468508,5.7511965395,3.62799059213,0.0,11.6412384099,10.0650221343,18.8635487743,13.1018320174,0.0,5.76171675692
 10/04  01:00:00,36.2314586097,5.66409866147,2.88130900052,0.0,10.0992000411,10.047477231,14.7333688354,14.7133688354,0.0,0.02
 10/04  02:00:00,33.8702182695,5.61043053366,2.43328785647,0.0,8.25718729233,10.0299323277,21.8185463781,16.0622014666,0.0,5.75634491148
 10/04  03:00:00,33.5127012765,5.57074263851,2.11546498238,0.0,8.25718729233,10.0299323277,18.0086951686,17.9886951686,0.0,0.02
 10/04  04:00:00,34.8864997502,5.54402491528,1.90935673025,0.0,8.25718729233,11.6354268332,24.6291091958,18.8675962449,0.0,5.76151295087
 10/04  05:00:00,42.5331251467,5.55225349301,1.96805117036,0.0,12.1011305571,15.3678112995,23.9069562282,18.1295059275,0.0,5.77745030067
 10/04  06:00:00,74.1453091653,5.8171134732,3.78702806631,0.0,19.7275818095,37.2640762949,30.9816724842,19.3933053756,0.0,11.5883671087
 10/04  07:00:00,87.4655305283,6.07538109863,5.78080854053,0.0,24.3117294858,51.2795993405,34.1657762043,16.7291481016,0.0,17.4366281028
 10/04  08:00:00,74.9629214353,5.75683897599,4.87186712847,0.0,23.6694662846,40.6342015617,33.5528591164,10.0760280201,0.0,23.4768310963
 10/04  09:00:00,72.8297653066,5.80854979018,7.69435853261,0.0,23.6694662846,35.6302164847,46.2693981023,4.83289646722,18.025,23.4115016351
 10/04  10:00:00,55.1245420684,5.75804742104,7.63636013214,0.0,18.7433767983,22.9618409725,44.2769067495,2.88634769966,18.025,23.3655590498
 10/04  11:00:00,56.073662775,5.86774590616,8.47803070568,0.0,18.7433767983,22.9618409725,37.1178370169,1.59552395811,18.025,17.4973130588
 10/04  12:00:00,57.022613509,5.97649209892,9.27478903031,0.0,18.5889407304,23.1597249699,42.6942332484,1.35068523205,18.025,23.3185480163
 10/04  13:00:00,58.3259683323,6.08826176688,10.2198699659,0.0,18.7433767983,23.2517909448,35.5217295213,0.0,18.025,17.4967295213
 10/04  14:00:00,59.1080580512,6.16592763205,10.9242919164,0.0,18.7433767983,23.2517909448,35.5150112728,0.0,18.025,17.4900112728
 10/04  15:00:00,59.5410459922,6.21733191975,11.5958309275,0.0,18.7433767983,22.9618409725,41.3429552757,0.0,18.025,23.3179552757
 10/04  16:00:00,63.6710434511,6.24395555767,11.2478877288,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,75.3833798036,6.44708243937,10.5688396081,0.0,17.6635504202,40.6971502883,5.77224395707,0.0,0.0,5.77224395707
 10/04  18:00:00,86.203326133,6.58589751903,10.9771374768,0.0,27.5259009287,37.3340067412,12.1326364287,0.556023306627,0.0,11.5766131221
 10/04  19:00:00,93.0234815078,6.69448403925,11.5954112671,0.0,33.8341110165,33.3544677425,13.2817489791,1.73662774462,0.0,11.5451212344
 10/04  20:00:00,102.10070283,6.85020828549,12.3627541222,0.0,36.5179666069,38.8247702939,9.64067996834,3.85836902851,0.0,5.78231093983
 10/04  21:00:00,96.3387928254,6.84735922661,12.1186486471,0.0,32.965339924,36.8579353714,17.0394037833,5.45109279976,0.0,11.5883109835
 10/04  22:00:00,69.1264188137,6.4029719005,8.89787377494,0.0,25.6355707503,20.6438685092,18.446926999,6.89097153548,0.0,11.5559554636
 10/04  23:00:00,46.1215780465,6.00602745843,5.84302751053,0.0,15.0252895274,11.7056064465,14.9160412548,9.14903733587,0.0,5.7670039189
 10/04  24:00:00,39.4870088501,5.84204109674,4.39820653701,0.0,11.6412384099,10.0650221343,10.3444657458,10.3244657458,0.0,0.02
 10/05  01:00:00,37.0035791086,5.74340598167,3.57411152469,0.0,10.0992000411,10.047477231,16.7076944567,10.9513035078,0.0,5.75639094887
 10/05  02:00:00,34.405244324,5.66357459234,2.91517202858,0.0,8.25718729233,10.0299323277,12.3905569831,12.3705569831,0.0,0.02
 10/05  03:00:00,34.04072343,5.624892907,2.58932751971,0.0,8.25718729233,10.0299323277,19.0661649461,13.3096371788,0.0,5.75652776733
 10/05  04:00:00,35.3704422406,5.59413497947,2.3431849196,0.0,8.25718729233,11.6354268332,20.3730103908,14.6114538396,0.0,5.76155655121
 10/05  05:00:00,42.9240490023,5.59392671457,2.31729066091,0.0,12.1011305571,15.3678112995,21.3024478302,15.5248477086,0.0,5.77760012165
 10/05  06:00:00,74.9820414108,5.90219390989,4.53866678187,0.0,19.7275818095,37.2640762949,25.9360352628,14.3481831892,0.0,11.5878520736
 10/05  07:00:00,89.1270288116,6.25106706335,7.26659910848,0.0,24.3117294858,51.2795993405,28.3921604466,10.9553925958,0.0,17.4367678508
 10/05  08:00:00,76.6179297166,5.87225898331,6.41144155173,0.0,23.6694662846,40.6342015617,27.1581524506,3.68071424097,0.0,23.4774382096
 10/05  09:00:00,74.5928895655,5.9461981447,9.31983005979,0.0,23.6694662846,35.6302164847,42.6525638006,1.2195445331,18.025,23.4080192675
 10/05  10:00:00,57.0815388376,5.91395848005,9.43743247534,0.0,18.7433767983,22.9618409725,42.0854532599,0.691836149372,18.025,23.3686171106
 10/05  11:00:00,58.7975273073,6.07913889785,10.9904977863,0.0,18.7433767983,22.9618409725,35.5209578171,0.0,18.025,17.4959578171
 10/05  12:00:00,62.3538248818,6.29286420287,14.2896214193,0.0,18.5889407304,23.1597249699,35.5205829917,0.0,18.025,17.4955829917
 10/05  13:00:00,65.3068887977,6.48695922416,16.8020897018,0.0,18.7433767983,23.2517909448,41.3435182403,0.0,18.025,23.3185182403
 10/05  14:00:00,66.7960111497,6.59353950473,18.1846303957,0.0,18.7433767983,23.2517909448,35.5201547838,0.0,18.025,17.4951547838
 10/05  15:00:00,66.7974151528,6.64337456268,18.4261467616,0.0,18.7433767983,22.9618409725,35.5182419415,0.0,18.025,17.4932419415
 10/05  16:00:00,70.5809219384,6.65466153472,17.7470583398,0.0,18.7433767983,27.431320555,23.7866528156,0.0,18.025,5.76165281561
 10/05  17:00:00,81.9297592332,6.86543005154,16.696870113,0.0,17.6635504202,40.6971502883,5.77225545986,0.0,0.0,5.77225545986
 10/05  18:00:00,91.4843095323,6.99440337461,15.8496013804,0.0,27.5259009287,37.3340067412,11.5776598311,0.0,0.0,11.5776598311
 10/05  19:00:00,97.7917534685,7.08403299558,15.9741286141,0.0,33.8341110165,33.3544677425,5.78215514232,0.0,0.0,5.78215514232
 10/05  20:00:00,106.68176903,7.2491241547,16.544889184,0.0,36.5179666069,38.8247702939,11.5851724168,0.0402560165748,0.0,11.5449164003
 10/05  21:00:00,100.83789899,7.24481613716,16.2202818237,0.0,32.965339924,36.8579353714,12.2353584457,0.647659315754,0.0,11.58769913
 10/05  22:00:00,73.7718694878,6.81116837364,13.1351224399,0.0,25.6355707503,20.6438685092,6.48710164827,0.699026849719,0.0,5.78807479855
 10/05  23:00:00,50.8686991032,6.41809485444,10.1780731005,0.0,15.0252895274,11.7056064465,6.36763751866,0.600458471291,0.0,5.76717904737
 10/05  24:00:00,44.2167163617,6.25203033195,8.71791533803,0.0,11.6412384099,10.0650221343,6.48822310141,0.726362110272,0.0,5.76186099114
 10/06  01:00:00,41.5557957595,6.14342112594,7.7263129478,0.0,10.0992000411,10.047477231,0.851319953874,0.831319953874,0.0,0.02
 10/06  02:00:00,38.5176854501,6.0296042979,6.66157659767,0.0,8.25718729233,10.0299323277,7.08650325531,1.3298902773,0.0,5.75661297801
 10/06  03:00:00,37.7415328541,5.95783367646,5.95719318116,0.0,8.25718729233,10.0299323277,7.45366062139,1.69721687945,0.0,5.75644374193
 10/06  04:00:00,38.9264634752,5.91438277675,5.57895577115,0.0,8.25718729233,11.6354268332,1.83206483338,1.81206483338,0.0,0.02
 10/06  05:00:00,46.7366113506,5.93427755533,5.78949108127,0.0,12.1011305571,15.3678112995,13.3536049424,1.81850475587,0.0,11.5351001865
 10/06  06:00:00,80.5688797245,6.44324979032,9.58443083605,0.0,19.7275818095,37.2640762949,13.6937367844,2.10702568784,0.0,11.5867110966
 10/06  07:00:00,95.1770654541,6.82617102122,12.7415145323,0.0,24.3117294858,51.2795993405,13.2520963816,1.62011064888,0.0,11.6319857327
 10/06  08:00:00,82.3561440563,6.35169993448,11.6701988523,0.0,23.6694662846,40.6342015617,29.3433361787,0.0,0.0,29.3433361787
 10/06  09:00:00,80.5509945337,6.42468202205,14.7994384741,0.0,23.6694662846,35.6302164847,41.4335617851,0.0,18.025,23.4085617851
 10/06  10:00:00,63.4722245023,6.33222833904,15.4098431459,0.0,18.7433767983,22.9618409725,35.557177005,0.0,18.025,17.532177005
 10/06  11:00:00,65.981427632,6.51568920635,17.7378419584,0.0,18.7433767983,22.9618409725,41.3487857162,0.0,18.025,23.3237857162
 10/06  12:00:00,68.623776593,6.66880789811,20.1836249372,0.0,18.5889407304,23.1597249699,35.522477424,0.0,18.025,17.497477424
 10/06  13:00:00,70.2682731714,6.69736611734,21.5530593285,0.0,18.7433767983,23.2517909448,35.5172797215,0.0,18.025,17.4922797215
 10/06  14:00:00,70.8713920234,6.71334500783,22.1402037065,0.0,18.7433767983,23.2517909448,41.3462938893,0.0,18.025,23.3212938893
 10/06  15:00:00,71.0912679182,6.80978741983,22.5535828851,0.0,18.7433767983,22.9618409725,35.5206664397,0.0,18.025,17.4956664397
 10/06  16:00:00,75.0668992973,6.83636384962,22.051322535,0.0,18.7433767983,27.431320555,23.7867869355,0.0,18.025,5.76178693551
 10/06  17:00:00,86.6114861742,7.07270080192,21.171314933,0.0,17.6635504202,40.6971502883,5.77247771209,0.0,0.0,5.77247771209
 10/06  18:00:00,95.2943985414,7.19662882241,19.4574485249,0.0,27.5259009287,37.3340067412,11.577328376,0.0,0.0,11.577328376
 10/06  19:00:00,101.043664746,7.28511928371,19.0249424374,0.0,33.8341110165,33.3544677425,5.78296777716,0.0,0.0,5.78296777716
 10/06  20:00:00,109.68380667,7.44319516797,19.3528455053,0.0,36.5179666069,38.8247702939,11.5606099419,0.0157800072089,0.0,11.5448299347
 10/06  21:00:00,103.789950151,7.44644341843,18.9706921647,0.0,32.965339924,36.8579353714,11.5874151936,0.0,0.0,11.5874151936
 10/06  22:00:00,75.6492886224,6.95494760849,14.8687482594,0.0,25.6355707503,20.6438685092,5.78830457869,0.0,0.0,5.78830457869
 10/06  23:00:00,51.9935212752,6.51212342256,11.2088591432,0.0,15.0252895274,11.7056064465,5.76727105272,0.0,0.0,5.76727105272
 10/06  24:00:00,45.0197612234,6.32717601561,9.44580914797,0.0,11.6412384099,10.0650221343,5.95967551182,0.197706662603,0.0,5.76196884922
 10/07  01:00:00,45.3914415758,6.25654298089,8.68935464153,0.0,12.8411359301,10.0650221343,0.635840190135,0.615840190135,0.0,0.02
 10/07  02:00:00,39.5903666128,6.13020971926,7.63364526973,0.0,8.25718729233,10.0299323277,6.55279931914,0.796046103465,0.0,5.75675321568
 10/07  03:00:00,38.6518196525,6.04406232684,6.78125073942,0.0,8.25718729233,10.0299323277,1.31300334535,1.29300334535,0.0,0.02
 10/07  04:00:00,39.657068277,5.98755006179,6.23638492339,0.0,8.25718729233,11.6354268332,7.37903800987,1.61696734597,0.0,5.7620706639
 10/07  05:00:00,43.0655107433,5.91391299516,5.56014730592,0.0,8.71707943955,15.3327214929,8.83380477266,3.06647857842,0.0,5.76732619424
 10/07  06:00:00,64.3936951385,6.05292279482,6.65328365727,0.0,18.5082010057,25.6353820695,9.56048701838,3.78337599551,0.0,5.77711102287
 10/07  07:00:00,75.9321427656,6.36907495043,9.0761707168,0.0,19.4083231844,41.0650158608,16.064674547,4.47557173258,0.0,11.5891028144
 10/07  08:00:00,104.702250196,6.77128887658,13.5672277451,0.0,26.3286599382,57.9988325916,36.570326307,1.19392548431,0.0,35.3764008227
 10/07  09:00:00,89.3383427513,6.48562922714,13.6430216418,0.0,26.3286599382,42.8504436482,42.4606548295,0.961105810356,18.025,23.4745490191
 10/07  10:00:00,61.9880677627,6.06997801997,10.7024575929,0.0,21.7447113004,23.4437158914,43.1694822049,1.72924431753,18.025,23.4152378874
 10/07  11:00:00,58.9242251905,6.01048688604,10.1598747495,0.0,19.3027497915,23.426170988,42.8846437976,1.49179302172,18.025,23.3678507758
 10/07  12:00:00,59.0257149043,6.00968240447,10.1200233729,0.0,19.1483137236,23.7250123474,37.2663707425,1.74269168822,18.025,17.4986790543
 10/07  13:00:00,59.3651281152,6.0254852912,10.2980860359,0.0,19.3027497915,23.7161209604,35.5198360389,0.0,18.025,17.4948360389
 10/07  14:00:00,59.7248230395,6.05993703999,10.6233347427,0.0,19.3027497915,23.7161209604,41.347093175,0.0,18.025,23.322093175
 10/07  15:00:00,60.0459827485,6.12599561482,11.1683814303,0.0,19.3027497915,23.426170988,35.523425468,0.0,18.025,17.498425468
 10/07  16:00:00,62.460605038,6.01797985113,9.23970368493,0.0,19.3027497915,27.8956505705,24.9835106008,1.19663892253,18.025,5.76187167826
 10/07  17:00:00,69.8409306531,6.13660403248,7.87891969593,0.0,18.2229234133,37.5968344597,8.17217517308,2.40493073646,0.0,5.76724443662
 10/07  18:00:00,89.4985348775,6.41047667094,9.54135145349,0.0,32.690315043,37.0816133363,10.9136183408,5.14095745067,0.0,5.77266089012
 10/07  19:00:00,94.6911837661,6.58097982575,10.6838122991,0.0,36.8143715336,33.066984531,11.6261603915,5.84300729664,0.0,5.78315309482
 10/07  20:00:00,101.325006085,6.77365469817,11.8848746303,0.0,36.3493007332,38.7721355839,18.3509647603,6.80665393553,0.0,11.5443108247
 10/07  21:00:00,98.7711177888,6.75104988654,11.4714600561,0.0,36.1807251679,36.8228455648,13.641671302,7.85906028009,0.0,5.78261102196
 10/07  22:00:00,74.2226291681,6.36679889497,8.6272962767,0.0,31.0351095914,20.6438685092,20.2826310181,8.69325016771,0.0,11.5893808504
 10/07  23:00:00,48.6198299178,6.00622579139,5.93900670895,0.0,17.4250845679,11.7056064465,15.4166529915,9.63864339759,0.0,5.77800959391
 10/07  24:00:00,40.9896072193,5.8716292882,4.67129901453,0.0,12.8411359301,10.0650221343,16.6170192846,10.8549654049,0.0,5.76205387973
 10/08  01:00:00,40.1407472573,5.77504316724,3.80073028226,0.0,12.925468867,10.100111941,12.7102652983,12.6902652983,0.0,0.02
 10/08  02:00:00,34.507878227,5.66332511299,2.89861805234,0.0,8.34152022915,10.0650221343,20.3521841284,14.5953840181,0.0,5.75680011031
 10/08  03:00:00,33.9767689782,5.60727475968,2.42355687896,0.0,8.34152022915,10.0650221343,23.2728816838,17.5162234935,0.0,5.75665819023
 10/08  04:00:00,35.2144968974,5.56814682297,2.0937915822,0.0,8.34152022915,11.6705166398,20.0165580984,19.9965580984,0.0,0.02
 10/08  05:00:00,39.265906476,5.55468679177,2.00034044901,0.0,8.80141237637,15.3678112995,24.839081079,19.0716520211,0.0,5.76742905785
 10/08  06:00:00,60.0764812348,5.65062389795,2.73835513336,0.0,18.5082010057,25.6353820695,22.4948344658,16.7167279666,0.0,5.77810649918
 10/08  07:00:00,70.7249586464,5.84563894262,4.27298372343,0.0,19.4926561212,41.1001056674,30.0243959926,14.8192907281,0.0,15.2051052646
 10/08  08:00:00,98.7700963653,6.22599789347,8.1803443308,0.0,26.3286599382,57.9988325916,42.1914961626,10.4955703145,0.0,31.6959258481
 10/08  09:00:00,84.3913848809,6.04923535091,9.2518640344,0.0,26.2443270014,42.8153538416,49.3091036419,7.8051754141,18.025,23.4789282278
 10/08  10:00:00,59.4200652198,5.87100126682,8.33342301298,0.0,21.7447113004,23.4437158914,46.6179727647,5.17758235231,18.025,23.4153904124
 10/08  11:00:00,56.8643397019,5.84706015916,8.20369548391,0.0,19.3449162599,23.4437158914,44.9803158493,3.58742359602,18.025,23.3678922533
 10/08  12:00:00,58.2465509175,6.0064338885,9.28438896688,0.0,19.190480192,23.7425572507,38.6093227609,3.08958601723,18.025,17.4947367437
