Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/08  13:00:00,59.1215170254,6.13181987652,10.0078523645,0.0,19.260583323,23.698576057,41.3829150147,0.0358815038765,18.025,23.3220335109
 10/08  14:00:00,59.5464540138,6.19014650456,10.3744585283,0.0,19.260583323,23.698576057,35.5214249817,0.0,18.025,17.4964249817
 10/08  15:00:00,59.3462879686,6.199032345,10.4553554903,0.0,19.260583323,23.4086260847,36.2493980709,0.730948210153,18.025,17.4934498608
 10/08  16:00:00,62.7485026993,6.15720551507,9.44808706057,0.0,19.260583323,27.8781056672,24.6275470336,0.840629786522,18.025,5.76191724706
 10/08  17:00:00,70.4618421493,6.25986257939,8.43627858586,0.0,18.1807569449,37.5792895564,7.16851453245,1.40146923083,0.0,5.76704530162
 10/08  18:00:00,89.4034928762,6.47632364727,9.49987848177,0.0,32.6059821062,37.0465235296,10.1775876403,4.40498132368,0.0,5.77260631661
 10/08  19:00:00,93.7611867742,6.56534042165,9.76944092612,0.0,36.8143715336,33.066984531,14.537249065,8.75412337175,0.0,5.78312569323
 10/08  20:00:00,99.9918218668,6.70358638997,10.502325439,0.0,36.43363367,38.8072253906,22.9914997802,11.4461554714,0.0,11.5453443088
 10/08  21:00:00,96.9257928916,6.64477830607,9.85182146423,0.0,36.0963922311,36.7877557581,19.9546485919,14.171597132,0.0,5.78305145986
 10/08  22:00:00,72.300208633,6.23709783135,6.95398167253,0.0,30.9507766546,20.6087787026,28.0639368573,16.4745701452,0.0,11.589366712
 10/08  23:00:00,46.7822121054,5.84822240623,4.25937828914,0.0,17.4250845679,11.7056064465,30.1480695889,18.6118627212,0.0,11.5362068677
 10/08  24:00:00,39.529980488,5.72204051364,3.24183739026,0.0,12.925468867,10.100111941,19.6775169027,19.6575169027,0.0,0.02
 10/09  01:00:00,39.0659422889,5.67156652763,2.82939458057,0.0,12.925468867,10.100111941,25.0475646674,19.2907115848,0.0,5.75685308258
 10/09  02:00:00,33.9371742956,5.60891449451,2.38232209694,0.0,8.34152022915,10.0650221343,18.8873518409,18.8673518409,0.0,0.02
 10/09  03:00:00,33.6503341598,5.5749632516,2.12942957572,0.0,8.34152022915,10.0650221343,24.6916962955,18.9349608329,0.0,5.75673546253
 10/09  04:00:00,35.1137800842,5.55619767227,2.00501379691,0.0,8.34152022915,11.6705166398,23.8978989916,18.1356961999,0.0,5.76220279166
 10/09  05:00:00,39.1780728025,5.54349147938,1.92369587831,0.0,8.80141237637,15.3678112995,22.751418653,16.9840195289,0.0,5.76739912414
 10/09  06:00:00,59.7666070995,5.6193042708,2.45979153546,0.0,18.5082010057,25.6353820695,23.072616574,17.2943074796,0.0,5.77830909442
 10/09  07:00:00,70.4059036966,5.81458448101,3.98496794367,0.0,19.4926561212,41.1001056674,27.1634684522,15.573133147,0.0,11.5903353052
 10/09  08:00:00,98.176204662,6.14690685355,7.6655228268,0.0,26.3286599382,57.9988325916,38.1824929544,8.69431107126,0.0,29.4881818832
 10/09  09:00:00,83.892103056,5.97120302008,8.83059470722,0.0,26.2443270014,42.8153538416,52.7836584919,5.41360945517,18.025,29.3450490368
 10/09  10:00:00,58.2929347446,5.7285501323,7.34873446446,0.0,21.7447113004,23.4437158914,46.0255272168,4.58305872698,18.025,23.4174684898
 10/09  11:00:00,57.2750082866,5.85851121674,8.60290580747,0.0,19.3449162599,23.4437158914,36.6403339541,1.08081483984,18.025,17.5345191142
 10/09  12:00:00,57.5604126899,5.85776910863,8.74691437003,0.0,19.190480192,23.7425572507,41.7860912923,0.43660946685,18.025,23.3244818254
 10/09  13:00:00,57.5786528797,5.86209729367,8.73470019711,0.0,19.260583323,23.698576057,35.526671258,0.0,18.025,17.501671258
 10/09  14:00:00,58.2743491644,5.95110972135,9.3413849927,0.0,19.260583323,23.698576057,37.3299598536,0.0,18.025,19.3049598536
 10/09  15:00:00,58.9942253254,6.06996691546,10.2323578655,0.0,19.260583323,23.4086260847,39.5389335636,0.0,18.025,21.5139335636
 10/09  16:00:00,62.3424368553,6.02291498476,9.17629877295,0.0,19.260583323,27.8781056672,23.7868978138,0.0,18.025,5.76189781378
 10/09  17:00:00,70.241604607,6.16583794983,8.31005656332,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/09  18:00:00,89.2252366641,6.39682525254,9.40110842195,0.0,32.6059821062,37.0465235296,13.7015919222,2.17647674249,0.0,11.5251151797
 10/09  19:00:00,94.0639565758,6.53025673618,10.1072824422,0.0,36.8143715336,33.066984531,10.5724723075,4.7892736028,0.0,5.78319870468
 10/09  20:00:00,100.54311584,6.69844153072,11.0587574871,0.0,36.43363367,38.8072253906,13.1214931815,7.33890917623,0.0,5.78258400527
 10/09  21:00:00,97.6766658492,6.66580471538,10.5816499338,0.0,36.0963922311,36.7877557581,20.5587683876,9.01202974576,0.0,11.5467386418
 10/09  22:00:00,72.8914854543,6.25283461756,7.52950586451,0.0,30.9507766546,20.6087787026,22.6453616492,11.0553544091,0.0,11.5900072401
 10/09  23:00:00,47.1106828911,5.86216447632,4.57390173025,0.0,17.4250845679,11.7056064465,19.5119850662,13.7337891645,0.0,5.7781959017
 10/09  24:00:00,39.721063744,5.72932368439,3.42562718681,0.0,12.925468867,10.100111941,21.2236300041,15.4616980912,0.0,5.76193191286
 10/10  01:00:00,36.031221939,5.64470869686,2.70043743652,0.0,10.0992000411,10.047477231,16.4525699982,16.4325699982,0.0,0.02
 10/10  02:00:00,33.6980672572,5.59174955316,2.27979398474,0.0,8.25718729233,10.0299323277,23.2191243138,17.4623910102,0.0,5.75673330358
 10/10  03:00:00,33.3753822741,5.55502283139,1.99383974217,0.0,8.25718729233,10.0299323277,18.6264422167,18.6064422167,0.0,0.02
 10/10  04:00:00,34.7752634567,5.52975544843,1.81235875238,0.0,8.25718729233,11.6354268332,24.9080721491,19.145842854,0.0,5.76222929517
 10/10  05:00:00,42.3719909444,5.53270311247,1.82640856925,0.0,12.1011305571,15.3678112995,25.2017018051,19.4234250321,0.0,5.77827677302
 10/10  06:00:00,73.9907072131,5.79863205491,3.65080821944,0.0,19.7275818095,37.2640762949,31.9579751593,20.3684171259,0.0,11.5895580334
 10/10  07:00:00,87.1057487497,6.03749742508,5.4587822751,0.0,24.3117294858,51.2795993405,35.4364847263,17.995025842,0.0,17.4414588843
 10/10  08:00:00,74.6237429083,5.7325598865,4.55687835967,0.0,23.6694662846,40.6342015617,40.3064643415,10.9543825891,0.0,29.3520817524
 10/10  09:00:00,71.8527435589,5.72873231087,6.79709420951,0.0,23.6694662846,35.6302164847,49.7271108842,8.29113090045,18.025,23.4109799838
 10/10  10:00:00,53.1384771917,5.57511082577,5.83318104464,0.0,18.7433767983,22.9618409725,43.7534821999,8.19252028441,18.025,17.5359619155
 10/10  11:00:00,52.9625481973,5.56178176621,5.67284915372,0.0,18.7433767983,22.9618409725,49.2875140827,7.93386309745,18.025,23.3286509853
 10/10  12:00:00,52.9177868596,5.55890680707,5.58751406071,0.0,18.5889407304,23.1597249699,42.3828983419,6.86004437315,18.025,17.4978539688
 10/10  13:00:00,53.18715992,5.56919216959,5.60010139622,0.0,18.7433767983,23.2517909448,45.4319713711,4.08573401112,18.025,23.32123736
 10/10  14:00:00,53.4909864278,5.58846895806,5.88465191192,0.0,18.7433767983,23.2517909448,37.5510964589,2.02598320253,18.025,17.5001132564
 10/10  15:00:00,53.2843194488,5.59161833694,5.96478095968,0.0,18.7433767983,22.9618409725,38.3864085946,2.86404462424,18.025,17.4973639704
 10/10  16:00:00,57.1704039458,5.61235961375,5.37881419519,0.0,18.7433767983,27.431320555,26.6647966887,2.87775034772,18.025,5.76204634096
 10/10  17:00:00,69.3149849811,5.81917906791,5.12830533188,0.0,17.6635504202,40.6971502883,8.63979700458,2.86701862569,0.0,5.77277837889
 10/10  18:00:00,80.2450934003,5.94072998026,5.66398316598,0.0,27.5259009287,37.3340067412,19.6640750631,8.0849662058,0.0,11.5791088573
 10/10  19:00:00,86.8575776443,6.03223571115,6.09169400657,0.0,33.8341110165,33.3544677425,17.6721180007,11.8890475807,0.0,5.78307041999
 10/10  20:00:00,96.2936586958,6.22762363859,7.17822453378,0.0,36.5179666069,38.8247702939,26.898835833,15.3518988468,0.0,11.5469369861
 10/10  21:00:00,90.8510361329,6.26203969084,7.2161156697,0.0,32.965339924,36.8579353714,28.7262857248,17.1367319379,0.0,11.5895537869
 10/10  22:00:00,64.1055392342,5.86637704683,4.41351828324,0.0,25.6355707503,20.6438685092,24.6254343589,18.8365795708,0.0,5.78885478807
 10/10  23:00:00,42.4590980336,5.61867723891,2.56785599984,0.0,15.0252895274,11.7056064465,26.8499010541,21.0822071656,0.0,5.76769388849
 10/10  24:00:00,36.6959966139,5.54376682538,1.90543292459,0.0,11.6412384099,10.0650221343,28.9619446508,23.1996408051,0.0,5.76230384571
 10/11  01:00:00,34.7948179221,5.50243698008,1.60629513967,0.0,10.0992000411,10.047477231,28.9429530981,23.1862348453,0.0,5.75671825278
 10/11  02:00:00,32.5847307669,5.45941734574,1.29879091139,0.0,8.25718729233,10.0299323277,24.0318818678,24.0118818678,0.0,0.02
 10/11  03:00:00,32.3519913572,5.42959159969,1.09587117714,0.0,8.25718729233,10.0299323277,30.776395504,25.0194524234,0.0,5.75694308068
 10/11  04:00:00,33.8058620549,5.40956996922,0.963137840903,0.0,8.25718729233,11.6354268332,25.320356137,25.300356137,0.0,0.02
 10/11  05:00:00,41.4511101653,5.41365944003,0.992660477283,0.0319011117948,12.1011305571,15.3678112995,37.1953139092,25.6585750722,0.0,11.5367388371
 10/11  06:00:00,73.2469000638,5.6971758999,3.00844389689,0.0,19.7275818095,37.2640762949,34.8329641003,23.2430493445,0.0,11.5899147559
 10/11  07:00:00,87.9383682921,5.90589796409,4.53897476765,0.0,24.3117294858,51.2795993405,37.2812633037,19.8393743777,0.0,17.441888926
 10/11  08:00:00,73.910038162,5.64825346897,3.9274664123,0.0,23.6694662846,40.6342015617,34.4355405053,10.9481534778,0.0,23.4873870275
 10/11  09:00:00,71.5953169035,5.68171191347,6.58667821659,0.0,23.6694662846,35.6302164847,48.1981612219,6.75582065549,18.025,23.4173405664
 10/11  10:00:00,53.3629136664,5.57505258225,6.0576659729,0.0,18.7433767983,22.9618409725,46.6497501475,5.24886440398,18.025,23.3758857436
 10/11  11:00:00,53.7499955089,5.6147520926,6.4073212453,0.0,18.7433767983,22.9618409725,38.79406126,3.26735484874,18.025,17.5017064113
 10/11  12:00:00,54.830987271,5.72166875041,7.33794746838,0.0,18.5889407304,23.1597249699,44.1655012298,2.81448671288,18.025,23.326014517
 10/11  13:00:00,55.6730136626,5.80423038221,7.85091233229,0.0,18.7433767983,23.2517909448,35.537165773,0.0104786459888,18.025,17.501687127
 10/11  14:00:00,56.3439686894,5.86284746143,8.46324576298,0.0,18.7433767983,23.2517909448,35.519917736,0.0,18.025,17.494917736
 10/11  15:00:00,56.4375468677,5.89048645765,8.81914125507,0.0,18.7433767983,22.9618409725,41.350637721,0.0,18.025,23.325637721
 10/11  16:00:00,60.1715110984,5.89287188179,8.09939873401,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,72.198025802,6.11091655437,7.71959279907,0.0,17.6635504202,40.6971502883,11.5257675822,0.0,0.0,11.5257675822
 10/11  18:00:00,85.2783060438,6.26918207807,8.48472727778,0.0,27.5259009287,37.3340067412,6.91008351,1.10991604351,0.0,5.8001674665
 10/11  19:00:00,90.4278136636,6.39700801239,9.29714130203,0.0,33.8341110165,33.3544677425,13.5345513789,1.98863748333,0.0,11.5459138956
 10/11  20:00:00,100.159533889,6.61461471119,10.6571027218,0.0,36.5179666069,38.8247702939,8.69257645586,2.90999330727,0.0,5.78258314859
 10/11  21:00:00,94.7608321267,6.64961486834,10.7383181022,0.0,32.965339924,36.8579353714,15.8937316225,4.30251307553,0.0,11.591218547
 10/11  22:00:00,67.8616616931,6.23748603488,7.79851711511,0.0,25.6355707503,20.6438685092,16.8324436317,5.27389728077,0.0,11.558546351
 10/11  23:00:00,45.2300593762,5.8808198575,5.07666647072,0.0,15.0252895274,11.7056064465,12.7836650172,7.0158853461,0.0,5.76777967113
 10/11  24:00:00,38.9140529157,5.7546662705,3.91258511412,0.0,11.6412384099,10.0650221343,13.7571192249,7.9955887562,0.0,5.76153046871
 10/12  01:00:00,36.629270607,5.68848447242,3.25470077507,0.0,10.0992000411,10.047477231,8.32057726662,8.30057726662,0.0,0.02
 10/12  02:00:00,34.2284297873,5.63285660588,2.76904062469,0.0,8.25718729233,10.0299323277,14.3088434952,8.55190178252,0.0,5.75694171271
 10/12  03:00:00,33.8914489237,5.60036236358,2.46455984443,0.0,8.25718729233,10.0299323277,9.7244677922,9.7044677922,0.0,0.02
 10/12  04:00:00,35.2955407077,5.57908541323,2.28329297344,0.0,8.25718729233,11.6354268332,16.272160541,10.5100505244,0.0,5.76211001656
 10/12  05:00:00,43.0520718369,5.59671438966,2.44245956286,0.0,12.1011305571,15.3678112995,15.6855468096,9.90686263919,0.0,5.77868417045
 10/12  06:00:00,75.6294572409,5.957539776,5.13061716078,0.0,19.7275818095,37.2640762949,20.7238576365,9.13216307247,0.0,11.591694564
 10/12  07:00:00,92.010195024,6.3293560862,8.18732245151,0.0,24.3117294858,51.2795993405,24.3264812767,6.88465060439,0.0,17.4418306723
 10/12  08:00:00,77.3159181583,5.91646706902,7.06511587975,0.0,23.6694662846,40.6342015617,31.0225735508,1.66694583419,0.0,29.3556277166
 10/12  09:00:00,75.4898543303,6.01098368982,10.1519311616,0.0,23.6694662846,35.6302164847,41.5951692189,0.153370321836,18.025,23.4167988971
 10/12  10:00:00,58.3793907916,5.98211944813,10.6670703766,0.0,18.7433767983,22.9618409725,35.5628017318,0.0,18.025,17.5378017318
 10/12  11:00:00,60.7165796409,6.15913081499,12.8295205405,0.0,18.7433767983,22.9618409725,41.354052874,0.0,18.025,23.329052874
 10/12  12:00:00,63.9019444067,6.34287695905,15.7876916642,0.0,18.5889407304,23.1597249699,35.5284684855,0.0,18.025,17.5034684855
 10/12  13:00:00,66.8501069583,6.50783158237,18.3243971368,0.0,18.7433767983,23.2517909448,41.3476216174,0.0,18.025,23.3226216174
 10/12  14:00:00,68.1944452969,6.6028936651,19.5736757001,0.0,18.7433767983,23.2517909448,35.5263999046,0.0,18.025,17.5013999046
 10/12  15:00:00,68.1115448521,6.64603383422,19.7375800192,0.0,18.7433767983,22.9618409725,35.5238459686,0.0,18.025,17.4988459686
 10/12  16:00:00,71.9230319265,6.65538748978,19.0884031158,0.0,18.7433767983,27.431320555,23.7872147636,0.0,18.025,5.76221476359
 10/12  17:00:00,83.4214808027,6.87174782129,18.1822154598,0.0,17.6635504202,40.6971502883,5.77305096421,0.0,0.0,5.77305096421
 10/12  18:00:00,95.0215476395,7.02627081296,17.4708658195,0.0,27.5259009287,37.3340067412,11.5801143392,0.0,0.0,11.5801143392
 10/12  19:00:00,98.9926406146,7.12214289817,17.136826178,0.0,33.8341110165,33.3544677425,5.78350894229,0.0,0.0,5.78350894229
 10/12  20:00:00,107.551390387,7.2779058797,17.3856504645,0.0,36.5179666069,38.8247702939,11.5620160722,0.0161253012369,0.0,11.545890771
 10/12  21:00:00,101.809971346,7.2908241724,17.1462338511,0.0,32.965339924,36.8579353714,11.5909346566,0.0,0.0,11.5909346566
 10/12  22:00:00,74.1041130703,6.82802928587,13.4504133231,0.0,25.6355707503,20.6438685092,11.5586123267,0.0,0.0,11.5586123267
 10/12  23:00:00,50.892342008,6.41603319738,10.2037302909,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/12  24:00:00,44.0018296391,6.23447594004,8.52054663229,0.0,11.6412384099,10.0650221343,6.06897570305,0.306544910107,0.0,5.76243079294
 10/13  01:00:00,41.1817595069,6.11537068937,7.38029400742,0.0,10.0992000411,10.047477231,6.44790345415,0.691029860963,0.0,5.75687359319
 10/13  02:00:00,38.1739092377,6.00466050104,6.34271770447,0.0,8.25718729233,10.0299323277,1.23041707049,1.21041707049,0.0,0.02
 10/13  03:00:00,37.3522832276,5.92902226478,5.5967244669,0.0,8.25718729233,10.0299323277,7.51779117574,1.76098744875,0.0,5.75680372699
 10/13  04:00:00,38.3338679768,5.86981484748,5.03088642708,0.0,8.25718729233,11.6354268332,8.47247620558,2.71038905185,0.0,5.76208715373
 10/13  05:00:00,46.0379908495,5.88151058104,5.14357085985,0.0,12.1011305571,15.3678112995,8.41177546148,2.63308675168,0.0,5.7786887098
 10/13  06:00:00,79.8965470819,6.38923965009,8.96599314596,0.0,19.7275818095,37.2640762949,13.8686596767,2.27740716867,0.0,11.591252508
 10/13  07:00:00,96.3362497153,6.76566824548,12.0770392379,0.0,24.3117294858,51.2795993405,19.0037266891,1.56004573683,0.0,17.4436809523
 10/13  08:00:00,81.8488346677,6.3243877639,11.1900976214,0.0,23.6694662846,40.6342015617,23.488727897,0.0,0.0,23.488727897
 10/13  09:00:00,79.9903209359,6.39767468637,14.2656958624,0.0,23.6694662846,35.6302164847,41.4464641412,0.0,18.025,23.4214641412
 10/13  10:00:00,63.716422807,6.353085179,15.6331279579,0.0,18.7433767983,22.9618409725,41.40363962,0.0,18.025,23.37863962
 10/13  11:00:00,67.0255095909,6.5408220418,18.7567538535,0.0,18.7433767983,22.9618409725,35.5295898779,0.0,18.025,17.5045898779
 10/13  12:00:00,70.1561124121,6.7210175934,21.6637156394,0.0,18.5889407304,23.1597249699,41.3545269904,0.0,18.025,23.3295269904
 10/13  13:00:00,72.9628201279,6.87828937253,24.0666444926,0.0,18.7433767983,23.2517909448,35.5235497557,0.0,18.025,17.4985497557
 10/13  14:00:00,74.1918843864,6.96579862848,25.2082042636,0.0,18.7433767983,23.2517909448,41.3503386782,0.0,18.025,23.3253386782
 10/13  15:00:00,74.6844805001,7.02727022555,25.929277064,0.0,18.7433767983,22.9618409725,35.5285985778,0.0,18.025,17.5035985778
 10/13  16:00:00,78.1526231149,7.02391735261,24.9494524778,0.0,18.7433767983,27.431320555,23.7873444842,0.0,18.025,5.76234448417
 10/13  17:00:00,89.0911598712,7.22001597048,23.5036135522,0.0,17.6635504202,40.6971502883,5.77320573791,0.0,0.0,5.77320573791
 10/13  18:00:00,99.8677164121,7.34376325801,21.9995240579,0.0,27.5259009287,37.3340067412,11.5800068182,0.0,0.0,11.5800068182
 10/13  19:00:00,102.12077015,7.37170176429,20.015387651,0.0,33.8341110165,33.3544677425,5.78408666271,0.0,0.0,5.78408666271
 10/13  20:00:00,109.440979756,7.45743822748,19.0956971946,0.0,36.5179666069,38.8247702939,11.5935451972,0.0469777165345,0.0,11.5465674807
 10/13  21:00:00,102.743766193,7.40632328173,17.9645099435,0.0,32.965339924,36.8579353714,11.5914067149,0.0,0.0,11.5914067149
 10/13  22:00:00,74.6529986529,6.90246697302,13.9248515496,0.0,25.6355707503,20.6438685092,6.36933934649,0.57962791258,0.0,5.78971143391
 10/13  23:00:00,51.1679359376,6.46520987643,10.4301389632,0.0,15.0252895274,11.7056064465,6.80064815774,1.03277485672,0.0,5.76787330102
 10/13  24:00:00,43.8042565535,6.24197548871,8.31546597674,0.0,11.6412384099,10.0650221343,7.88895256948,2.12657424066,0.0,5.76237832882
 10/14  01:00:00,44.4499526314,6.18611232047,7.81826390469,0.0,12.8411359301,10.0650221343,1.44655204887,1.42655204887,0.0,0.02
 10/14  02:00:00,38.8424963714,6.07202580438,6.94393269815,0.0,8.25718729233,10.0299323277,6.94931498041,1.19220935686,0.0,5.75710562355
 10/14  03:00:00,37.7453316782,5.96892518218,5.94986620246,0.0,8.25718729233,10.0299323277,7.98169498673,2.2246457544,0.0,5.75704923233
 10/14  04:00:00,38.6905390655,5.90381090283,5.3535583423,0.0,8.25718729233,11.6354268332,3.11406037446,3.09406037446,0.0,0.02
 10/14  05:00:00,42.3248955968,5.84443036735,4.88896654616,0.0,8.71707943955,15.3327214929,9.58730317591,3.8193211602,0.0,5.76798201571
 10/14  06:00:00,63.7910025718,5.98975221114,6.11368768615,0.0,18.5082010057,25.6353820695,15.4854231985,3.94782844106,0.0,11.5375947574
 10/14  07:00:00,77.9274403887,6.36156153568,9.19486386209,0.0,19.4083231844,41.0650158608,14.298287113,2.70576760955,0.0,11.5925195035
 10/14  08:00:00,106.943899751,6.91464864269,15.6653637375,0.0,26.3286599382,57.9988325916,29.5002052454,0.0,0.0,29.5002052454
 10/14  09:00:00,94.1891587204,6.8328282607,18.1465284747,0.0,26.3286599382,42.8504436482,47.3808571924,0.0,18.025,29.3558571924
 10/14  10:00:00,69.8967490359,6.63117642185,18.0498659956,0.0,21.7447113004,23.4437158914,41.449627044,0.0,18.025,23.424627044
 10/14  11:00:00,70.5807506965,6.80523543818,21.0215941872,0.0,19.3027497915,23.426170988,35.5633705014,0.0,18.025,17.5383705014
 10/14  12:00:00,73.4194809928,6.99101714376,23.5324189767,0.0,19.1483137236,23.7250123474,41.3545707159,0.0,18.025,23.3295707159
 10/14  13:00:00,76.0412152581,7.13520700227,25.8644138964,0.0,19.3027497915,23.7161209604,35.5276776924,0.0,18.025,17.5026776924
 10/14  14:00:00,77.7540078589,7.24912671249,27.4632903865,0.0,19.3027497915,23.7161209604,41.3505211528,0.0,18.025,23.3255211528
 10/14  15:00:00,77.582152969,7.27381297589,27.5566991423,0.0,19.3027497915,23.426170988,35.5288579777,0.0,18.025,17.5038579777
 10/14  16:00:00,80.5180134016,7.21005037874,26.105000429,0.0,19.3027497915,27.8956505705,23.7873970971,0.0,18.025,5.76239709706
 10/14  17:00:00,86.6942249094,7.28530046649,23.583467301,0.0,18.2229234133,37.5968344597,5.76777229314,0.0,0.0,5.76777229314
 10/14  18:00:00,105.158781571,7.47575175303,22.252263149,0.0,32.690315043,37.0816133363,5.77315651507,0.0,0.0,5.77315651507
 10/14  19:00:00,106.014128106,7.55069661783,21.0369602838,0.0,36.8143715336,33.066984531,5.78401136558,0.0,0.0,5.78401136558
 10/14  20:00:00,110.582484611,7.62399545148,20.2919340463,0.0,36.3493007332,38.7721355839,11.5472737825,0.0,0.0,11.5472737825
 10/14  21:00:00,106.789471027,7.51056198947,18.7302223964,0.0,36.1807251679,36.8228455648,5.78419395677,0.0,0.0,5.78419395677
 10/14  22:00:00,81.5195476447,7.06955137157,15.2213436751,0.0,31.0351095914,20.6438685092,11.5915201458,0.0,0.0,11.5915201458
 10/14  23:00:00,55.1242568142,6.63194559568,11.8176439503,0.0,17.4250845679,11.7056064465,5.86889857578,0.0900931081032,0.0,5.77880546768
 10/14  24:00:00,47.5502270804,6.48624307875,10.6172668083,0.0,12.8411359301,10.0650221343,5.76261497532,0.0,0.0,5.76261497532
 10/15  01:00:00,46.5649705308,6.37576692337,9.6241973388,0.0,12.925468867,10.100111941,5.75721897489,0.0,0.0,5.75721897489
 10/15  02:00:00,39.9678362417,6.18286978705,7.83900397176,0.0,8.34152022915,10.0650221343,0.834196215765,0.814196215765,0.0,0.02
 10/15  03:00:00,38.8910311869,6.08111339585,6.86394936171,0.0,8.34152022915,10.0650221343,7.18177763709,1.42459919972,0.0,5.75717843737
 10/15  04:00:00,39.5121769659,5.99032362028,5.96925333456,0.0,8.34152022915,11.6705166398,8.85886144381,3.09698834905,0.0,5.76187309477
 10/15  05:00:00,42.818058236,5.90423501901,5.20289560356,0.0,8.80141237637,15.3678112995,5.02314067429,5.00314067429,0.0,0.02
 10/15  06:00:00,63.9660291604,6.03311284161,6.24534312917,0.0,18.5082010057,25.6353820695,16.5876185643,5.04978067657,0.0,11.5378378877
 10/15  07:00:00,77.9204022728,6.37390986282,9.05603866205,0.0,19.4926561212,41.1001056674,15.4370043609,3.84426121019,0.0,11.5927431507
 10/15  08:00:00,105.995944827,6.88202889504,14.7500062809,0.0,26.3286599382,57.9988325916,29.5523264599,0.0497929067169,0.0,29.5025335532
 10/15  09:00:00,92.5766459123,6.7834590688,16.7027909313,0.0,26.2443270014,42.8153538416,47.381826172,0.0,18.025,29.356826172
 10/15  10:00:00,68.6867354241,6.61042862427,16.8605894709,0.0,21.7447113004,23.4437158914,41.4503217541,0.0,18.025,23.4253217541
 10/15  11:00:00,69.6636672729,6.77497702037,20.0750499544,0.0,19.3449162599,23.4437158914,41.4027929887,0.0,18.025,23.3777929887
 10/15  12:00:00,71.4969397184,6.85471774379,21.6864590161,0.0,19.190480192,23.7425572507,35.530080671,0.0,18.025,17.505080671
 10/15  13:00:00,72.3531468535,6.83537764094,22.5358807463,0.0,19.260583323,23.698576057,35.5235798074,0.0,18.025,17.4985798074
 10/15  14:00:00,73.7580011312,6.95811886652,23.8179996432,0.0,19.260583323,23.698576057,41.3561979463,0.0,18.025,23.3311979463
 10/15  15:00:00,71.7641614181,6.86671801775,22.2055046679,0.0,19.260583323,23.4086260847,35.5250547238,0.0,18.025,17.5000547238
 10/15  16:00:00,74.3347564374,6.82546940661,20.3660353235,0.0,19.260583323,27.8781056672,23.7873536045,0.0,18.025,5.76235360455
 10/15  17:00:00,82.0574246369,6.96308324455,19.3285908433,0.0,18.1807569449,37.5792895564,5.76802384634,0.0,0.0,5.76802384634
 10/15  18:00:00,101.590126693,7.20563768924,19.0731388748,0.0,32.6059821062,37.0465235296,5.77322047159,0.0,0.0,5.77322047159
 10/15  19:00:00,103.567756368,7.32695600365,18.8143182029,0.0,36.8143715336,33.066984531,5.78367398555,0.0,0.0,5.78367398555
 10/15  20:00:00,110.020186211,7.50998925282,19.7242068912,0.0,36.43363367,38.8072253906,11.5484248748,0.0,0.0,11.5484248748
 10/15  21:00:00,107.366467178,7.49930911231,19.4378846963,0.0,36.0963922311,36.7877557581,5.78393381573,0.0,0.0,5.78393381573
 10/15  22:00:00,82.4730688377,7.09792519432,16.2658949685,0.0,30.9507766546,20.6087787026,11.5928937162,0.0,0.0,11.5928937162
 10/15  23:00:00,56.1910088255,6.67860838198,12.8377192381,0.0,17.4250845679,11.7056064465,11.536885781,0.0,0.0,11.536885781
 10/15  24:00:00,47.8856623498,6.48469788504,10.8348223237,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/16  01:00:00,43.1707070143,6.3160595166,9.16854086354,0.0,10.0992000411,10.047477231,5.75708477657,0.0,0.0,5.75708477657
 10/16  02:00:00,40.239946377,6.20878109491,8.20461828097,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/16  03:00:00,39.6722781246,6.15148845134,7.69424324099,0.0,8.25718729233,10.0299323277,5.75728577911,0.0,0.0,5.75728577911
 10/16  04:00:00,40.6483543195,6.09013319079,7.12503478996,0.0,8.25718729233,11.6354268332,6.30688535654,0.544409849616,0.0,5.76247550692
 10/16  05:00:00,48.4177342228,6.10740554917,7.29739109286,0.0,12.1011305571,15.3678112995,6.565912397,0.78796913273,0.0,5.77794326427
 10/16  06:00:00,82.5255485183,6.63725622253,11.3469235663,0.0,19.7275818095,37.2640762949,12.380794169,0.787496389787,0.0,11.5932977792
 10/16  07:00:00,98.9255278104,7.00811014324,14.4238083658,0.0,24.3117294858,51.2795993405,17.9552263573,0.508212236588,0.0,17.4470141208
 10/16  08:00:00,84.9726616098,6.57580427193,14.0624602848,0.0,23.6694662846,40.6342015617,29.3632464023,0.0,0.0,29.3632464023
 10/16  09:00:00,83.8135781807,6.64452230051,17.8420704724,0.0,23.6694662846,35.6302164847,41.4471840667,0.0,18.025,23.4221840667
 10/16  10:00:00,67.2031596477,6.55571040513,18.917215318,0.0,18.7433767983,22.9618409725,35.5664058001,0.0,18.025,17.5414058001
 10/16  11:00:00,69.7561472513,6.72176187056,21.3064354463,0.0,18.7433767983,22.9618409725,41.3599117298,0.0,18.025,23.3349117298
 10/16  12:00:00,70.791463639,6.7604751509,22.2595894989,0.0,18.5889407304,23.1597249699,35.5282248386,0.0,18.025,17.5032248386
 10/16  13:00:00,73.9639660846,6.98080902341,24.9652599374,0.0,18.7433767983,23.2517909448,41.3542979411,0.0,18.025,23.3292979411
 10/16  14:00:00,73.2556511267,6.92055303506,24.317197435,0.0,18.7433767983,23.2517909448,35.5278604338,0.0,18.025,17.5028604338
 10/16  15:00:00,70.6573573126,6.84734658889,22.0820598177,0.0,18.7433767983,22.9618409725,41.3511294891,0.0,18.025,23.3261294891
 10/16  16:00:00,74.9693703925,6.92550391582,21.8646024371,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/16  17:00:00,87.1470957653,7.15228333255,21.6272575306,0.0,17.6635504202,40.6971502883,5.77346026097,0.0,0.0,5.77346026097
 10/16  18:00:00,99.502753692,7.33599360685,21.6422853348,0.0,27.5259009287,37.3340067412,11.5820265391,0.0,0.0,11.5820265391
 10/16  19:00:00,104.656978412,7.48694922118,22.4363089301,0.0,33.8341110165,33.3544677425,11.5486311565,0.0,0.0,11.5486311565
 10/16  20:00:00,113.006940626,7.66595531828,22.4531099988,0.0,36.5179666069,38.8247702939,5.78433695639,0.0,0.0,5.78433695639
 10/16  21:00:00,106.821971554,7.66171496425,21.7872708685,0.0,32.965339924,36.8579353714,11.5934143031,0.0,0.0,11.5934143031
 10/16  22:00:00,78.8873078018,7.19162145907,17.8699623967,0.0,25.6355707503,20.6438685092,11.5603744562,0.0,0.0,11.5603744562
 10/16  23:00:00,55.2445932826,6.76292509121,14.2090593815,0.0,15.0252895274,11.7056064465,5.76816482264,0.0,0.0,5.76816482264
 10/16  24:00:00,48.0941247001,6.56817059603,12.2791246327,0.0,11.6412384099,10.0650221343,5.7626075095,0.0,0.0,5.7626075095
 10/17  01:00:00,45.1810957336,6.446346182,11.0486416577,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/17  02:00:00,42.0946694511,6.33594426545,9.93217115771,0.0,8.25718729233,10.0299323277,5.75711128959,0.0,0.0,5.75711128959
 10/17  03:00:00,40.9805754542,6.24586910357,8.90815775935,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/17  04:00:00,41.9490137036,6.18659584931,8.32922665357,0.0,8.25718729233,11.6354268332,5.76244682686,0.0,0.0,5.76244682686
 10/17  05:00:00,49.9212269986,6.2137167125,8.69456170669,0.0,12.1011305571,15.3678112995,5.77814525765,0.0,0.0,5.77814525765
 10/17  06:00:00,84.2188437505,6.75971638691,12.9177400268,0.0,19.7275818095,37.2640762949,11.5939688273,0.0,0.0,11.5939688273
 10/17  07:00:00,100.841560142,7.13176756998,16.2161614065,0.0,24.3117294858,51.2795993405,17.4479363209,0.0,0.0,17.4479363209
 10/17  08:00:00,86.1773912669,6.64722574777,15.19575211,0.0,23.6694662846,40.6342015617,29.3672149678,0.0,0.0,29.3672149678
 10/17  09:00:00,83.6375853526,6.60531018045,17.7052815663,0.0,23.6694662846,35.6302164847,41.4474148604,0.0,18.025,23.4224148604
 10/17  10:00:00,64.512716961,6.35407092007,16.4284008667,0.0,18.7433767983,22.9618409725,41.4082706248,0.0,18.025,23.3832706248
 10/17  11:00:00,65.3289109161,6.40913281397,17.1918233863,0.0,18.7433767983,22.9618409725,35.530855077,0.0,18.025,17.505855077
 10/17  12:00:00,66.3472797173,6.52381962007,18.0520549492,0.0,18.5889407304,23.1597249699,38.6324412811,0.0,18.025,20.6074412811
 10/17  13:00:00,64.3423095388,6.4852641474,15.8391428713,0.0,18.7433767983,23.2517909448,38.2499388241,0.0,18.025,20.2249388241
 10/17  14:00:00,62.2172598123,6.4074187066,13.7919344908,0.0,18.7433767983,23.2517909448,35.5289017744,0.0,18.025,17.5039017744
 10/17  15:00:00,59.6202548046,6.21261238541,11.6796883162,0.0,18.7433767983,22.9618409725,42.2083813285,0.849138257869,18.025,23.3342430706
 10/17  16:00:00,61.6991535686,6.10714110659,9.41273766514,0.0,18.7433767983,27.431320555,26.8617079866,3.07423394357,18.025,5.762474043
 10/17  17:00:00,73.2443327367,6.2934427409,8.58332255763,0.0,17.6635504202,40.6971502883,8.92403462473,3.15043822015,0.0,5.77359640458
 10/17  18:00:00,86.1318381058,6.41287330988,9.19447340383,0.0,27.5259009287,37.3340067412,16.3814837029,4.79983305577,0.0,11.5816506471
 10/17  19:00:00,90.7827956692,6.48614216639,9.56292262357,0.0,33.8341110165,33.3544677425,12.9670522269,7.18239792865,0.0,5.78465429829
 10/17  20:00:00,100.080273386,6.66013965135,10.5322460812,0.0,36.5179666069,38.8247702939,15.0186412563,9.23450030542,0.0,5.78414095087
 10/17  21:00:00,94.6470218893,6.68902066074,10.5849969808,0.0,32.965339924,36.8579353714,27.2081809956,9.82902362567,0.0,17.3791573699
 10/17  22:00:00,67.9374757942,6.29135696503,7.82038610662,0.0,25.6355707503,20.6438685092,16.4644529042,10.6742571313,0.0,5.79019577287
 10/17  23:00:00,45.4508783784,5.9404270354,5.23783515739,0.0,15.0252895274,11.7056064465,17.5085857442,11.7402782934,0.0,5.76830745073
 10/17  24:00:00,39.1218615727,5.80422284004,4.07080035177,0.0,11.6412384099,10.0650221343,18.0020446166,12.2392086171,0.0,5.76283599951
 10/18  01:00:00,36.5976330361,5.70282590489,3.20869578556,0.0,10.0992000411,10.047477231,14.7641795459,14.7441795459,0.0,0.02
 10/18  02:00:00,34.0624590422,5.63357545702,2.60232665894,0.0,8.25718729233,10.0299323277,23.181874215,17.424605787,0.0,5.75726842801
 10/18  03:00:00,33.7212034146,5.59468925205,2.29995783036,0.0,8.25718729233,10.0299323277,24.0343800639,18.2774396435,0.0,5.75694042048
 10/18  04:00:00,35.1812075458,5.57594809653,2.17206582459,0.0,8.25718729233,11.6354268332,17.5658704855,17.5458704855,0.0,0.02
 10/18  05:00:00,42.791993647,5.58106217428,2.19796937861,0.0,12.1011305571,15.3678112995,28.771076059,17.2326473207,0.0,11.5384287383
 10/18  06:00:00,74.4060421002,5.84594051713,4.01869874877,0.0,19.7275818095,37.2640762949,29.6900278822,18.0976451042,0.0,11.592382778
 10/18  07:00:00,89.6664696298,6.11562460804,6.05718931943,0.0,24.3117294858,51.2795993405,34.3752982562,16.9271187036,0.0,17.4481795527
 10/18  08:00:00,75.2209650561,5.78829440486,5.09824306449,0.0,23.6694662846,40.6342015617,33.7774509762,10.2784091255,0.0,23.4990418507
 10/18  09:00:00,73.046490156,5.85675123914,7.86273204764,0.0,23.6694662846,35.6302164847,47.7917638713,6.33837462951,18.025,23.4283892418
 10/18  10:00:00,55.0873644958,5.7932434493,7.56386867831,0.0,18.7433767983,22.9618409725,45.963222277,4.55434995933,18.025,23.3838723177
 10/18  11:00:00,55.797364622,5.88505490165,8.18434855457,0.0,18.7433767983,22.9618409725,38.4410865422,2.90758222543,18.025,17.5085043168
 10/18  12:00:00,56.3625397035,5.96080345921,8.63032954046,0.0,18.5889407304,23.1597249699,44.7209604985,3.36041756107,18.025,23.3355429374
 10/18  13:00:00,56.9849848468,6.02270486792,8.94436527998,0.0,18.7433767983,23.2517909448,35.8360708589,0.304655266008,18.025,17.5064155929
 10/18  14:00:00,57.2542563503,6.04971208878,9.18663704199,0.0,18.7433767983,23.2517909448,41.3579024816,0.0,18.025,23.3329024816
 10/18  15:00:00,57.0678090972,6.05897994137,9.28086588031,0.0,18.7433767983,22.9618409725,36.7118596605,1.18102165307,18.025,17.5058380074
 10/18  16:00:00,60.561392449,6.03246167675,8.34965232026,0.0,18.7433767983,27.431320555,25.5544874406,1.76687373627,18.025,5.76261370437
 10/18  17:00:00,71.8778087397,6.16561158024,7.3446263563,0.0,17.6635504202,40.6971502883,8.38097204171,2.60719647366,0.0,5.77377556805
 10/18  18:00:00,84.2656242276,6.24343970455,7.4976769058,0.0,27.5259009287,37.3340067412,18.4746413576,6.89336685881,0.0,11.5812744988
 10/18  19:00:00,88.7046634507,6.299484901,7.67143807812,0.0,33.8341110165,33.3544677425,17.0788834874,11.294589423,0.0,5.78429406443
 10/18  20:00:00,97.5415337526,6.42989349724,8.2237373212,0.0,36.5179666069,38.8247702939,27.8124801209,16.2643736388,0.0,11.5481064821
 10/18  21:00:00,91.9042112259,6.43165922245,8.09953331767,0.0,32.965339924,36.8579353714,29.9266612926,18.3325245015,0.0,11.594136791
 10/18  22:00:00,65.3315375147,6.03124203443,5.47454553539,0.0,25.6355707503,20.6438685092,31.0385082785,19.4776539536,0.0,11.5608543249
 10/18  23:00:00,43.2396262563,5.71889047305,3.24811332405,0.0,15.0252895274,11.7056064465,27.4267449248,21.6583159903,0.0,5.76842893446
 10/18  24:00:00,37.2969379314,5.62327793183,2.42682013159,0.0,11.6412384099,10.0650221343,23.998403723,23.978403723,0.0,0.02
 10/19  01:00:00,35.2668543476,5.5676368809,2.01309700229,0.0,10.0992000411,10.047477231,30.9677603139,25.2105836421,0.0,5.75717667185
 10/19  02:00:00,32.9554527367,5.51266314828,1.61623059638,0.0,8.25718729233,10.0299323277,26.8339082871,26.8139082871,0.0,0.02
 10/19  03:00:00,32.7173585756,5.48261795982,1.4081798805,0.0,8.25718729233,10.0299323277,32.5373275922,26.7801204568,0.0,5.75720713541
 10/19  04:00:00,34.1661440382,5.46078631821,1.27215390379,0.0,8.25718729233,11.6354268332,32.23380102,26.4708678839,0.0,5.76293313611
 10/19  05:00:00,41.8004225377,5.46602617924,1.32142798352,0.0,12.1011305571,15.3678112995,31.5371417404,25.7576238543,0.0,5.77951788613
 10/19  06:00:00,73.2554545975,5.71217036858,3.00186276777,0.0,19.7275818095,37.2640762949,38.7987086388,27.2046774658,0.0,11.594031173
 10/19  07:00:00,87.8516460897,5.91286823482,4.44509820745,0.0,24.3117294858,51.2795993405,41.76857944,24.3185885937,0.0,17.4499908464
 10/19  08:00:00,74.0424244374,5.68720411904,4.02077562872,0.0,23.6694662846,40.6342015617,41.8583873494,12.4892872164,0.0,29.3691001329
 10/19  09:00:00,72.0468677886,5.75604224635,6.96380718367,0.0,23.6694662846,35.6302164847,47.1529984925,5.70320066185,18.025,23.4247978307
 10/19  10:00:00,54.4411835545,5.70381928011,7.00710363614,0.0,18.7433767983,22.9618409725,44.1069868032,2.69598860258,18.025,23.3859982006
 10/19  11:00:00,55.23346871,5.7876877289,7.71781477759,0.0,18.7433767983,22.9618409725,36.4218967284,0.888940424655,18.025,17.5079563038
 10/19  12:00:00,56.3625400884,5.90312877571,8.68799502992,0.0,18.5889407304,23.1597249699,36.0351837748,0.507035101484,18.025,17.5031486734
 10/19  13:00:00,57.2893339182,5.99348218956,9.27793897248,0.0,18.7433767983,23.2517909448,41.3611896455,0.0,18.025,23.3361896455
 10/19  14:00:00,57.7356703453,6.04169296354,9.67605738714,0.0,18.7433767983,23.2517909448,35.5292484335,0.0,18.025,17.5042484335
 10/19  15:00:00,57.6198662711,6.06098861976,9.83091459776,0.0,18.7433767983,22.9618409725,41.3589352241,0.0,18.025,23.3339352241
 10/19  16:00:00,61.4965847562,6.06899757698,9.24829957226,0.0,18.7433767983,27.431320555,23.7875994608,0.0,18.025,5.76259946076
 10/19  17:00:00,73.1330406537,6.24139132214,8.52406325969,0.0,17.6635504202,40.6971502883,5.77383323443,0.0,0.0,5.77383323443
 10/19  18:00:00,85.54906249,6.34106239636,8.68347580562,0.0,27.5259009287,37.3340067412,13.2286623751,1.64604745153,0.0,11.5826149236
 10/19  19:00:00,90.3576352761,6.43586157834,9.18801926058,0.0,33.8341110165,33.3544677425,8.87012936919,3.08506257507,0.0,5.78506679412
 10/19  20:00:00,99.855523341,6.62739679166,10.3402145723,0.0,36.5179666069,38.8247702939,10.6942689202,4.90968655009,0.0,5.7845823701
 10/19  21:00:00,94.1291227496,6.62870758226,10.1273766366,0.0,32.965339924,36.8579353714,24.5885907175,7.20787238161,0.0,17.3807183359
 10/19  22:00:00,67.39233648,6.22459374129,7.34198361062,0.0,25.6355707503,20.6438685092,13.8949075208,8.10409979435,0.0,5.79080772641
 10/19  23:00:00,44.9043614339,5.87485020314,4.75688039721,0.0,15.0252895274,11.7056064465,15.4013244649,9.6334138263,0.0,5.76791063862
 10/19  24:00:00,38.7504231601,5.76075691794,3.74281626716,0.0,11.6412384099,10.0650221343,15.4317244807,9.6690278616,0.0,5.76269661911
 10/20  01:00:00,36.6010088656,5.69990925149,3.21497799169,0.0,10.0992000411,10.047477231,9.44967746922,9.42967746922,0.0,0.02
 10/20  02:00:00,34.1442522115,5.63536177814,2.68232606654,0.0,8.25718729233,10.0299323277,16.4947275184,10.737324171,0.0,5.75740334737
 10/20  03:00:00,33.8447046105,5.60513569782,2.4130022047,0.0,8.25718729233,10.0299323277,17.4116012346,11.6541631655,0.0,5.75743806908
 10/20  04:00:00,35.1922127523,5.57559928186,2.18340832321,0.0,8.25718729233,11.6354268332,12.9834088068,12.9634088068,0.0,0.02
 10/20  05:00:00,42.9140735755,5.59040368755,2.31068644585,0.0,12.1011305571,15.3678112995,23.3725070451,11.8330921757,0.0,11.5394148694
 10/20  06:00:00,75.084632319,5.91317612092,4.63001987473,0.0,19.7275818095,37.2640762949,23.0510859955,11.4573916283,0.0,11.5936943672
 10/20  07:00:00,90.5382433369,6.20895254716,6.83558568125,0.0,24.3117294858,51.2795993405,28.7683951668,11.317534296,0.0,17.4508608708
 10/20  08:00:00,75.8527551735,5.82884002915,5.6894555351,0.0,23.6694662846,40.6342015617,30.0761182193,6.57509930512,0.0,23.5010189142
 10/20  09:00:00,73.7377987451,5.90820972675,8.5025557042,0.0,23.6694662846,35.6302164847,44.584342724,3.1267024899,18.025,23.4326402341
 10/20  10:00:00,55.8350649163,5.84870804076,8.25609064895,0.0,18.7433767983,22.9618409725,44.0943205906,2.68267351979,18.025,23.3866470708
 10/20  11:00:00,56.7004183853,5.94959913504,9.02284737055,0.0,18.7433767983,22.9618409725,42.7639762159,1.3987835691,18.025,23.3401926468
 10/20  12:00:00,58.1617466915,6.0748812397,10.3154449455,0.0,18.5889407304,23.1597249699,35.9067175856,0.372164056972,18.025,17.5095535286
 10/20  13:00:00,59.9534353519,6.20711140507,11.7284015215,0.0,18.7433767983,23.2517909448,41.3610097719,0.0,18.025,23.3360097719
 10/20  14:00:00,61.5483119439,6.30759718577,13.2227942896,0.0,18.7433767983,23.2517909448,35.534089234,0.0,18.025,17.509089234
 10/20  15:00:00,62.249342824,6.37220803285,14.1491604938,0.0,18.7433767983,22.9618409725,35.5281335255,0.0,18.025,17.5031335255
 10/20  16:00:00,65.9356240202,6.37018171509,13.3861554086,0.0,18.7433767983,27.431320555,23.7877668892,0.0,18.025,5.76276688923
 10/20  17:00:00,76.6684860969,6.51714083382,11.7837558965,0.0,17.6635504202,40.6971502883,5.77388567795,0.0,0.0,5.77388567795
 10/20  18:00:00,88.6917905235,6.62920934701,11.5380420433,0.0,27.5259009287,37.3340067412,11.641877063,0.0579990203581,0.0,11.5838780426
 10/20  19:00:00,93.6806495871,6.74892800201,12.1979541697,0.0,33.8341110165,33.3544677425,11.9469664857,0.396948591091,0.0,11.5500178946
 10/20  20:00:00,103.328096935,6.95418030528,13.4859938172,0.0,36.5179666069,38.8247702939,6.66946508267,0.884209313651,0.0,5.78525576902
 10/20  21:00:00,97.782336021,6.97294896802,13.4363310738,0.0,32.965339924,36.8579353714,13.0822479055,1.48716057991,0.0,11.5950873256
 10/20  22:00:00,70.7688362004,6.54728020951,10.3957803371,0.0,25.6355707503,20.6438685092,13.4599177362,1.89928292571,0.0,11.5606348105
 10/20  23:00:00,47.8610736848,6.16015943425,7.42827609652,0.0,15.0252895274,11.7056064465,8.62606918706,2.85744596019,0.0,5.76862322687
 10/20  24:00:00,41.2725760283,6.00426165806,6.02145942439,0.0,11.6412384099,10.0650221343,9.75498139427,3.99197566922,0.0,5.76300572505
 10/21  01:00:00,41.6816951323,5.93706065563,5.29902988747,0.0,12.8411359301,10.0650221343,5.35397847865,5.33397847865,0.0,0.02
 10/21  02:00:00,36.0447166975,5.82672643864,4.39141843903,0.0,8.25718729233,10.0299323277,11.985681746,6.22827873527,0.0,5.75740301076
 10/21  03:00:00,35.5174874846,5.77368428061,3.91723602372,0.0,8.25718729233,10.0299323277,6.53441921987,6.51441921987,0.0,0.02
 10/21  04:00:00,36.8646629887,5.74239807374,3.68905143118,0.0,8.25718729233,11.6354268332,12.5251227217,6.7620479602,0.0,5.76307476149
 10/21  05:00:00,41.0620808919,5.72778854156,3.74274178639,0.0,8.71707943955,15.3327214929,11.6756987564,5.90712182782,0.0,5.76857692862
 10/21  06:00:00,62.8321572623,5.89416597343,5.2503604685,0.0,18.5082010057,25.6353820695,10.3647177194,4.5852773909,0.0,5.77944032846
 10/21  07:00:00,76.5689171284,6.23310744878,7.96466952022,0.0,19.4083231844,41.0650158608,22.1610689902,4.77774375413,0.0,17.3833252361
 10/21  08:00:00,104.018734146,6.68444174965,12.9702423082,0.0,26.3286599382,57.9988325916,30.3636457134,0.8457514361,0.0,29.5178942773
 10/21  09:00:00,88.7346232225,6.4053178832,13.1193899409,0.0,26.3286599382,42.8504436482,47.823816155,0.430385299977,18.025,29.368430855
 10/21  10:00:00,61.2550289953,5.98236891364,10.0568755102,0.0,21.7447113004,23.4437158914,43.0473963083,1.58936313089,18.025,23.4330331774
 10/21  11:00:00,58.3204084918,5.93656935423,9.62985950472,0.0,19.3027497915,23.426170988,42.7496794713,1.33923103023,18.025,23.385448441
 10/21  12:00:00,58.3478742205,5.93229890239,9.51949006109,0.0,19.1483137236,23.7250123474,37.2346279778,1.6996943273,18.025,17.5099336505
 10/21  13:00:00,57.8782491938,5.8927462159,8.94387080643,0.0,19.3027497915,23.7161209604,41.8578714085,0.499275829011,18.025,23.3335955795
 10/21  14:00:00,57.2300682755,5.84925734097,8.33918205003,0.0,19.3027497915,23.7161209604,37.0171435192,1.48257782615,18.025,17.509565693
 10/21  15:00:00,56.6074569491,5.8291919339,8.0265817917,0.0,19.3027497915,23.426170988,38.7819103189,3.25319969944,18.025,17.5037106195
 10/21  16:00:00,60.0582164148,5.80745179325,7.04776879967,0.0,19.3027497915,27.8956505705,27.1639384669,3.37632009051,18.025,5.76261837637
 10/21  17:00:00,68.1456674443,5.96556978257,6.35459199046,0.0,18.2229234133,37.5968344597,9.21641644419,3.44804581706,0.0,5.76837062713
 10/21  18:00:00,91.7123979304,6.24255128613,8.15502029699,0.0,32.690315043,37.0816133363,11.6908256491,5.91692723924,0.0,5.77389840986
 10/21  19:00:00,93.3058923741,6.42962328378,9.44971279112,0.0,36.8143715336,33.066984531,17.9430857195,6.39301258567,0.0,11.5500731338
 10/21  20:00:00,100.196334046,6.64710439634,10.8825957624,0.0,36.3493007332,38.7721355839,13.0858840927,7.30068639222,0.0,5.7851977005
 10/21  21:00:00,98.1477168491,6.66842455026,10.9305201373,0.0,36.1807251679,36.8228455648,19.0498017539,7.49904325829,0.0,11.5507584956
 10/21  22:00:00,73.8602317785,6.30673137775,8.32472409893,0.0,31.0351095914,20.6438685092,19.235365104,7.64024367083,0.0,11.5951214331
 10/21  23:00:00,48.3326862249,5.95416463966,5.70378357486,0.0,17.4250845679,11.7056064465,14.2778596772,8.4979908254,0.0,5.77986885178
 10/21  24:00:00,40.9647384402,5.84521048667,4.67276855821,0.0,12.8411359301,10.0650221343,14.5430586279,8.77995498821,0.0,5.76310363971
 10/22  01:00:00,40.2018039673,5.7687513891,3.86801987284,0.0,12.925468867,10.100111941,9.91046387529,9.89046387529,0.0,0.02
 10/22  02:00:00,34.7075488292,5.67347955834,3.08807191229,0.0,8.34152022915,10.0650221343,16.3575125228,10.5999947019,0.0,5.75751782093
 10/22  03:00:00,34.3092395698,5.63369725507,2.72954525188,0.0,8.34152022915,10.0650221343,17.5107269309,11.7534795176,0.0,5.75724741335
 10/22  04:00:00,35.7035615866,5.61088728497,2.54003424785,0.0,8.34152022915,11.6705166398,12.5629063242,12.5429063242,0.0,0.02
 10/22  05:00:00,39.6565442124,5.58836988887,2.35719392724,0.0,8.80141237637,15.3678112995,18.7798115055,13.0110320123,0.0,5.76877949321
 10/22  06:00:00,60.3384080335,5.66805601207,2.98270683679,0.0,18.5082010057,25.6353820695,25.4394616386,13.8995652125,0.0,11.5398964261
 10/22  07:00:00,73.2093882614,5.90696848291,4.81184118781,0.0,19.4926561212,41.1001056674,24.8106585786,13.2143285554,0.0,11.5963300232
 10/22  08:00:00,99.6972657774,6.31026048449,9.02293300294,0.0,26.3286599382,57.9988325916,38.5891414396,9.06657941671,0.0,29.5225620229
 10/22  09:00:00,84.2430917458,6.03076790282,9.12181836532,0.0,26.2443270014,42.8153538416,56.1971351035,8.79819014828,18.025,29.3739449553
 10/22  10:00:00,57.6450516985,5.68302379931,6.74622917962,0.0,21.7447113004,23.4437158914,50.6394111635,9.17889347467,18.025,23.4355176888
 10/22  11:00:00,54.9160188445,5.65068422861,6.45163418405,0.0,19.3449162599,23.4437158914,50.3966967121,8.98323017747,18.025,23.3884665346
 10/22  12:00:00,55.2664138901,5.66096571297,6.64964327564,0.0,19.190480192,23.7425572507,42.208243371,6.67433516747,18.025,17.5089082035
 10/22  13:00:00,56.3099734871,5.72634349152,7.60170685324,0.0,19.260583323,23.698576057,41.9224421965,0.557000877842,18.025,23.3404413186
 10/22  14:00:00,57.0680690044,5.77727061163,8.30887225611,0.0,19.260583323,23.698576057,35.5307211335,0.0,18.025,17.5057211335
 10/22  15:00:00,56.8670859378,5.78893941535,8.38617453929,0.0,19.260583323,23.4086260847,41.6410644894,0.279602632723,18.025,23.3364618566
 10/22  16:00:00,59.1449968789,5.69305348904,6.30864706164,0.0,19.260583323,27.8781056672,21.6445650088,3.59956500882,18.025,0.02
 10/22  17:00:00,65.9270092889,5.76434037969,4.39686407017,0.0,18.1807569449,37.5792895564,13.986189118,8.21760154382,0.0,5.76858757419
 10/22  18:00:00,88.481634512,5.94410973118,5.34210824483,0.0,32.6059821062,37.0465235296,26.2176908779,14.6896413554,0.0,11.5280495226
 10/22  19:00:00,89.5901030968,6.07691455764,6.08662069732,0.0,36.8143715336,33.066984531,22.5650576632,16.7797093909,0.0,5.78534827227
 10/22  20:00:00,96.1249532916,6.24960872672,7.08927514878,0.0,36.43363367,38.8072253906,24.8460711947,19.0611564242,0.0,5.78491477048
 10/22  21:00:00,93.3716829578,6.22317303511,6.71914994783,0.0,36.0963922311,36.7877557581,32.742642914,21.1914311516,0.0,11.5512117624
 10/22  22:00:00,69.2265210335,5.86681997464,4.2503308755,0.0,30.9507766546,20.6087787026,34.2903858805,22.6942740819,0.0,11.5961117986
 10/22  23:00:00,44.8245784137,5.62471699753,2.52511165742,0.0,17.4250845679,11.7056064465,29.5596451397,23.7797303662,0.0,5.77991477351
 10/22  24:00:00,38.1662162522,5.56664133705,2.033388348,0.0,12.925468867,10.100111941,30.7507416501,24.9874874126,0.0,5.76325423754
 10/23  01:00:00,34.814157767,5.50896677067,1.61905261589,0.0,10.0992000411,10.047477231,31.9227938563,26.165178808,0.0,5.75761504827
 10/23  02:00:00,32.6443293365,5.46921178464,1.34854237012,0.0,8.25718729233,10.0299323277,26.7001361725,26.6801361725,0.0,0.02
 10/23  03:00:00,32.5022075791,5.45017825779,1.22544863513,0.0,8.25718729233,10.0299323277,31.5870549047,25.8293481083,0.0,5.75770679634
 10/23  04:00:00,33.9845391136,5.43341204678,1.11790148217,0.0,8.25718729233,11.6354268332,31.1600841965,25.3970902536,0.0,5.76299394293
 10/23  05:00:00,41.6487019531,5.4426240433,1.19306657847,0.0,12.1011305571,15.3678112995,30.3825873591,24.6025238819,0.0,5.78006347725
 10/23  06:00:00,73.3577920082,5.71545242852,3.10084804728,0.0,19.7275818095,37.2640762949,35.647803413,24.0510312295,0.0,11.5967721836
 10/23  07:00:00,87.9068254956,5.91079885551,4.50225133278,0.0,24.3117294858,51.2795993405,39.3119192627,21.8594637375,0.0,17.4524555252
 10/23  08:00:00,73.2578247202,5.6144569163,3.30885913807,0.0,23.6694662846,40.6342015617,45.76035151,16.3823006808,0.0,29.3780508292
 10/23  09:00:00,69.9908250082,5.57102654603,5.09273424732,0.0,23.6694662846,35.6302164847,57.5135871044,16.059134536,18.025,23.4294525684
 10/23  10:00:00,51.4096794561,5.4334115224,4.24511791053,0.000854531982145,18.7433767983,22.9618409725,57.7925837397,16.3772370647,18.025,23.390346675
