Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  11:00:00,51.4111642189,5.43314387192,4.24438081063,0.00565126972963,18.7433767983,22.9618409725,49.7832781976,14.2472100373,18.025,17.5110681604
 10/23  12:00:00,51.5342977732,5.44072928594,4.32213100633,0.0,18.5889407304,23.1597249699,52.1410718074,10.7813065443,18.025,23.3347652631
 10/23  13:00:00,51.7502437896,5.44560522788,4.28670064015,0.0,18.7433767983,23.2517909448,44.1803895305,8.64335574064,18.025,17.5120337898
 10/23  14:00:00,51.8024585773,5.44631152881,4.33820664886,0.0,18.7433767983,23.2517909448,49.3659410467,8.00709111188,18.025,23.3338499348
 10/23  15:00:00,51.5795440723,5.45315653518,4.39840033444,0.0,18.7433767983,22.9618409725,44.6800367328,9.14370462071,18.025,17.5113321121
 10/23  16:00:00,55.5256288804,5.47696933509,3.86934710494,0.0,18.7433767983,27.431320555,31.8448258875,8.05754683224,18.025,5.76227905523
 10/23  17:00:00,67.2947222919,5.63086760546,3.29623600388,0.0,17.6635504202,40.6971502883,13.3868438122,7.61244376893,0.0,5.77440004327
 10/23  18:00:00,82.0946347889,5.7262183322,3.9598262878,0.0,27.5259009287,37.3340067412,22.8660767539,11.2815962566,0.0,11.5844804973
 10/23  19:00:00,85.1549523308,5.81666575032,4.60448733918,0.0,33.8341110165,33.3544677425,17.9527278886,12.1681318534,0.0,5.78459603514
 10/23  20:00:00,94.6431079936,5.99506903074,5.76007695446,0.0,36.5179666069,38.8247702939,24.982222235,13.4315743458,0.0,11.5506478892
 10/23  21:00:00,89.4833612181,6.06193334574,6.0483195961,0.0,32.965339924,36.8579353714,26.5048727661,14.9087150041,0.0,11.596157762
 10/23  22:00:00,63.1837787629,5.74182176362,3.61613985189,0.0,25.6355707503,20.6438685092,28.2017850875,16.6391998212,0.0,11.5625852663
 10/23  23:00:00,41.9355311832,5.54989964342,2.11297164528,0.0,15.0252895274,11.7056064465,23.9908920743,18.2221556188,0.0,5.76873645553
 10/23  24:00:00,36.2903311831,5.48891813603,1.55454347991,0.0,11.6412384099,10.0650221343,19.1185983335,19.0985983335,0.0,0.02
 10/24  01:00:00,34.4252990439,5.45329034959,1.28586633858,0.0,10.0992000411,10.047477231,25.2120696998,19.4544419418,0.0,5.75762775793
 10/24  02:00:00,32.2495226486,5.41401146479,1.00255194028,0.00637690633572,8.25718729233,10.0299323277,21.3998129373,21.3798129373,0.0,0.02
 10/24  03:00:00,32.068283232,5.38535215013,0.784277449017,0.0720716421533,8.25718729233,10.0299323277,30.1063967402,24.3486598371,0.0,5.75773690305
 10/24  04:00:00,33.5823223135,5.36797101444,0.648823405092,0.132294350641,8.25718729233,11.6354268332,31.3798646307,25.6166595933,0.0,5.76320503741
 10/24  05:00:00,41.3347550635,5.3843641028,0.762940007025,0.174430560855,12.1011305571,15.3678112995,30.0193400568,24.2390227775,0.0,5.78031727925
 10/24  06:00:00,72.990817407,5.65843507147,2.78573123387,0.00513980942653,19.7275818095,37.2640762949,34.1546415004,22.5573439537,0.0,11.5972975467
 10/24  07:00:00,89.3622675708,5.84434034985,4.14012963321,0.0,24.3117294858,51.2795993405,38.7928499069,21.3383743534,0.0,17.4544755536
 10/24  08:00:00,73.2914624602,5.5897028743,3.36723346297,0.0,23.6694662846,40.6342015617,42.716565324,13.3362991305,0.0,29.3802661935
 10/24  09:00:00,70.9851762948,5.6409698884,6.0171329803,0.0,23.6694662846,35.6302164847,50.886586518,9.42790329034,18.025,23.4336832277
 10/24  10:00:00,53.2474619375,5.58752707947,5.92962947363,0.0,18.7433767983,22.9618409725,47.7051501238,6.28739482538,18.025,23.3927552984
 10/24  11:00:00,54.2828607421,5.67565980954,6.87920611668,0.0,18.7433767983,22.9618409725,37.7781866625,2.24102298161,18.025,17.5121636809
 10/24  12:00:00,55.5920533156,5.79372969863,8.02688321412,0.0,18.5889407304,23.1597249699,42.3297049747,0.963304823722,18.025,23.3414001509
 10/24  13:00:00,56.7020439499,5.90379861214,8.78029664271,0.0,18.7433767983,23.2517909448,35.5365924403,0.0,18.025,17.5115924403
 10/24  14:00:00,57.6400700508,5.97952833824,9.64260120058,0.0,18.7433767983,23.2517909448,41.3657534897,0.0,18.025,23.3407534897
 10/24  15:00:00,58.299504308,6.04020831999,10.5312976845,0.0,18.7433767983,22.9618409725,35.5361452062,0.0,18.025,17.5111452062
 10/24  16:00:00,62.4954228255,6.0732468374,10.2428651408,0.0,18.7433767983,27.431320555,23.7881463348,0.0,18.025,5.76314633482
 10/24  17:00:00,73.9713523928,6.26109065226,9.34263895883,0.0,17.6635504202,40.6971502883,5.77433864346,0.0,0.0,5.77433864346
 10/24  18:00:00,88.3135162807,6.38915128189,9.51576098362,0.0,27.5259009287,37.3340067412,11.6987915301,0.113613553418,0.0,11.5851779767
 10/24  19:00:00,91.1551602712,6.4842267017,9.93711914862,0.0,33.8341110165,33.3544677425,12.9698800969,1.41891258116,0.0,11.5509675157
 10/24  20:00:00,100.64695835,6.67786754652,11.081120953,0.0,36.5179666069,38.8247702939,8.17309708213,2.38751483972,0.0,5.7855822424
 10/24  21:00:00,95.1378093227,6.70047499097,11.064205852,0.0,32.965339924,36.8579353714,15.2046427984,3.60764567497,0.0,11.5969971234
 10/24  22:00:00,68.3145651998,6.29182471905,8.19691095735,0.0,25.6355707503,20.6438685092,15.4405439871,3.87732301083,0.0,11.5632209763
 10/24  23:00:00,45.7633703916,5.93788536892,5.55281713266,0.0,15.0252895274,11.7056064465,10.2837386587,4.51469809788,0.0,5.76904056083
 10/24  24:00:00,39.3179800944,5.79638488842,4.27471628425,0.0,11.6412384099,10.0650221343,11.5093076233,5.74590356198,0.0,5.76340406128
 10/25  01:00:00,36.7979639852,5.70866493972,3.40315728687,0.0,10.0992000411,10.047477231,7.3414540537,7.3214540537,0.0,0.02
 10/25  02:00:00,34.1694551236,5.63335325923,2.7095123369,0.0,8.25718729233,10.0299323277,14.8720222389,9.114240236,0.0,5.75778200293
 10/25  03:00:00,33.7428208433,5.59093213315,2.32530296473,0.0,8.25718729233,10.0299323277,10.8542802986,10.8342802986,0.0,0.02
 10/25  04:00:00,35.0834480965,5.56246917855,2.08774218568,0.0,8.25718729233,11.6354268332,18.5868401972,12.8233673238,0.0,5.76347287336
 10/25  05:00:00,42.6889578285,5.56606052888,2.10986276489,0.0,12.1011305571,15.3678112995,25.3521803997,13.8119603172,0.0,11.5402200825
 10/25  06:00:00,74.642417102,5.86479952715,4.23608915054,0.0,19.7275818095,37.2640762949,26.273840708,14.6782252358,0.0,11.5956154722
 10/25  07:00:00,92.3058286868,6.19085537131,6.7371508754,0.0,24.3117294858,51.2795993405,28.9803318471,11.5260848898,0.0,17.4542469573
 10/25  08:00:00,75.9948722564,5.83068114754,5.82965067424,0.0,23.6694662846,40.6342015617,28.6585765348,5.14953015051,0.0,23.5090463843
 10/25  09:00:00,74.0582283134,5.90915712579,8.82197830327,0.0,23.6694662846,35.6302164847,44.7774650702,1.75104920733,18.025,25.0014158629
 10/25  10:00:00,56.2429871882,5.8300588807,8.68262029737,0.0,18.7433767983,22.9618409725,40.5965525894,0.735878654996,18.025,21.8356739344
 10/25  11:00:00,57.2581060201,5.90935111454,9.62075421369,0.0,18.7433767983,22.9618409725,41.3684984871,0.0,18.025,23.3434984871
 10/25  12:00:00,58.949158941,5.98415115092,11.1935596181,0.0,18.5889407304,23.1597249699,35.5369169787,0.0,18.025,17.5119169787
 10/25  13:00:00,60.8098831788,6.14728761596,12.6446474928,0.0,18.7433767983,23.2517909448,41.3664784218,0.0,18.025,23.3414784218
 10/25  14:00:00,61.3005778286,6.19089758511,13.0917263391,0.0,18.7433767983,23.2517909448,35.5339397036,0.0,18.025,17.5089397036
 10/25  15:00:00,62.7187043882,6.33097180744,14.659735889,0.0,18.7433767983,22.9618409725,41.3662224966,0.0,18.025,23.3412224966
 10/25  16:00:00,66.9961058111,6.36567085829,14.4511102561,0.0,18.7433767983,27.431320555,23.7880778742,0.0,18.025,5.76307787419
 10/25  17:00:00,77.8032980509,6.54005593702,12.8956026955,0.0,17.6635504202,40.6971502883,5.77462952123,0.0,0.0,5.77462952123
 10/25  18:00:00,91.7846554694,6.67532950381,12.7007023055,0.0,27.5259009287,37.3340067412,11.5856098178,0.0,0.0,11.5856098178
 10/25  19:00:00,94.5116341734,6.7784082364,12.9994020628,0.0,33.8341110165,33.3544677425,5.93221176565,0.146334391752,0.0,5.78587737389
 10/25  20:00:00,103.610891858,6.9486302841,13.7742765879,0.0,36.5179666069,38.8247702939,12.8861505479,1.33548556667,0.0,11.5506649812
 10/25  21:00:00,97.8975700049,6.95671833877,13.5677060835,0.0,32.965339924,36.8579353714,13.807078854,2.2100414914,0.0,11.5970373626
 10/25  22:00:00,70.7296619354,6.52140780936,10.3824127066,0.0,25.6355707503,20.6438685092,11.0686490724,3.0568386238,0.0,8.01181044861
 10/25  23:00:00,47.8687167569,6.140600024,7.45544195971,0.0,15.0252895274,11.7056064465,7.22033966197,3.66428439083,0.0,3.55605527114
 10/25  24:00:00,41.1173767158,5.97451192136,5.89598147862,0.0,11.6412384099,10.0650221343,10.9087589523,5.14593190478,0.0,5.7628270475
 10/26  01:00:00,38.9627643785,5.91233173419,5.36428050645,0.0,10.0992000411,10.047477231,9.96338270756,4.20582555663,0.0,5.75755715093
 10/26  02:00:00,36.869948708,5.87427073255,5.16908854635,0.0,8.25718729233,10.0299323277,2.45006475181,2.43006475181,0.0,0.02
 10/26  03:00:00,36.7787440047,5.85601524946,5.09613592328,0.0,8.25718729233,10.0299323277,7.10267021066,1.34532173181,0.0,5.75734847885
 10/26  04:00:00,38.3241777505,5.84321873863,5.04771380482,0.0,8.25718729233,11.6354268332,6.89470198319,1.13135860919,0.0,5.763343374
 10/26  05:00:00,46.1659531928,5.87122178991,5.28168986739,0.0,12.1011305571,15.3678112995,7.37912435978,1.59864970035,0.0,5.78047465943
 10/26  06:00:00,80.4271806616,6.41752372843,9.4681102724,0.0,19.7275818095,37.2640762949,13.3161724192,1.71791015932,0.0,11.5982622599
 10/26  07:00:00,98.784630492,6.79966102419,12.6071236188,0.0,24.3117294858,51.2795993405,18.8775243216,1.42159760216,0.0,17.4559267194
 10/26  08:00:00,81.972025661,6.30589294704,11.3315744989,0.0,23.6694662846,40.6342015617,29.3855085289,0.0,0.0,29.3855085289
 10/26  09:00:00,79.9685632518,6.35755057839,14.2839128158,0.0,23.6694662846,35.6302164847,41.4631306369,0.0,18.025,23.4381306369
 10/26  10:00:00,63.6364004333,6.33059653663,15.575483478,0.0,18.7433767983,22.9618409725,41.4205771295,0.0,18.025,23.3955771295
 10/26  11:00:00,63.3378933361,6.24040741203,15.3694798884,0.0,18.7433767983,22.9618409725,35.5392922425,0.0,18.025,17.5142922425
 10/26  12:00:00,64.4534247474,6.28653916079,16.3954338343,0.0,18.5889407304,23.1597249699,41.3695511772,0.0,18.025,23.3445511772
 10/26  13:00:00,65.44929477,6.35179301144,17.0795421358,0.0,18.7433767983,23.2517909448,35.5321163738,0.0,18.025,17.5071163738
 10/26  14:00:00,69.4931788935,6.65252519471,20.8227012801,0.0,18.7433767983,23.2517909448,41.3696474641,0.0,18.025,23.3446474641
 10/26  15:00:00,70.2215614699,6.72807013762,21.7654819756,0.0,18.7433767983,22.9618409725,35.5322137908,0.0,18.025,17.5072137908
 10/26  16:00:00,73.2866858441,6.70823750984,20.3991260226,0.0,18.7433767983,27.431320555,23.7877566232,0.0,18.025,5.76275662316
 10/26  17:00:00,84.1908967638,6.91107889153,18.912175783,0.0,17.6635504202,40.6971502883,5.77468335953,0.0,0.0,5.77468335953
 10/26  18:00:00,97.1625169845,7.05324733879,17.7006320733,0.0,27.5259009287,37.3340067412,11.5853237298,0.0,0.0,11.5853237298
 10/26  19:00:00,99.7572415071,7.16813914781,17.8552627566,0.0,33.8341110165,33.3544677425,11.5513764247,0.0,0.0,11.5513764247
 10/26  20:00:00,108.924334226,7.36044624641,18.6758945468,0.0,36.5179666069,38.8247702939,5.79926532244,0.0143801575171,0.0,5.78488516492
 10/26  21:00:00,103.085798768,7.37122301826,18.3414103793,0.0,32.965339924,36.8579353714,15.5580951969,0.0,0.0,15.5580951969
 10/26  22:00:00,75.2459688456,6.90288364073,14.5172317054,0.0,25.6355707503,20.6438685092,7.61271188732,0.0,0.0,7.61271188732
 10/26  23:00:00,51.8233574345,6.47933486779,11.0713398183,0.0,15.0252895274,11.7056064465,5.769267687,0.0,0.0,5.769267687
 10/26  24:00:00,44.72748671,6.28600563458,9.19458949166,0.0,11.6412384099,10.0650221343,6.10186999991,0.338288705241,0.0,5.76358129467
 10/27  01:00:00,41.5489879622,6.14162605867,7.72120914366,0.0,10.0992000411,10.047477231,1.15867711141,1.13867711141,0.0,0.02
 10/27  02:00:00,38.5363703176,6.03164249206,6.67813209477,0.0,8.25718729233,10.0299323277,7.24896264825,1.49115469307,0.0,5.75780795518
 10/27  03:00:00,37.8501980294,5.96653474327,6.05706494975,0.0,8.25718729233,10.0299323277,7.33549684205,1.57836907259,0.0,5.75712776946
 10/27  04:00:00,38.546986905,5.88762991871,5.22610970245,0.0,8.25718729233,11.6354268332,3.51013394273,3.49013394273,0.0,0.02
 10/27  05:00:00,46.0934583116,5.88968445845,5.19071818915,0.0,12.1011305571,15.3678112995,15.7205510159,4.17958125929,0.0,11.5409697567
 10/27  06:00:00,79.782847809,6.38547086014,8.85581528226,0.0,19.7275818095,37.2640762949,16.0829491865,4.4854472918,0.0,11.5975018947
 10/27  07:00:00,97.1599719092,6.6806239286,11.1014748946,0.0,24.3117294858,51.2795993405,22.4466155046,4.98898818505,0.0,17.4576273195
 10/27  08:00:00,79.8972283047,6.19838445907,9.36427121574,0.0,23.6694662846,40.6342015617,31.0918825459,1.70384797257,0.0,29.3880345733
 10/27  09:00:00,76.8814283806,6.20938932223,11.3449276153,0.0,23.6694662846,35.6302164847,43.1816656279,1.71939047096,18.025,23.4372751569
 10/27  10:00:00,57.861866967,6.05319772679,10.0783393363,0.0,18.7433767983,22.9618409725,44.3157688811,2.89417560415,18.025,23.396593277
 10/27  11:00:00,58.2471594343,6.12006343567,10.3990851209,0.0,18.7433767983,22.9618409725,37.9907648808,2.44974894717,18.025,17.5160159336
 10/27  12:00:00,58.8596487622,6.20595874526,10.88223102,0.0,18.5889407304,23.1597249699,44.5329112392,3.16553635628,18.025,23.3423748829
 10/27  13:00:00,59.9684872637,6.29517083695,11.6553533274,0.0,18.7433767983,23.2517909448,35.6305458438,0.0896532774086,18.025,17.5158925664
 10/27  14:00:00,60.1693377131,6.29959915714,11.8517788185,0.0,18.7433767983,23.2517909448,41.3663971341,0.0,18.025,23.3413971341
 10/27  15:00:00,59.4448510787,6.24237899004,11.4744582245,0.0,18.7433767983,22.9618409725,36.2414679931,0.703080119622,18.025,17.5133878735
 10/27  16:00:00,63.1392043133,6.24417236053,10.7157003637,0.0,18.7433767983,27.431320555,24.5672869337,0.779031999664,18.025,5.76325493407
 10/27  17:00:00,74.4452834591,6.40434682493,9.67328569521,0.0,17.6635504202,40.6971502883,7.10961612648,1.33490687408,0.0,5.7747092524
 10/27  18:00:00,89.1102430939,6.52640703003,10.1751816113,0.0,27.5259009287,37.3340067412,14.5838910973,2.99668948236,0.0,11.5872016149
 10/27  19:00:00,92.0655858413,6.61589232308,10.7158431184,0.0,33.8341110165,33.3544677425,16.3061208407,4.75447315332,0.0,11.5516476874
 10/27  20:00:00,101.173255981,6.77095864447,11.514291655,0.0,36.5179666069,38.8247702939,13.4717935739,7.6859252076,0.0,5.78586836632
 10/27  21:00:00,95.873199613,6.80918964945,11.6908273364,0.0,32.965339924,36.8579353714,19.3815672507,7.78267767918,0.0,11.5988895716
 10/27  22:00:00,69.1772603433,6.41093799721,8.94045229658,0.0,25.6355707503,20.6438685092,19.3805040031,7.81634960727,0.0,11.5641543958
 10/27  23:00:00,46.4397459328,6.03772052539,6.12933507215,0.0,15.0252895274,11.7056064465,14.6558070087,8.88755956323,0.0,5.76824744547
 10/27  24:00:00,39.729574012,5.86871605829,4.61396094701,0.0,11.6412384099,10.0650221343,16.1614959726,10.3979257044,0.0,5.76357026815
 10/28  01:00:00,40.0853240768,5.78647731091,3.85321060989,0.0,12.8411359301,10.0650221343,12.0699115728,12.0499115728,0.0,0.02
 10/28  02:00:00,34.5011583233,5.67924986563,2.9953057235,0.0,8.25718729233,10.0299323277,19.6518794388,13.8941153503,0.0,5.75776408858
 10/28  03:00:00,34.0333090285,5.62869840226,2.57801063944,0.0,8.25718729233,10.0299323277,15.8161783489,15.7961783489,0.0,0.02
 10/28  04:00:00,35.2961377975,5.59089850995,2.27198509986,0.0,8.25718729233,11.6354268332,23.6235205031,17.8598676518,0.0,5.76365285136
 10/28  05:00:00,39.2262221278,5.56451270271,2.07010679211,0.0,8.71707943955,15.3327214929,23.8999361129,18.1305087297,0.0,5.76942738313
 10/28  06:00:00,60.0103202428,5.64642384889,2.6761886222,0.0,18.5082010057,25.6353820695,28.9902516831,17.4486533031,0.0,11.54159838
 10/28  07:00:00,74.0235198664,5.81697615757,3.95127970948,0.0,19.4083231844,41.0650158608,29.8494635502,18.2499718076,0.0,11.5994917426
 10/28  08:00:00,98.2756646516,6.19325318606,7.71819577298,0.0,26.3286599382,57.9988325916,42.0748913533,12.5351127943,0.0,29.5397785591
 10/28  09:00:00,84.8225608208,6.11058523242,9.50195311317,0.0,26.3286599382,42.8504436482,55.7861484369,8.37768663766,18.025,29.3834617992
 10/28  10:00:00,59.8409054947,5.94554685965,8.67948894411,0.0,21.7447113004,23.4437158914,46.3321496176,4.86284611318,18.025,23.4443035044
 10/28  11:00:00,58.033694461,6.02517944665,9.25447451699,0.0,19.3027497915,23.426170988,44.0461464913,2.62593226421,18.025,23.395214227
 10/28  12:00:00,58.7714034861,6.11250192323,9.7627768132,0.0,19.1483137236,23.7250123474,44.2376715657,2.86972875756,18.025,23.3429428081
 10/28  13:00:00,59.3277768416,6.18553052016,10.1005735837,0.0,19.3027497915,23.7161209604,35.5757335646,0.033331908433,18.025,17.5174016562
 10/28  14:00:00,59.8971813913,6.25429543799,10.6012184479,0.0,19.3027497915,23.7161209604,41.3685329175,0.0,18.025,23.3435329175
 10/28  15:00:00,60.1115924547,6.29240244038,11.067466542,0.0,19.3027497915,23.426170988,35.5919381579,0.0539065158577,18.025,17.513031642
 10/28  16:00:00,63.4908643129,6.24393176937,10.0438935864,0.0,19.3027497915,27.8956505705,24.1792137917,0.390809601009,18.025,5.76340419067
 10/28  17:00:00,71.0874335957,6.32968785196,8.93218820228,0.0,18.2229234133,37.5968344597,6.60792118139,0.838833635639,0.0,5.76908754575
 10/28  18:00:00,93.7110455047,6.52929127046,9.86686591924,0.0,32.690315043,37.0816133363,9.3294767392,3.55446557456,0.0,5.77501116464
 10/28  19:00:00,94.8804449637,6.67211577834,10.7816896124,0.0,36.8143715336,33.066984531,16.447708799,4.89575082783,0.0,11.5519579712
 10/28  20:00:00,101.395171164,6.83957275692,11.8888810061,0.0,36.3493007332,38.7721355839,11.4563365185,5.67027354207,0.0,5.78606297641
 10/28  21:00:00,99.176485312,6.83436210261,11.7932671951,0.0,36.1807251679,36.8228455648,17.6864245623,6.13377413675,0.0,11.5526504255
 10/28  22:00:00,75.0794186181,6.47726609444,9.37325016631,0.0,31.0351095914,20.6438685092,17.3246476518,5.72578223921,0.0,11.5988654126
 10/28  23:00:00,49.5598780975,6.11373594429,6.7713309428,0.0,17.4250845679,11.7056064465,11.8219527038,6.04102509805,0.0,5.78092760572
 10/28  24:00:00,42.0588062661,5.9855485404,5.62645675624,0.0,12.8411359301,10.0650221343,12.1728347484,6.4093788078,0.0,5.76345594057
 10/29  01:00:00,41.4093361845,5.90922714198,4.93504279272,0.0,12.925468867,10.100111941,12.4403599027,6.68257461858,0.0,5.75778528408
 10/29  02:00:00,35.9106366712,5.80951087603,4.15509900895,0.0,8.34152022915,10.0650221343,6.93401846626,6.91401846626,0.0,0.02
 10/29  03:00:00,35.4169349657,5.75865092879,3.71225391809,0.0,8.34152022915,10.0650221343,12.869032041,7.11141168584,0.0,5.75762035511
 10/29  04:00:00,36.7535079881,5.72567015684,3.47515490732,0.0,8.34152022915,11.6705166398,7.30152234081,7.28152234081,0.0,0.02
 10/29  05:00:00,41.0013587276,5.7163053117,3.57402093906,0.0,8.80141237637,15.3678112995,11.7619876398,5.99252641081,0.0,5.76946122898
 10/29  06:00:00,62.5674369364,5.87746283041,5.00225542403,0.0,18.5082010057,25.6353820695,16.292987863,4.75224558044,0.0,11.5407422826
 10/29  07:00:00,78.4468835166,6.2260247915,7.84615642098,0.0,19.4926561212,41.1001056674,15.88678366,4.28719161536,0.0,11.5995920446
 10/29  08:00:00,104.165293068,6.69835746412,13.1026963654,0.0,26.3286599382,57.9988325916,35.7269233046,0.281098775034,0.0,35.4458245295
 10/29  09:00:00,90.0964863012,6.50991795053,14.4959494698,0.0,26.2443270014,42.8153538416,41.5417542249,0.0,18.025,23.5167542249
 10/29  10:00:00,64.3977266393,6.18666372993,12.9951824918,0.0,21.7447113004,23.4437158914,47.3276388498,0.0,18.025,29.3026388498
 10/29  11:00:00,63.3479898498,6.26211916794,14.2721087227,0.0,19.3449162599,23.4437158914,35.5758107513,0.0,18.025,17.5508107513
 10/29  12:00:00,64.6711370177,6.28994179018,15.425354951,0.0,19.190480192,23.7425572507,41.3745868812,0.0,18.025,23.3495868812
 10/29  13:00:00,66.5997137173,6.34206151743,17.275685298,0.0,19.260583323,23.698576057,41.3653304963,0.0,18.025,23.3403304963
 10/29  14:00:00,63.737033458,6.2602889702,14.4947806506,0.0,19.260583323,23.698576057,35.5420834435,0.0,18.025,17.5170834435
 10/29  15:00:00,60.0545492503,6.09712707254,11.2654079463,0.0,19.260583323,23.4086260847,41.6722658413,0.297581491022,18.025,23.3496843503
 10/29  16:00:00,63.0806094703,6.07081904535,9.86645519634,0.0,19.260583323,27.8781056672,18.4105668816,0.365566881576,18.025,0.02
 10/29  17:00:00,71.2194584128,6.2362602402,9.21734165746,0.0,18.1807569449,37.5792895564,5.77203512709,0.00263288303219,0.0,5.76940224406
 10/29  18:00:00,94.5293499244,6.50683618465,10.8270353976,0.0,32.6059821062,37.0465235296,6.14378622252,0.368749329663,0.0,5.77503689286
 10/29  19:00:00,95.7218885158,6.65724383135,11.6379919045,0.0,36.8143715336,33.066984531,12.2841704267,0.732277990326,0.0,11.5518924364
 10/29  20:00:00,102.510350654,6.85652893294,12.8676686155,0.0,36.43363367,38.8072253906,6.74735008288,0.961377407058,0.0,5.78597267582
 10/29  21:00:00,100.304535157,6.8871295716,12.9879619511,0.0,36.0963922311,36.7877557581,11.9567722433,0.404376058259,0.0,11.552396185
 10/29  22:00:00,76.0855115155,6.53359902767,10.4424160407,0.0,30.9507766546,20.6087787026,12.2401114372,0.642562735401,0.0,11.5975487018
 10/29  23:00:00,50.5716563569,6.17092592493,7.72590528155,0.0,17.4250845679,11.7056064465,7.16765518157,1.38724927637,0.0,5.7804059052
 10/29  24:00:00,42.8214815897,6.01918864264,6.23606606163,0.0,12.925468867,10.100111941,9.43149692603,3.66769389212,0.0,5.7638030339
 10/30  01:00:00,38.2799694289,5.86671218933,4.72708743992,0.0,10.0992000411,10.047477231,12.7142467549,6.9561671049,0.0,5.75807964996
 10/30  02:00:00,35.3965969403,5.76968460737,3.8003037494,0.0,8.25718729233,10.0299323277,8.34674595089,8.32674595089,0.0,0.02
 10/30  03:00:00,34.7939831809,5.70577626454,3.26159714004,0.0,8.25718729233,10.0299323277,15.2363396032,9.4783983445,0.0,5.75794125867
 10/30  04:00:00,35.8409758809,5.64563886427,2.76206754029,0.0,8.25718729233,11.6354268332,16.9690692202,11.2054401934,0.0,5.76362902682
 10/30  05:00:00,43.3690577441,5.6390298152,2.71694438205,0.0,12.1011305571,15.3678112995,17.9199043098,12.1386784288,0.0,5.78122588094
 10/30  06:00:00,76.0689569675,6.03485900364,5.49247776461,0.0,19.7275818095,37.2640762949,24.5553769707,12.9556698402,0.0,11.5997071304
 10/30  07:00:00,93.1749958873,6.31306837145,7.48398561915,0.0,24.3117294858,51.2795993405,31.2913007228,13.829924685,0.0,17.4613760378
 10/30  08:00:00,75.6101517904,5.83739784353,5.43813204174,0.0,23.6694662846,40.6342015617,40.1561670155,10.7623171905,0.0,29.393849825
 10/30  09:00:00,72.4630200166,5.80962856209,7.32624392997,0.0,23.6694662846,35.6302164847,50.6870609791,9.2150717508,18.025,23.4469892283
 10/30  10:00:00,54.6225225406,5.76986239404,7.12230527304,0.0,18.7433767983,22.9618409725,49.9373754836,8.51260170775,18.025,23.3997737759
 10/30  11:00:00,54.8962067884,5.82742113105,7.34075691724,0.0,18.7433767983,22.9618409725,49.3304867087,7.95231772799,18.025,23.3531689807
 10/30  12:00:00,55.2792582606,5.88345394691,7.62432576124,0.0,18.5889407304,23.1597249699,42.7120667139,7.17185721741,18.025,17.5152094965
 10/30  13:00:00,55.635943713,5.92666919177,7.69129971786,0.0,18.7433767983,23.2517909448,45.1574653979,3.7848331463,18.025,23.3476322516
 10/30  14:00:00,55.6567971213,5.9323646112,7.70644974967,0.0,18.7433767983,23.2517909448,39.0195048799,3.48457663019,18.025,17.5099282497
 10/30  15:00:00,55.1638281628,5.91387290861,7.5219305512,0.0,18.7433767983,22.9618409725,47.1401112885,5.76592964757,18.025,23.3491816409
 10/30  16:00:00,58.5356358167,5.87144204574,6.48483827473,0.0,18.7433767983,27.431320555,30.660070216,6.87136187377,18.025,5.76370834225
 10/30  17:00:00,69.4332124104,5.95108862105,5.11444074556,0.0,17.6635504202,40.6971502883,15.4360694014,9.66078935271,0.0,5.77528004873
 10/30  18:00:00,83.9180421594,6.02137304988,5.48796338559,0.0,27.5259009287,37.3340067412,26.6842957026,15.0966488033,0.0,11.5876468993
 10/30  19:00:00,86.9256445106,6.11133219942,6.08042789755,0.0,33.8341110165,33.3544677425,22.1540286436,16.3681250433,0.0,5.78590360028
 10/30  20:00:00,96.2552758341,6.28445944839,7.08276979489,0.0,36.5179666069,38.8247702939,29.7585087186,18.206609836,0.0,11.5518988826
 10/30  21:00:00,90.8791670678,6.30902349243,7.19690910214,0.0,32.965339924,36.8579353714,30.5382853897,18.9380391735,0.0,11.6002462163
 10/30  22:00:00,64.3783377064,5.92201870845,4.63040728012,0.0,25.6355707503,20.6438685092,32.5542962116,20.9890192556,0.0,11.565276956
 10/30  23:00:00,42.7496163839,5.66660557487,2.81029784331,0.0,15.0252895274,11.7056064465,28.5610834911,22.7923791695,0.0,5.7687043216
 10/30  24:00:00,37.0352677654,5.59358935975,2.19476485884,0.0,11.6412384099,10.0650221343,29.0960352829,23.3321394093,0.0,5.76389587359
 10/31  01:00:00,35.0284849181,5.54018523975,1.80212964219,0.0,10.0992000411,10.047477231,24.9174942113,24.8974942113,0.0,0.02
 10/31  02:00:00,32.7658096608,5.4908371996,1.44835562467,0.0,8.25718729233,10.0299323277,32.838789959,27.0808005003,0.0,5.7579894587
 10/31  03:00:00,32.4611073849,5.45071344408,1.18378216025,0.0,8.25718729233,10.0299323277,29.2925368937,29.2725368937,0.0,0.02
 10/31  04:00:00,33.8103858089,5.41603893458,0.961072725183,0.0,8.25718729233,11.6354268332,37.5832921385,31.8193453163,0.0,5.76394682214
 10/31  05:00:00,41.3989271334,5.41566082324,0.97016902442,0.0,12.1011305571,15.3678112995,37.6629950802,31.8817768932,0.0,5.78121818699
 10/31  06:00:00,72.8386275081,5.66160935179,2.63538012038,0.0,19.7275818095,37.2640762949,48.1460857916,30.757168513,0.0,17.3889172786
 10/31  07:00:00,89.1044371568,5.8434814484,3.88298842947,0.0,24.3117294858,51.2795993405,46.0988349391,28.6370076363,0.0,17.4618273028
 10/31  08:00:00,72.9057339905,5.59980869247,2.97128770119,0.0,23.6694662846,40.6342015617,43.4083382138,19.8869556309,0.0,23.5213825829
 10/31  09:00:00,70.3245578356,5.63839928707,5.35899851014,0.0,23.6694662846,35.6302164847,62.2365481069,14.9121830168,18.025,29.2993650901
 10/31  10:00:00,52.502042539,5.57456828966,5.1971111269,0.0,18.7433767983,22.9618409725,53.2917447278,11.8648689405,18.025,23.4018757873
 10/31  11:00:00,52.6579602594,5.60121477179,5.32871189955,0.0,18.7433767983,22.9618409725,45.8503991061,10.306165707,18.025,17.5192333991
 10/31  12:00:00,52.3240407359,5.57021930649,4.98233986509,0.0,18.5889407304,23.1597249699,50.7948547326,9.42403680831,18.025,23.3458179243
 10/31  13:00:00,51.9680129544,5.5098797352,4.4401464223,0.0,18.7433767983,23.2517909448,45.1554080158,9.61317742292,18.025,17.5172305929
 10/31  14:00:00,51.7516015564,5.48926714835,4.24435325217,0.0,18.7433767983,23.2517909448,52.0011233795,10.6284679381,18.025,23.3476554414
 10/31  15:00:00,51.3292609183,5.47939653208,4.12182615329,0.0,18.7433767983,22.9618409725,48.5085444469,12.9691827705,18.025,17.5143616764
 10/31  16:00:00,55.0006345742,5.47911596502,3.34216626375,0.0,18.7433767983,27.431320555,37.5369795136,13.7482617523,18.025,5.76371776131
 10/31  17:00:00,66.3217760757,5.59279902452,2.36129096799,0.0,17.6635504202,40.6971502883,21.006958073,15.2319575084,0.0,5.77500056457
 10/31  18:00:00,81.1260812868,5.67826973257,3.03909187006,0.0,27.5259009287,37.3340067412,30.4418487162,18.8532002455,0.0,11.5886484707
 10/31  19:00:00,84.0988480626,5.7567324716,3.60821536916,0.0,33.8341110165,33.3544677425,31.1836083024,19.6294844029,0.0,11.5541238995
 10/31  20:00:00,93.2266102963,5.89156893825,4.44698723196,0.0,36.5179666069,38.8247702939,28.2839737717,22.4981607686,0.0,5.78581300315
 10/31  21:00:00,87.9845487018,5.93512357737,4.67616984831,0.0,32.965339924,36.8579353714,41.1693999263,23.779750857,0.0,17.3896490693
 10/31  22:00:00,62.5253399822,5.69204739685,3.00737150592,0.0,25.6355707503,20.6438685092,30.574817172,24.7820744624,0.0,5.79274270968
 10/31  23:00:00,41.4894011595,5.51473991854,1.7019407692,0.0,15.0252895274,11.7056064465,31.279759251,25.5100428962,0.0,5.76971635476
 10/31  24:00:00,35.9932455109,5.45979155165,1.28653277502,0.0,11.6412384099,10.0650221343,31.4078078358,25.6441150555,0.0,5.7636927803
 11/01  01:00:00,34.2265235908,5.4260969705,1.04562411587,0.0686245006537,10.0992000411,10.047477231,31.5581806541,25.8000700077,0.0,5.75811064636
 11/01  02:00:00,32.2603068478,5.39978519451,0.836160801739,0.197744586283,8.25718729233,10.0299323277,26.1698478736,26.1498478736,0.0,0.02
 11/01  03:00:00,32.2454794519,5.38603583084,0.712231274398,0.320590957693,8.25718729233,10.0299323277,32.0909592926,26.3329573429,0.0,5.75800194969
 11/01  04:00:00,33.8815110133,5.37681815718,0.614544958784,0.456868599861,8.25718729233,11.6354268332,32.2520865773,26.4884719184,0.0,5.76361465889
 11/01  05:00:00,41.6097315546,5.38614316463,0.651555264056,0.558926428355,12.1011305571,15.3678112995,32.7251615931,26.9437465727,0.0,5.7814150204
 11/01  06:00:00,72.7640472826,5.62029590047,2.42103444684,0.181062634078,19.7275818095,37.2640762949,39.6388038197,28.0372906639,0.0,11.6015131557
 11/01  07:00:00,88.9058975595,5.79114728481,3.65134308576,0.0854166533436,24.3117294858,51.2795993405,45.3189367784,27.8559931643,0.0,17.4629436141
 11/01  08:00:00,72.8790826583,5.55753444707,2.72879139575,0.258101467595,23.6694662846,40.6342015617,48.1975204241,18.7985857146,0.0,29.3989347095
 11/01  09:00:00,70.5368774161,5.61422127614,5.45226371831,0.143224220795,23.6694662846,35.6302164847,54.0036949096,12.5306119479,18.025,23.4480829617
 11/01  10:00:00,52.9280696768,5.5667903624,5.457345681,0.173559869232,18.7433767983,22.9618409725,49.4770640973,8.04917852021,18.025,23.4028855771
 11/01  11:00:00,53.5563503541,5.62898735734,6.11585059067,0.0834724455208,18.7433767983,22.9618409725,45.6649892341,4.28626309809,18.025,23.353726136
 11/01  12:00:00,54.3074619399,5.69645825968,6.83366126744,0.00585298865078,18.5889407304,23.1597249699,39.106071724,3.55981385229,18.025,17.5212578718
 11/01  13:00:00,55.2841300297,5.78931743412,7.47682552515,0.0,18.7433767983,23.2517909448,41.4048027517,0.0309412818986,18.025,23.3488614699
 11/01  14:00:00,55.8455654569,5.84957323347,7.97799828332,0.0,18.7433767983,23.2517909448,35.54037751,0.0,18.025,17.51537751
 11/01  15:00:00,55.9168101388,5.87943246934,8.30934175217,0.0,18.7433767983,22.9618409725,41.3760845686,0.0,18.025,23.3510845686
 11/01  16:00:00,59.7618212855,5.88192234058,7.70053110976,0.0,18.7433767983,27.431320555,23.7888180397,0.0,18.025,5.76381803975
 11/01  17:00:00,72.6674694474,5.98974011363,6.42602782536,0.0,17.6635504202,40.6971502883,6.63305421689,0.857544846733,0.0,5.77550937016
 11/01  18:00:00,85.2154951736,6.08313867364,6.72361693921,0.0,27.5259009287,37.3340067412,14.7154959474,3.12682337171,0.0,11.5886725757
 11/01  19:00:00,88.1569831029,6.17530340105,7.24777112544,0.0,33.8341110165,33.3544677425,11.7069847339,5.9206731843,0.0,5.78631154957
 11/01  20:00:00,97.3387197508,6.33800513027,8.11264450296,0.0,36.5179666069,38.8247702939,21.0392096856,9.48635238675,0.0,11.5528572989
 11/01  21:00:00,91.758696398,6.35474247472,8.03068261194,0.0,32.965339924,36.8579353714,23.0456675994,11.445211199,0.0,11.6004564004
 11/01  22:00:00,64.924668954,5.95516456829,5.14356600563,0.0,25.6355707503,20.6438685092,25.3025915393,13.7363126515,0.0,11.5662788878
 11/01  23:00:00,42.9363786065,5.66952711737,2.99412346617,0.0,15.0252895274,11.7056064465,21.9882301101,16.2183797398,0.0,5.76985037029
 11/01  24:00:00,37.0747763108,5.5841392789,2.2437105049,0.0,11.6412384099,10.0650221343,23.6070492807,17.8442895515,0.0,5.76275972916
 11/02  01:00:00,35.0372497003,5.53119677941,1.81987460916,0.0,10.0992000411,10.047477231,19.6010683659,19.5810683659,0.0,0.02
 11/02  02:00:00,32.8343100598,5.49035711103,1.51732724624,0.0,8.25718729233,10.0299323277,26.394323998,20.636185909,0.0,5.758138089
 11/02  03:00:00,32.6003286167,5.46190642094,1.31180035392,0.0,8.25718729233,10.0299323277,21.722086613,21.702086613,0.0,0.02
 11/02  04:00:00,34.0211753107,5.43759370217,1.15029646704,0.0,8.25718729233,11.6354268332,28.666116403,22.9019872321,0.0,5.76412917093
 11/02  05:00:00,41.7172704604,5.45054981663,1.25360145903,0.0,12.1011305571,15.3678112995,32.867488961,21.3247748967,0.0,11.5427140643
 11/02  06:00:00,73.3267604406,5.7106132854,3.07447513058,0.0,19.7275818095,37.2640762949,33.6777032674,22.0777848729,0.0,11.5999183945
 11/02  07:00:00,89.8359354031,5.91301999922,4.54489846744,0.0,24.3117294858,51.2795993405,37.7670861448,20.3031571247,0.0,17.4639290202
 11/02  08:00:00,73.9796831548,5.66980033119,3.97521248506,0.0,23.6694662846,40.6342015617,40.765447461,11.3636953672,0.0,29.4017520938
 11/02  09:00:00,72.1849120758,5.75475124859,7.10298010837,0.0,23.6694662846,35.6302164847,46.1879771976,4.71701161143,18.025,23.4459655862
 11/02  10:00:00,54.7998732789,5.71756317704,7.35192709023,0.0,18.7433767983,22.9618409725,43.0549114788,1.62486215134,18.025,23.4050493274
 11/02  11:00:00,56.0017796217,5.8379240888,8.43580967811,0.0,18.7433767983,22.9618409725,35.5915413555,0.0447413861469,18.025,17.5217999693
 11/02  12:00:00,57.8715570693,5.96392227766,10.1361434112,0.0,18.5889407304,23.1597249699,41.3778536797,0.0,18.025,23.3528536797
 11/02  13:00:00,59.1157334638,6.06296592223,11.0347685601,0.0,18.7433767983,23.2517909448,41.3720899719,0.0,18.025,23.3470899719
 11/02  14:00:00,61.2041575048,6.17388653118,13.0122774115,0.0,18.7433767983,23.2517909448,35.5457693736,0.0,18.025,17.5207693736
 11/02  15:00:00,61.6489886606,6.2295184769,13.6914246537,0.0,18.7433767983,22.9618409725,41.3720514104,0.0,18.025,23.3470514104
 11/02  16:00:00,65.6574780236,6.25822698127,13.2198819422,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/02  17:00:00,78.3862779009,6.42092303531,11.7136431046,0.0,17.6635504202,40.6971502883,11.5309567592,0.0,0.0,11.5309567592
 11/02  18:00:00,89.9356276901,6.52373246615,11.0031392553,0.0,27.5259009287,37.3340067412,11.5899487154,0.0,0.0,11.5899487154
 11/02  19:00:00,92.8804890978,6.63728753795,11.5092812422,0.0,33.8341110165,33.3544677425,5.78710767255,0.0,0.0,5.78710767255
 11/02  20:00:00,102.507437997,6.84811780426,12.7712389452,0.0,36.5179666069,38.8247702939,11.7606729167,0.207173169961,0.0,11.5534997467
 11/02  21:00:00,97.0257874863,6.87634825552,12.7761498949,0.0,32.965339924,36.8579353714,12.4496693956,0.849152675194,0.0,11.6005167204
 11/02  22:00:00,69.8174745799,6.43934661084,9.55217540141,0.0,25.6355707503,20.6438685092,13.242314592,1.6768810426,0.0,11.5654335494
 11/02  23:00:00,47.0696957669,6.07197000843,6.72499026586,0.0,15.0252895274,11.7056064465,7.8617346596,2.09173344339,0.0,5.77000121621
 11/02  24:00:00,40.5130734457,5.92358017468,5.34256326963,0.0,11.6412384099,10.0650221343,3.56194552119,3.54194552119,0.0,0.02
 11/03  01:00:00,37.8084982425,5.81537480269,4.30693700827,0.0,10.0992000411,10.047477231,11.2346621155,5.47648969022,0.0,5.75817242531
 11/03  02:00:00,35.1599379314,5.73606989748,3.59723868327,0.0,8.25718729233,10.0299323277,12.1375381011,6.3793271599,0.0,5.75821094115
 11/03  03:00:00,34.7441679155,5.69589518244,3.22164717594,0.0,8.25718729233,10.0299323277,6.69542658955,6.67542658955,0.0,0.02
 11/03  04:00:00,36.0943247038,5.6664505938,2.99458143151,0.0,8.25718729233,11.6354268332,12.6994141016,6.93559725917,0.0,5.76381684245
 11/03  05:00:00,43.8649291946,5.68208603367,3.16971596183,0.0,12.1011305571,15.3678112995,12.2197550629,6.43813284043,0.0,5.78162222245
 11/03  06:00:00,77.0801047377,6.11745543512,6.42095415521,0.0,19.7275818095,37.2640762949,23.1026839204,5.70984514079,0.0,17.3928387797
 11/03  07:00:00,94.8087735246,6.44979321998,8.98094189092,0.0,24.3117294858,51.2795993405,23.007585268,5.54297647993,0.0,17.464608788
 11/03  08:00:00,78.0480080838,6.02820804724,7.68511321168,0.0,23.6694662846,40.6342015617,24.9861573887,1.46049170749,0.0,23.5256656812
 11/03  09:00:00,75.4315586057,6.05639740329,10.0479660297,0.0,23.6694662846,35.6302164847,47.8330867093,0.502093076463,18.025,29.3059936329
 11/03  10:00:00,57.4520228641,5.95728861339,9.76434450493,0.0,18.7433767983,22.9618409725,41.7149592168,0.284439024674,18.025,23.4055201921
 11/03  11:00:00,59.3233796026,6.11718884467,11.4781399144,0.0,18.7433767983,22.9618409725,35.5479356546,0.0,18.025,17.5229356546
 11/03  12:00:00,60.5563240462,6.13767104672,12.6471550977,0.0,18.5889407304,23.1597249699,41.3773844823,0.0,18.025,23.3523844823
 11/03  13:00:00,62.5107387373,6.29814992795,14.1945829782,0.0,18.7433767983,23.2517909448,35.5427590984,0.0,18.025,17.5177590984
 11/03  14:00:00,63.8922508359,6.41385724561,15.4603962713,0.0,18.7433767983,23.2517909448,41.3791969438,0.0,18.025,23.3541969438
 11/03  15:00:00,64.4222279818,6.48415713455,16.2100168866,0.0,18.7433767983,22.9618409725,41.3710498977,0.0,18.025,23.3460498977
 11/03  16:00:00,67.9836257527,6.47858617583,15.3256678226,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/03  17:00:00,80.6744119453,6.63051191703,13.7921824364,0.0,17.6635504202,40.6971502883,5.77570130115,0.0,0.0,5.77570130115
 11/03  18:00:00,92.5875744742,6.76001816564,13.4187848412,0.0,27.5259009287,37.3340067412,17.3740494598,0.0,0.0,17.3740494598
 11/03  19:00:00,95.1471167469,6.85052878303,13.5626538993,0.0,33.8341110165,33.3544677425,5.78762412565,0.0,0.0,5.78762412565
 11/03  20:00:00,104.24540612,7.02948407222,14.3278298801,0.0,36.5179666069,38.8247702939,11.5678183195,0.0140143438808,0.0,11.5538039756
 11/03  21:00:00,98.6143796518,7.0505285213,14.1905430529,0.0,32.965339924,36.8579353714,11.7117485386,0.110217468912,0.0,11.6015310697
 11/03  22:00:00,71.6865675908,6.63638924867,11.2242141067,0.0,25.6355707503,20.6438685092,12.0393712395,0.472741751005,0.0,11.5666294884
 11/03  23:00:00,48.8180282137,6.25318660716,8.29209840139,0.0,15.0252895274,11.7056064465,6.80220361848,1.03216373366,0.0,5.77003988482
 11/03  24:00:00,42.226193717,6.09645340796,6.88280382172,0.0,11.6412384099,10.0650221343,1.42336805467,1.40336805467,0.0,0.02
 11/04  01:00:00,42.7427110701,6.0359214852,6.26111693295,0.0,12.8411359301,10.0650221343,7.2670551521,1.50868980233,0.0,5.75836534977
 11/04  02:00:00,36.7854891182,5.90073085125,5.05812543516,0.0,8.25718729233,10.0299323277,9.03036989694,3.27206485129,0.0,5.75830504564
 11/04  03:00:00,35.8283637865,5.81259431525,4.1891385255,0.0,8.25718729233,10.0299323277,5.73603776816,5.71603776816,0.0,0.02
 11/04  04:00:00,36.8022424939,5.74854898318,3.62039429696,0.0,8.25718729233,11.6354268332,13.2913877757,7.52779099283,0.0,5.76359678283
 11/04  05:00:00,40.4923863805,5.69131436006,3.20941594657,0.0,8.71707943955,15.3327214929,14.5616035705,8.79148467184,0.0,5.77011889867
 11/04  06:00:00,61.146558974,5.76073142021,3.69805052106,0.0,18.5082010057,25.6353820695,17.3804207631,11.5996158371,0.0,5.78080492592
 11/04  07:00:00,76.1717396847,6.04508223101,5.87126415866,0.0,19.4083231844,41.0650158608,27.74865429,10.355137693,0.0,17.3935165971
 11/04  08:00:00,101.767751803,6.53267192968,10.8706981381,0.0,26.3286599382,57.9988325916,33.6833023187,4.12141980049,0.0,29.5618825182
 11/04  09:00:00,87.5140492612,6.3623942646,11.941516982,0.0,26.3286599382,42.8504436482,49.3707695527,1.94053248298,18.025,29.4052370697
 11/04  10:00:00,60.1991682423,5.93341672324,9.04979970125,0.0,21.7447113004,23.4437158914,43.9520620783,2.47072568446,18.025,23.4563363938
 11/04  11:00:00,58.2752348149,6.00649889874,9.51463376597,0.0,19.3027497915,23.426170988,43.3421865628,1.90974871552,18.025,23.4074378473
 11/04  12:00:00,57.7619049584,5.94063921087,8.92510188821,0.0,19.1483137236,23.7250123474,43.9793042765,2.59904474393,18.025,23.3552595326
 11/04  13:00:00,57.8367018371,5.93857985557,8.85640863679,0.0,19.3027497915,23.7161209604,41.4055660023,0.0308851266238,18.025,23.3496808757
 11/04  14:00:00,59.1951579389,6.07927267351,10.074176564,0.0,19.3027497915,23.7161209604,35.5480071748,0.0,18.025,17.5230071748
 11/04  15:00:00,60.0953112504,6.20087349316,11.1426782825,0.0,19.3027497915,23.426170988,41.3767929597,0.0,18.025,23.3517929597
 11/04  16:00:00,63.4058113806,6.15840156402,10.0443242882,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/04  17:00:00,72.4442638067,6.22780136423,8.50684835277,0.0,18.2229234133,37.5968344597,6.2310569093,0.461063982617,0.0,5.76999292668
 11/04  18:00:00,93.3891366592,6.45373374931,9.62044629374,0.0,32.690315043,37.0816133363,14.1005811074,2.56880547698,0.0,11.5317756304
 11/04  19:00:00,94.6451879468,6.60895591704,10.6095096581,0.0,36.8143715336,33.066984531,9.6366730294,3.84932501869,0.0,5.7873480107
 11/04  20:00:00,101.006693723,6.77295133807,11.5669375297,0.0,36.3493007332,38.7721355839,17.3753726256,5.82127481272,0.0,11.5540978129
 11/04  21:00:00,98.6003222412,6.75525412158,11.2961319492,0.0,36.1807251679,36.8228455648,12.506859267,6.71913765761,0.0,5.78772160936
 11/04  22:00:00,74.0380287491,6.36260924339,8.44638813315,0.0,31.0351095914,20.6438685092,19.5903737777,7.98726439003,0.0,11.6031093877
 11/04  23:00:00,48.3605264644,5.98963890742,5.69599891534,0.0,17.4250845679,11.7056064465,21.0971309891,9.554312518,0.0,11.5428184711
 11/04  24:00:00,40.7123518867,5.84765039116,4.41785945949,0.0,12.8411359301,10.0650221343,16.599327904,10.8349861766,0.0,5.76434172742
 11/05  01:00:00,40.0027344089,5.76254543633,3.67509350154,0.0,12.925468867,10.100111941,11.759148087,11.739148087,0.0,0.02
 11/05  02:00:00,34.6375308185,5.67769510635,3.01377380414,0.0,8.34152022915,10.0650221343,17.785383305,12.0270258302,0.0,5.75835747474
 11/05  03:00:00,34.1887647129,5.6292078208,2.61349847586,0.0,8.34152022915,10.0650221343,14.3947018313,14.3747018313,0.0,0.02
 11/05  04:00:00,35.586429056,5.60499587119,2.42870742865,0.0,8.34152022915,11.6705166398,20.5082792904,14.7439472174,0.0,5.76433207292
 11/05  05:00:00,39.7234595728,5.59896418157,2.41340965588,0.0,8.80141237637,15.3678112995,18.3734786867,12.6031974221,0.0,5.7702812645
 11/05  06:00:00,60.3661452228,5.67668625507,3.00166599536,0.0,18.5082010057,25.6353820695,24.864075589,13.3199031848,0.0,11.5441724041
 11/05  07:00:00,74.7718462952,5.87586191508,4.52115412616,0.0,19.4926561212,41.1001056674,24.8398729319,13.2365920587,0.0,11.6032808732
 11/05  08:00:00,100.386261941,6.3747389423,9.64711703999,0.0,26.3286599382,57.9988325916,41.4374008188,5.96771062607,0.0,35.4696901927
 11/05  09:00:00,86.3573396108,6.21774289746,11.048861552,0.0,26.2443270014,42.8153538416,43.7595581226,2.20649733061,18.025,23.528060792
 11/05  10:00:00,60.6993636003,5.93070773698,9.55269422274,0.0,21.7447113004,23.4437158914,48.0802669487,0.738984458129,18.025,29.3162824906
 11/05  11:00:00,58.3806896309,5.91578101392,9.65108756794,0.0,19.3449162599,23.4437158914,41.431845488,0.0,18.025,23.406845488
 11/05  12:00:00,58.7588648748,5.93641749525,9.86656224975,0.0,19.190480192,23.7425572507,35.578956251,0.0323157087718,18.025,17.5216405423
 11/05  13:00:00,59.1498299225,5.96937591666,10.1984532296,0.0,19.260583323,23.698576057,41.3813937463,0.0,18.025,23.3563937463
 11/05  14:00:00,59.3046489625,5.98413034994,10.3385106915,0.0,19.260583323,23.698576057,41.372846896,0.0,18.025,23.347846896
 11/05  15:00:00,59.1403389512,5.99432332924,10.4539630162,0.0,19.260583323,23.4086260847,35.5487923505,0.0,18.025,17.5237923505
 11/05  16:00:00,62.9138667929,5.99785710842,9.77262865039,0.0,19.260583323,27.8781056672,23.7890405763,0.0,18.025,5.76404057634
 11/05  17:00:00,72.7584311464,6.16689041718,8.94163124849,0.0,18.1807569449,37.5792895564,5.77020377611,0.0,0.0,5.77020377611
 11/05  18:00:00,94.3849545283,6.46780179216,10.7216133954,0.0,32.6059821062,37.0465235296,6.07082155598,0.294819648284,0.0,5.7760019077
 11/05  19:00:00,95.955816548,6.64321575498,11.8858649896,0.0,36.8143715336,33.066984531,12.0934818118,0.539210514989,0.0,11.5542712969
 11/05  20:00:00,102.706217919,6.83818217735,13.0817983643,0.0,36.43363367,38.8072253906,7.13746224674,1.35013023746,0.0,5.78733200929
 11/05  21:00:00,98.9542200216,6.74238515034,11.7823042603,0.0,36.0963922311,36.7877557581,16.85688768,5.30125051743,0.0,11.5556371625
 11/05  22:00:00,73.5094820476,6.29159625812,8.10826236366,0.0,30.9507766546,20.6087787026,20.0228638803,8.41997248204,0.0,11.6028913983
 11/05  23:00:00,48.1763805853,5.95589115893,5.54559306439,0.0,17.4250845679,11.7056064465,15.5403164666,9.75823483512,0.0,5.78208163152
 11/05  24:00:00,40.5718201946,5.81139108893,4.19415785877,0.0,12.925468867,10.100111941,16.8119441469,11.0475589096,0.0,5.76438523729
 11/06  01:00:00,38.4410915789,5.73158548389,3.46254824483,0.0,11.6412384099,10.0650221343,17.6293534029,11.8649501038,0.0,5.76440329905
 11/06  02:00:00,36.2755892774,5.66514340628,2.92424744502,0.0,10.0992000411,10.047477231,12.164607221,12.144607221,0.0,0.02
 11/06  03:00:00,34.0421493316,5.62089479636,2.59461384255,0.0,8.25718729233,10.0299323277,18.1333261019,12.3747705945,0.0,5.75855550747
 11/06  04:00:00,33.8372024918,5.59697168543,2.41358741722,0.0,8.25718729233,10.0299323277,18.3407494514,12.582592354,0.0,5.75815709739
 11/06  05:00:00,35.2939278552,5.57938603589,2.28123291443,0.0,8.25718729233,11.6354268332,18.5289941669,12.7653815616,0.0,5.76361260534
 11/06  06:00:00,43.0070757747,5.59602238724,2.39789350657,0.0,12.1011305571,15.3678112995,17.7519196931,11.9697741825,0.0,5.78214551054
 11/06  07:00:00,73.318795002,5.92810911266,4.73294243256,0.0,19.7275818095,37.2640762949,24.7691684452,13.1660876975,0.0,11.6030807477
 11/06  08:00:00,89.2583621853,6.28088304394,7.36736766178,0.0,24.3117294858,51.2795993405,29.844349971,12.3758892948,0.0,17.4684606762
 11/06  09:00:00,75.8257444046,5.83215695336,5.65885115728,0.0,23.6694662846,40.6342015617,36.7907658677,7.37884923683,0.0,29.4119166308
 11/06  10:00:00,72.358404145,5.76047211314,7.2707016746,0.0,23.6694662846,35.6302164847,48.0539019309,6.5717642924,18.025,23.4571376385
 11/06  11:00:00,53.5308638253,5.60069948254,6.19974847463,0.0,18.7433767983,22.9618409725,48.3658146584,6.93178305041,18.025,23.409031608
 11/06  12:00:00,53.2982679402,5.58193802811,5.98826034508,0.0,18.7433767983,22.9618409725,48.113565292,6.73049142967,18.025,23.3580738623
 11/06  13:00:00,53.3462504362,5.58061141602,5.99412164647,0.0,18.5889407304,23.1597249699,47.019362033,5.64257663324,18.025,23.3517853997
 11/06  14:00:00,53.6317679619,5.60315598445,6.01059446857,0.0,18.7433767983,23.2517909448,38.6269606087,3.07667528025,18.025,17.5252853284
 11/06  15:00:00,54.109781663,5.65085913977,6.44090522917,0.0,18.7433767983,23.2517909448,43.2579324987,1.87929326825,18.025,23.3536392304
 11/06  16:00:00,53.751778766,5.64371248755,6.3799935257,0.0,18.7433767983,22.9618409725,38.9433767001,3.39876673136,18.025,17.5196099687
 11/06  17:00:00,59.0427867991,5.62830564166,5.35109316241,0.0,18.7433767983,27.431320555,28.721979603,4.93281006957,18.025,5.76416953339
 11/06  18:00:00,76.2898711332,5.79785463031,4.58827618897,0.0,17.6635504202,40.6971502883,12.2219835755,6.4460401435,0.0,5.77594343202
 11/06  19:00:00,83.767447939,5.93563518592,5.42299323812,0.0,27.5259009287,37.3340067412,22.4293222758,10.8379704766,0.0,11.5913517992
 11/06  20:00:00,87.0746297433,6.05900587092,6.28165233933,0.0,33.8341110165,33.3544677425,23.3465999711,11.7907062816,0.0,11.5558936895
 11/06  21:00:00,96.9092833508,6.28524457652,7.73591082627,0.0,36.5179666069,38.8247702939,24.5641956267,13.0102164205,0.0,11.5539792062
 11/06  22:00:00,91.4777033793,6.31986676581,7.78447336841,0.0,32.965339924,36.8579353714,26.1637375324,14.5612876267,0.0,11.6024499057
 11/06  23:00:00,64.4631987236,5.90516227667,4.73203277327,0.0,25.6355707503,20.6438685092,28.6220396543,17.0546873148,0.0,11.5673523394
 11/06  24:00:00,42.6100529969,5.63793434679,2.69935303814,0.0,15.0252895274,11.7056064465,25.4196934298,19.6494806227,0.0,5.77021280714
 11/07  01:00:00,36.9665237301,5.57506036605,2.14450248959,0.0,11.6412384099,10.0650221343,19.5906210015,19.5706210015,0.0,0.02
 11/07  02:00:00,35.2190370577,5.55003085114,1.98280080259,0.0,10.0992000411,10.047477231,22.950051753,17.1915733343,0.0,5.7584784187
