Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  03:00:00,33.131649714,5.52044934915,1.78455429698,0.0,8.25718729233,10.0299323277,21.9552956013,16.1968350565,0.0,5.75846054481
 11/07  04:00:00,32.956616847,5.49887678935,1.63109547684,0.0,8.25718729233,10.0299323277,16.3977618047,16.3777618047,0.0,0.02
 11/07  05:00:00,34.4407767446,5.48373350227,1.52372613697,0.0,8.25718729233,11.6354268332,22.2908483493,16.5269893014,0.0,5.76385904796
 11/07  06:00:00,42.1500556465,5.4994729593,1.63741396615,0.0,12.1011305571,15.3678112995,21.6009247699,15.8189245869,0.0,5.78200018298
 11/07  07:00:00,72.1676490105,5.79293047198,3.7169514641,0.0,19.7275818095,37.2640762949,32.3071565864,14.9102285105,0.0,17.3969280759
 11/07  08:00:00,87.6532170003,6.07847485265,5.96460714769,0.0,24.3117294858,51.2795993405,28.3139255752,10.844748983,0.0,17.4691765922
 11/07  09:00:00,75.9165778982,5.817107842,5.76471789332,0.0,23.6694662846,40.6342015617,33.4941549552,4.08102788898,0.0,29.4131270662
 11/07  10:00:00,73.5374675499,5.86265780093,8.34756972239,0.0,23.6694662846,35.6302164847,43.450855662,1.97291708863,18.025,23.4529385734
 11/07  11:00:00,55.1219411448,5.73569459584,7.65582028782,0.0,18.7433767983,22.9618409725,43.3872091498,1.95003835743,18.025,23.4121707924
 11/07  12:00:00,56.6348911596,5.89136880323,9.01544755827,0.0,18.7433767983,22.9618409725,35.9556765475,0.405778340822,18.025,17.5248982067
 11/07  13:00:00,58.1463828244,6.00104895976,10.3738129562,0.0,18.5889407304,23.1597249699,41.3858140641,0.0,18.025,23.3608140641
 11/07  14:00:00,57.9320545924,5.96098815461,9.95304148801,0.0,18.7433767983,23.2517909448,41.3797965764,0.0,18.025,23.3547965764
 11/07  15:00:00,58.2170086144,5.98295159988,10.216029832,0.0,18.7433767983,23.2517909448,35.5485541954,0.0,18.025,17.5235541954
 11/07  16:00:00,58.6202269472,6.04991425029,10.8422418042,0.0,18.7433767983,22.9618409725,41.3826858167,0.0,18.025,23.3576858167
 11/07  17:00:00,63.9393166555,6.02845108857,9.8474615814,0.0,18.7433767983,27.431320555,23.7893344931,0.0,18.025,5.76433449307
 11/07  18:00:00,81.204906785,6.23405281247,9.06709831522,0.0,17.6635504202,40.6971502883,5.77639031156,0.0,0.0,5.77639031156
 11/07  19:00:00,88.7242761832,6.40249347985,9.91294420469,0.0,27.5259009287,37.3340067412,12.2500154869,0.657961928337,0.0,11.5920535586
 11/07  20:00:00,91.7747546352,6.5128358561,10.5279365864,0.0,33.8341110165,33.3544677425,13.3509373453,1.79647653236,0.0,11.5544608129
 11/07  21:00:00,100.778725835,6.67152436913,11.2190620036,0.0,36.5179666069,38.8247702939,10.5009813774,4.71352073376,0.0,5.78746064365
 11/07  22:00:00,95.0881999874,6.68431767894,11.0305005119,0.0,32.965339924,36.8579353714,17.8686974767,6.26434470027,0.0,11.6043527765
 11/07  23:00:00,68.1990616075,6.27621547676,8.0968279981,0.0,25.6355707503,20.6438685092,18.2717286295,6.70393062216,0.0,11.5677980074
 11/07  24:00:00,45.4156719198,5.90745883554,5.23544016029,0.0,15.0252895274,11.7056064465,14.3848030857,8.61533970781,0.0,5.76946337794
 11/08  01:00:00,39.1853092842,5.78797732639,4.15036239074,0.0,11.6412384099,10.0650221343,14.3964191479,8.63176860314,0.0,5.76465054477
 11/08  02:00:00,36.6380194081,5.69680095502,3.25501083458,0.0,10.0992000411,10.047477231,16.0199156948,10.2614895289,0.0,5.75842616583
 11/08  03:00:00,34.1445451676,5.63303453579,2.68486149964,0.0,8.25718729233,10.0299323277,11.7766342632,11.7566342632,0.0,0.02
 11/08  04:00:00,33.7578363175,5.59258420997,2.33859975816,0.0,8.25718729233,10.0299323277,19.895753545,14.1373403452,0.0,5.75841319983
 11/08  05:00:00,35.1009264514,5.56362091146,2.10398461003,0.0,8.25718729233,11.6354268332,21.3403057466,15.5763647453,0.0,5.76394100132
 11/08  06:00:00,42.845312159,5.58239212132,2.24973956193,0.0,12.1011305571,15.3678112995,19.6126678726,13.8312152296,0.0,5.78145264301
 11/08  07:00:00,73.2549258847,5.91288277855,4.6842627837,0.0,19.7275818095,37.2640762949,22.993878198,11.388610575,0.0,11.605267623
 11/08  08:00:00,89.5529290758,6.29238451066,7.65038545146,0.0,24.3117294858,51.2795993405,26.4539984624,8.98380312762,0.0,17.4701953348
 11/08  09:00:00,76.4866249136,5.87027686916,6.2815794836,0.0,23.6694662846,40.6342015617,33.4901796444,4.07411294046,0.0,29.4160667039
 11/08  10:00:00,73.5464328676,5.84031655256,8.37885951418,0.0,23.6694662846,35.6302164847,47.2483358645,1.82717883183,18.025,27.3961570326
 11/08  11:00:00,55.3723781856,5.7233262417,7.9186202426,0.0,18.7433767983,22.9618409725,40.0318648625,1.50272327813,18.025,20.5041415844
 11/08  12:00:00,55.829120574,5.74531119564,8.35572986992,0.0,18.7433767983,22.9618409725,40.941305815,0.572359512347,18.025,22.3439463027
 11/08  13:00:00,58.7493324556,5.98409684067,10.9937082639,0.0,18.5889407304,23.1597249699,41.4320125719,0.0502925406969,18.025,23.3567200312
 11/08  14:00:00,59.5441387656,5.96328013783,11.5628249404,0.0,18.7433767983,23.2517909448,35.5520912113,0.0,18.025,17.5270912113
 11/08  15:00:00,61.6812317302,6.10105030274,13.5621548178,0.0,18.7433767983,23.2517909448,41.3853317851,0.0,18.025,23.3603317851
 11/08  16:00:00,62.235369256,6.15122517795,14.3560620614,0.0,18.7433767983,22.9618409725,41.3802639387,0.0,18.025,23.3552639387
 11/08  17:00:00,68.14022846,6.19169957648,13.8851254742,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/08  18:00:00,85.2226474593,6.43950885712,12.879373933,0.0,17.6635504202,40.6971502883,11.531666682,0.0,0.0,11.531666682
 11/08  19:00:00,93.056807078,6.67521540319,13.9727370939,0.0,27.5259009287,37.3340067412,11.5922902198,0.0,0.0,11.5922902198
 11/08  20:00:00,97.3818938835,6.88581369314,15.7620880472,0.0,33.8341110165,33.3544677425,5.78843560022,0.0,0.0,5.78843560022
 11/08  21:00:00,106.941605052,7.11967397681,16.9337773108,0.0,36.5179666069,38.8247702939,11.5717464145,0.0152997068637,0.0,11.5564467076
 11/08  22:00:00,101.435477433,7.16794282703,16.8941379079,0.0,32.965339924,36.8579353714,11.6043265523,0.0,0.0,11.6043265523
 11/08  23:00:00,73.9826072545,6.73862120687,13.4179528356,0.0,25.6355707503,20.6438685092,11.5687581801,0.0,0.0,11.5687581801
 11/08  24:00:00,50.5646175655,6.32783214295,9.96400483523,0.0,15.0252895274,11.7056064465,5.76947346569,0.0,0.0,5.76947346569
 11/09  01:00:00,43.5679274644,6.15408072353,8.16687219714,0.0,11.6412384099,10.0650221343,5.81282192942,0.0489023877692,0.0,5.76391954165
 11/09  02:00:00,40.9342812228,6.05849885805,7.18957247018,0.0,10.0992000411,10.047477231,0.294629569646,0.274629569646,0.0,0.02
 11/09  03:00:00,38.3197131856,5.98449069131,6.50856556242,0.0,8.25718729233,10.0299323277,6.12157520741,0.362851570058,0.0,5.75872363735
 11/09  04:00:00,36.6803298288,5.85293171225,5.00074392841,0.0,8.25718729233,10.0299323277,2.834426959,2.814426959,0.0,0.02
 11/09  05:00:00,36.7746150768,5.73070280067,3.61058578,0.0,8.25718729233,11.6354268332,12.7359373809,6.97122142908,0.0,5.76471595186
 11/09  06:00:00,44.1017028408,5.71012650371,3.37838285582,0.0,12.1011305571,15.3678112995,20.1367649004,8.59131362259,0.0,11.5454512779
 11/09  07:00:00,74.9551328235,6.11417792004,6.18315917784,0.0,19.7275818095,37.2640762949,21.9171890652,10.3129721795,0.0,11.6042168857
 11/09  08:00:00,90.9915141497,6.47956126336,8.90176805038,0.0,24.3117294858,51.2795993405,26.8993841132,9.42870178401,0.0,17.4706823292
 11/09  09:00:00,78.4230468502,6.12321880463,7.96504256668,0.0,23.6694662846,40.6342015617,33.1686418335,3.75049554981,0.0,29.4181462837
 11/09  10:00:00,75.6027531628,6.14264395575,10.1328459363,0.0,23.6694662846,35.6302164847,44.0250913031,2.53832678562,18.025,23.4617645175
 11/09  11:00:00,56.9435191719,6.00570792579,9.20736812282,0.0,18.7433767983,22.9618409725,44.5401512323,3.10138473175,18.025,23.4137665005
 11/09  12:00:00,57.265423372,6.04915495531,9.48818160715,0.0,18.7433767983,22.9618409725,43.7523082531,2.36418979559,18.025,23.3631184575
 11/09  13:00:00,56.952406762,6.01608694273,9.16478541604,0.0,18.5889407304,23.1597249699,44.7892508278,3.40708081443,18.025,23.3571700134
 11/09  14:00:00,57.2652532644,6.04787246857,9.19934537169,0.0,18.7433767983,23.2517909448,36.4143964757,0.860740341069,18.025,17.5286561347
 11/09  15:00:00,56.4766504627,5.96170266788,8.49691413956,0.0,18.7433767983,23.2517909448,42.7134943667,1.32991424275,18.025,23.358580124
 11/09  16:00:00,55.0999653372,5.85340704926,7.51846816859,0.0,18.7433767983,22.9618409725,38.9651721292,3.42087388543,18.025,17.5192982438
 11/09  17:00:00,60.2403883719,5.81180648258,6.36517625387,0.0,18.7433767983,27.431320555,28.3007358038,4.51134535453,18.025,5.76439044924
 11/09  18:00:00,77.4313266206,5.96668964472,5.56086777993,0.0,17.6635504202,40.6971502883,12.1285958526,6.35209270129,0.0,5.77650315135
 11/09  19:00:00,84.6408057902,6.06844880874,6.16348784419,0.0,27.5259009287,37.3340067412,28.4454951209,11.0669327912,0.0,17.3785623297
 11/09  20:00:00,87.534292545,6.14843343644,6.65185405727,0.0,33.8341110165,33.3544677425,18.9350409299,13.1469603696,0.0,5.78808056035
 11/09  21:00:00,96.769309141,6.31604461356,7.56509951977,0.0,36.5179666069,38.8247702939,27.9210383613,16.3662183937,0.0,11.5548199676
 11/09  22:00:00,91.3426521078,6.34624000377,7.62299734044,0.0,32.965339924,36.8579353714,29.2547193832,17.6501920327,0.0,11.6045273505
 11/09  23:00:00,64.6838891068,5.94815908495,4.90968326333,0.0,25.6355707503,20.6438685092,31.239504843,19.6702869647,0.0,11.5692178783
 11/09  24:00:00,42.8253275331,5.67184724867,2.88069207225,0.0,15.0252895274,11.7056064465,28.1331389578,22.3623726461,0.0,5.77076631171
 11/10  01:00:00,37.0805630205,5.59633095584,2.23725246599,0.0,11.6412384099,10.0650221343,29.3040502961,23.5392753521,0.0,5.76477494399
 11/10  02:00:00,35.1194380509,5.54770996614,1.88551282997,0.0,10.0992000411,10.047477231,24.4708256683,24.4508256683,0.0,0.02
 11/10  03:00:00,32.8949231379,5.50310719245,1.56515428124,0.0,8.25718729233,10.0299323277,31.538072809,25.7793082021,0.0,5.75876460696
 11/10  04:00:00,32.5442454417,5.45890020505,1.25868781468,0.0,8.25718729233,10.0299323277,28.827856843,28.807856843,0.0,0.02
 11/10  05:00:00,33.8861002936,5.42380753413,1.02895928537,0.0,8.25718729233,11.6354268332,36.5657711118,30.800932121,0.0,5.7648389908
 11/10  06:00:00,41.499002307,5.42660946814,1.05919052664,0.0,12.1011305571,15.3678112995,41.6585485232,30.114087005,0.0,11.5444615181
 11/10  07:00:00,71.1170927058,5.67858289525,2.78069431666,0.0,19.7275818095,37.2640762949,41.7850958555,30.1802915089,0.0,11.6048043466
 11/10  08:00:00,85.9580849176,5.91404494047,4.43383156559,0.0,24.3117294858,51.2795993405,43.606683256,26.1341413864,0.0,17.4725418696
 11/10  09:00:00,74.2527170997,5.73528206133,4.1826332843,0.0,23.6694662846,40.6342015617,43.6177480891,14.1973766722,0.0,29.4203714169
 11/10  10:00:00,71.9901501176,5.79635343161,6.86652235255,0.0,23.6694662846,35.6302164847,50.4263791607,8.93860330884,18.025,23.4627758519
 11/10  11:00:00,53.9586222588,5.71993129413,6.50823886563,0.0,18.7433767983,22.9618409725,48.6320586455,7.1905719022,18.025,23.4164867433
 11/10  12:00:00,54.6902468069,5.80413780514,7.15801650458,0.0,18.7433767983,22.9618409725,46.1027442281,4.7140401552,18.025,23.3637040729
 11/10  13:00:00,55.4563414503,5.88681622444,7.79798526203,0.0,18.5889407304,23.1597249699,45.9966195427,4.61542786492,18.025,23.3561916778
 11/10  14:00:00,55.9544410715,5.92890995368,8.00748969152,0.0,18.7433767983,23.2517909448,36.5874067072,1.03266152164,18.025,17.5297451856
 11/10  15:00:00,56.0501159152,5.93566961289,8.09640715119,0.0,18.7433767983,23.2517909448,42.0831271568,0.697943447997,18.025,23.3601837088
 11/10  16:00:00,55.513885492,5.90289042319,7.88289945976,0.0,18.7433767983,22.9618409725,41.9073178904,2.06274124117,18.025,21.8195766492
 11/10  17:00:00,60.5195104465,5.83581027221,6.62028800032,0.0,18.7433767983,27.431320555,22.2774904644,2.72325990798,18.025,1.52923055638
 11/10  18:00:00,77.3582835112,5.95436124703,5.50014319269,0.0,17.6635504202,40.6971502883,9.87000552301,4.0934529925,0.0,5.77655253051
 11/10  19:00:00,84.3458282507,6.04095464822,5.89598831823,0.0,27.5259009287,37.3340067412,27.5036814367,10.1239403439,0.0,17.3797410928
 11/10  20:00:00,87.2990618372,6.12384470501,6.44120050918,0.0,33.8341110165,33.3544677425,17.7134084522,11.9249705608,0.0,5.78843789136
 11/10  21:00:00,96.5812729152,6.28993386595,7.40316215813,0.0,36.5179666069,38.8247702939,26.1680235076,14.6124412974,0.0,11.5555822101
 11/10  22:00:00,91.3373277087,6.33242316186,7.63147146501,0.0,32.965339924,36.8579353714,26.5180930431,14.912545943,0.0,11.6055471001
 11/10  23:00:00,64.7588601248,5.95165906606,4.98114076681,0.0,25.6355707503,20.6438685092,27.9059034214,16.3364221976,0.0,11.5694812238
 11/10  24:00:00,42.9816534488,5.68256603305,3.02629206992,0.0,15.0252895274,11.7056064465,23.7625811188,17.9917887579,0.0,5.77079236087
 11/11  01:00:00,38.5954408673,5.61407677373,2.41505769939,0.0,12.925468867,10.100111941,25.178341635,19.4134799573,0.0,5.76486167764
 11/11  02:00:00,38.2042362318,5.57022411683,2.0688896492,0.0,12.925468867,10.100111941,21.6359530213,21.6159530213,0.0,0.02
 11/11  03:00:00,33.1313492856,5.51418340936,1.67107730407,0.0,8.34152022915,10.0650221343,27.3141755766,21.5553756167,0.0,5.75879995988
 11/11  04:00:00,32.9592896063,5.49144115826,1.52176275123,0.0,8.34152022915,10.0650221343,20.1265563666,20.1065563666,0.0,0.02
 11/11  05:00:00,34.4271449453,5.47369135406,1.4006923778,0.0,8.34152022915,11.6705166398,25.4798835667,19.7150150151,0.0,5.76486855164
 11/11  06:00:00,38.4399495989,5.45543700629,1.27338215696,0.0,8.80141237637,15.3678112995,24.9796473164,19.2087859254,0.0,5.77086139099
 11/11  07:00:00,57.1844978738,5.53698844642,1.84365354149,0.0,18.5082010057,25.6353820695,30.0679403793,18.5230753367,0.0,11.5448650426
 11/11  08:00:00,69.9991767142,5.76755999832,3.62468059579,0.0,19.4926561212,41.1001056674,27.1495330965,15.5432274649,0.0,11.6063056315
 11/11  09:00:00,98.1806321425,6.16676472742,7.64931890083,0.0,26.3286599382,57.9988325916,43.1850996258,7.68890340373,0.0,35.4961962221
 11/11  10:00:00,85.0331187406,6.13415489323,9.80813275757,0.0,26.2443270014,42.8153538416,50.1824929347,2.74049693383,18.025,29.4169960008
 11/11  11:00:00,59.6867044382,5.91198182018,8.55869169468,0.0,21.7447113004,23.4437158914,43.5577191646,2.0651937597,18.025,23.4675254049
 11/11  12:00:00,57.4525849314,5.91143912214,8.72727145224,0.0,19.3449162599,23.4437158914,42.0944875727,0.654834618597,18.025,23.4146529541
 11/11  13:00:00,58.4345281754,5.99273018642,9.48588242803,0.0,19.190480192,23.7425572507,41.4198937751,0.0340708284068,18.025,23.3608229467
 11/11  14:00:00,58.8896959952,6.02752317651,9.88012981699,0.0,19.260583323,23.698576057,39.0019978275,0.0,18.025,20.9769978275
 11/11  15:00:00,60.2720492635,6.14676585342,11.1432466196,0.0,19.260583323,23.698576057,37.9356258284,0.0,18.025,19.9106258284
 11/11  16:00:00,59.9703124034,6.14071865301,11.1375062976,0.0,19.260583323,23.4086260847,41.386717431,0.0,18.025,23.361717431
 11/11  17:00:00,64.6182738654,6.05219317177,9.53866229259,0.0,19.260583323,27.8781056672,23.7896714226,0.0,18.025,5.76467142261
 11/11  18:00:00,77.8677281171,6.17642782688,8.38934429322,0.0,18.1807569449,37.5792895564,5.77080761012,0.0,0.0,5.77080761012
 11/11  19:00:00,93.554463674,6.43858339967,9.92028479001,0.0,32.6059821062,37.0465235296,5.78578351077,0.00881196832432,0.0,5.77697154245
 11/11  20:00:00,94.8828431867,6.59456603147,10.8614714777,0.0,36.8143715336,33.066984531,6.37449347245,0.586899168702,0.0,5.78759430375
 11/11  21:00:00,101.633465077,6.78547986578,12.0616733745,0.0,36.43363367,38.8072253906,12.8117087932,1.25579480636,0.0,11.5559139868
 11/11  22:00:00,99.200830934,6.79422369798,11.9770082228,0.0,36.0963922311,36.7877557581,12.9421229952,1.38550022944,0.0,11.5566227658
 11/11  23:00:00,74.522382903,6.39852179814,9.01412881696,0.0,30.9507766546,20.6087787026,14.5348419432,2.9280847224,0.0,11.6067572208
 11/11  24:00:00,48.7452145949,6.01233250236,6.05792389193,0.0,17.4250845679,11.7056064465,11.2132995533,5.43038518327,0.0,5.78291437007
 11/12  01:00:00,41.2060110542,5.87477148084,4.76492646717,0.0,12.925468867,10.100111941,13.1400595918,7.37542244615,0.0,5.76463714569
 11/12  02:00:00,40.320045937,5.79439152793,3.96052339751,0.0,12.925468867,10.100111941,14.0066196414,8.24763869587,0.0,5.75898094549
 11/12  03:00:00,34.835672901,5.69760043979,3.19198417363,0.0,8.34152022915,10.0650221343,8.53137721819,8.51137721819,0.0,0.02
 11/12  04:00:00,34.4111187739,5.65155848133,2.8134677556,0.0,8.34152022915,10.0650221343,14.4961501725,8.73747961118,0.0,5.75867056127
 11/12  05:00:00,35.7625889415,5.62197160634,2.58784787136,0.0,8.34152022915,11.6705166398,14.6968651066,8.93225332582,0.0,5.76461178079
 11/12  06:00:00,39.8354941348,5.60666305713,2.51769325466,0.0,8.80141237637,15.3678112995,14.371569469,8.60062753341,0.0,5.77094193557
 11/12  07:00:00,58.9262788778,5.71139440553,3.41102323316,0.0,18.5082010057,25.6353820695,13.6864564451,7.90336468309,0.0,5.78309176198
 11/12  08:00:00,72.5364336818,6.01715590448,5.91232135906,0.0,19.4926561212,41.1001056674,17.8735466,6.26625803504,0.0,11.607288565
 11/12  09:00:00,101.828564022,6.50411219196,10.9598808911,0.0,26.3286599382,57.9988325916,36.0970824023,0.598266388523,0.0,35.4988160137
 11/12  10:00:00,87.6071446231,6.34612526991,12.1701742425,0.0,26.2443270014,42.8153538416,47.4454822881,0.0,18.025,29.4204822881
 11/12  11:00:00,61.5877548789,6.0496708101,10.3220387064,0.0,21.7447113004,23.4437158914,47.3568085403,0.0,18.025,29.3318085403
 11/12  12:00:00,58.9352322689,5.99654174563,10.1248080774,0.0,19.3449162599,23.4437158914,41.4415199938,0.0,18.025,23.4165199938
 11/12  13:00:00,60.7453686898,6.18684242385,11.6026010333,0.0,19.190480192,23.7425572507,35.5529218307,0.0,18.025,17.5279218307
 11/12  14:00:00,60.5927564036,6.16837683513,11.4423387376,0.0,19.260583323,23.698576057,41.3902934009,0.0,18.025,23.3652934009
 11/12  15:00:00,59.9959415715,6.08989560436,10.9240003819,0.0,19.260583323,23.698576057,41.3837199489,0.0,18.025,23.3587199489
 11/12  16:00:00,59.7647833311,6.08337461268,10.9893113186,0.0,19.260583323,23.4086260847,35.554004843,0.0,18.025,17.529004843
 11/12  17:00:00,65.453910949,6.08155787027,10.3449369932,0.0,19.260583323,27.8781056672,23.7896619952,0.0,18.025,5.76466199522
 11/12  18:00:00,79.2736470226,6.25283360418,9.71885574392,0.0,18.1807569449,37.5792895564,5.77080313834,0.0,0.0,5.77080313834
 11/12  19:00:00,95.3446713419,6.55694307592,11.5921273984,0.0,32.6059821062,37.0465235296,5.78484179388,0.00806167200083,0.0,5.77678012188
 11/12  20:00:00,97.2946595103,6.76251594808,13.1053222992,0.0,36.8143715336,33.066984531,11.556409831,0.0,0.0,11.556409831
 11/12  21:00:00,104.952280869,7.03175115634,15.1342091025,0.0,36.43363367,38.8072253906,5.78832661405,0.0,0.0,5.78832661405
 11/12  22:00:00,103.096961082,7.08798114961,15.5793701905,0.0,36.0963922311,36.7877557581,11.5585058095,0.0,0.0,11.5585058095
 11/12  23:00:00,77.8652867082,6.66474461832,12.0907929237,0.0,30.9507766546,20.6087787026,11.6770932337,0.0696447547036,0.0,11.607448479
 11/12  24:00:00,51.2382072156,6.21925228948,8.34398191463,0.0,17.4250845679,11.7056064465,12.6727940896,1.12655485626,0.0,11.5462392334
 11/13  01:00:00,41.5174105614,6.01572472915,6.25468821337,0.0,11.6412384099,10.0650221343,9.32107141586,3.55612700517,0.0,5.76494441069
 11/13  02:00:00,38.2364757014,5.86361307406,4.6866347165,0.0,10.0992000411,10.047477231,6.96003257118,6.94003257118,0.0,0.02
 11/13  03:00:00,35.3485334323,5.76474062364,3.75711815252,0.0,8.25718729233,10.0299323277,14.1243603433,8.36549073474,0.0,5.75886960861
 11/13  04:00:00,34.8474312682,5.71032986006,3.31042973353,0.0,8.25718729233,10.0299323277,8.63713979826,8.61713979826,0.0,0.02
 11/13  05:00:00,35.9234495819,5.6524164961,2.83768275845,0.0,8.25718729233,11.6354268332,15.5332991985,9.76939068659,0.0,5.76390851192
 11/13  06:00:00,43.4246820295,5.6440846915,2.76736247752,0.0,12.1011305571,15.3678112995,22.2862224741,10.7402498435,0.0,11.5459726306
 11/13  07:00:00,74.3730179889,6.05099342863,5.6641584122,0.0,19.7275818095,37.2640762949,22.1500122434,10.5433119184,0.0,11.606700325
 11/13  08:00:00,90.3495025842,6.40068438079,8.33853938151,0.0,24.3117294858,51.2795993405,26.3870340717,8.91176640874,0.0,17.475267663
 11/13  09:00:00,78.1998894069,6.08690255188,7.77813828684,0.0,23.6694662846,40.6342015617,32.5313336257,3.10234452682,0.0,29.4289890989
 11/13  10:00:00,75.8812667147,6.15220555547,10.4017466326,0.0,23.6694662846,35.6302164847,46.7427531633,1.5718902857,18.025,27.1458628776
 11/13  11:00:00,57.1599077634,6.01193164249,9.41750110249,0.0,18.7433767983,22.9618409725,45.9029580483,2.27751138958,18.025,25.6004466587
 11/13  12:00:00,57.56162134,6.06873641691,9.7647769728,0.0,18.7433767983,22.9618409725,37.2546249267,1.6971501903,18.025,17.5324747364
 11/13  13:00:00,57.6020096874,6.0875758983,9.74287869501,0.0,18.5889407304,23.1597249699,43.8451273433,2.45591255215,18.025,23.3642147912
 11/13  14:00:00,57.1674260218,6.04325407937,9.10611019419,0.0,18.7433767983,23.2517909448,42.3889804395,1.00506390085,18.025,23.3589165387
 11/13  15:00:00,56.900889364,6.01346976714,8.869361242,0.0,18.7433767983,23.2517909448,36.592067551,1.03456626079,18.025,17.5325012902
 11/13  16:00:00,56.2392076663,5.97137400045,8.53972780133,0.0,18.7433767983,22.9618409725,43.9280411502,2.53866686574,18.025,23.3643742845
 11/13  17:00:00,60.6626367641,5.86413419738,6.73506285162,0.0,18.7433767983,27.431320555,28.3012565203,4.5113941691,18.025,5.7648623512
 11/13  18:00:00,77.4424521255,5.98393585026,5.5547072863,0.0,17.6635504202,40.6971502883,13.1891475862,7.41206140869,0.0,5.77708617756
 11/13  19:00:00,84.6977515621,6.08758001039,6.20123493952,0.0,27.5259009287,37.3340067412,23.8026063603,12.2079520383,0.0,11.594654322
 11/13  20:00:00,87.357951868,6.14589935701,6.47799940975,0.0,33.8341110165,33.3544677425,26.9119483358,15.3545012626,0.0,11.5574470731
 11/13  21:00:00,96.5166956387,6.30600809771,7.3224765221,0.0,36.5179666069,38.8247702939,24.1899443339,18.4008221355,0.0,5.7891221984
 11/13  22:00:00,91.1977716183,6.33688801787,7.48739456685,0.0,32.965339924,36.8579353714,36.5251477766,19.1245956834,0.0,17.4005520932
 11/13  23:00:00,64.6701728772,5.94845786242,4.89561878988,0.0,25.6355707503,20.6438685092,25.9484617538,20.1530426026,0.0,5.79541915121
 11/13  24:00:00,43.020908854,5.69354441453,3.05454682061,0.0,15.0252895274,11.7056064465,26.9711125622,21.1999784279,0.0,5.77113413431
 11/14  01:00:00,37.2421717899,5.61572358653,2.37944433136,0.0,11.6412384099,10.0650221343,28.5509550868,22.785811928,0.0,5.76514315885
 11/14  02:00:00,35.1273748959,5.55083853465,1.89029959413,0.0,10.0992000411,10.047477231,32.0535412339,26.2945302489,0.0,5.759010985
 11/14  03:00:00,32.900778836,5.50521205842,1.56889167745,0.0,8.25718729233,10.0299323277,26.8554897957,26.8354897957,0.0,0.02
 11/14  04:00:00,32.6998442666,5.47866406291,1.39450280996,0.0,8.25718729233,10.0299323277,32.2985444134,26.5394409046,0.0,5.75910350884
 11/14  05:00:00,34.2216703517,5.46618374354,1.32212802207,0.0,8.25718729233,11.6354268332,30.3868504685,24.6218533626,0.0,5.76499710589
 11/14  06:00:00,41.8889420576,5.47553111608,1.40017069072,0.0,12.1011305571,15.3678112995,29.4303354465,23.6470352053,0.0,5.78330024124
 11/14  07:00:00,71.7431257775,5.75421905559,3.3310154279,0.0,19.7275818095,37.2640762949,38.6069565284,21.2046303381,0.0,17.4023261903
 11/14  08:00:00,86.6462361745,5.98563127946,5.05030413224,0.0,24.3117294858,51.2795993405,35.033381612,17.5573212403,0.0,17.4760603717
 11/14  09:00:00,74.0818594781,5.69071078748,4.0562849954,0.0,23.6694662846,40.6342015617,41.384522185,11.9535379063,0.0,29.4309842788
 11/14  10:00:00,70.6629112372,5.63487954793,5.70071163795,0.0,23.6694662846,35.6302164847,52.725767097,11.2332870522,18.025,23.4674800448
 11/14  11:00:00,52.0537893387,5.49411153456,4.8291906455,0.0,18.7433767983,22.9618409725,53.0603876569,11.612998151,18.025,23.4223895059
 11/14  12:00:00,51.94664928,5.48346294807,4.73507148214,0.0,18.7433767983,22.9618409725,51.862442009,10.4652046582,18.025,23.3722373508
 11/14  13:00:00,51.7948942858,5.47201150251,4.55131936274,0.0,18.5889407304,23.1597249699,51.2237380992,9.83555476437,18.025,23.3631833349
 11/14  14:00:00,51.5061648656,5.44894050075,4.03916081953,0.0,18.7433767983,23.2517909448,47.1065072732,11.5481760108,18.025,17.5333312623
 11/14  15:00:00,51.2800252381,5.43248011593,3.82948361147,0.0,18.7433767983,23.2517909448,53.8678061134,12.4771582763,18.025,23.3656478371
 11/14  16:00:00,50.9807802383,5.43285964091,3.81980378771,0.0,18.7433767983,22.9618409725,55.072387853,13.6879051591,18.025,23.3594826939
 11/14  17:00:00,56.622423701,5.44116462108,3.11782096734,0.0,18.7433767983,27.431320555,31.6565259677,13.6115259677,18.025,0.02
 11/14  18:00:00,73.939710519,5.58246257355,2.45343080219,0.0,17.6635504202,40.6971502883,24.3612680345,12.8271036576,0.0,11.534164377
 11/14  19:00:00,81.2841622762,5.67155024783,3.20366091516,0.0,27.5259009287,37.3340067412,27.6426688277,16.047028828,0.0,11.5956399997
 11/14  20:00:00,84.3759435557,5.76013939748,3.88174117404,0.0,33.8341110165,33.3544677425,21.8018170361,16.0138548462,0.0,5.78796218996
 11/14  21:00:00,93.7630355301,5.92165408061,4.95315675071,0.0,36.5179666069,38.8247702939,28.4690144002,16.9122441556,0.0,11.5567702446
 11/14  22:00:00,88.3717875214,5.95806158918,5.04022274365,0.0,32.965339924,36.8579353714,29.980410156,18.3724436217,0.0,11.6079665344
 11/14  23:00:00,62.7869500377,5.70928316141,3.25155528025,0.0,25.6355707503,20.6438685092,31.5012733606,19.9299877185,0.0,11.5712856421
 11/14  24:00:00,41.6892978352,5.52988511374,1.88658826278,0.0,15.0252895274,11.7056064465,26.5830758084,20.8119122229,0.0,5.77116358554
 11/15  01:00:00,36.1513471314,5.47499309468,1.42934345157,0.0,11.6412384099,10.0650221343,26.9602443343,21.1950523157,0.0,5.76519201856
 11/15  02:00:00,34.314523653,5.44071330638,1.18757177435,0.0,10.0992000411,10.047477231,27.3155839951,21.5566665477,0.0,5.75891744739
 11/15  03:00:00,32.2434525275,5.41075019969,0.971328281714,0.0346941396744,8.25718729233,10.0299323277,21.8490332949,21.8290332949,0.0,0.02
 11/15  04:00:00,32.1390099733,5.39395402928,0.847167218919,0.0712054846901,8.25718729233,10.0299323277,27.8253072816,22.0662914069,0.0,5.75901587474
 11/15  05:00:00,33.6973164749,5.38409049473,0.772088377925,0.107775158267,8.25718729233,11.6354268332,28.0268540829,22.2620536998,0.0,5.76480038318
 11/15  06:00:00,41.3963460609,5.39679919374,0.868970989114,0.117324182829,12.1011305571,15.3678112995,27.2267139741,21.4432534249,0.0,5.7834605492
 11/15  07:00:00,71.2006530879,5.67112277374,2.87162494333,0.0,19.7275818095,37.2640762949,32.1648575885,20.5564300594,0.0,11.6084275292
 11/15  08:00:00,85.9038891874,5.88094418175,4.41262021607,0.0,24.3117294858,51.2795993405,34.7946522237,17.3169647627,0.0,17.4776874611
 11/15  09:00:00,73.3805262107,5.59605772065,3.44958820289,0.0,23.6694662846,40.6342015617,41.3680695061,11.9338169092,0.0,29.434252597
 11/15  10:00:00,70.0024330895,5.54583631417,5.12926450074,0.0,23.6694662846,35.6302164847,59.0565888796,11.7007571364,18.025,29.3308317432
 11/15  11:00:00,51.2655066138,5.39844584541,4.09950975338,0.0370557164911,18.7433767983,22.9618409725,54.500349542,13.0520172961,18.025,23.4233322458
 11/15  12:00:00,50.7715140632,5.35331551744,3.603790278,0.0862887285363,18.7433767983,22.9618409725,55.0342038631,13.6385339612,18.025,23.370669902
 11/15  13:00:00,50.6824863937,5.3498296942,3.44738199815,0.113704681703,18.5889407304,23.1597249699,47.9994645618,12.4427463175,18.025,17.5317182443
 11/15  14:00:00,50.6997464906,5.33826061094,3.18428795073,0.15913147594,18.7433767983,23.2517909448,53.2625583669,11.8680301094,18.025,23.3695282575
 11/15  15:00:00,50.7737067096,5.34409598466,3.2302785302,0.181262323077,18.7433767983,23.2517909448,52.1917109568,10.8031838264,18.025,23.3635271303
 11/15  16:00:00,50.7325945757,5.37409189136,3.46095823898,0.169420361279,18.7433767983,22.9618409725,47.6528471649,12.1037019574,18.025,17.5241452075
 11/15  17:00:00,58.1013145018,5.37159796364,2.5408549856,0.241421841105,18.7433767983,27.431320555,38.4228055558,14.6328388441,18.025,5.76496671164
 11/15  18:00:00,73.135107713,5.48584109837,1.64817062859,0.0972753162866,17.6635504202,40.6971502883,22.7321592947,16.954990554,0.0,5.77716874074
 11/15  19:00:00,80.2848165937,5.5600670658,2.27310851752,0.0426757616402,27.5259009287,37.3340067412,38.9449295767,21.5617602903,0.0,17.3831692864
 11/15  20:00:00,83.1694197844,5.62936768921,2.80489391872,0.00108316240145,33.8341110165,33.3544677425,28.8762945675,23.0868848467,0.0,5.78940972075
 11/15  21:00:00,92.3945680044,5.76919721179,3.7371351703,0.0,36.5179666069,38.8247702939,36.2897090714,24.7319518364,0.0,11.5577572351
 11/15  22:00:00,87.0027816226,5.79719366525,3.83206742831,0.0,32.965339924,36.8579353714,37.9713548353,26.3630031134,0.0,11.6083517219
 11/15  23:00:00,61.5114027504,5.56483957172,2.1062078557,0.014229411276,25.6355707503,20.6438685092,39.7107101838,28.1391745744,0.0,11.5715356094
 11/15  24:00:00,40.8086886976,5.40988958108,0.883919522767,0.242047822885,15.0252895274,11.7056064465,35.0257782994,29.2543528694,0.0,5.77142543002
 11/16  01:00:00,35.7199944677,5.37015932105,0.514087603312,0.588731330253,11.6412384099,10.0650221343,36.7377785662,30.9724242249,0.0,5.76535434133
 11/16  02:00:00,34.1342698141,5.34536320204,0.276166768867,0.826498532089,10.0992000411,10.047477231,32.1542206478,32.1342206478,0.0,0.02
 11/16  03:00:00,32.444627262,5.33944407539,0.153685175143,1.12481209285,8.25718729233,10.0299323277,38.4337338029,32.6745060653,0.0,5.75922773765
 11/16  04:00:00,33.4281302282,5.37256743094,0.108123432467,2.12075206004,8.25718729233,10.0299323277,40.4901709132,34.7315616406,0.0,5.75860927256
 11/16  05:00:00,35.8386086002,5.40135798693,0.0880581178496,2.91582466249,8.25718729233,11.6354268332,38.4771632286,36.0216103375,0.0,2.4555528911
 11/16  06:00:00,43.5083855676,5.40471748718,0.0926802792414,2.99772516092,12.1011305571,15.3678112995,44.3053478809,35.2025127996,0.0,9.10283508129
 11/16  07:00:00,70.5298133874,5.5112946359,1.53853072404,0.822066698578,19.7275818095,37.2640762949,46.8677282098,35.2594727964,0.0,11.6082554134
 11/16  08:00:00,84.6303093538,5.67973074826,2.88375554542,0.456475732338,24.3117294858,51.2795993405,50.7890067264,33.3102880868,0.0,17.4787186396
 11/16  09:00:00,71.9842230536,5.41581861089,1.08851043126,1.14499783012,23.6694662846,40.6342015617,57.6375600796,28.2013415522,0.0,29.4362185275
 11/16  10:00:00,69.3777042197,5.40635810989,2.61120340155,2.03279835665,23.6694662846,35.6302164847,75.7637164603,28.4058367659,18.025,29.3328796944
 11/16  11:00:00,53.7112936096,5.44361162382,2.47760152781,4.05957727217,18.7433767983,22.9618409725,69.2227306226,27.7723962263,18.025,23.4253343964
 11/16  12:00:00,53.0501733778,5.42114395443,2.60143377316,3.2994705319,18.7433767983,22.9618409725,66.9712686762,25.5735009863,18.025,23.3727676899
 11/16  13:00:00,52.3742945843,5.42717538053,2.79529909621,2.38024448955,18.5889407304,23.1597249699,57.805856208,22.245559292,18.025,17.535296916
 11/16  14:00:00,52.6751457856,5.45946721962,3.10610454509,2.0915022535,18.7433767983,23.2517909448,61.3730068734,19.9775278991,18.025,23.3704789743
 11/16  15:00:00,52.5608424614,5.45187380155,3.03141583599,2.05947725027,18.7433767983,23.2517909448,62.0362526465,20.6465814783,18.025,23.3646711682
 11/16  16:00:00,51.9961440131,5.42933851446,2.8764565307,1.96221936439,18.7433767983,22.9618409725,58.2011142172,22.6514371136,18.025,17.5246771035
 11/16  17:00:00,59.1551953862,5.39843916203,1.79712997597,2.01218076116,18.7433767983,27.431320555,48.0492782906,24.2604321376,18.025,5.76384615306
 11/16  18:00:00,73.4995782498,5.44040111914,0.844754952813,1.31059260845,17.6635504202,40.6971502883,33.2326123892,27.4552522436,0.0,5.77736014562
 11/16  19:00:00,80.1171950387,5.47735678501,1.28602315956,0.944834127621,27.5259009287,37.3340067412,51.206823922,33.8226468148,0.0,17.3841771072
 11/16  20:00:00,82.8163915866,5.52145757562,1.64724718071,0.913600278052,33.8341110165,33.3544677425,42.4289340104,36.6392224854,0.0,5.78971152499
 11/16  21:00:00,91.6775433058,5.62422602445,2.36981129149,0.795258507167,36.5179666069,38.8247702939,51.8723793851,40.3139704914,0.0,11.5584088936
 11/16  22:00:00,86.3612467858,5.64971199332,2.51562229049,0.822374781431,32.965339924,36.8579353714,53.1890257196,41.5797782148,0.0,11.6092475048
 11/16  23:00:00,62.1786436058,5.48039640991,1.05239649325,1.81971227603,25.6355707503,20.6438685092,54.4727865471,42.9006411539,0.0,11.5721453932
 11/16  24:00:00,45.2452445157,5.49665517398,0.166003393231,5.30974694553,15.0252895274,11.7056064465,51.8878399399,46.1173297215,0.0,5.77051021837
 11/17  01:00:00,42.3760124236,5.56745065376,0.0621697616909,7.49936993966,11.6412384099,10.0650221343,53.9340216053,48.1687101014,0.0,5.76531150392
 11/17  02:00:00,42.3861255492,5.62356090429,0.0449741588778,9.03134404968,10.0992000411,10.047477231,50.4929558382,50.4729558382,0.0,0.02
 11/17  03:00:00,41.794282338,5.66934811788,0.0366781226054,10.2615668229,8.25718729233,10.0299323277,57.7775566625,52.0183601357,0.0,5.75919652686
 11/17  04:00:00,42.9883719436,5.71191004026,0.0296567612234,11.4201134789,8.25718729233,10.0299323277,59.7318467777,53.9728878449,0.0,5.75895893285
 11/17  05:00:00,45.9413814586,5.75984724662,0.0230117905868,12.7251486333,8.25718729233,11.6354268332,62.363858384,56.5990407143,0.0,5.76481766974
 11/17  06:00:00,53.9425891611,5.77479862402,0.0210397936249,13.1334781192,12.1011305571,15.3678112995,62.4101801769,56.6262069562,0.0,5.78397322064
 11/17  07:00:00,77.6430009104,5.63537922956,0.213686456264,9.13599579283,19.7275818095,37.2640762949,67.0123996678,55.4029550918,0.0,11.609444576
 11/17  08:00:00,88.3655539287,5.65067510683,1.38461373051,5.7198940346,24.3117294858,51.2795993405,67.4730179754,49.9931445269,0.0,17.4798734485
 11/17  09:00:00,78.2063213269,5.60935830349,0.604263337788,7.65778826155,23.6694662846,40.6342015617,72.0769141487,36.7539589298,0.0,35.3229552189
 11/17  10:00:00,74.5007393512,5.6219555014,2.78107778424,6.77035183156,23.6694662846,35.6302164847,75.034512975,33.5385201808,18.025,23.4709927943
 11/17  11:00:00,56.8348419643,5.60626061406,2.87629955974,6.62176943035,18.7433767983,22.9618409725,72.2737879682,30.8223611361,18.025,23.4264268322
 11/17  12:00:00,55.4267946061,5.58320121869,3.27966651933,4.83579604888,18.7433767983,22.9618409725,67.8272968991,26.4283459414,18.025,23.3739509577
 11/17  13:00:00,54.3270972047,5.56641349319,3.34584716315,3.64325486491,18.5889407304,23.1597249699,58.0177458054,22.4635196778,18.025,17.5292261276
 11/17  14:00:00,53.5880648446,5.53202635062,3.3880970985,2.64986313994,18.7433767983,23.2517909448,60.7146905782,19.315064291,18.025,23.3746262872
 11/17  15:00:00,52.9072519345,5.50652701287,3.38541603265,1.99723000724,18.7433767983,23.2517909448,59.7542255558,18.3602690948,18.025,23.368956461
 11/17  16:00:00,51.9928830699,5.46555937501,3.21437992351,1.58481049352,18.7433767983,22.9618409725,61.3293916754,19.9410648567,18.025,23.3633268187
 11/17  17:00:00,58.9442521863,5.42462596299,2.13727107599,1.43489909544,18.7433767983,27.431320555,39.6279460578,21.5829460578,18.025,0.02
 11/17  18:00:00,72.9858819893,5.45102114334,1.08870093644,0.542316474257,17.6635504202,40.6971502883,35.2561231239,23.721051816,0.0,11.535071308
 11/17  19:00:00,79.8723231428,5.49744477452,1.5550925944,0.410787063165,27.5259009287,37.3340067412,39.6524707909,28.0565866553,0.0,11.5958841355
 11/17  20:00:00,82.6130887942,5.54702907732,1.97658810708,0.355373944446,33.8341110165,33.3544677425,33.6739890544,27.885182116,0.0,5.78880693834
 11/17  21:00:00,91.6553767017,5.66495691378,2.81076130737,0.291400784445,36.5179666069,38.8247702939,41.7551075159,30.1964789983,0.0,11.5586285176
 11/17  22:00:00,86.4046816066,5.70392015055,3.03538639214,0.291817463675,32.965339924,36.8579353714,41.9135647492,30.3043850857,0.0,11.6091796635
 11/17  23:00:00,61.4222627753,5.50875437897,1.53873893482,0.548619992077,25.6355707503,20.6438685092,42.3000274534,30.7273553553,0.0,11.5726720982
 11/17  24:00:00,41.8276727497,5.42415922091,0.677050813865,1.45361645884,15.0252895274,11.7056064465,36.9345341848,31.1630767614,0.0,5.77145742336
 11/18  01:00:00,38.5285419009,5.42535897814,0.490594564474,2.16566348805,12.8411359301,10.0650221343,36.5621508251,30.7969493916,0.0,5.76520143353
 11/18  02:00:00,38.8550127914,5.423352289,0.358354105457,2.62757204114,12.8411359301,10.0650221343,37.9892228079,32.2300761244,0.0,5.75914668347
 11/18  03:00:00,34.6083676002,5.41621862946,0.148970781488,3.21648643591,8.25718729233,10.0299323277,33.7165328194,33.6965328194,0.0,0.02
 11/18  04:00:00,35.1763282373,5.43240814085,0.0887851238083,3.82843931751,8.25718729233,10.0299323277,39.9822540714,34.2229515321,0.0,5.75930253927
 11/18  05:00:00,37.2576699191,5.44819913157,0.0617849621787,4.31430437835,8.25718729233,11.6354268332,40.4104815166,34.6450221738,0.0,5.7654593428
 11/18  06:00:00,42.0236584646,5.46839317692,0.0367823557071,4.92672427625,8.71707943955,15.3327214929,41.1649290779,35.3933620629,0.0,5.77156701498
 11/18  07:00:00,59.6201003679,5.45213519303,0.136092158562,4.22795144385,18.5082010057,25.6353820695,42.2126466512,36.4300632487,0.0,5.78258340257
 11/18  08:00:00,68.994290523,5.48240951626,1.04850357935,1.97573720953,19.4083231844,41.0650158608,50.0050898342,32.5992762892,0.0,17.4058135451
 11/18  09:00:00,93.9950074041,5.65596625626,3.12873585618,0.845596174904,26.3286599382,57.9988325916,60.4169977559,24.90288322,0.0,35.5141145359
 11/18  10:00:00,79.8983996738,5.53476386605,4.14613336907,1.00713828383,26.3286599382,42.8504436482,69.3773994543,21.9141402815,18.025,29.4382591728
 11/18  11:00:00,56.269875216,5.50034766369,4.05862091715,1.49479604289,21.7447113004,23.4437158914,58.46932204,16.9664423927,18.025,23.4778796474
 11/18  12:00:00,53.8588104048,5.54101457362,4.59280841122,0.970765361198,19.3027497915,23.426170988,53.6341886935,12.1836589971,18.025,23.4255296965
 11/18  13:00:00,53.6867016651,5.56084526276,4.82219838144,0.407415024099,19.1483137236,23.7250123474,50.1251750616,8.72954827208,18.025,23.3706267895
 11/18  14:00:00,53.7929208572,5.57303523161,4.97544996359,0.202644320884,19.3027497915,23.7161209604,45.190770124,3.80080363696,18.025,23.364966487
 11/18  15:00:00,53.8250344179,5.57194435108,5.11546128036,0.0958370138941,19.3027497915,23.7161209604,37.7449458281,2.18578664803,18.025,17.5341591801
 11/18  16:00:00,53.209939866,5.5362466621,4.88130726525,0.0405501788242,19.3027497915,23.426170988,45.7294172959,4.33105641844,18.025,23.3733608774
 11/18  17:00:00,59.9640028529,5.47089675621,3.47444950076,0.0474864986688,19.3027497915,27.8956505705,32.0922626175,8.30198879139,18.025,5.76527382609
 11/18  18:00:00,70.8585741872,5.51499347593,1.97710925052,0.00475436799115,18.2229234133,37.5968344597,17.1300200701,11.3584900378,0.0,5.77153003232
 11/18  19:00:00,86.1054682228,5.66075433164,3.12963674395,0.0,32.690315043,37.0816133363,20.4382753467,14.6607519815,0.0,5.77752336517
 11/18  20:00:00,87.0827265865,5.77095416307,3.88488258043,0.0,36.8143715336,33.066984531,27.0159050053,15.4560715796,0.0,11.5598334256
 11/18  21:00:00,93.4093314972,5.91837739621,4.82398524183,0.0,36.3493007332,38.7721355839,22.6024396448,16.8137728231,0.0,5.7886668217
 11/18  22:00:00,91.1546905403,5.917550888,4.68803569134,0.0,36.1807251679,36.8228455648,30.0708859116,18.5103888673,0.0,11.5604970443
 11/18  23:00:00,67.7429680999,5.66204671993,2.85164604063,0.0,31.0351095914,20.6438685092,31.8825019903,20.2721741943,0.0,11.610327796
 11/18  24:00:00,43.7030957306,5.48647692281,1.532323978,0.00926069827792,17.4250845679,11.7056064465,32.8064120982,21.2588092633,0.0,11.5476028349
 11/19  01:00:00,37.2818389697,5.44400720409,1.18322858824,0.0882508579461,12.925468867,10.100111941,28.4856437006,22.7202061408,0.0,5.76543755978
 11/19  02:00:00,37.1770932277,5.42410821125,1.02070676152,0.167120781489,12.925468867,10.100111941,22.645613277,22.625613277,0.0,0.02
 11/19  03:00:00,32.341267505,5.39029857857,0.733176167124,0.271669612431,8.34152022915,10.0650221343,29.3040099252,23.5446868373,0.0,5.75932308794
 11/19  04:00:00,32.3589865698,5.37414019826,0.568651539151,0.470074002483,8.34152022915,10.0650221343,31.5813584071,25.8226140393,0.0,5.7587443678
 11/19  05:00:00,34.0275646972,5.36546339869,0.468381774847,0.640912122244,8.34152022915,11.6705166398,26.8791218623,26.8591218623,0.0,0.02
 11/19  06:00:00,38.3526756698,5.36412918028,0.399224982464,0.878133038026,8.80141237637,15.3678112995,32.1681872565,26.3963586988,0.0,5.77182855772
 11/19  07:00:00,58.4939119756,5.40601818518,0.784350661394,0.615606896427,18.5082010057,25.6353820695,37.2924733178,25.7442070328,0.0,11.5482662849
 11/19  08:00:00,68.6415529444,5.58519134747,2.25695802375,0.192328772677,19.4926561212,41.1001056674,33.3181607848,21.7072715194,0.0,11.6108892654
 11/19  09:00:00,96.094723556,5.92826758627,5.77384814257,0.0278762164716,26.3286599382,57.9988325916,46.9978327704,11.4777536602,0.0,35.5200791102
 11/19  10:00:00,82.2102589274,5.84225744796,7.27607647386,0.000970475155534,26.2443270014,42.8153538416,54.444367235,6.97846472225,18.025,29.4409025128
 11/19  11:00:00,57.2098180101,5.67332009482,6.29249804819,0.0278750119082,21.7447113004,23.4437158914,51.9145844736,4.54314178422,18.025,29.3464426894
 11/19  12:00:00,55.203896166,5.71735133054,6.6617274213,0.0108761180103,19.3449162599,23.4437158914,44.3587841516,2.90530257128,18.025,23.4284815803
 11/19  13:00:00,55.8048026804,5.79053429759,7.05830474183,0.0,19.190480192,23.7425572507,45.0578797377,3.66615704714,18.025,23.3667226905
 11/19  14:00:00,55.7867272142,5.80581608292,6.99882830579,0.0,19.260583323,23.698576057,36.4569514135,0.893640170098,18.025,17.5383112434
 11/19  15:00:00,55.6472021188,5.78513309958,6.87998853615,0.0,19.260583323,23.698576057,42.1930195965,0.794946014251,18.025,23.3730735822
 11/19  16:00:00,54.6761270882,5.70358344459,6.28040943173,0.0,19.260583323,23.4086260847,43.863368234,2.47055908454,18.025,23.3678091494
 11/19  17:00:00,61.3139700848,5.61917804604,4.78332901653,0.0,19.260583323,27.8781056672,28.770492769,4.98011802941,18.025,5.76537473962
 11/19  18:00:00,72.4840178405,5.69583433492,3.48616993155,0.0,18.1807569449,37.5792895564,13.1454606399,7.37497102939,0.0,5.77048961049
 11/19  19:00:00,87.7750042578,5.86926096378,4.71007852401,0.0,32.6059821062,37.0465235296,16.5891948406,10.8112222915,0.0,5.77797254919
 11/19  20:00:00,88.9539090489,5.99080630806,5.53620430444,0.0,36.8143715336,33.066984531,17.4430354551,11.6539907795,0.0,5.78904467561
 11/19  21:00:00,95.4692064551,6.15222691971,6.53057667769,0.0,36.43363367,38.8072253906,25.3272790843,13.7680468295,0.0,11.5592322548
 11/19  22:00:00,92.9540306704,6.15483457046,6.36950304553,0.0,36.0963922311,36.7877557581,27.2044777723,15.6439926331,0.0,11.5604851392
 11/19  23:00:00,69.1077958108,5.84618967287,4.1517365019,0.0,30.9507766546,20.6087787026,29.0712795504,17.4604862281,0.0,11.6107933223
 11/19  24:00:00,44.6946605866,5.60426206959,2.41535664514,0.0,17.4250845679,11.7056064465,24.7284023312,18.9442450934,0.0,5.78415723783
 11/20  01:00:00,36.6741436961,5.54306959145,1.88403665239,0.0,11.6412384099,10.0650221343,26.119775282,20.3541398661,0.0,5.76563541581
 11/20  02:00:00,34.7743243854,5.50105351744,1.58700879629,0.0,10.0992000411,10.047477231,26.9730456013,21.2137668656,0.0,5.75927873572
 11/20  03:00:00,32.6544501917,5.46792863349,1.35981826172,0.0,8.25718729233,10.0299323277,27.2572804034,21.4978133612,0.0,5.75946704224
 11/20  04:00:00,32.4919821325,5.4466979502,1.21552407398,0.00305916163709,8.25718729233,10.0299323277,21.7786019134,21.7586019134,0.0,0.02
 11/20  05:00:00,34.0023427541,5.43143320716,1.10700461183,0.030512839588,8.25718729233,11.6354268332,27.7527822197,21.9874443912,0.0,5.76533782857
 11/20  06:00:00,41.6883818282,5.44257910158,1.19409553204,0.0384039272165,12.1011305571,15.3678112995,26.9637693922,21.1797464138,0.0,5.78402297844
 11/20  07:00:00,73.2819556567,5.70073245009,3.03923285097,0.0,19.7275818095,37.2640762949,37.6965043303,20.291238142,0.0,17.4052661883
 11/20  08:00:00,86.0796720879,5.90966629595,4.55956694851,0.0,24.3117294858,51.2795993405,35.7228576589,18.2393081541,0.0,17.4835495048
 11/20  09:00:00,73.3589433349,5.60601116888,3.41797486498,0.0,23.6694662846,40.6342015617,42.7067354038,13.2616521324,0.0,29.4450832713
 11/20  10:00:00,70.1610329519,5.57162807665,5.26201182248,0.0,23.6694662846,35.6302164847,59.3992410335,12.0259971688,18.025,29.3482438647
 11/20  11:00:00,51.6100137226,5.44279136343,4.42687023151,0.00981794015793,18.7433767983,22.9618409725,54.2089653563,12.7521321424,18.025,23.4318332139
 11/20  12:00:00,51.4212811137,5.43141388568,4.23010566381,0.0316142283263,18.7433767983,22.9618409725,48.6145414482,13.0521800914,18.025,17.5373613568
 11/20  13:00:00,51.4200933562,5.43254971555,4.19047835963,0.025470802602,18.5889407304,23.1597249699,52.311058142,10.907763328,18.025,23.378294814
 11/20  14:00:00,51.4525548836,5.42771096073,3.99063283898,0.0161156322698,18.7433767983,23.2517909448,51.0885877047,9.69045534619,18.025,23.3731323585
 11/20  15:00:00,51.3634175345,5.42032597446,3.91596181187,0.00903105167905,18.7433767983,23.2517909448,50.9620855562,9.56905224369,18.025,23.3680333125
 11/20  16:00:00,51.0845568708,5.42294900296,3.93345718429,0.0,18.7433767983,22.9618409725,46.3082319694,10.7510100413,18.025,17.5322219281
 11/20  17:00:00,58.5275385483,5.4283754578,3.1516947019,0.0,18.7433767983,27.431320555,35.3904616097,11.6001423161,18.025,5.76531929357
 11/20  18:00:00,73.7922734852,5.55586910793,2.33254074748,0.0,17.6635504202,40.6971502883,18.0621870003,12.2843630839,0.0,5.77782391641
 11/20  19:00:00,81.2018542577,5.65000645559,3.14280313659,0.0,27.5259009287,37.3340067412,32.4904289258,15.1026413962,0.0,17.3877875295
 11/20  20:00:00,84.2258520658,5.73481784709,3.75690250768,0.0,33.8341110165,33.3544677425,21.2014276574,15.4108139688,0.0,5.79061368864
 11/20  21:00:00,93.4062259047,5.8836789184,4.63425325254,0.0,36.5179666069,38.8247702939,29.493029342,17.93494147,0.0,11.5580878719
 11/20  22:00:00,88.1481121947,5.93356391759,4.84094259451,0.0,32.965339924,36.8579353714,30.6292835504,19.0180645235,0.0,11.6112190269
 11/20  23:00:00,62.4994766883,5.6755092115,2.99777900399,0.0,25.6355707503,20.6438685092,31.660737618,20.0877557563,0.0,11.5729818617
 11/20  24:00:00,41.4324145933,5.50071294898,1.65883428427,0.0,15.0252895274,11.7056064465,26.8296412875,21.0576926414,0.0,5.77194864612
 11/21  01:00:00,35.9613595317,5.45119826656,1.26311686611,0.0,11.6412384099,10.0650221343,27.154975523,21.3892940119,0.0,5.76568151103
 11/21  02:00:00,34.175380904,5.42218757822,1.05995027673,0.00697724629894,10.0992000411,10.047477231,27.4369529181,21.6774621932,0.0,5.75949072485
 11/21  03:00:00,32.1665794668,5.39779597697,0.872352366414,0.0697266069133,8.25718729233,10.0299323277,21.9515862743,21.9315862743,0.0,0.02
 11/21  04:00:00,32.0624068884,5.3693493521,0.622792104546,0.243556857142,8.25718729233,10.0299323277,31.5246489898,25.7653271148,0.0,5.75932187499
 11/21  05:00:00,33.6541767141,5.35297628967,0.442300050514,0.425502179348,8.25718729233,11.6354268332,33.9957804596,28.2301890403,0.0,5.76559141932
 11/21  06:00:00,41.3830494277,5.36620185566,0.515098271568,0.488438761511,12.1011305571,15.3678112995,33.3589876418,27.5744293201,0.0,5.78455832177
 11/21  07:00:00,72.5366310507,5.59365984221,2.28966728083,0.111293403964,19.7275818095,37.2640762949,45.3608985665,27.9526360698,0.0,17.4082624967
 11/21  08:00:00,85.1821582744,5.79168128044,3.71913314776,0.0608836693022,24.3117294858,51.2795993405,42.7727078138,25.2885540847,0.0,17.4841537291
