Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/21  09:00:00,73.240350207,5.59962717138,3.25692106672,0.0488290583022,23.6694662846,40.6342015617,44.0657400148,14.6169088453,0.0,29.4488311695
 11/21  10:00:00,70.6218723772,5.62704912035,5.62740121234,0.0400215932912,23.6694662846,35.6302164847,52.2273782244,10.7209732822,18.025,23.4814049422
 11/21  11:00:00,52.2969845747,5.51200157725,4.94043968178,0.113999077558,18.7433767983,22.9618409725,57.1039532071,10.2776581979,18.025,28.8012950092
 11/21  12:00:00,53.0684005124,5.59807524842,5.68707469033,0.0550985215055,18.7433767983,22.9618409725,42.1454125957,6.09762092237,18.025,18.0227916733
 11/21  13:00:00,53.7368899455,5.65939509248,6.30205418929,0.00384156381693,18.5889407304,23.1597249699,46.3376901094,4.93700493094,18.025,23.3756851785
 11/21  14:00:00,54.1244072659,5.69472622845,6.41157778082,0.0,18.7433767983,23.2517909448,43.084050407,1.68678959166,18.025,23.3722608154
 11/21  15:00:00,54.0730513394,5.68130934584,6.37363555619,0.0,18.7433767983,23.2517909448,38.6642170211,1.25199589883,18.025,19.3872211223
 11/21  16:00:00,53.296106706,5.62159502795,5.94636084813,0.0,18.7433767983,22.9618409725,41.9920567995,2.44670086382,18.025,21.5203559357
 11/21  17:00:00,60.3781703605,5.59285338343,4.83783788996,0.0,18.7433767983,27.431320555,27.2776467082,3.48728365859,18.025,5.76536304962
 11/21  18:00:00,75.5579577619,5.72986053025,3.92422393406,0.0,17.6635504202,40.6971502883,11.3802171652,5.6021071204,0.0,5.77811004482
 11/21  19:00:00,82.7664760147,5.82670820263,4.53070575118,0.0,27.5259009287,37.3340067412,27.6619517448,10.2740564485,0.0,17.3878952963
 11/21  20:00:00,85.7010953416,5.90981501816,5.05713546469,0.0,33.8341110165,33.3544677425,18.045270734,12.2551745712,0.0,5.79009616279
 11/21  21:00:00,94.9910305659,6.07535926414,6.02736769002,0.0,36.5179666069,38.8247702939,26.5465889726,14.98719662,0.0,11.5593923526
 11/21  22:00:00,89.633138656,6.11699916029,6.14251662891,0.0,32.965339924,36.8579353714,28.2071785807,16.5956802656,0.0,11.6114983151
 11/21  23:00:00,63.342237982,5.77928922528,3.73674635148,0.0,25.6355707503,20.6438685092,30.2295852936,18.6565987013,0.0,11.5729865924
 11/21  24:00:00,41.9395829298,5.56167709531,2.10503142074,0.0,15.0252895274,11.7056064465,26.5786899108,20.8067334478,0.0,5.77195646302
 11/22  01:00:00,36.3225878337,5.49934551431,1.5761920642,0.0,11.6412384099,10.0650221343,28.1563941748,22.3904972212,0.0,5.76589695361
 11/22  02:00:00,34.4276839223,5.45727840985,1.28413715002,0.0,10.0992000411,10.047477231,29.5751019345,23.8157260835,0.0,5.75937585097
 11/22  03:00:00,32.2677056473,5.41865086606,1.0170889745,0.00525606192375,8.25718729233,10.0299323277,25.3127010423,25.2927010423,0.0,0.02
 11/22  04:00:00,32.1162525088,5.39413049667,0.833833894749,0.061574960669,8.25718729233,10.0299323277,32.4060955075,26.6465010648,0.0,5.75959444268
 11/22  05:00:00,33.6699344763,5.37660648148,0.683425550192,0.176499824616,8.25718729233,11.6354268332,33.7651120939,27.9994844512,0.0,5.76562764278
 11/22  06:00:00,41.3833832271,5.38379488762,0.705252004676,0.281015361332,12.1011305571,15.3678112995,34.5044819566,28.719941531,0.0,5.7845404256
 11/22  07:00:00,72.6151726075,5.61731920065,2.42569806672,0.0301291078193,19.7275818095,37.2640762949,43.6737243377,28.953276244,0.0,14.7204480937
 11/22  08:00:00,85.3117512818,5.81759484839,3.83380678663,0.0498655478702,24.3117294858,51.2795993405,46.9815760731,26.7993430376,0.0,20.1822330356
 11/22  09:00:00,73.268406575,5.62544962169,3.22685197251,0.0811177000291,23.6694662846,40.6342015617,47.7217457919,18.2724659371,0.0,29.4492798547
 11/22  10:00:00,70.7658022013,5.6722189368,5.66554417197,0.100628537495,23.6694662846,35.6302164847,56.203434228,14.6959842962,18.025,23.4824499318
 11/22  11:00:00,52.7070272459,5.5895156619,5.21196693308,0.174991748346,18.7433767983,22.9618409725,54.0664937848,12.6074522418,18.025,23.434041543
 11/22  12:00:00,52.5747258857,5.58058904688,5.15595462922,0.110024715561,18.7433767983,22.9618409725,52.2885216529,10.882252136,18.025,23.3812695169
 11/22  13:00:00,52.5630804276,5.59387558851,5.15796482922,0.0396355628138,18.5889407304,23.1597249699,50.2902872671,8.88906270118,18.025,23.3762245659
 11/22  14:00:00,52.6261483626,5.59602050319,5.00787327219,0.00414563459431,18.7433767983,23.2517909448,49.661131985,8.2623923904,18.025,23.3737395946
 11/22  15:00:00,52.6201682753,5.59611787145,5.00593870633,0.0,18.7433767983,23.2517909448,43.7645233767,8.20904498176,18.025,17.5304783949
 11/22  16:00:00,52.2238345357,5.58041858753,4.91526002728,0.0,18.7433767983,22.9618409725,51.1409010566,9.73452033945,18.025,23.3813807172
 11/22  17:00:00,59.3042234775,5.53726856164,3.81947007508,0.0,18.7433767983,27.431320555,35.0500147709,11.2595727035,18.025,5.76544206743
 11/22  18:00:00,74.5027222482,5.6620302372,2.93681019503,0.0,17.6635504202,40.6971502883,18.017868444,12.2396186652,0.0,5.77824977882
 11/22  19:00:00,82.0098443994,5.77174301016,3.82902388826,0.0,27.5259009287,37.3340067412,32.6999532301,15.3113318655,0.0,17.3886213647
 11/22  20:00:00,85.0832152821,5.8634685186,4.48559100401,0.0,33.8341110165,33.3544677425,21.7821228456,15.9917820825,0.0,5.79034076311
 11/22  21:00:00,94.3343927172,6.02209465313,5.42398315003,0.0,36.5179666069,38.8247702939,30.3500052714,18.7900751713,0.0,11.5599301001
 11/22  22:00:00,89.0192185153,6.05676217865,5.58881666869,0.0,32.965339924,36.8579353714,31.7633767659,20.1510934994,0.0,11.6122832665
 11/22  23:00:00,63.0283766163,5.74700469602,3.45515716466,0.0,25.6355707503,20.6438685092,32.9110783933,21.3363256091,0.0,11.5747527842
 11/22  24:00:00,41.8303923696,5.55258720146,2.00492378705,0.0,15.0252895274,11.7056064465,28.1735912742,22.4015854012,0.0,5.772005873
 11/23  01:00:00,37.6851326196,5.50413393112,1.6146226747,0.0,12.925468867,10.100111941,28.5606495859,22.7946650471,0.0,5.76598453879
 11/23  02:00:00,37.4657709492,5.47680979521,1.42378439636,0.0,12.925468867,10.100111941,28.9093497875,23.1496972797,0.0,5.75965250776
 11/23  03:00:00,32.569806192,5.4387380696,1.15112481661,0.0338072498324,8.34152022915,10.0650221343,22.331183375,22.311183375,0.0,0.02
 11/23  04:00:00,32.4630670375,5.42135700897,1.02431431001,0.0712557757227,8.34152022915,10.0650221343,27.6406985734,21.8811862508,0.0,5.75951232257
 11/23  05:00:00,34.013604463,5.41057403262,0.945893471892,0.104305207286,8.34152022915,11.6705166398,26.754371296,20.9884127256,0.0,5.76595857043
 11/23  06:00:00,38.1315843275,5.4025608882,0.891792270229,0.126014799164,8.80141237637,15.3678112995,25.5161848877,19.7439398493,0.0,5.77224503839
 11/23  07:00:00,58.657841711,5.47629007525,1.45131398332,0.0422666974027,18.5082010057,25.6353820695,24.8018785173,19.0170527478,0.0,5.78482576952
 11/23  08:00:00,69.1758071158,5.66532936129,2.90333101046,0.0,19.4926561212,41.1001056674,33.7453464855,16.3365849282,0.0,17.4087615573
 11/23  09:00:00,96.6671117069,5.9800754345,6.32221719347,0.0,26.3286599382,57.9988325916,44.417566961,8.88469376627,0.0,35.5328731948
 11/23  10:00:00,83.097364555,5.90694962458,8.09939647721,0.0,26.2443270014,42.8153538416,52.2223226214,4.75081010982,18.025,29.4465125116
 11/23  11:00:00,58.1502693804,5.74143200418,7.19267213323,0.0,21.7447113004,23.4437158914,44.1604408998,2.64777720099,18.025,23.4876636988
 11/23  12:00:00,56.3116217761,5.80110916709,7.69653724956,0.0,19.3449162599,23.4437158914,42.5157131289,1.05620690906,18.025,23.4345062198
 11/23  13:00:00,57.1363313642,5.89670166276,8.28364698732,0.0,19.190480192,23.7425572507,42.6589686747,1.25143401246,18.025,23.3825346622
 11/23  14:00:00,57.252803416,5.92537856425,8.34532191268,0.0,19.260583323,23.698576057,41.4036554978,0.0,18.025,23.3786554978
 11/23  15:00:00,57.0260960576,5.90370437166,8.14028628697,0.0,19.260583323,23.698576057,41.3981450716,0.0,18.025,23.3731450716
 11/23  16:00:00,56.1528470416,5.84356960339,7.61711893156,0.0,19.260583323,23.4086260847,42.7213714131,1.3277893833,18.025,23.3685820298
 11/23  17:00:00,62.6928704315,5.74233714242,6.0390553928,0.0,19.260583323,27.8781056672,20.2413538192,2.1963538192,18.025,0.02
 11/23  18:00:00,73.9476567175,5.82742304623,4.81819674595,0.0,18.1807569449,37.5792895564,8.93598216857,3.16459802972,0.0,5.77138413885
 11/23  19:00:00,89.0558979151,6.00750308959,5.8526971803,0.0,32.6059821062,37.0465235296,19.6513211602,8.11475084167,0.0,11.5365703185
 11/23  20:00:00,90.0638306059,6.12261063619,6.51427767423,0.0,36.8143715336,33.066984531,16.4938305195,10.7028396722,0.0,5.79099084733
 11/23  21:00:00,96.4874138563,6.2794540491,7.42151047338,0.0,36.43363367,38.8072253906,25.0122295889,13.4509074269,0.0,11.561322162
 11/23  22:00:00,93.761399728,6.25928880834,7.07237550977,0.0,36.0963922311,36.7877557581,27.271713994,15.7107922691,0.0,11.5609217249
 11/23  23:00:00,69.6190441447,5.90989838461,4.59920873571,0.0,30.9507766546,20.6087787026,28.9011442856,17.2889250856,0.0,11.6122192
 11/23  24:00:00,45.0088250012,5.64188613331,2.69185882644,0.0,17.4250845679,11.7056064465,25.1901984569,19.4053472436,0.0,5.78485121328
 11/24  01:00:00,36.8846309568,5.56826196128,2.06930900457,0.0,11.6412384099,10.0650221343,26.3235829228,20.5587379899,0.0,5.76484493292
 11/24  02:00:00,34.8047332487,5.50741091694,1.61104346246,0.0,10.0992000411,10.047477231,29.0358327028,23.2763860574,0.0,5.75944664542
 11/24  03:00:00,32.545988678,5.45746488377,1.26180420588,0.0,8.25718729233,10.0299323277,31.8378016126,26.0781438163,0.0,5.75965779632
 11/24  04:00:00,32.2620586987,5.42091179383,1.01442916272,0.0,8.25718729233,10.0299323277,28.1438036856,28.1238036856,0.0,0.02
 11/24  05:00:00,33.6284288365,5.3893116589,0.800202797012,0.00550013204532,8.25718729233,11.6354268332,36.1515502362,30.3858770136,0.0,5.76567322264
 11/24  06:00:00,41.2289627835,5.38663519157,0.77623748177,0.0527472135032,12.1011305571,15.3678112995,37.5663336353,31.7816475896,0.0,5.78468604564
 11/24  07:00:00,72.5216580796,5.61409837243,2.36550388803,0.0,19.7275818095,37.2640762949,50.2720766129,32.8631064076,0.0,17.4089702052
 11/24  08:00:00,85.0487950053,5.80133149783,3.61568864901,0.0212470002392,24.3117294858,51.2795993405,48.6696673927,31.1834681243,0.0,17.4861992685
 11/24  09:00:00,72.6490916442,5.58692371873,2.65738790244,0.0697620746263,23.6694662846,40.6342015617,53.426052163,23.97035056,0.0,29.455701603
 11/24  10:00:00,69.8917837159,5.61878043219,4.77923647053,0.166333159174,23.6694662846,35.6302164847,69.9050601511,22.5270523378,18.025,29.3530078134
 11/24  11:00:00,51.8715742014,5.53965760744,4.20978438461,0.391563954081,18.7433767983,22.9618409725,63.8301836859,22.3675029339,18.025,23.437680752
 11/24  12:00:00,51.9930586294,5.56256322392,4.28896756662,0.413359651163,18.7433767983,22.9618409725,62.523888735,21.1161628613,18.025,23.3827258737
 11/24  13:00:00,51.9277194082,5.57736463868,4.18543867948,0.393296987665,18.5889407304,23.1597249699,60.5919756153,19.19421183,18.025,23.3727637852
 11/24  14:00:00,52.0920220167,5.57062100049,4.1054872529,0.397796354661,18.7433767983,23.2517909448,54.7500326709,19.1818734065,18.025,17.5431592643
 11/24  15:00:00,51.9250728652,5.55050925166,3.97414342484,0.382304356663,18.7433767983,23.2517909448,61.143671326,19.7383660569,18.025,23.3803052691
 11/24  16:00:00,51.3035999828,5.50632615843,3.67407810025,0.395027589562,18.7433767983,22.9618409725,64.0785594985,22.6776265483,18.025,23.3759329501
 11/24  17:00:00,58.5045877259,5.4642267228,2.45281282722,0.640046366377,18.7433767983,27.431320555,50.2813662457,26.490580141,18.025,5.76578610474
 11/24  18:00:00,73.3808782616,5.52114057119,1.56784121706,0.387993737651,17.6635504202,40.6971502883,35.5747295339,29.7961872904,0.0,5.77854224354
 11/24  19:00:00,80.4382095281,5.58181527296,2.04202548622,0.405260919477,27.5259009287,37.3340067412,47.4315511105,35.8309902974,0.0,11.6005608131
 11/24  20:00:00,83.2425462299,5.62909760172,2.37472925703,0.504539696457,33.8341110165,33.3544677425,50.3913695801,38.8292605773,0.0,11.5621090028
 11/24  21:00:00,92.1698301699,5.73611659836,3.06882131594,0.476556011897,36.5179666069,38.8247702939,47.3152549266,41.5252184148,0.0,5.79003651181
 11/24  22:00:00,86.837876833,5.75540639924,3.13848746622,0.570308395688,32.965339924,36.8579353714,60.9113997152,43.5023866273,0.0,17.409013088
 11/24  23:00:00,62.3620316639,5.55906185921,1.67839016921,1.29834018577,25.6355707503,20.6438685092,57.7038969674,46.1286981641,0.0,11.5751988033
 11/24  24:00:00,43.9241935812,5.49765964587,0.684019497195,3.46961875497,15.0252895274,11.7056064465,52.452056542,46.6796245416,0.0,5.77243200041
 11/25  01:00:00,40.7127351613,5.49966189045,0.489908548319,4.27620155591,12.8411359301,10.0650221343,51.6372599924,45.8712453338,0.0,5.76601465855
 11/25  02:00:00,41.5221626597,5.51832432533,0.375810530057,5.18226800333,12.8411359301,10.0650221343,46.0975208683,46.0775208683,0.0,0.02
 11/25  03:00:00,38.2664249205,5.54884559056,0.158148359798,6.73270569304,8.25718729233,10.0299323277,52.5518364121,46.7932590053,0.0,5.75857740682
 11/25  04:00:00,39.1290823336,5.57419184185,0.0640714910323,7.66409552361,8.25718729233,10.0299323277,53.1458828623,47.3865220692,0.0,5.75936079316
 11/25  05:00:00,41.3897814653,5.59558984521,0.0355055306223,8.32526801076,8.25718729233,11.6354268332,47.8474313495,47.8274313495,0.0,0.02
 11/25  06:00:00,45.8403545527,5.60633795607,0.0300173986446,8.6121913611,8.71707943955,15.3327214929,51.7181314304,45.9456633912,0.0,5.77246803928
 11/25  07:00:00,64.7512579233,5.56778810382,0.117333463761,7.37814314933,18.5082010057,25.6353820695,55.2871879978,43.7368476042,0.0,11.5503403936
 11/25  08:00:00,71.8288878489,5.57792266794,0.964101317572,4.79911098994,19.4083231844,41.0650158608,53.8401159929,42.2260295624,0.0,11.6140864305
 11/25  09:00:00,94.8107176955,5.67197002915,2.66219036377,2.1116924095,26.3286599382,57.9988325916,70.2746941138,34.7272419799,0.0,35.5474521339
 11/25  10:00:00,81.0947201611,5.55986853655,3.47695606948,2.84742582328,26.3286599382,42.8504436482,84.9065215377,31.5409701757,18.025,35.340551362
 11/25  11:00:00,58.9884510469,5.51519935011,2.41323746404,5.84382741126,21.7447113004,23.4437158914,73.1037859875,31.5890476686,18.025,23.4897383189
 11/25  12:00:00,56.7746951432,5.51979521724,2.39257436197,6.10804663581,19.3027497915,23.426170988,72.2365020964,30.7766888666,18.025,23.4348132298
 11/25  13:00:00,56.624230239,5.51505333307,2.23485990689,5.97803608518,19.1483137236,23.7250123474,71.8235991568,30.416697683,18.025,23.3819014739
 11/25  14:00:00,56.1380363204,5.49091879434,2.35807299793,5.24721825441,19.3027497915,23.7161209604,67.2295826734,25.8271190102,18.025,23.3774636633
 11/25  15:00:00,55.2642596584,5.46538729024,2.52410504171,4.23293855223,19.3027497915,23.7161209604,65.1634855764,23.7652342478,18.025,23.3732513287
 11/25  16:00:00,54.8309274917,5.45550371155,2.51913023183,4.10441360881,19.3027497915,23.426170988,59.6295149107,24.0677288598,18.025,17.5367860508
 11/25  17:00:00,62.1568235942,5.450242794,1.7039277019,4.03145459614,19.3027497915,27.8956505705,47.2246026392,23.4337507639,18.025,5.76585187526
 11/25  18:00:00,71.8576151182,5.4350447998,0.448900846539,2.61190923881,18.2229234133,37.5968344597,29.6924388664,23.9213428148,0.0,5.77109605161
 11/25  19:00:00,85.1552040707,5.48244408031,1.31744137405,1.04018278174,32.690315043,37.0816133363,38.8951759161,27.3578174539,0.0,11.5373584622
 11/25  20:00:00,85.6954052751,5.56215793992,2.03210137149,0.674181906588,36.8143715336,33.066984531,33.5680393181,27.7769462458,0.0,5.79109307237
 11/25  21:00:00,91.5377318688,5.65660578624,2.71794349113,0.496134850709,36.3493007332,38.7721355839,42.6580453209,31.096431626,0.0,11.5616136949
 11/25  22:00:00,89.3673241159,5.65260419942,2.59320568882,0.572333826228,36.1807251679,36.8228455648,45.5760299046,34.0137190302,0.0,11.5623108744
 11/25  23:00:00,67.0285530906,5.48770690497,1.27570296678,1.03575014687,31.0351095914,20.6438685092,46.1319014322,34.5187708951,0.0,11.6131305371
 11/25  24:00:00,44.7445894677,5.4034119802,0.305930582198,2.3601478375,17.4250845679,11.7056064465,40.6118837863,34.8267521087,0.0,5.7851316776
 11/26  01:00:00,39.8916590236,5.44320810677,0.190874007524,3.69118580858,12.925468867,10.100111941,39.8500599828,34.0849196894,0.0,5.76514029335
 11/26  02:00:00,40.1802542661,5.45325572752,0.159717929869,4.0020901592,12.925468867,10.100111941,37.1538100668,31.3942398113,0.0,5.75957025548
 11/26  03:00:00,36.4299579166,5.47875422458,0.0773034488988,4.92774954103,8.34152022915,10.0650221343,37.4629769489,31.7031240879,0.0,5.759852861
 11/26  04:00:00,37.0117108541,5.49766205768,0.049523614266,5.51837662458,8.34152022915,10.0650221343,33.0142699303,32.9942699303,0.0,0.02
 11/26  05:00:00,38.8175660573,5.50449609649,0.0410856361951,5.71913655422,8.34152022915,11.6705166398,39.0851474766,33.3192072941,0.0,5.76594018247
 11/26  06:00:00,43.1069870771,5.50918473808,0.0373173199475,5.84924811492,8.80141237637,15.3678112995,38.4122561213,32.6399651984,0.0,5.77229092292
 11/26  07:00:00,61.810019157,5.46707468642,0.12468920154,4.53025140172,18.5082010057,25.6353820695,42.9863200156,31.4356182774,0.0,11.5507017382
 11/26  08:00:00,68.8237820908,5.47141814688,1.0310850967,1.71408672942,19.4926561212,41.1001056674,39.9507899946,28.3374478672,0.0,11.6133421274
 11/26  09:00:00,94.6493646039,5.73705973887,4.0889735788,0.458445828426,26.3286599382,57.9988325916,54.1922115437,18.6481676531,0.0,35.5440438905
 11/26  10:00:00,80.617097635,5.64354536893,5.5394093631,0.343083546556,26.2443270014,42.8153538416,60.1752948409,12.6932389476,18.025,29.4570558933
 11/26  11:00:00,55.9132292432,5.51158125287,4.79222403857,0.393223792476,21.7447113004,23.4437158914,56.5122408011,9.12716151235,18.025,29.3600792887
 11/26  12:00:00,53.7781249199,5.54040692682,5.18824845659,0.235470218821,19.3449162599,23.4437158914,46.1561685644,4.69440630945,18.025,23.436762255
 11/26  13:00:00,54.0728616597,5.56858950322,5.43067456708,0.117601179567,19.190480192,23.7425572507,45.4277800211,4.02487610418,18.025,23.3779039169
 11/26  14:00:00,54.1945924732,5.59414553818,5.58896515777,0.0293593027154,19.260583323,23.698576057,42.1335134403,0.734550236762,18.025,23.3739632035
 11/26  15:00:00,54.534373257,5.62261439207,5.9296356175,0.0,19.260583323,23.698576057,35.6157226926,0.0532801317442,18.025,17.5374425609
 11/26  16:00:00,54.1213647802,5.6025700822,5.82662714639,0.0,19.260583323,23.4086260847,42.8766345224,1.46631659186,18.025,23.3853179305
 11/26  17:00:00,60.7909608142,5.52418489284,4.35527615813,0.0,19.260583323,27.8781056672,26.7748204207,2.98390743943,18.025,5.76591298125
 11/26  18:00:00,72.1276019762,5.61418396375,3.2113588089,0.0,18.1807569449,37.5792895564,10.0068551436,4.23439385496,0.0,5.7724612886
 11/26  19:00:00,87.4578568371,5.79862520388,4.46351046447,0.0,32.6059821062,37.0465235296,13.5386790232,7.76012727357,0.0,5.77855174965
 11/26  20:00:00,88.6218595321,5.91907483327,5.2758056969,0.0,36.8143715336,33.066984531,20.4125115611,8.84958353866,0.0,11.5629280225
 11/26  21:00:00,95.3834876289,6.1011710722,6.49583705379,0.0,36.43363367,38.8072253906,21.4254374643,9.86347208905,0.0,11.5619653752
 11/26  22:00:00,93.3932844561,6.15272353836,6.81079305178,0.0,36.0963922311,36.7877557581,15.1142029103,9.32240159917,0.0,5.7918013111
 11/26  23:00:00,69.6436614287,5.85653089202,4.67714099329,0.0,30.9507766546,20.6087787026,26.6531519413,9.24182624982,0.0,17.4113256915
 11/26  24:00:00,45.1365053034,5.61636917694,2.84502890734,0.0,17.4250845679,11.7056064465,15.4530594028,9.66765006297,0.0,5.78540933979
 11/27  01:00:00,36.990725561,5.55981035683,2.18383816385,0.0,11.6412384099,10.0650221343,16.280471486,10.5144529924,0.0,5.76601849356
 11/27  02:00:00,35.0316552694,5.52268445451,1.82267980524,0.0,10.0992000411,10.047477231,16.6964625827,10.9365556873,0.0,5.75990689539
 11/27  03:00:00,32.821214487,5.48257117477,1.5119137747,0.0,8.25718729233,10.0299323277,12.7135563145,12.6935563145,0.0,0.02
 11/27  04:00:00,32.5395283497,5.44900085153,1.26379530118,0.0,8.25718729233,10.0299323277,21.5467574603,15.786932758,0.0,5.75982470234
 11/27  05:00:00,33.9815020668,5.42843353544,1.11963735225,0.0,8.25718729233,11.6354268332,23.8066292392,18.0404296454,0.0,5.76619959375
 11/27  06:00:00,41.6943388202,5.44344165508,1.2375286851,0.0,12.1011305571,15.3678112995,23.2227414053,17.4386289831,0.0,5.78411242222
 11/27  07:00:00,73.4947020461,5.71886393252,3.23372985273,0.0,19.7275818095,37.2640762949,33.2111097479,15.8019432854,0.0,17.4091664625
 11/27  08:00:00,86.7454081191,5.97025387475,5.16456311323,0.0,24.3117294858,51.2795993405,29.9520635686,12.4621876696,0.0,17.489875899
 11/27  09:00:00,74.3956904703,5.65373385252,4.40689492444,0.0,23.6694662846,40.6342015617,35.216428157,5.75501213337,0.0,29.4614160237
 11/27  10:00:00,71.6068902254,5.64194642224,6.6374782151,0.0,23.6694662846,35.6302164847,50.5074628296,3.12397305496,18.025,29.3584897746
 11/27  11:00:00,53.0453310584,5.50727581091,5.80746336773,0.0,18.7433767983,22.9618409725,44.3979926329,2.93232143788,18.025,23.440671195
 11/27  12:00:00,53.1613606096,5.50958649369,5.92359033367,0.0,18.7433767983,22.9618409725,42.8922968528,1.48002111884,18.025,23.387275734
 11/27  13:00:00,53.3932495315,5.51875854326,6.10285782357,0.0,18.5889407304,23.1597249699,42.4967160922,1.09466092968,18.025,23.3770551625
 11/27  14:00:00,53.3944660866,5.51252844451,5.86380162768,0.0,18.7433767983,23.2517909448,35.6031877765,0.0358011960646,18.025,17.5423865805
 11/27  15:00:00,53.092923587,5.49808037362,5.57671204806,0.0,18.7433767983,23.2517909448,41.5958918674,0.184458725371,18.025,23.386433142
 11/27  16:00:00,52.810065891,5.50483508114,5.57704858261,0.0,18.7433767983,22.9618409725,42.922707313,1.5151236332,18.025,23.3825836798
 11/27  17:00:00,60.3757194007,5.52245900383,4.90574223076,0.0,18.7433767983,27.431320555,25.5714115704,1.7802717868,18.025,5.76613978364
 11/27  18:00:00,75.6900769833,5.67161287181,4.11453802807,0.0,17.6635504202,40.6971502883,8.0622430545,2.28329960296,0.0,5.77894345154
 11/27  19:00:00,83.2943414534,5.82379941519,5.06138870374,0.0,27.5259009287,37.3340067412,16.0354375233,4.43377605733,0.0,11.601661466
 11/27  20:00:00,86.8401289561,5.97157498314,6.13434128376,0.0,33.8341110165,33.3544677425,17.0646115221,5.50115934783,0.0,11.5634521743
 11/27  21:00:00,96.6731815007,6.19907677812,7.58573655463,0.0,36.5179666069,38.8247702939,19.2700471507,7.7075358487,0.0,11.562511302
 11/27  22:00:00,91.4275527,6.25694055465,7.79688963887,0.0,32.965339924,36.8579353714,20.6107669598,8.9965993763,0.0,11.6141675835
 11/27  23:00:00,64.5963180797,5.872907009,4.89713498631,0.0,25.6355707503,20.6438685092,22.1368099447,10.560223051,0.0,11.5765868936
 11/27  24:00:00,42.624231476,5.61018247926,2.7411336241,0.0,15.0252895274,11.7056064465,18.4278570146,12.6551740698,0.0,5.77268294479
 11/28  01:00:00,36.930050115,5.5540324402,2.12893496167,0.0,11.6412384099,10.0650221343,19.0232259268,13.2568403332,0.0,5.76638559364
 11/28  02:00:00,35.0836489742,5.52621413246,1.87114121111,0.0,10.0992000411,10.047477231,18.8120028222,13.0519848124,0.0,5.76001800973
 11/28  03:00:00,32.9345561104,5.49119774861,1.61662479973,0.0,8.25718729233,10.0299323277,12.9274740328,12.9074740328,0.0,0.02
 11/28  04:00:00,32.8515330962,5.48147205831,1.54332396274,0.0,8.25718729233,10.0299323277,18.6857631296,12.9262042836,0.0,5.75955884603
 11/28  05:00:00,34.36168813,5.47002652869,1.45822532446,0.0,8.25718729233,11.6354268332,18.8554188408,13.0893200042,0.0,5.76609883652
 11/28  06:00:00,42.0742245606,5.4857781384,1.57506946046,0.0,12.1011305571,15.3678112995,18.0916859872,12.3060443674,0.0,5.78564161981
 11/28  07:00:00,74.1485222265,5.7926774938,3.81371888483,0.0,19.7275818095,37.2640762949,28.8703875463,11.4569872754,0.0,17.4134002709
 11/28  08:00:00,87.4698752525,6.05119258375,5.80807046722,0.0,24.3117294858,51.2795993405,28.217052848,10.7253158839,0.0,17.491736964
 11/28  09:00:00,74.4717701131,5.67163876439,4.46505596653,0.0,23.6694662846,40.6342015617,36.7054131846,7.24157320222,0.0,29.4638399824
 11/28  10:00:00,71.1244983307,5.62796363618,6.16905738187,0.0,23.6694662846,35.6302164847,54.2909119358,6.90643258167,18.025,29.3594793541
 11/28  11:00:00,52.1651297298,5.47233620897,4.96219486091,0.0,18.7433767983,22.9618409725,50.6199767089,9.15233430748,18.025,23.4426424014
 11/28  12:00:00,51.7113889412,5.44463831316,4.53856178715,0.0,18.7433767983,22.9618409725,52.4332586899,11.0218137194,18.025,23.3864449705
 11/28  13:00:00,51.4193339378,5.4270376522,4.22065694645,0.0,18.5889407304,23.1597249699,52.7691345408,11.3648954807,18.025,23.3792390601
 11/28  14:00:00,51.2167308793,5.40931555771,3.78927588011,0.0,18.7433767983,23.2517909448,47.7922470292,12.2203984324,18.025,17.5468485968
 11/28  15:00:00,51.0409047812,5.39807905,3.62468946897,0.0,18.7433767983,23.2517909448,54.0994791157,12.687848365,18.025,23.3866307507
 11/28  16:00:00,50.5787107582,5.38758725336,3.46293565443,0.0,18.7433767983,22.9618409725,57.1834377165,15.7754680339,18.025,23.3829696826
 11/28  17:00:00,58.0200561398,5.39303691205,2.67949540827,0.0,18.7433767983,27.431320555,40.5998621616,16.8086637902,18.025,5.76619837142
 11/28  18:00:00,73.2401940602,5.51293459499,1.8233250898,0.0,17.6635504202,40.6971502883,23.6712316318,17.892103042,0.0,5.7791285898
 11/28  19:00:00,80.5290512804,5.59872225499,2.52116080955,0.0,27.5259009287,37.3340067412,33.0772260868,21.4762495117,0.0,11.6009765751
 11/28  20:00:00,83.5051668988,5.67557605227,3.09536748404,0.0,33.8341110165,33.3544677425,33.8932597963,22.32967377,0.0,11.5635860263
 11/28  21:00:00,92.6019181323,5.80359652543,3.90994288079,0.0,36.5179666069,38.8247702939,36.7876469002,25.2249487335,0.0,11.5626981667
 11/28  22:00:00,87.2590105742,5.83684510265,4.04842700806,0.0,32.965339924,36.8579353714,38.0710420297,26.4564411698,0.0,11.6146008598
 11/28  23:00:00,61.7508278471,5.5980639721,2.32647592317,0.0,25.6355707503,20.6438685092,40.2284842271,28.6515330169,0.0,11.5769512102
 11/28  24:00:00,40.825989114,5.42844385325,1.07512958514,0.0494936772954,15.0252895274,11.7056064465,36.1378107359,30.3650104601,0.0,5.77280027582
 11/29  01:00:00,35.5704424217,5.38587514506,0.724935012304,0.212544294067,11.6412384099,10.0650221343,36.7908051652,31.0243091647,0.0,5.76649600054
 11/29  02:00:00,34.0316089369,5.36056834961,0.454336975801,0.530405899737,10.0992000411,10.047477231,38.5273349475,32.7683390924,0.0,5.75899585513
 11/29  03:00:00,32.2118881129,5.34117275107,0.254081798807,0.789896113283,8.25718729233,10.0299323277,34.3529812365,34.3329812365,0.0,0.02
 11/29  04:00:00,32.277884221,5.33248014164,0.148436091909,0.970226755393,8.25718729233,10.0299323277,40.8049178288,35.0448504079,0.0,5.76006742086
 11/29  05:00:00,34.5725014029,5.35351986742,0.102429560977,1.68311054376,8.25718729233,11.6354268332,42.6983692011,36.9321177335,0.0,5.7662514676
 11/29  06:00:00,42.6261788892,5.37145536577,0.105610715724,2.13572618718,12.1011305571,15.3678112995,42.753204945,36.9673293419,0.0,5.78587560307
 11/29  07:00:00,72.4957417001,5.53436761558,1.75345141567,0.665781555274,19.7275818095,37.2640762949,53.1695196058,35.755339002,0.0,17.4141806038
 11/29  08:00:00,84.6820490256,5.70241944383,3.04264929004,0.326347394989,24.3117294858,51.2795993405,50.6196547312,33.1268833021,0.0,17.492771429
 11/29  09:00:00,72.0642837103,5.44537298392,1.40398835462,0.879832520934,23.6694662846,40.6342015617,55.8492961771,26.3828606399,0.0,29.4664355372
 11/29  10:00:00,68.8954258542,5.41820085759,3.12626694676,1.02347116932,23.6694662846,35.6302164847,72.4498136754,25.063487686,18.025,29.3613259894
 11/29  11:00:00,52.3711540922,5.39296343703,2.59546744835,2.65211619065,18.7433767983,22.9618409725,66.6862259514,25.216541362,18.025,23.4446845894
 11/29  12:00:00,52.9804841613,5.41642508891,2.58777285426,3.24809225278,18.7433767983,22.9618409725,66.9411499157,25.5264160772,18.025,23.3897338386
 11/29  13:00:00,53.240171929,5.43137657885,2.41701209007,3.62014034634,18.5889407304,23.1597249699,66.3625359876,24.9546143129,18.025,23.3829216746
 11/29  14:00:00,53.630534337,5.4387562711,2.3784428822,3.79518825226,18.7433767983,23.2517909448,59.4972709618,23.9309453377,18.025,17.5413256242
 11/29  15:00:00,53.7840591942,5.44437500714,2.39578943687,3.92575295323,18.7433767983,23.2517909448,65.1970189384,23.7820938065,18.025,23.3899251319
 11/29  16:00:00,53.5875637948,5.44789246665,2.41563513838,3.9958442294,18.7433767983,22.9618409725,66.4070142777,24.9955989736,18.025,23.3864153041
 11/29  17:00:00,60.9235425427,5.44605206245,1.61831639115,3.91164653816,18.7433767983,27.431320555,48.7189258914,24.9277733545,18.025,5.76615253686
 11/29  18:00:00,73.941360326,5.42264448869,0.497397406339,2.11737718303,17.6635504202,40.6971502883,31.7460818853,25.9669709719,0.0,5.77911091333
 11/29  19:00:00,80.0908754462,5.46319094964,1.18221740105,1.03628348345,27.5259009287,37.3340067412,41.5422830557,29.9396222604,0.0,11.6026607953
 11/29  20:00:00,82.8108359625,5.52352783404,1.737612288,0.815463360249,33.8341110165,33.3544677425,42.1473989678,30.583722588,0.0,11.5636763798
 11/29  21:00:00,91.6552143018,5.63636811918,2.62200977637,0.508445735264,36.5179666069,38.8247702939,43.7114817238,32.1490529597,0.0,11.5624287641
 11/29  22:00:00,86.2528330048,5.66323068598,2.74250738096,0.47334145107,32.965339924,36.8579353714,45.3104537257,33.6946613795,0.0,11.6157923461
 11/29  23:00:00,61.4746525842,5.47106502958,1.18433614779,0.992952336971,25.6355707503,20.6438685092,46.9506490276,35.3733475105,0.0,11.5773015171
 11/29  24:00:00,42.4276840983,5.40046556862,0.226124291446,2.5281654731,15.0252895274,11.7056064465,42.1775361819,36.4046177572,0.0,5.77291842476
 11/30  01:00:00,39.0456099159,5.454698439,0.124916433219,4.21890235685,11.6412384099,10.0650221343,42.8444614218,37.0781296919,0.0,5.76633172995
 11/30  02:00:00,38.6555517754,5.49612894423,0.089937666901,5.38318224497,10.0992000411,10.047477231,45.0879385825,39.3281199405,0.0,5.75981864202
 11/30  03:00:00,37.6893287795,5.52804297328,0.0582865650186,6.27625758834,8.25718729233,10.0299323277,40.9179378716,40.8979378716,0.0,0.02
 11/30  04:00:00,38.1541670979,5.54353921395,0.0431385063233,6.74074566577,8.25718729233,10.0299323277,47.1355338867,41.3753713188,0.0,5.76016256789
 11/30  05:00:00,40.1306956801,5.55639853753,0.0382388149938,7.10261133337,8.25718729233,11.6354268332,47.4445075997,41.67888209,0.0,5.76562550965
 11/30  06:00:00,47.6009387319,5.55089218917,0.0374688290657,6.99918111909,12.1011305571,15.3678112995,46.5877141108,40.8020205103,0.0,5.78569360049
 11/30  07:00:00,74.3803897982,5.48576982435,0.562953351633,3.7895128432,19.7275818095,37.2640762949,59.5965450013,42.184291193,0.0,17.4122538083
 11/30  08:00:00,84.950717801,5.5977365068,2.11290275428,1.62942309225,24.3117294858,51.2795993405,58.4551639822,40.9617700342,0.0,17.4933939479
 11/30  09:00:00,74.0485994965,5.47968968663,0.979085544714,3.25471866597,23.6694662846,40.6342015617,59.7580260954,30.2901764609,0.0,29.4678496345
 11/30  10:00:00,71.0741079025,5.52002426694,3.29616766418,2.93042172735,23.6694662846,35.6302164847,73.3581556802,25.9724551697,18.025,29.3607005104
 11/30  11:00:00,53.9407266347,5.51351801704,3.28071781419,3.41587499921,18.7433767983,22.9618409725,65.1966356684,23.7255933691,18.025,23.4460422993
 11/30  12:00:00,53.6873253526,5.52874419618,3.55684148665,2.87354003228,18.7433767983,22.9618409725,62.9494512123,21.5361286338,18.025,23.3883225786
 11/30  13:00:00,52.9995172198,5.51417175698,3.38131409408,2.33238608691,18.5889407304,23.1597249699,62.2501306199,20.8401000656,18.025,23.3850305543
 11/30  14:00:00,52.2712768973,5.43912445479,2.97953716647,1.83446482556,18.7433767983,23.2517909448,61.6038607986,20.1971101331,18.025,23.3817506655
 11/30  15:00:00,51.7445304241,5.40247303132,2.85920811487,1.46469733174,18.7433767983,23.2517909448,61.2152629116,19.8134169376,18.025,23.3768459741
 11/30  16:00:00,51.1874532573,5.38532773907,2.79921142529,1.27471446634,18.7433767983,22.9618409725,56.8236633094,21.2523899982,18.025,17.5462733111
 11/30  17:00:00,58.4440686326,5.37805437835,1.9762343535,1.14225628067,18.7433767983,27.431320555,45.2074929165,21.4162445328,18.025,5.76624838376
 11/30  18:00:00,72.8233904049,5.4249086649,0.955725324879,0.538810528878,17.6635504202,40.6971502883,29.4314104816,23.6531933433,0.0,5.77821713829
 11/30  19:00:00,79.8009800714,5.48077254165,1.50828837091,0.402725743667,27.5259009287,37.3340067412,44.822013245,27.4269761314,0.0,17.3950371136
 11/30  20:00:00,82.6621820238,5.54973349666,2.05827615311,0.319931834114,33.8341110165,33.3544677425,33.404827352,27.613856532,0.0,5.79097081997
 11/30  21:00:00,91.7417003005,5.67422705639,2.95351225157,0.225561624386,36.5179666069,38.8247702939,40.9023038173,29.338677001,0.0,11.5636268163
 11/30  22:00:00,86.4863907416,5.71505721509,3.18617900834,0.211381897534,32.965339924,36.8579353714,46.4218504251,29.0076799818,0.0,17.4141704433
 11/30  23:00:00,61.4803362125,5.52194608209,1.68673563015,0.445344328608,25.6355707503,20.6438685092,34.4416736777,28.6431877926,0.0,5.79848588503
 11/30  24:00:00,41.2988670654,5.40627246635,0.687807956021,0.931849956725,15.0252895274,11.7056064465,39.8531582349,28.3271360585,0.0,11.5260221764
 12/01  01:00:00,36.5560536038,5.39507953693,0.457281318732,1.45659633647,11.6412384099,10.0650221343,27.4318680485,27.4118680485,0.0,0.02
 12/01  02:00:00,35.1637185077,5.39016692347,0.333503017902,1.75374326315,10.0992000411,10.047477231,32.1959473825,26.4358500444,0.0,5.76009733809
 12/01  03:00:00,33.3700961546,5.38342356839,0.238690499574,1.92123288827,8.25718729233,10.0299323277,31.0644719894,25.304274088,0.0,5.7601979014
 12/01  04:00:00,33.400853712,5.37852768568,0.200097056067,1.99548333304,8.25718729233,10.0299323277,24.1904132144,24.1704132144,0.0,0.02
 12/01  05:00:00,35.1621691249,5.38208483497,0.172754966136,2.17387842888,8.25718729233,11.6354268332,29.3067016493,23.5400177246,0.0,5.76668392469
 12/01  06:00:00,42.620973823,5.38295633826,0.236722306668,1.98788651372,12.1011305571,15.3678112995,33.6969857451,22.145325223,0.0,11.551660522
 12/01  07:00:00,72.7439896641,5.56704768115,2.09600805427,0.538767628472,19.7275818095,37.2640762949,32.026278726,20.4094697825,0.0,11.6168089435
 12/01  08:00:00,85.2341965319,5.76706209919,3.74135602875,0.115099298123,24.3117294858,51.2795993405,39.7651171275,16.4451729706,0.0,23.3199441569
 12/01  09:00:00,73.4538214611,5.56665205094,3.27028120489,0.281769763955,23.6694662846,40.6342015617,38.941484147,9.47075212935,0.0,29.4707320176
 12/01  10:00:00,70.9261957309,5.60885851158,5.71579404139,0.274037124919,23.6694662846,35.6302164847,48.8692462433,7.34726973982,18.025,23.4969765035
 12/01  11:00:00,52.9387116488,5.54811322159,5.35495397805,0.305021528815,18.7433767983,22.9618409725,53.451602818,6.12422065919,18.025,29.3023821588
 12/01  12:00:00,53.2688494709,5.583378209,5.76869180588,0.188574798972,18.7433767983,22.9618409725,39.2315279973,3.65825721431,18.025,17.548270783
 12/01  13:00:00,53.8782486537,5.63809150103,6.41393555208,0.0545694019248,18.5889407304,23.1597249699,44.2671683461,2.84953106625,18.025,23.3926372799
 12/01  14:00:00,54.6730064786,5.71213592779,6.94271825048,0.0,18.7433767983,23.2517909448,41.4232428242,0.00880630285585,18.025,23.3894365214
 12/01  15:00:00,55.0230888936,5.7379318621,7.26700375187,0.0,18.7433767983,23.2517909448,41.4112687325,0.0,18.025,23.3862687325
 12/01  16:00:00,54.6795344383,5.72056017837,7.23076942387,0.0,18.7433767983,22.9618409725,41.4097117354,0.0,18.025,23.3847117354
 12/01  17:00:00,61.5338916889,5.66341330708,5.92294028478,0.0,18.7433767983,27.431320555,23.9857044665,0.194426679472,18.025,5.76627778703
 12/01  18:00:00,76.8562900484,5.81449869657,5.13783336182,0.0,17.6635504202,40.6971502883,6.74603846733,0.966589984866,0.0,5.77944848246
 12/01  19:00:00,84.1276461252,5.93168585119,5.7867504759,0.0,27.5259009287,37.3340067412,13.7876227175,2.18492155772,0.0,11.6027011598
 12/01  20:00:00,87.4170119809,6.0465296374,6.63622672878,0.0,33.8341110165,33.3544677425,13.9633384993,2.39831511619,0.0,11.5650233831
 12/01  21:00:00,97.0094459034,6.25213357634,7.86890320084,0.0,36.5179666069,38.8247702939,16.831758726,5.26896892222,0.0,11.5627898037
 12/01  22:00:00,91.7247005955,6.30424406899,8.04667058033,0.0,32.965339924,36.8579353714,18.3263894511,6.71031477394,0.0,11.6160746772
 12/01  23:00:00,64.9241688029,5.91502273436,5.18282276679,0.0,25.6355707503,20.6438685092,19.7100014168,8.13171933307,0.0,11.5782820837
 12/01  24:00:00,43.0534067089,5.65591974426,3.12454538556,0.0,15.0252895274,11.7056064465,15.4873226559,9.71416560433,0.0,5.77315705156
 12/02  01:00:00,38.3624097049,5.58221539498,2.33319332584,0.0,12.8411359301,10.0650221343,16.8109661837,11.0445103833,0.0,5.76645580041
 12/02  02:00:00,38.0092115182,5.55159996655,2.01182187435,0.0,12.8411359301,10.0650221343,18.3654914324,12.6053059279,0.0,5.7601855045
 12/02  03:00:00,32.8902280069,5.49388984392,1.56958875988,0.0,8.25718729233,10.0299323277,14.9153755639,14.8953755639,0.0,0.02
 12/02  04:00:00,32.6678108785,5.46765863938,1.3733993406,0.0,8.25718729233,10.0299323277,21.6060747963,15.8459010867,0.0,5.76017370957
 12/02  05:00:00,34.1088493956,5.44656406783,1.22882837621,0.0,8.25718729233,11.6354268332,23.3167345754,17.5502713434,0.0,5.76646323198
 12/02  06:00:00,38.0997031829,5.42480743961,1.08304232599,0.0,8.71707943955,15.3327214929,24.6006531819,18.8275628182,0.0,5.77309036367
 12/02  07:00:00,58.7629925307,5.49389046383,1.58104786481,0.0,18.5082010057,25.6353820695,25.0830728494,19.2981987434,0.0,5.78487410598
 12/02  08:00:00,69.1716851889,5.68147341607,3.0023434171,0.0,19.4083231844,41.0650158608,35.2622939434,17.8460815877,0.0,17.4162123557
 12/02  09:00:00,97.2117985168,6.04586484207,6.80092231602,0.0,26.3286599382,57.9988325916,44.8605962897,9.29123199833,0.0,35.5693642914
 12/02  10:00:00,84.1872007337,5.99835935995,8.97827576581,0.0,26.3286599382,42.8504436482,51.0292343945,3.53352708633,18.025,29.4707073082
 12/02  11:00:00,59.0183425676,5.81043366893,7.99164707368,0.0,21.7447113004,23.4437158914,49.2646874429,1.86773312861,18.025,29.3719543143
 12/02  12:00:00,56.2368530977,5.76285689441,7.71966289777,0.0,19.3027497915,23.426170988,42.5202502795,1.05126871693,18.025,23.4439815625
 12/02  13:00:00,56.7560990588,5.79964858925,8.06013517022,0.0,19.1483137236,23.7250123474,42.0708726754,0.658052956811,18.025,23.3878197186
 12/02  14:00:00,57.1221055618,5.82138691856,8.2588562467,0.0,19.3027497915,23.7161209604,41.4120395628,0.0,18.025,23.3870395628
 12/02  15:00:00,56.838870138,5.7885050155,8.00850158426,0.0,19.3027497915,23.7161209604,41.4066868493,0.0,18.025,23.3816868493
 12/02  16:00:00,56.4697212174,5.77867476937,7.93913157663,0.0,19.3027497915,23.426170988,41.4068722234,0.0,18.025,23.3818722234
 12/02  17:00:00,63.8331646546,5.76795645756,7.09397165188,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 12/02  18:00:00,75.7210098522,5.92553954174,6.4336623787,0.0,18.2229234133,37.5968344597,5.79958606265,0.0265487516902,0.0,5.77303731096
 12/02  19:00:00,91.68170107,6.20362827014,8.16288121212,0.0,32.690315043,37.0816133363,12.5769332838,1.03824134142,0.0,11.5386919424
 12/02  20:00:00,93.4368966078,6.40706176984,9.60279687136,0.0,36.8143715336,33.066984531,7.00777169847,1.21670132736,0.0,5.79107037111
 12/02  21:00:00,100.540870177,6.64688116916,11.2268698161,0.0,36.3493007332,38.7721355839,13.1347390194,1.5707894512,0.0,11.5639495682
 12/02  22:00:00,98.6270747709,6.68450574868,11.3933121006,0.0,36.1807251679,36.8228455648,13.4379390458,1.8730755808,0.0,11.564863465
 12/02  23:00:00,74.3654122342,6.32938541796,8.80652422984,0.0,31.0351095914,20.6438685092,13.7657516173,2.1483089248,0.0,11.6174426925
 12/02  24:00:00,48.7642020159,5.97727216687,6.11176270524,0.0,17.4250845679,11.7056064465,14.7750942464,3.22251176426,0.0,11.5525824821
 12/03  01:00:00,41.601983531,5.88039104224,5.15516450496,0.0,12.925468867,10.100111941,9.73742438748,3.97062497257,0.0,5.76679941492
 12/03  02:00:00,40.9830992014,5.82738654708,4.59049863881,0.0,12.925468867,10.100111941,4.33721861147,4.31721861147,0.0,0.02
 12/03  03:00:00,35.5666561399,5.74442147465,3.8760557032,0.0,8.34152022915,10.0650221343,10.3664911548,4.60628453501,0.0,5.76020661978
 12/03  04:00:00,35.1573405809,5.70547161442,3.5056903524,0.0,8.34152022915,10.0650221343,10.7080504192,4.94785195019,0.0,5.76019846898
 12/03  05:00:00,36.5984542535,5.68712467631,3.35844617602,0.0,8.34152022915,11.6705166398,10.0806979143,4.91307648083,0.0,5.16762143347
 12/03  06:00:00,40.7716213467,5.67623906658,3.3840992154,0.0,8.80141237637,15.3678112995,10.7394487888,4.36770908537,0.0,6.37173970343
 12/03  07:00:00,62.324300734,5.83613502461,4.80010111365,0.0,18.5082010057,25.6353820695,9.6209734344,3.83454494224,0.0,5.78642849216
 12/03  08:00:00,76.5545418256,6.20160432129,7.86163292088,0.0,19.4926561212,41.1001056674,19.9367884098,2.51952307141,0.0,17.4172653384
 12/03  09:00:00,104.085118163,6.66700729814,13.0530824375,0.0,26.3286599382,57.9988325916,35.5704048349,0.0,0.0,35.5704048349
 12/03  10:00:00,88.7001693098,6.39700829975,13.2120019441,0.0,26.2443270014,42.8153538416,47.4969158157,0.0,18.025,29.4719158157
 12/03  11:00:00,61.5533855918,5.98421409138,10.3528994187,0.0,21.7447113004,23.4437158914,47.3994464876,0.0,18.025,29.3744464876
 12/03  12:00:00,58.5753293298,5.92332756011,9.83794997018,0.0,19.3449162599,23.4437158914,41.4742121615,0.0,18.025,23.4492121615
 12/03  13:00:00,58.7662435537,5.92433716736,9.88587397895,0.0,19.190480192,23.7425572507,41.4637226052,0.0484779101924,18.025,23.390244695
 12/03  14:00:00,59.1415594406,5.95341399885,10.2059886393,0.0,19.260583323,23.698576057,41.4107504936,0.0,18.025,23.3857504936
 12/03  15:00:00,59.3556596431,5.96979430073,10.4037071481,0.0,19.260583323,23.698576057,41.4047802692,0.0,18.025,23.3797802692
 12/03  16:00:00,59.2934539541,5.99262869074,10.6086200704,0.0,19.260583323,23.4086260847,35.577137286,0.0,18.025,17.552137286
 12/03  17:00:00,66.3194298364,5.95495282676,9.45294592588,0.0,19.260583323,27.8781056672,23.7914535095,0.0,18.025,5.76645350952
 12/03  18:00:00,78.2042110537,6.13482075528,8.76728790206,0.0,18.1807569449,37.5792895564,5.77309589649,0.0,0.0,5.77309589649
 12/03  19:00:00,94.4582288509,6.4574649139,10.8049869851,0.0,32.6059821062,37.0465235296,11.5475155175,0.00796162028544,0.0,11.5395538972
 12/03  20:00:00,96.9149849635,6.69850561176,12.7894309691,0.0,36.8143715336,33.066984531,5.79271299903,0.0,0.0,5.79271299903
 12/03  21:00:00,104.48062477,6.96665843042,14.7274127527,0.0,36.43363367,38.8072253906,11.5632126051,0.0,0.0,11.5632126051
 12/03  22:00:00,101.897167657,6.98239049871,14.484934175,0.0,36.0963922311,36.7877557581,11.6542719773,0.0888586391047,0.0,11.5654133382
 12/03  23:00:00,77.259476122,6.60065757041,11.5487234039,0.0,30.9507766546,20.6087787026,11.973608823,0.356012498172,0.0,11.6175963249
 12/03  24:00:00,51.1270111326,6.1927817465,8.25905356225,0.0,17.4250845679,11.7056064465,12.8774516876,1.32585620983,0.0,11.5515954777
 12/04  01:00:00,42.0593354139,6.04331684767,6.76890647484,0.0,11.6412384099,10.0650221343,7.85674324331,2.08994199964,0.0,5.76680124368
 12/04  02:00:00,39.540711098,5.95502400213,5.89937216515,0.0,10.0992000411,10.047477231,2.36098393264,2.34098393264,0.0,0.02
 12/04  03:00:00,37.1424076709,5.89715078148,5.41849640663,0.0,8.25718729233,10.0299323277,7.51549386343,1.75524451782,0.0,5.76024934561
 12/04  04:00:00,36.5150298227,5.83948450759,4.84878668825,0.0,8.25718729233,10.0299323277,8.25738958524,2.49752338323,0.0,5.75986620202
 12/04  05:00:00,37.4360711348,5.77892578539,4.22367994822,0.0,8.25718729233,11.6354268332,4.12378149633,4.10378149633,0.0,0.02
 12/04  06:00:00,45.2537187448,5.80268671351,4.43759770885,0.0,12.1011305571,15.3678112995,15.546741184,3.9937578228,0.0,11.5529833612
 12/04  07:00:00,79.2129357892,6.31433230113,8.3563884661,0.0,19.7275818095,37.2640762949,15.0948723929,3.47598197241,0.0,11.6188904205
 12/04  08:00:00,95.6149674517,6.69229547624,11.4279332704,0.0,24.3117294858,51.2795993405,25.8214564196,2.49858246119,0.0,23.3228739584
 12/04  09:00:00,81.2189648313,6.27345186749,10.6103536585,0.0,23.6694662846,40.6342015617,29.4762878733,0.0,0.0,29.4762878733
 12/04  10:00:00,77.9131616536,6.20352733785,12.3820962423,0.0,23.6694662846,35.6302164847,47.3947760974,0.0,18.025,29.3697760974
 12/04  11:00:00,58.9007402645,5.99221993832,11.177877178,0.0,18.7433767983,22.9618409725,41.475936364,0.0,18.025,23.450936364
 12/04  12:00:00,61.2985082156,6.23462880814,13.3356609208,0.0,18.7433767983,22.9618409725,41.4202828675,0.0,18.025,23.3952828675
 12/04  13:00:00,64.7576307698,6.44482692611,16.54113717,0.0,18.5889407304,23.1597249699,41.4159079238,0.0,18.025,23.3909079238
 12/04  14:00:00,66.0334867942,6.50803169029,17.5072837085,0.0,18.7433767983,23.2517909448,41.4085391461,0.0,18.025,23.3835391461
 12/04  15:00:00,65.898726645,6.49479903285,17.3857582952,0.0,18.7433767983,23.2517909448,35.5742312561,0.0,18.025,17.5492312561
 12/04  16:00:00,64.129728089,6.45235009696,15.9491616101,0.0,18.7433767983,22.9618409725,41.4203906086,0.0,18.025,23.3953906086
 12/04  17:00:00,69.9926198794,6.35771940571,13.6873519746,0.0,18.7433767983,27.431320555,23.7916265875,0.0,18.025,5.76662658754
 12/04  18:00:00,84.7700642229,6.54129948575,12.3247864668,0.0,17.6635504202,40.6971502883,5.77963740002,0.0,0.0,5.77963740002
 12/04  19:00:00,91.7605262516,6.68704010621,12.6642339337,0.0,27.5259009287,37.3340067412,17.4188588164,0.021467427356,0.0,17.3973913891
 12/04  20:00:00,95.0447754796,6.81914842132,13.4913450055,0.0,33.8341110165,33.3544677425,5.79145112645,0.0,0.0,5.79145112645
 12/04  21:00:00,104.782166475,7.04378661297,14.8499396215,0.0,36.5179666069,38.8247702939,11.9737123588,0.408940309974,0.0,11.5647720489
 12/04  22:00:00,99.3791166102,7.08134389825,14.9239388282,0.0,32.965339924,36.8579353714,18.2027002148,0.785308499881,0.0,17.4173917149
 12/04  23:00:00,72.0665190859,6.63842256792,11.6017400431,0.0,25.6355707503,20.6438685092,12.9989597491,1.42035633628,0.0,11.5786034128
 12/04  24:00:00,48.9540014961,6.24192823611,8.4391110381,0.0,15.0252895274,11.7056064465,7.8303498071,2.05696599632,0.0,5.77338381078
 12/05  01:00:00,42.0730886767,6.06904258203,6.75692915027,0.0,11.6412384099,10.0650221343,3.77610998269,3.75610998269,0.0,0.02
 12/05  02:00:00,39.3001045366,5.95818072046,5.65560424788,0.0,10.0992000411,10.047477231,10.5625661351,4.80215577852,0.0,5.76041035663
 12/05  03:00:00,36.2902262236,5.85088173808,4.61258005038,0.0,8.25718729233,10.0299323277,11.9416572758,6.18121874918,0.0,5.76043852663
 12/05  04:00:00,35.5581480479,5.78309203094,3.94829406588,0.0,8.25718729233,10.0299323277,7.1016430525,7.0816430525,0.0,0.02
 12/05  05:00:00,36.756657472,5.73795593272,3.5852310538,0.0,8.25718729233,11.6354268332,13.1822243645,7.41520749018,0.0,5.76701687434
 12/05  06:00:00,44.3027318822,5.7332097081,3.55607864561,0.0,12.1011305571,15.3678112995,19.5650714563,8.01169260946,0.0,11.5533788468
 12/05  07:00:00,77.7715141821,6.1993768346,7.02990801986,0.0,19.7275818095,37.2640762949,18.5891480905,6.97001547118,0.0,11.6191326194
 12/05  08:00:00,93.9764938638,6.5602837918,9.9214509115,0.0,24.3117294858,51.2795993405,28.7859113834,5.46256008785,0.0,23.3233512955
 12/05  09:00:00,78.660366602,6.08007052737,8.24512325072,0.0,23.6694662846,40.6342015617,31.1493501396,1.66889109271,0.0,29.4804590469
 12/05  10:00:00,75.4756988727,6.03440890165,10.1137422518,0.0,23.6694662846,35.6302164847,48.5165488657,1.11833811841,18.025,29.3732107473
 12/05  11:00:00,56.3344116858,5.81468658852,8.78907473092,0.0,18.7433767983,22.9618409725,43.1260010135,1.64868292381,18.025,23.4523180897
