Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/05  12:00:00,56.0552915448,5.78384483024,8.54322343748,0.0,18.7433767983,22.9618409725,42.8849309301,1.46326747939,18.025,23.3966634507
 12/05  13:00:00,55.713299811,5.75745727667,8.1841709629,0.0,18.5889407304,23.1597249699,43.7853173171,2.36947907421,18.025,23.3908382429
 12/05  14:00:00,55.8702759874,5.75206118652,8.10003934997,0.0,18.7433767983,23.2517909448,41.7664549122,0.354783393754,18.025,23.3866715184
 12/05  15:00:00,55.8228729102,5.75092473757,8.05377300495,0.0,18.7433767983,23.2517909448,35.8683319249,0.297768433805,18.025,17.5455634911
 12/05  16:00:00,55.9169521575,5.78865000017,8.40008077495,0.0,18.7433767983,22.9618409725,42.5192376492,1.09678087161,18.025,23.3974567776
 12/05  17:00:00,63.5834987777,5.80995771759,7.82598938052,0.0,18.7433767983,27.431320555,24.7462203661,0.954579742175,18.025,5.76664062395
 12/05  18:00:00,79.2542153407,6.04233156392,7.30789839407,0.0,17.6635504202,40.6971502883,7.17369241323,1.39389453503,0.0,5.7797978782
 12/05  19:00:00,86.6953504002,6.20110181006,8.08498405742,0.0,27.5259009287,37.3340067412,20.7525783607,3.35409272866,0.0,17.398485632
 12/05  20:00:00,90.2206749565,6.35195470762,9.13442824721,0.0,33.8341110165,33.3544677425,10.3196781305,4.52776054348,0.0,5.79191758702
 12/05  21:00:00,99.5800120078,6.54310342878,10.1484584775,0.0,36.5179666069,38.8247702939,19.1129172487,7.54710454921,0.0,11.5658126995
 12/05  22:00:00,93.4894117848,6.52706148197,9.58850140248,0.0,32.965339924,36.8579353714,28.1152944913,10.6964742358,0.0,17.4188202555
 12/05  23:00:00,65.9395309326,6.06621093707,6.04695178244,0.0,25.6355707503,20.6438685092,26.3702935433,14.792112853,0.0,11.5781806903
 12/05  24:00:00,43.2831189973,5.70927803008,3.30087311836,0.0,15.0252895274,11.7056064465,24.0509557517,18.2773615208,0.0,5.77359423096
 12/06  01:00:00,37.4097030734,5.62531276105,2.53726784374,0.0,11.6412384099,10.0650221343,25.3110675461,19.5445768487,0.0,5.76649069745
 12/06  02:00:00,35.3706335175,5.57323085927,2.11108058589,0.0,10.0992000411,10.047477231,21.1211959757,21.1011959757,0.0,0.02
 12/06  03:00:00,33.1851490317,5.5331311987,1.82525001814,0.0,8.25718729233,10.0299323277,26.8956898932,21.135416547,0.0,5.76027334627
 12/06  04:00:00,32.9215380149,5.50127758821,1.59349398088,0.0,8.25718729233,10.0299323277,27.578298848,21.8181024025,0.0,5.76019644556
 12/06  05:00:00,34.2852036845,5.47228602709,1.37944213818,0.0,8.25718729233,11.6354268332,23.1392966977,23.1192966977,0.0,0.02
 12/06  06:00:00,41.8873753075,5.47489808161,1.39902594947,0.0,12.1011305571,15.3678112995,34.9727553358,23.4192863811,0.0,11.5534689547
 12/06  07:00:00,73.5032635129,5.73855632873,3.22246154602,0.0,19.7275818095,37.2640762949,37.8165591154,23.557700676,0.0,14.2588584394
 12/06  08:00:00,87.9397765731,5.92286249025,4.52213763809,0.0,24.3117294858,51.2795993405,42.9956294755,22.3217293179,0.0,20.6739001576
 12/06  09:00:00,73.5869421032,5.64868718087,3.6030690251,0.0,23.6694662846,40.6342015617,44.2016270793,14.7208525771,0.0,29.4807745022
 12/06  10:00:00,70.8970500613,5.6394633409,5.93003078068,0.0,23.6694662846,35.6302164847,56.6427434274,9.24115195921,18.025,29.3765914681
 12/06  11:00:00,52.4952151034,5.50944834392,5.2551078643,0.0,18.7433767983,22.9618409725,48.9681687215,7.49023870463,18.025,23.4529300168
 12/06  12:00:00,52.5726899133,5.50775882711,5.3367020848,0.0,18.7433767983,22.9618409725,47.046931982,5.62682486534,18.025,23.3951071166
 12/06  13:00:00,52.800057907,5.51178686178,5.51659707055,0.0,18.5889407304,23.1597249699,45.8645475576,4.44733725681,18.025,23.3922103008
 12/06  14:00:00,52.8709361302,5.5086019991,5.34415520127,0.0,18.7433767983,23.2517909448,43.0823680367,1.66815408059,18.025,23.3892139561
 12/06  15:00:00,52.9180258373,5.50952637211,5.39031977872,0.0,18.7433767983,23.2517909448,42.6601793483,1.24984619967,18.025,23.3853331486
 12/06  16:00:00,52.776505554,5.52219860026,5.52607639167,0.0,18.7433767983,22.9618409725,43.686654607,2.27859502608,18.025,23.3830595809
 12/06  17:00:00,60.0860021733,5.52724090806,4.61120824903,0.0,18.7433767983,27.431320555,21.6797922074,3.63479220738,18.025,0.02
 12/06  18:00:00,75.0562442317,5.65189345939,3.50035868763,0.0,17.6635504202,40.6971502883,18.092658623,6.55286540785,0.0,11.5397932151
 12/06  19:00:00,82.2251485518,5.74537777233,4.07049604476,0.0,27.5259009287,37.3340067412,22.2705243635,10.6643886797,0.0,11.6061356838
 12/06  20:00:00,85.167702082,5.82619368656,4.60720687877,0.0,33.8341110165,33.3544677425,23.6247555084,12.0592537094,0.0,11.5655017991
 12/06  21:00:00,94.5380802526,6.00386239849,5.64575541739,0.0,36.5179666069,38.8247702939,20.932366996,15.1406293567,0.0,5.7917376393
 12/06  22:00:00,89.307840231,6.06128983618,5.87268933854,0.0,32.965339924,36.8579353714,33.850080236,16.4325822544,0.0,17.4174979816
 12/06  23:00:00,63.0809136296,5.74301795639,3.51151565745,0.0,25.6355707503,20.6438685092,30.006456765,18.4270923557,0.0,11.5793644093
 12/06  24:00:00,41.8108286547,5.54721440967,1.99064100445,0.0,15.0252895274,11.7056064465,27.0664752248,21.2928177786,0.0,5.77365744619
 12/07  01:00:00,36.1414910014,5.4765835022,1.41777922292,0.0,11.6412384099,10.0650221343,29.5269865296,23.7599533601,0.0,5.7670331695
 12/07  02:00:00,34.1724180486,5.42496495744,1.06112638396,0.0,10.0992000411,10.047477231,26.2582749343,26.2382749343,0.0,0.02
 12/07  03:00:00,32.0245539984,5.38252678217,0.751871152884,0.0633871642625,8.25718729233,10.0299323277,34.3829054616,28.6223228668,0.0,5.76058259484
 12/07  04:00:00,31.853018301,5.34972184995,0.493120041322,0.183404741167,8.25718729233,10.0299323277,38.2423702901,32.4821221504,0.0,5.76024813979
 12/07  05:00:00,33.49205197,5.334284335,0.328710451578,0.395575381241,8.25718729233,11.6354268332,41.0264899555,35.2603138134,0.0,5.76617614201
 12/07  06:00:00,41.2624906327,5.34168353013,0.334352677781,0.572997137692,12.1011305571,15.3678112995,42.1395191545,36.352551516,0.0,5.78696763854
 12/07  07:00:00,72.3929076588,5.57527266429,2.11938377906,0.155988978137,19.7275818095,37.2640762949,52.3883652563,34.9704560965,0.0,17.4179091599
 12/07  08:00:00,86.831929517,5.77382115801,3.53089438398,0.0324196924091,24.3117294858,51.2795993405,49.3197579083,31.8178935555,0.0,17.5018643528
 12/07  09:00:00,72.6032549487,5.56380569636,2.56191696544,0.142331809905,23.6694662846,40.6342015617,52.2793425686,22.7940298046,0.0,29.485312764
 12/07  10:00:00,69.8293037707,5.58312511076,4.7796514653,0.138964453109,23.6694662846,35.6302164847,66.7917872512,19.3906720963,18.025,29.3761151549
 12/07  11:00:00,51.6065206187,5.46931851047,4.07913643996,0.327398115482,18.7433767983,22.9618409725,60.1683443287,18.6884195182,18.025,23.4549248105
 12/07  12:00:00,51.1581965687,5.41904195365,3.63393282274,0.376989083394,18.7433767983,22.9618409725,60.4325089329,19.0077636776,18.025,23.3997452552
 12/07  13:00:00,50.9053367959,5.41063911891,3.41185039905,0.311166852846,18.5889407304,23.1597249699,59.1610502921,17.7386759474,18.025,23.3973743447
 12/07  14:00:00,51.0493134312,5.41066801293,3.41054056192,0.20992284636,18.7433767983,23.2517909448,57.3685898711,15.9483698974,18.025,23.3952199737
 12/07  15:00:00,50.9076715109,5.39532838068,3.33497521062,0.15918549868,18.7433767983,23.2517909448,56.7404101806,15.3223061105,18.025,23.3931040701
 12/07  16:00:00,50.5000490229,5.38277199308,3.23226588702,0.156778033073,18.7433767983,22.9618409725,59.069892467,17.6538949712,18.025,23.3909974958
 12/07  17:00:00,57.9201811238,5.38494759829,2.43858787991,0.149076459803,18.7433767983,27.431320555,42.0630696173,18.2710643969,18.025,5.76700522035
 12/07  18:00:00,73.1204414506,5.50212998033,1.70401205559,0.0102964403607,17.6635504202,40.6971502883,24.2552270431,18.4750017597,0.0,5.78022528349
 12/07  19:00:00,80.326312932,5.57863179223,2.33838735135,0.0,27.5259009287,37.3340067412,34.7864123691,23.1797781718,0.0,11.6066341974
 12/07  20:00:00,83.2068747324,5.64454026156,2.82802009,0.0,33.8341110165,33.3544677425,36.3819960139,24.8149610658,0.0,11.5670349481
 12/07  21:00:00,92.3180553512,5.77446155078,3.64906762575,0.0060545034042,36.5179666069,38.8247702939,39.273397051,27.708741589,0.0,11.5646554619
 12/07  22:00:00,86.9241454845,5.79938911207,3.70538555785,0.0454961209127,32.965339924,36.8579353714,41.7277052154,30.1077933902,0.0,11.6199118252
 12/07  23:00:00,61.498178418,5.56266482563,1.99929753414,0.109826252046,25.6355707503,20.6438685092,44.707382366,33.1268360948,0.0,11.5805462711
 12/07  24:00:00,41.0042119606,5.40906423887,0.818652784447,0.503515233873,15.0252895274,11.7056064465,40.8305342656,35.056769925,0.0,5.7737643406
 12/08  01:00:00,36.0202912632,5.37660719505,0.487065936283,0.909485779262,11.6412384099,10.0650221343,41.1697653624,35.4037640556,0.0,5.76600130677
 12/08  02:00:00,35.0217384082,5.3755954985,0.262895641005,1.69691462391,10.0992000411,10.047477231,42.4077476732,36.6471635499,0.0,5.76058412329
 12/08  03:00:00,34.2047331535,5.40658913773,0.140422641686,2.83094748331,8.25718729233,10.0299323277,42.4210817596,36.6604259821,0.0,5.76065577745
 12/08  04:00:00,35.2151408202,5.44061225806,0.098113927556,3.84964294685,8.25718729233,10.0299323277,36.9660494063,36.9460494063,0.0,0.02
 12/08  05:00:00,37.7449334414,5.472368532,0.0713877915208,4.76769089999,8.25718729233,11.6354268332,43.6272948663,37.8601334105,0.0,5.76716145579
 12/08  06:00:00,45.4077772466,5.47562923375,0.0801929870899,4.83848543729,12.1011305571,15.3678112995,47.830256704,36.2762023584,0.0,11.5540543456
 12/08  07:00:00,73.0980316681,5.53866341216,1.59970157444,1.41739627903,19.7275818095,37.2640762949,46.336210806,34.7160791996,0.0,11.6201316064
 12/08  08:00:00,86.9824125366,5.70609734706,3.01729055455,0.764205741261,24.3117294858,51.2795993405,55.6138273308,32.2843519491,0.0,23.3294753817
 12/08  09:00:00,73.1576108987,5.51748200964,1.91708450762,1.38783110017,23.6694662846,40.6342015617,52.767392503,23.2813764508,0.0,29.4860160522
 12/08  10:00:00,70.5548346336,5.5594773426,4.28956023528,1.37822119386,23.6694662846,35.6302164847,67.2685745622,19.8619455901,18.025,29.3816289721
 12/08  11:00:00,53.0937550743,5.52362882613,4.16766263745,1.67179163205,18.7433767983,22.9618409725,57.9642895664,16.4860201641,18.025,23.4532694023
 12/08  12:00:00,52.8761682179,5.5457948954,4.49155803026,1.11057822285,18.7433767983,22.9618409725,54.700900288,13.2765201099,18.025,23.3993801782
 12/08  13:00:00,52.4860293954,5.5568743503,4.60333993055,0.554129504323,18.5889407304,23.1597249699,51.2850622065,9.86920609298,18.025,23.3908561135
 12/08  14:00:00,52.4503953981,5.55849879727,4.63814649883,0.23556107724,18.7433767983,23.2517909448,48.5803514693,7.16641755804,18.025,23.3889339112
 12/08  15:00:00,52.2867193588,5.5343300271,4.59728284219,0.136916876894,18.7433767983,23.2517909448,42.4242014098,5.85428398434,18.025,18.5449174255
 12/08  16:00:00,51.5064841682,5.47985960807,4.21170053919,0.0866874895463,18.7433767983,22.9618409725,48.7515154452,8.32710789961,18.025,22.3994075456
 12/08  17:00:00,58.6489047777,5.45393268471,3.16868769541,0.0787209686782,18.7433767983,27.431320555,34.9084069494,11.11647115,18.025,5.76693579941
 12/08  18:00:00,73.546819304,5.54944329985,2.09006331213,0.00330614975684,17.6635504202,40.6971502883,25.0908834342,13.5503783733,0.0,11.5405050609
 12/08  19:00:00,80.8483011782,5.6349186537,2.80407986626,0.0,27.5259009287,37.3340067412,28.3519843069,16.7458154809,0.0,11.606168826
 12/08  20:00:00,83.8452241377,5.71209644966,3.39880788457,0.0,33.8341110165,33.3544677425,28.3530858986,16.787710049,0.0,11.5653758496
 12/08  21:00:00,93.13437585,5.86171800635,4.38417571781,0.0,36.5179666069,38.8247702939,23.5943635704,17.800623182,0.0,5.79374038836
 12/08  22:00:00,88.028018307,5.920851001,4.73327643126,0.0,32.965339924,36.8579353714,34.944346342,17.5248568288,0.0,17.4194895132
 12/08  23:00:00,62.5215282524,5.67770543963,3.01742128322,0.0,25.6355707503,20.6438685092,29.2773424369,17.696922273,0.0,11.580420164
 12/08  24:00:00,41.5537225887,5.51212599722,1.75754673597,0.0110646493517,15.0252895274,11.7056064465,23.5364573916,17.7625573545,0.0,5.77390003706
 12/09  01:00:00,37.4070157007,5.4758453904,1.41458955841,0.0695455602082,12.8411359301,10.0650221343,23.3033165742,17.5360606214,0.0,5.76725595281
 12/09  02:00:00,37.304615612,5.45811707333,1.27681474957,0.123869502845,12.8411359301,10.0650221343,17.9787815878,17.9587815878,0.0,0.02
 12/09  03:00:00,32.4693959623,5.42725287753,1.05191797794,0.163448729668,8.25718729233,10.0299323277,22.4414608315,16.6808758194,0.0,5.7605850121
 12/09  04:00:00,32.416613783,5.41862584215,0.993605731412,0.177603444147,8.25718729233,10.0299323277,21.0454755774,15.2848159158,0.0,5.76065966156
 12/09  05:00:00,33.9603483148,5.40772433934,0.913770075412,0.205362724181,8.25718729233,11.6354268332,21.5086199074,15.7413153808,0.0,5.76730452655
 12/09  06:00:00,38.073445627,5.40069407838,0.869959173958,0.210895859999,8.71707943955,15.3327214929,20.6890427834,14.9151113951,0.0,5.77393138834
 12/09  07:00:00,58.7297852537,5.48002430892,1.5016358214,0.0600104865549,18.5082010057,25.6353820695,19.5447840585,13.7589561125,0.0,5.78582794602
 12/09  08:00:00,71.1622756657,5.67997314335,3.11033153985,0.0,19.4083231844,41.0650158608,29.5966398475,12.175843859,0.0,17.4207959885
 12/09  09:00:00,97.2677705715,6.02618759976,6.87643687191,0.0,26.3286599382,57.9988325916,42.7653128872,7.17735523602,0.0,35.5879576512
 12/09  10:00:00,83.3741086824,5.92686619257,8.23657823166,0.0,26.3286599382,42.8504436482,58.7341299638,5.92135104953,18.025,34.7877789143
 12/09  11:00:00,57.7046076492,5.72416418026,6.76411776333,0.0,21.7447113004,23.4437158914,48.4632543366,6.33955442974,18.025,24.0986999068
 12/09  12:00:00,55.5415075071,5.77774036506,7.00938291498,0.0,19.3027497915,23.426170988,53.2895483076,5.95106886053,18.025,29.3134794471
 12/09  13:00:00,55.9143198359,5.82907419067,7.18889244759,0.0,19.1483137236,23.7250123474,41.687940849,6.11035130508,18.025,17.552589544
 12/09  14:00:00,56.0076289437,5.84315853092,7.12257676205,0.0,19.3027497915,23.7161209604,45.1896318489,3.76194546571,18.025,23.4026863832
 12/09  15:00:00,55.7475284241,5.81926341184,6.88637160499,0.0,19.3027497915,23.7161209604,46.2948164967,4.86893768413,18.025,23.4008788125
 12/09  16:00:00,54.7445396885,5.7364229923,6.25617285963,0.0,19.3027497915,23.426170988,48.8728021362,7.44870190433,18.025,23.3991002319
 12/09  17:00:00,61.5227664522,5.65576435699,4.89572298878,0.0,19.3027497915,27.8956505705,31.8528528713,8.06093418686,18.025,5.76691868442
 12/09  18:00:00,72.6951976499,5.72869510281,3.60464827159,0.0,18.2229234133,37.5968344597,15.2603002483,9.48679455918,0.0,5.77350568913
 12/09  19:00:00,87.7971062311,5.87925052673,4.60261103901,0.0,32.690315043,37.0816133363,20.4115170703,14.6310343537,0.0,5.78048271662
 12/09  20:00:00,88.5913276451,5.97738223004,5.18683533962,0.0,36.8143715336,33.066984531,28.1267014133,16.5597986645,0.0,11.5669027488
 12/09  21:00:00,94.8592229393,6.12389632528,6.06813564093,0.0,36.3493007332,38.7721355839,29.5836774451,18.0174200693,0.0,11.5662573757
 12/09  22:00:00,92.7180603388,6.12816566161,6.04057150131,0.0,36.1807251679,36.8228455648,30.213258596,18.6464561922,0.0,11.5668024038
 12/09  23:00:00,69.0430701305,5.83007472732,3.98338916222,0.0,31.0351095914,20.6438685092,31.4062101484,19.7848684731,0.0,11.6213416753
 12/09  24:00:00,44.5176799378,5.59037305547,2.25207961483,0.0,17.4250845679,11.7056064465,33.4967951096,21.9441768933,0.0,11.5526182163
 12/10  01:00:00,37.8613748504,5.52947668199,1.76543642005,0.0,12.925468867,10.100111941,29.8923607382,24.1252396366,0.0,5.76712110161
 12/10  02:00:00,37.5224463052,5.48726970829,1.46993668495,0.0,12.925468867,10.100111941,26.2748429102,26.2548429102,0.0,0.02
 12/10  03:00:00,32.5036683604,5.43320820208,1.0920281361,0.0322273290497,8.34152022915,10.0650221343,33.0039181786,27.2434416027,0.0,5.76047657591
 12/10  04:00:00,32.3609300254,5.40494284569,0.871021714333,0.138761642772,8.34152022915,10.0650221343,34.4350350858,28.6744718194,0.0,5.76056326647
 12/10  05:00:00,33.9098334344,5.38465006034,0.672164621229,0.300101142388,8.34152022915,11.6705166398,37.1756922278,31.4092420041,0.0,5.76645022373
 12/10  06:00:00,38.1200312389,5.37090911932,0.530341512349,0.50745552268,8.80141237637,15.3678112995,37.6871185043,31.9137922584,0.0,5.77332624594
 12/10  07:00:00,58.5670518316,5.42715709342,0.939994625615,0.511775686039,18.5082010057,25.6353820695,38.1118915487,32.3244697101,0.0,5.78742183867
 12/10  08:00:00,70.3983813171,5.57272027282,2.03391107704,0.300341897014,19.4926561212,41.1001056674,48.8652517593,31.4435868052,0.0,17.4216649541
 12/10  09:00:00,94.4445600045,5.7966803091,4.16305746203,0.119656410215,26.3286599382,57.9988325916,59.6931905614,24.0978173364,0.0,35.595373225
 12/10  10:00:00,80.0646565433,5.65164842587,5.19500629949,0.126751586981,26.2443270014,42.8153538416,68.209758881,20.6946365077,18.025,29.4901223733
 12/10  11:00:00,55.0607851084,5.46778478105,4.03020228417,0.346460484432,21.7447113004,23.4437158914,66.8192029497,19.4073469204,18.025,29.3868560294
 12/10  12:00:00,52.7277639396,5.48053940559,4.09841754689,0.334705669824,19.3449162599,23.4437158914,59.0432778285,17.5617826888,18.025,23.4564951396
 12/10  13:00:00,53.1901286609,5.54871441752,4.45798413074,0.227362872463,19.190480192,23.7425572507,56.6630234374,15.2345834705,18.025,23.4034399669
 12/10  14:00:00,53.5591452074,5.59439605592,4.83603992435,0.146522202104,19.260583323,23.698576057,51.7935971218,10.3670323163,18.025,23.4015648055
 12/10  15:00:00,53.5509943735,5.5935191292,4.88346255112,0.0918254857625,19.260583323,23.698576057,50.9758152729,9.55087667548,18.025,23.3999385974
 12/10  16:00:00,52.9352991802,5.55809558833,4.62014706283,0.0648190043542,19.260583323,23.4086260847,53.5042425301,12.0809162645,18.025,23.3983262656
 12/10  17:00:00,59.7569740291,5.48606233711,3.29043575254,0.0689015222127,19.260583323,27.8781056672,38.0836894776,14.2915920657,18.025,5.76709741184
 12/10  18:00:00,70.809543817,5.54101976338,1.94945623927,0.0169179245086,18.1807569449,37.5792895564,22.2074974367,16.4338774832,0.0,5.77361995352
 12/10  19:00:00,85.7542644902,5.66821852476,2.89021728536,0.0,32.6059821062,37.0465235296,27.2706412815,21.4911634662,0.0,5.77947781529
 12/10  20:00:00,86.6787818538,5.75662752994,3.49503366818,0.0,36.8143715336,33.066984531,34.6099334261,23.0418954896,0.0,11.5680379365
 12/10  21:00:00,92.8718576258,5.86987206971,4.21536299162,0.0,36.43363367,38.8072253906,37.0166530106,25.4508136851,0.0,11.5658393254
 12/10  22:00:00,90.416579006,5.86933513278,4.10168246537,0.0156515138859,36.0963922311,36.7877557581,39.3619217296,27.7944560216,0.0,11.567465708
 12/10  23:00:00,67.4278980528,5.6570223014,2.61785235414,0.0428253740135,30.9507766546,20.6087787026,40.0929884359,28.4712164775,0.0,11.6217719585
 12/10  24:00:00,43.7324631723,5.4875939881,1.41638258836,0.153251460505,17.4250845679,11.7056064465,40.5511956461,28.996470461,0.0,11.554725185
 12/11  01:00:00,36.1353847642,5.44391783659,1.07599323756,0.36832784186,11.6412384099,10.0650221343,35.7136575033,29.9463725502,0.0,5.76728495318
 12/11  02:00:00,34.5405491453,5.41211354438,0.789259437321,0.652835653376,10.0992000411,10.047477231,31.4962386193,31.4762386193,0.0,0.02
 12/11  03:00:00,32.9414365743,5.39858208999,0.555553352604,1.16051545172,8.25718729233,10.0299323277,38.4232096101,32.6625273519,0.0,5.76068225818
 12/11  04:00:00,33.3182196175,5.40188451009,0.43024008084,1.65931097969,8.25718729233,10.0299323277,39.1154248571,33.3550393958,0.0,5.7603854613
 12/11  05:00:00,35.1658914847,5.40085155485,0.340798103872,1.99074239317,8.25718729233,11.6354268332,33.8346644054,33.8146644054,0.0,0.02
 12/11  06:00:00,42.8034337551,5.40464707752,0.37068561988,2.01460854186,12.1011305571,15.3678112995,44.5540780045,32.9992003438,0.0,11.5548776607
 12/11  07:00:00,72.7957305089,5.57818099275,2.02298353715,0.652248345389,19.7275818095,37.2640762949,49.1494948086,31.7261980968,0.0,17.4232967118
 12/11  08:00:00,86.8801612426,5.74653587962,3.3134541794,0.325299585878,24.3117294858,51.2795993405,47.8413075312,30.3369958383,0.0,17.5043116929
 12/11  09:00:00,72.8275148597,5.54613229156,2.30524079141,0.640890867215,23.6694662846,40.6342015617,52.3627390033,22.8700350206,0.0,29.4927039826
 12/11  10:00:00,70.1060765096,5.58455145375,4.69289070574,0.501033782486,23.6694662846,35.6302164847,65.9677846397,18.5551586496,18.025,29.3876259901
 12/11  11:00:00,52.4656315577,5.53867886773,4.55976153647,0.636496391353,18.7433767983,22.9618409725,56.6588269669,15.1756311822,18.025,23.4581957847
 12/11  12:00:00,52.5499135854,5.56927251252,4.80901371832,0.443376631015,18.7433767983,22.9618409725,53.9875634129,12.5586553188,18.025,23.4039080941
 12/11  13:00:00,52.5717298304,5.60034114018,4.88853808478,0.311151852904,18.5889407304,23.1597249699,51.4396565315,10.0124661675,18.025,23.402190364
 12/11  14:00:00,52.7390566073,5.61043235442,4.91856175325,0.191862248135,18.7433767983,23.2517909448,49.5497623598,8.12404486495,18.025,23.4007174948
 12/11  15:00:00,52.5870581415,5.58783266981,4.88033632462,0.100688752091,18.7433767983,23.2517909448,48.3991413904,6.97487402157,18.025,23.3992673689
 12/11  16:00:00,51.757862096,5.52511063935,4.45258727411,0.0519134550573,18.7433767983,22.9618409725,50.9506311627,9.52780662684,18.025,23.3978245358
 12/11  17:00:00,58.9754090568,5.5001834727,3.49368446436,0.033952824996,18.7433767983,27.431320555,34.9345629725,11.1423322413,18.025,5.76723073125
 12/11  18:00:00,74.1062158457,5.61673585481,2.58544877205,0.0,17.6635504202,40.6971502883,17.9963205629,12.2158722326,0.0,5.78044833026
 12/11  19:00:00,81.4503703841,5.7034134441,3.33760933034,0.0,27.5259009287,37.3340067412,32.8797320475,15.4776996577,0.0,17.4020323898
 12/11  20:00:00,84.4730198315,5.79087396955,3.94779533998,0.0,33.8341110165,33.3544677425,22.0243797743,16.2304456487,0.0,5.79393412561
 12/11  21:00:00,93.8809978143,5.96262494295,5.02986396093,0.0,36.5179666069,38.8247702939,29.6509154674,18.0850060577,0.0,11.5659094096
 12/11  22:00:00,88.691007948,6.01256103544,5.30451280038,0.0,32.965339924,36.8579353714,36.1468026204,18.7239800155,0.0,17.4228226049
 12/11  23:00:00,62.7873341341,5.71660694569,3.24429483059,0.0,25.6355707503,20.6438685092,31.4264276968,19.8453809293,0.0,11.5810467675
 12/11  24:00:00,41.689577458,5.53490967945,1.88166337699,0.0,15.0252895274,11.7056064465,26.6366831188,20.8625061351,0.0,5.77417698373
 12/12  01:00:00,36.2042760038,5.48239786853,1.45766952552,0.0170580805689,11.6412384099,10.0650221343,26.9998791464,21.2325390098,0.0,5.76734013659
 12/12  02:00:00,34.3983821406,5.44555348618,1.1843444733,0.082140115942,10.0992000411,10.047477231,22.6989714638,22.6789714638,0.0,0.02
 12/12  03:00:00,32.3509901635,5.41407635735,0.942470006429,0.167654656489,8.25718729233,10.0299323277,29.4079996071,23.6472694384,0.0,5.76073016873
 12/12  04:00:00,32.2343392592,5.39416818001,0.770143324517,0.243240250281,8.25718729233,10.0299323277,30.9773817178,25.2169364358,0.0,5.76044528206
 12/12  05:00:00,33.8267891704,5.38352589791,0.660372977464,0.349386222149,8.25718729233,11.6354268332,26.2877509221,26.2677509221,0.0,0.02
 12/12  06:00:00,41.5135370545,5.39251518388,0.725891651963,0.381629745148,12.1011305571,15.3678112995,37.1133711236,25.5581730008,0.0,11.5551981229
 12/12  07:00:00,72.7617561392,5.62913530962,2.52280544034,0.0674838557244,19.7275818095,37.2640762949,42.1292815373,24.705100048,0.0,17.4241814892
 12/12  08:00:00,87.3387928631,5.8308964208,3.96295209941,0.0500548514991,24.3117294858,51.2795993405,39.8986342295,22.3930727496,0.0,17.5055614798
 12/12  09:00:00,73.3085703481,5.61301521419,3.28695560487,0.0733359077719,23.6694662846,40.6342015617,44.2555669771,14.7599663485,0.0,29.4956006286
 12/12  10:00:00,70.6782395755,5.65043511078,5.62108669706,0.0791085356096,23.6694662846,35.6302164847,59.2781531656,11.8700181508,18.025,29.3831350147
 12/12  11:00:00,52.6955063717,5.58103265293,5.19963891301,0.18413319306,18.7433767983,22.9618409725,53.1310429388,11.6446378491,18.025,23.4614050897
 12/12  12:00:00,52.924930332,5.61995109217,5.43048442695,0.146239437039,18.7433767983,22.9618409725,51.733429849,10.3021979836,18.025,23.4062318654
 12/12  13:00:00,53.3012145831,5.67702339355,5.77960064653,0.0728867382673,18.5889407304,23.1597249699,49.5362631477,8.10657572264,18.025,23.4046874251
 12/12  14:00:00,53.662331505,5.71062771541,5.91857800602,0.0149212724083,18.7433767983,23.2517909448,46.1369260149,4.70856914458,18.025,23.4033568703
 12/12  15:00:00,53.6498270115,5.70408002722,5.92754236816,0.0,18.7433767983,23.2517909448,45.8145032955,4.38743289237,18.025,23.4020704031
 12/12  16:00:00,53.1518722107,5.67520658959,5.74841079271,0.0,18.7433767983,22.9618409725,47.5870378382,6.16125152024,18.025,23.4007863179
 12/12  17:00:00,59.9943837777,5.6032592104,4.44353278797,0.0,18.7433767983,27.431320555,31.6595124282,7.86715759807,18.025,5.76735483017
 12/12  18:00:00,74.9070304903,5.70796805611,3.29502451033,0.0,17.6635504202,40.6971502883,16.6527947184,10.8722700777,0.0,5.78052464066
 12/12  19:00:00,82.166147805,5.79381879598,3.9629682856,0.0,27.5259009287,37.3340067412,32.5498302543,15.1461808971,0.0,17.4036493573
 12/12  20:00:00,85.0237628985,5.86552753833,4.42387621868,0.0,33.8341110165,33.3544677425,22.707141275,16.9145918371,0.0,5.79254943792
 12/12  21:00:00,94.1528943783,6.00579762387,5.25858030701,0.0,36.5179666069,38.8247702939,32.2047966004,20.6374567377,0.0,11.5673398627
 12/12  22:00:00,88.6613303355,6.0210408129,5.2663405944,0.0,32.965339924,36.8579353714,40.586183479,23.1627560276,0.0,17.4234274514
 12/12  23:00:00,62.6761677438,5.71243839786,3.13728571046,0.0,25.6355707503,20.6438685092,36.6030193895,25.0217818536,0.0,11.5812375359
 12/12  24:00:00,41.5245900157,5.52152553624,1.73005539503,0.0,15.0252895274,11.7056064465,32.9917538068,27.217480295,0.0,5.77427351176
 12/13  01:00:00,36.034464563,5.45989298555,1.24911956744,0.0782962760167,11.6412384099,10.0650221343,35.2053463632,29.4379713867,0.0,5.76737497644
 12/13  02:00:00,34.3076883781,5.41760325201,0.894997073334,0.308741489968,10.0992000411,10.047477231,33.1759062715,33.1559062715,0.0,0.02
 12/13  03:00:00,32.357884958,5.38519907568,0.629360439516,0.516533818481,8.25718729233,10.0299323277,41.4269709899,35.6663116308,0.0,5.76065935916
 12/13  04:00:00,32.5718128069,5.37702755415,0.485518512061,0.882474599363,8.25718729233,10.0299323277,42.6889087014,36.9285218749,0.0,5.7603868265
 12/13  05:00:00,34.6650359384,5.38418887609,0.383323809607,1.46401463595,8.25718729233,11.6354268332,43.186418718,37.4192558226,0.0,5.76716289539
 12/13  06:00:00,42.4587458835,5.39583315116,0.413326741332,1.63607863187,12.1011305571,15.3678112995,42.0281792197,36.2404490299,0.0,5.78773018974
 12/13  07:00:00,72.6308074009,5.57688829664,2.02592309129,0.48564964736,19.7275818095,37.2640762949,51.2817524184,33.8570954627,0.0,17.4246569557
 12/13  08:00:00,86.7775489497,5.74803456246,3.30959275803,0.225015033357,24.3117294858,51.2795993405,47.9461155364,30.4400803503,0.0,17.5060351861
 12/13  09:00:00,72.4504275371,5.51251523138,2.05349191881,0.549144097814,23.6694662846,40.6342015617,58.3944463021,23.0366528339,0.0,35.3577934682
 12/13  10:00:00,69.5280583691,5.52005847734,4.11697537698,0.563406120751,23.6694662846,35.6302164847,62.3018682432,20.7276000485,18.025,23.5492681948
 12/13  11:00:00,52.1341360099,5.49512946924,4.03282812808,0.875470242919,18.7433767983,22.9618409725,66.8630139412,19.5143723223,18.025,29.3236416188
 12/13  12:00:00,52.2270554088,5.51712279373,4.14198289522,0.839690013443,18.7433767983,22.9618409725,59.7625283362,18.3342099679,18.025,23.4033183683
 12/13  13:00:00,51.532258389,5.47566603881,3.77768780153,0.507193992865,18.5889407304,23.1597249699,57.2287561851,15.8101655419,18.025,23.3935906432
 12/13  14:00:00,51.5218214827,5.46264683157,3.72035204096,0.320612537765,18.7433767983,23.2517909448,49.1358167638,13.5522922354,18.025,17.5585245284
 12/13  15:00:00,51.6807785293,5.48607142821,3.94291105837,0.233587367512,18.7433767983,23.2517909448,53.7140667823,12.2814363042,18.025,23.4076304781
 12/13  16:00:00,51.2457562881,5.46679985329,3.85654783153,0.194150073785,18.7433767983,22.9618409725,55.1521413602,13.7206502601,18.025,23.4064911
 12/13  17:00:00,58.4689848035,5.44170449795,2.89997280241,0.179718093752,18.7433767983,27.431320555,38.8856014038,15.0933246771,18.025,5.76727672667
 12/13  18:00:00,73.4387385796,5.53692755843,1.94105262979,0.0567153999657,17.6635504202,40.6971502883,28.6261282291,17.0844239617,0.0,11.5417042674
 12/13  19:00:00,80.6609995842,5.61611964546,2.62748713552,0.0080251404525,27.5259009287,37.3340067412,31.8632513273,20.2548359603,0.0,11.6084153671
 12/13  20:00:00,83.5545337822,5.68535653406,3.13244144288,0.00236928283576,33.8341110165,33.3544677425,33.3086004472,21.7413376683,0.0,11.5672627789
 12/13  21:00:00,92.7252029044,5.82078137752,3.98984335429,0.0260492541502,36.5179666069,38.8247702939,30.038618057,24.2458703713,0.0,5.79274768576
 12/13  22:00:00,87.5255370788,5.86708721244,4.24814656994,0.0363439881226,32.965339924,36.8579353714,41.0163406791,23.5934897092,0.0,17.42285097
 12/13  23:00:00,62.1325908634,5.63756973079,2.62046838033,0.0480988528699,25.6355707503,20.6438685092,35.6193886494,24.0367968305,0.0,11.5825918189
 12/13  24:00:00,41.3219753377,5.47287772832,1.32995546941,0.246127892048,15.0252895274,11.7056064465,32.1739329071,26.399513587,0.0,5.77441932018
 12/14  01:00:00,36.1077230364,5.42766812006,0.946095137328,0.486799028774,11.6412384099,10.0650221343,33.4466060871,27.6802815953,0.0,5.76632449182
 12/14  02:00:00,34.5272608142,5.40551287429,0.737443452882,0.697951790525,10.0992000411,10.047477231,33.8938431571,28.1329659855,0.0,5.76087717162
 12/14  03:00:00,32.8912963262,5.39647510638,0.563758795244,1.10427017077,8.25718729233,10.0299323277,28.0998934527,28.0798934527,0.0,0.02
 12/14  04:00:00,33.0806608509,5.39356384266,0.464329566726,1.39597220363,8.25718729233,10.0299323277,33.3439911155,27.5829642192,0.0,5.76102689629
 12/14  05:00:00,34.8134436264,5.39183804916,0.401921019614,1.58617016585,8.25718729233,11.6354268332,32.8283337511,27.0607404505,0.0,5.76759330057
 12/14  06:00:00,42.4224038398,5.39930666526,0.477289672066,1.53229201785,12.1011305571,15.3678112995,31.3493146435,25.5616209283,0.0,5.7876937152
 12/14  07:00:00,72.8542739742,5.60655716697,2.35296964746,0.352391854309,19.7275818095,37.2640762949,40.0695534167,22.6459254924,0.0,17.4236279243
 12/14  08:00:00,87.2444965973,5.80313690842,3.85188053021,0.0945502520134,24.3117294858,51.2795993405,36.3367737595,18.8291056638,0.0,17.5076680958
 12/14  09:00:00,73.3585325219,5.58327673927,3.17245263984,0.267514734058,23.6694662846,40.6342015617,47.6307899551,12.2335742772,0.0,35.3972156778
 12/14  10:00:00,70.7272117265,5.6217552803,5.48354772556,0.294278946845,23.6694662846,35.6302164847,57.612852622,10.1952224845,18.025,29.3926301375
 12/14  11:00:00,52.8127031589,5.56459712922,5.14392721859,0.37346654055,18.7433767983,22.9618409725,51.0713713471,9.5823026746,18.025,23.4640686725
 12/14  12:00:00,52.9435969096,5.5983175413,5.32755429019,0.289460954902,18.7433767983,22.9618409725,49.8182198145,8.38482382384,18.025,23.4083959907
 12/14  13:00:00,53.2009862321,5.63176208276,5.63043064483,0.167083413576,18.5889407304,23.1597249699,48.3562833191,6.93052503563,18.025,23.4007582835
 12/14  14:00:00,53.4355089266,5.65216795667,5.71164261537,0.0534836951403,18.7433767983,23.2517909448,44.5128875964,3.08639849918,18.025,23.4014890973
 12/14  15:00:00,53.7632587944,5.68591780026,6.05495547589,0.00417177631171,18.7433767983,23.2517909448,43.8220689972,2.40059810856,18.025,23.3964708886
 12/14  16:00:00,53.3541829532,5.66743509996,5.9584833717,0.0,18.7433767983,22.9618409725,45.020764419,3.60022347631,18.025,23.3955409426
 12/14  17:00:00,60.0283210163,5.58733398468,4.49338861621,0.0,18.7433767983,27.431320555,29.5714828533,5.77903459358,18.025,5.76744825975
 12/14  18:00:00,75.1104863515,5.71092098582,3.49551483346,0.0,17.6635504202,40.6971502883,14.1794380735,8.39844600849,0.0,5.78099206505
 12/14  19:00:00,82.4313696824,5.80576861165,4.21621978793,0.0,27.5259009287,37.3340067412,23.7073399598,12.0981918448,0.0,11.609148115
 12/14  20:00:00,85.1667446977,5.86838267563,4.56398255507,0.0,33.8341110165,33.3544677425,26.19065779,14.6222111564,0.0,11.5684466336
 12/14  21:00:00,94.3126803455,6.01720259913,5.40694097283,0.0,36.5179666069,38.8247702939,29.1550438132,17.5885275645,0.0,11.5665162487
 12/14  22:00:00,89.0278298707,6.05434009648,5.59951706167,0.0,32.965339924,36.8579353714,29.9346646914,18.3109531132,0.0,11.6237115783
 12/14  23:00:00,62.8172404717,5.72344345649,3.26733422638,0.0,25.6355707503,20.6438685092,33.3816506052,21.7985598105,0.0,11.5830907947
 12/14  24:00:00,41.5490606804,5.52157547059,1.75446406301,0.0,15.0252895274,11.7056064465,31.1360857262,25.361636574,0.0,5.77444915223
 12/15  01:00:00,36.0511248892,5.46257526862,1.30318143371,0.0382042908615,11.6412384099,10.0650221343,32.2626866778,26.4949820358,0.0,5.76770464193
 12/15  02:00:00,34.3072057698,5.42832923227,1.03633712764,0.156183683963,10.0992000411,10.047477231,32.6730213858,26.9119597287,0.0,5.76106165712
 12/15  03:00:00,32.3099223116,5.4029661864,0.829986630868,0.250170277078,8.25718729233,10.0299323277,32.0629358739,26.3018475461,0.0,5.76108832781
 12/15  04:00:00,32.2581515138,5.38610016692,0.664017783248,0.38123724258,8.25718729233,10.0299323277,27.295744699,27.275744699,0.0,0.02
 12/15  05:00:00,33.9937371525,5.37574005218,0.531105369718,0.653374028287,8.25718729233,11.6354268332,35.500317154,29.7325666308,0.0,5.76775052321
 12/15  06:00:00,41.9269783004,5.38766385255,0.535191616058,0.99059694497,12.1011305571,15.3678112995,42.7920026827,31.2370551726,0.0,11.5549475101
 12/15  07:00:00,72.6541099156,5.59129303879,2.2036882483,0.316758261885,19.7275818095,37.2640762949,42.5302911759,30.9059237991,0.0,11.6243673768
 12/15  08:00:00,87.0929713602,5.79178231526,3.68975545083,0.116489260088,24.3117294858,51.2795993405,49.4740343375,26.1349699186,0.0,23.3390644189
 12/15  09:00:00,73.2841225838,5.60406548696,3.07655466726,0.268202851765,23.6694662846,40.6342015617,46.270245946,16.769233163,0.0,29.501012783
 12/15  10:00:00,70.7907099608,5.65344008963,5.53881335618,0.270820994396,23.6694662846,35.6302164847,60.0265827922,12.6114089018,18.025,29.3901738903
 12/15  11:00:00,52.9861094517,5.59815039793,5.37659417276,0.280643690504,18.7433767983,22.9618409725,50.3258954642,8.83519340018,18.025,23.4657020641
 12/15  12:00:00,53.5833269149,5.64950674318,6.05484135609,0.15071031147,18.7433767983,22.9618409725,45.4405904556,4.00505433486,18.025,23.4105361207
 12/15  13:00:00,54.5734136468,5.74615611378,7.02356309409,0.0319769108022,18.5889407304,23.1597249699,44.1063525065,2.67184227257,18.025,23.4095102339
 12/15  14:00:00,55.1153146464,5.79928720928,7.2978099123,0.0,18.7433767983,23.2517909448,41.4507497853,0.0171200241174,18.025,23.4086297612
 12/15  15:00:00,55.1585643135,5.80262301111,7.33772376013,0.0,18.7433767983,23.2517909448,41.4328094362,0.0,18.025,23.4078094362
 12/15  16:00:00,54.592343985,5.76992374496,7.0941527057,0.0,18.7433767983,22.9618409725,42.7026912298,1.27069415666,18.025,23.4069970731
 12/15  17:00:00,60.9791774308,5.67221991767,5.35935612979,0.0,18.7433767983,27.431320555,27.2115924341,3.41905375955,18.025,5.7675386746
 12/15  18:00:00,75.681172674,5.77198814676,4.00512691643,0.0,17.6635504202,40.6971502883,12.8822076855,7.10106324318,0.0,5.78114444234
 12/15  19:00:00,82.811311347,5.8558131641,4.5461039123,0.0,27.5259009287,37.3340067412,29.9114841753,12.5056954332,0.0,17.4057887421
 12/15  20:00:00,85.6562556051,5.92947707493,4.99239417105,0.0,33.8341110165,33.3544677425,26.3199501246,14.7525799709,0.0,11.5673701537
 12/15  21:00:00,94.676185576,6.0639722221,5.72366632294,0.0,36.5179666069,38.8247702939,25.1102001006,19.3152971247,0.0,5.79490297595
 12/15  22:00:00,89.3069445224,6.09194127815,5.84101719045,0.0,32.965339924,36.8579353714,37.7372818544,20.312082098,0.0,17.4251997564
 12/15  23:00:00,63.1454024759,5.76396490556,3.55496379068,0.0,25.6355707503,20.6438685092,33.627444406,22.0443447224,0.0,11.5830996836
 12/15  24:00:00,41.8601550227,5.55903919761,2.02809039878,0.0,15.0252895274,11.7056064465,29.6388099705,23.8642541262,0.0,5.77455584437
 12/16  01:00:00,37.5755314582,5.50715232639,1.6203426492,0.000969396995438,12.8411359301,10.0650221343,30.102887586,24.3350126616,0.0,5.76787492446
 12/16  02:00:00,37.3884785878,5.47990290996,1.41799464613,0.044740940423,12.8411359301,10.0650221343,30.4981210119,24.7371369608,0.0,5.76098405118
 12/16  03:00:00,32.4714347711,5.43016886088,1.03994845617,0.174518530792,8.25718729233,10.0299323277,26.2634421235,26.2434421235,0.0,0.02
 12/16  04:00:00,32.3510660967,5.40714658103,0.842218654565,0.274899026368,8.25718729233,10.0299323277,33.2233820595,27.4635945357,0.0,5.75978752383
 12/16  05:00:00,33.9430941848,5.39394450521,0.711921408668,0.403705051574,8.25718729233,11.6354268332,33.7213315953,27.9535435037,0.0,5.76778809159
 12/16  06:00:00,38.2523464948,5.38451337961,0.581153279915,0.694743841866,8.71707943955,15.3327214929,34.6886404902,28.9139991402,0.0,5.77464135002
 12/16  07:00:00,58.7199300487,5.4425426529,1.05342605121,0.535787772303,18.5082010057,25.6353820695,40.5155224909,28.9593022803,0.0,11.5562202107
 12/16  08:00:00,70.4759710673,5.59651532932,2.23500509077,0.272388009389,19.4083231844,41.0650158608,39.1511322668,27.5266420692,0.0,11.6244901976
 12/16  09:00:00,94.8716088238,5.82840276083,4.58248884685,0.0954438949243,26.3286599382,57.9988325916,61.9158665754,20.3682136958,0.0,41.5476528796
 12/16  10:00:00,80.8620754135,5.70869125646,5.83484908621,0.107789410982,26.3286599382,42.8504436482,65.0844369163,17.5609001339,18.025,29.4985367824
 12/16  11:00:00,55.3733135627,5.49373471766,4.36846784954,0.294719421259,21.7447113004,23.4437158914,65.5965805943,18.1738091267,18.025,29.3977714676
 12/16  12:00:00,52.5754581108,5.45900103146,3.99826029462,0.363767801632,19.3027497915,23.426170988,60.1904995124,18.70326956,18.025,23.4622299524
 12/16  13:00:00,52.5311750049,5.46463256897,3.88654450807,0.28361868886,19.1483137236,23.7250123474,59.3873817999,17.95629395,18.025,23.4060878499
 12/16  14:00:00,52.8521780609,5.50158302866,4.12432730406,0.184342723723,19.3027497915,23.7161209604,55.746273647,14.3160134222,18.025,23.4052602247
 12/16  15:00:00,53.0162624034,5.52133710768,4.3348073382,0.118192940887,19.3027497915,23.7161209604,54.0754543895,12.6458541057,18.025,23.4046002839
 12/16  16:00:00,52.3970727905,5.48379161717,4.08477787826,0.076528118193,19.3027497915,23.426170988,55.1579471312,13.7289859054,18.025,23.4039612258
 12/16  17:00:00,59.5604975636,5.44853883359,3.08325578001,0.0573897436722,19.3027497915,27.8956505705,37.8109952995,14.0185231715,18.025,5.76747212802
 12/16  18:00:00,70.8069028704,5.52581001607,1.91919761587,0.0,18.2229234133,37.5968344597,20.4857996235,14.7116116815,0.0,5.77418794202
 12/16  19:00:00,85.9513356142,5.66420454869,2.97183880252,0.0,32.690315043,37.0816133363,24.3131646994,18.5322051642,0.0,5.78095953514
 12/16  20:00:00,86.7888307328,5.75810761836,3.60354818394,0.0,36.8143715336,33.066984531,32.3340627828,20.7650066417,0.0,11.569056141
 12/16  21:00:00,92.8748092822,5.87450532597,4.33304939813,0.0,36.3493007332,38.7721355839,35.3596884001,23.7913045355,0.0,11.5683838646
 12/16  22:00:00,90.6642224407,5.87459707101,4.24006903485,0.000169424894577,36.1807251679,36.8228455648,37.6493024625,26.079992844,0.0,11.5693096185
 12/16  23:00:00,67.5576952282,5.6546335814,2.65471074952,0.0186495093789,31.0351095914,20.6438685092,39.4118886149,27.7877183861,0.0,11.6241702288
 12/16  24:00:00,43.6316669016,5.48144338797,1.41280396505,0.062137039802,17.4250845679,11.7056064465,40.3576533786,28.8016063354,0.0,11.5560470431
 12/17  01:00:00,37.3130738882,5.44043710535,1.10816988677,0.197973157498,12.925468867,10.100111941,35.3115162762,29.544832722,0.0,5.76668355424
 12/17  02:00:00,37.2732797403,5.41547243688,0.884925160579,0.407618512423,12.925468867,10.100111941,30.6250849027,30.6050849027,0.0,0.02
 12/17  03:00:00,32.5516096672,5.3776541531,0.550488455307,0.677240257789,8.34152022915,10.0650221343,37.2796955467,31.5188625902,0.0,5.7608329565
 12/17  04:00:00,32.6838251187,5.36524146701,0.383693790636,0.988661614786,8.34152022915,10.0650221343,38.6615387019,32.9005285614,0.0,5.76101014046
 12/17  05:00:00,34.6583125355,5.36884770879,0.285351771494,1.45116306773,8.34152022915,11.6705166398,39.2444856396,33.476569732,0.0,5.76791590762
 12/17  06:00:00,39.1304352497,5.37316853226,0.205750913146,1.84015140344,8.80141237637,15.3678112995,38.8621282366,33.0876956517,0.0,5.77443258487
 12/17  07:00:00,59.2757161926,5.40863610441,0.519078079795,1.65982404071,18.5082010057,25.6353820695,40.6579316541,34.8708430322,0.0,5.78708862193
 12/17  08:00:00,70.6888555615,5.54654839413,1.78058420299,0.870221264884,19.4926561212,41.1001056674,51.6480290323,34.2218333415,0.0,17.4261956908
 12/17  09:00:00,94.8281018909,5.81745458401,4.32007011974,0.325288412839,26.3286599382,57.9988325916,61.3810208826,25.7628818043,0.0,35.6181390783
 12/17  10:00:00,80.8792096324,5.72480257721,5.66752022619,0.395549217068,26.2443270014,42.8153538416,75.80393498,22.3782013776,18.025,35.4007336024
 12/17  11:00:00,56.034825186,5.57039701188,4.64802032529,0.600010255755,21.7447113004,23.4437158914,68.3288961463,20.9038113631,18.025,29.4000847832
 12/17  12:00:00,53.8411978149,5.60029051919,4.7999407637,0.626818834281,19.3449162599,23.4437158914,60.1523780897,18.6588012735,18.025,23.4685768162
 12/17  13:00:00,53.8588746219,5.62447946071,4.82892370992,0.449377766918,19.190480192,23.7425572507,58.2266939942,16.7973886988,18.025,23.4043052954
 12/17  14:00:00,53.7649069924,5.63033074835,4.84627118551,0.306087187557,19.260583323,23.698576057,53.8033675458,12.3746979572,18.025,23.4036695886
 12/17  15:00:00,53.5887303234,5.61553159099,4.7997727369,0.191208166262,19.260583323,23.698576057,53.1836332826,11.7554653726,18.025,23.40316791
 12/17  16:00:00,52.8533833796,5.55962105405,4.46353606613,0.137958184078,19.260583323,23.4086260847,55.1124669235,13.6847709283,18.025,23.4026959952
 12/17  17:00:00,59.7862613789,5.49698076615,3.23445172353,0.143222395258,19.260583323,27.8781056672,39.1569790778,15.3642335406,18.025,5.76774553718
 12/17  18:00:00,70.8801301123,5.54911352806,1.96520829329,0.0636187161388,18.1807569449,37.5792895564,23.6053055307,17.83071806,0.0,5.77458747072
 12/17  19:00:00,85.9070279745,5.68593634845,3.02521651505,0.0,32.6059821062,37.0465235296,26.6701747057,20.8890902889,0.0,5.7810844167
 12/17  20:00:00,86.9976296139,5.7911799319,3.77926568939,0.0,36.8143715336,33.066984531,31.5328395919,19.9629321013,0.0,11.5699074905
 12/17  21:00:00,93.4351907744,5.93441580196,4.71408957899,0.0,36.43363367,38.8072253906,32.9600536526,21.3902373245,0.0,11.5698163281
 12/17  22:00:00,91.0117344394,5.93797184737,4.635738824,0.00805101188111,36.0963922311,36.7877557581,34.3358504182,22.7660916826,0.0,11.5697587356
 12/17  23:00:00,67.74173244,5.69170465585,2.91316003171,0.0265755693259,30.9507766546,20.6087787026,35.6654142744,24.0404158709,0.0,11.6249984035
 12/17  24:00:00,43.9074962933,5.51402791554,1.6265034256,0.0916746610813,17.4250845679,11.7056064465,36.5640926247,25.007559153,0.0,11.5565334717
 12/18  01:00:00,36.2012283906,5.46201810737,1.22155368574,0.27047907883,11.6412384099,10.0650221343,32.5028049363,26.7347725581,0.0,5.76803237811
 12/18  02:00:00,34.4702013098,5.43564758756,1.02766080936,0.320529882547,10.0992000411,10.047477231,24.4646549714,24.4446549714,0.0,0.02
 12/18  03:00:00,32.466197762,5.41268250779,0.854916992926,0.371790243884,8.25718729233,10.0299323277,28.4983723814,22.7374442452,0.0,5.76092813621
 12/18  04:00:00,32.4371151603,5.39436358773,0.693665450623,0.522277635519,8.25718729233,10.0299323277,29.986974887,24.2262617339,0.0,5.7607131531
 12/18  05:00:00,34.1161764348,5.38585046639,0.589188440564,0.707606836223,8.25718729233,11.6354268332,30.951128965,25.1834804771,0.0,5.76764848787
 12/18  06:00:00,41.6883382398,5.39410895712,0.684241488232,0.596442680612,12.1011305571,15.3678112995,28.9921463359,23.2035733885,0.0,5.78857294738
 12/18  07:00:00,72.7697279084,5.62255449611,2.47741278306,0.127348094229,19.7275818095,37.2640762949,40.1690639108,22.7431166541,0.0,17.4259472566
 12/18  08:00:00,87.2998956177,5.82070767686,3.91478724159,0.0694071469236,24.3117294858,51.2795993405,38.5776474633,21.0664339304,0.0,17.5112135329
 12/18  09:00:00,73.4175662704,5.61515603752,3.35284273472,0.114232502819,23.6694662846,40.6342015617,48.7772243007,13.3709954196,0.0,35.4062288811
 12/18  10:00:00,70.9060023955,5.66376533054,5.8043659339,0.11020691853,23.6694662846,35.6302164847,57.222072099,9.87152517215,18.025,29.3255469268
 12/18  11:00:00,52.6082266431,5.54702503737,5.16375785725,0.166706252675,18.7433767983,22.9618409725,49.9094661461,8.34333363694,18.025,23.5411325091
 12/18  12:00:00,51.9457888789,5.46350947959,4.62092486769,0.133074226912,18.7433767983,22.9618409725,48.9094379644,7.47252410033,18.025,23.4119138641
 12/18  13:00:00,51.9342583556,5.45496209559,4.63291763762,0.0746518589375,18.5889407304,23.1597249699,47.2390471662,5.80919829988,18.025,23.4048488663
 12/18  14:00:00,52.1284896877,5.45866340408,4.624635957,0.0269599429669,18.7433767983,23.2517909448,43.8529915767,2.42344005801,18.025,23.4045515187
 12/18  15:00:00,52.1330073263,5.45526927254,4.64997790327,0.00952974308226,18.7433767983,23.2517909448,43.3544317129,1.9276235675,18.025,23.4018081454
 12/18  16:00:00,51.8784764153,5.45885089429,4.69134496915,0.0,18.7433767983,22.9618409725,44.625799745,3.19930069708,18.025,23.4014990479
 12/18  17:00:00,59.3685197443,5.47019197166,3.95070986243,0.0,18.7433767983,27.431320555,28.0459888297,4.25322529869,18.025,5.76776353098
 12/18  18:00:00,74.6230021966,5.60152102421,3.11740413534,0.0,17.6635504202,40.6971502883,11.3522297811,5.570663763,0.0,5.78156601807
 12/18  19:00:00,81.5266134587,5.67274484792,3.44443703596,0.0,27.5259009287,37.3340067412,23.3055933357,11.6943419926,0.0,11.6112513431
 12/18  20:00:00,84.1527259412,5.73196529778,3.6863476002,0.0,33.8341110165,33.3544677425,27.2252901065,15.6552779562,0.0,11.5700121503
 12/18  21:00:00,93.3796684437,5.88914684628,4.60195033278,0.0,36.5179666069,38.8247702939,29.9706565911,18.4029520073,0.0,11.5677045837
 12/18  22:00:00,88.0162960651,5.92301908417,4.71925036866,0.0,32.965339924,36.8579353714,38.5703717464,21.1424485402,0.0,17.4279232062
 12/18  23:00:00,62.1656362558,5.6426063667,2.69652744799,0.0,25.6355707503,20.6438685092,36.3157556969,24.7316922975,0.0,11.5840633994
 12/18  24:00:00,41.1508328687,5.47191883727,1.40587127558,0.0,15.0252895274,11.7056064465,32.1975195261,26.4228914587,0.0,5.7746280674
 12/19  01:00:00,35.7514215863,5.42364095198,1.04136744669,0.0392314129395,11.6412384099,10.0650221343,32.5840761386,26.8160408774,0.0,5.76803526125
 12/19  02:00:00,34.0986676862,5.39522604526,0.775401311036,0.241674033331,10.0992000411,10.047477231,28.5541264076,28.5341264076,0.0,0.02
 12/19  03:00:00,32.2190981594,5.36593727666,0.503938954191,0.522410559665,8.25718729233,10.0299323277,36.7077253179,30.94759228,0.0,5.76013303786
 12/19  04:00:00,32.2727218758,5.3520581625,0.35414552144,0.739706542712,8.25718729233,10.0299323277,38.2804060128,32.5196870134,0.0,5.76071899944
 12/19  05:00:00,34.1562476695,5.35013790448,0.239465493226,1.1331094366,8.25718729233,11.6354268332,40.1966121434,34.4289272711,0.0,5.76768487227
 12/19  06:00:00,42.0198533439,5.36200791706,0.261890235849,1.38240221733,12.1011305571,15.3678112995,40.2978369585,34.5091580273,0.0,5.78867893115
