Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  07:00:00,72.5498440515,5.55882051691,1.96484495984,0.483753832358,19.7275818095,37.2640762949,50.7376856831,33.3111043674,0.0,17.4265813157
 12/19  08:00:00,86.629278716,5.72170579622,3.20499214557,0.20757049477,24.3117294858,51.2795993405,48.3870599346,30.8748300781,0.0,17.5122298565
 12/19  09:00:00,72.1477169138,5.46550261401,1.66016474807,0.686703019703,23.6694662846,40.6342015617,60.1797746281,24.7705839267,0.0,35.4091907014
 12/19  10:00:00,69.0047264675,5.43994490368,3.35070021728,0.88640919183,23.6694662846,35.6302164847,71.8493515308,24.4227918008,18.025,29.40155973
 12/19  11:00:00,51.592592396,5.36825350899,2.68407642787,1.80951887727,18.7433767983,22.9618409725,66.473917188,24.9792526986,18.025,23.4696644894
 12/19  12:00:00,51.8995936833,5.37857049425,2.66988921153,2.12284934452,18.7433767983,22.9618409725,66.680268489,25.2413811608,18.025,23.4138873282
 12/19  13:00:00,51.9517160969,5.40439508315,2.71564222144,2.05994824007,18.5889407304,23.1597249699,65.3835505031,23.9499429382,18.025,23.4086075649
 12/19  14:00:00,51.9815477215,5.39482414132,2.65589882939,1.91259075019,18.7433767983,23.2517909448,63.3742013011,21.9423902849,18.025,23.4068110161
 12/19  15:00:00,52.0770575626,5.42870149136,3.00055637911,1.62956546441,18.7433767983,23.2517909448,61.7892167853,20.359992879,18.025,23.4042239064
 12/19  16:00:00,51.6802729153,5.42324753286,2.96598935703,1.56275160087,18.7433767983,22.9618409725,63.6137239362,22.1846584304,18.025,23.4040655059
 12/19  17:00:00,58.9237823449,5.39547011735,1.86851504685,1.71217414936,18.7433767983,27.431320555,48.1857412901,24.3928187873,18.025,5.76792250281
 12/19  18:00:00,73.2819567044,5.44027527589,0.920644448064,1.01695319816,17.6635504202,40.6971502883,33.5189305049,27.7373013749,0.0,5.78162912995
 12/19  19:00:00,80.1209929727,5.49732017776,1.47253382014,0.741694967308,27.5259009287,37.3340067412,50.225187554,32.818507406,0.0,17.4066801479
 12/19  20:00:00,82.8845784732,5.54774742026,1.88246360922,0.71994619109,33.8341110165,33.3544677425,40.6508043256,34.8555036022,0.0,5.79530072344
 12/19  21:00:00,91.7320489602,5.648119018,2.58151990874,0.613831886629,36.5179666069,38.8247702939,50.0648943314,38.4959885822,0.0,11.5689057492
 12/19  22:00:00,86.41424819,5.67463069921,2.71784862486,0.647728071753,32.965339924,36.8579353714,57.1470679913,39.7182102703,0.0,17.428857721
 12/19  23:00:00,61.9594794189,5.49607022744,1.27717969555,1.35971729321,25.6355707503,20.6438685092,52.4539812303,40.870096781,0.0,11.5838844493
 12/19  24:00:00,43.7564011049,5.45093140312,0.286160079227,3.74626233042,15.0252895274,11.7056064465,48.3271767571,42.5523558846,0.0,5.77482087242
 12/20  01:00:00,40.336361178,5.49867338348,0.122468972575,5.46803259506,11.6412384099,10.0650221343,48.2273467177,42.4592565033,0.0,5.76809021442
 12/20  02:00:00,39.6826169145,5.52995683609,0.0709858598267,6.3953043378,10.0992000411,10.047477231,42.3393819659,42.3193819659,0.0,0.02
 12/20  03:00:00,38.3164191681,5.54677333401,0.0479352344485,6.89489743955,8.25718729233,10.0299323277,47.6187617965,41.8576334711,0.0,5.76112832539
 12/20  04:00:00,38.6472098346,5.55870106762,0.041518317341,7.22017523534,8.25718729233,10.0299323277,47.3359734041,41.5746304979,0.0,5.7613429062
 12/20  05:00:00,40.57651391,5.57000077417,0.036678918861,7.53629429168,8.25718729233,11.6354268332,47.7087317161,41.9409094333,0.0,5.76782228286
 12/20  06:00:00,47.6461559285,5.55058388797,0.0369832611733,7.04502961943,12.1011305571,15.3678112995,45.4329312714,39.6445190887,0.0,5.78841218273
 12/20  07:00:00,74.279761408,5.51562543395,0.946008297646,3.2756929433,19.7275818095,37.2640762949,56.2993675002,38.872450108,0.0,17.4269173922
 12/20  08:00:00,86.9580555748,5.63124783523,2.38881669994,1.44296068379,24.3117294858,51.2795993405,54.4569076744,36.9430157876,0.0,17.5138918868
 12/20  09:00:00,74.6600531926,5.47714422671,0.662203776292,4.18534681567,23.6694662846,40.6342015617,65.5452939042,30.133723334,0.0,35.4115705702
 12/20  10:00:00,72.3486234965,5.49502650278,2.39238321702,5.13353411394,23.6694662846,35.6302164847,76.9385755295,29.5138129431,18.025,29.3997625865
 12/20  11:00:00,56.5347132006,5.54337264057,2.42963431224,6.83095685828,18.7433767983,22.9618409725,70.5268479102,29.0314877837,18.025,23.4703601265
 12/20  12:00:00,56.7323923961,5.55127961941,2.45908768515,6.9937368472,18.7433767983,22.9618409725,70.0822905948,28.6449418304,18.025,23.4123487644
 12/20  13:00:00,56.3212877084,5.54142175645,2.31132580531,6.69680467248,18.5889407304,23.1597249699,68.2876224647,26.8503299418,18.025,23.4122925229
 12/20  14:00:00,56.3153155096,5.53137490319,2.35965082993,6.40605211138,18.7433767983,23.2517909448,66.4509585352,25.0151291506,18.025,23.4108293846
 12/20  15:00:00,56.0867894776,5.52549546957,2.30511346237,6.23794242104,18.7433767983,23.2517909448,66.189508789,24.7553252094,18.025,23.4091835796
 12/20  16:00:00,55.5447404526,5.5160269582,2.31956927622,5.98085592717,18.7433767983,22.9618409725,67.3296907199,25.895529813,18.025,23.4091609068
 12/20  17:00:00,62.838383201,5.51314116917,1.48814052865,5.88947534271,18.7433767983,27.431320555,50.6966321903,26.9038073633,18.025,5.76782482694
 12/20  18:00:00,75.6359390524,5.46021253482,0.248041966789,4.02359409115,17.6635504202,40.6971502883,34.4840091706,28.7023399659,0.0,5.78166920472
 12/20  19:00:00,81.0143002863,5.44689987141,0.58602337911,2.57192173983,27.5259009287,37.3340067412,50.1630540694,32.7555029941,0.0,17.4075510753
 12/20  20:00:00,82.6116208391,5.45227912918,0.986438053103,1.43847571229,33.8341110165,33.3544677425,44.9102043882,33.3419578103,0.0,11.568246578
 12/20  21:00:00,91.5538990026,5.57680831904,2.06159464125,1.02690741076,36.5179666069,38.8247702939,40.6632138395,34.8677759306,0.0,5.79543790897
 12/20  22:00:00,86.2002053211,5.61026350203,2.30883191294,0.907059355926,32.965339924,36.8579353714,52.6413585962,35.2130002766,0.0,17.4283583196
 12/20  23:00:00,61.6124192112,5.42175237202,0.676268723123,1.68787640235,25.6355707503,20.6438685092,48.9597210731,37.3747781674,0.0,11.5849429057
 12/20  24:00:00,44.8432070228,5.47803222092,0.115652644328,4.97647018886,15.0252895274,11.7056064465,44.9993984242,39.2244722011,0.0,5.77492622312
 12/21  01:00:00,41.0894957829,5.52251463547,0.0694018859465,6.25038895621,11.6412384099,10.0650221343,46.0530116803,40.2850816494,0.0,5.76793003097
 12/21  02:00:00,40.8974820606,5.57107722927,0.0468084803352,7.59322088164,10.0992000411,10.047477231,49.5589653189,43.7978230043,0.0,5.76114231456
 12/21  03:00:00,40.2248446111,5.61534870142,0.037869544521,8.74481140378,8.25718729233,10.0299323277,46.0475523724,46.0275523724,0.0,0.02
 12/21  04:00:00,41.1668805857,5.6486996013,0.0309416659686,9.66042247085,8.25718729233,10.0299323277,53.6467123415,47.8853339086,0.0,5.7613784329
 12/21  05:00:00,43.626449289,5.67859347248,0.0249879238837,10.4893241331,8.25718729233,11.6354268332,55.3700978176,49.6026180246,0.0,5.76747979299
 12/21  06:00:00,51.4510003896,5.68529895222,0.0230989312514,10.729033296,12.1011305571,15.3678112995,61.4193980033,49.8624405309,0.0,11.5569574724
 12/21  07:00:00,77.2028463669,5.5448177324,0.142286246133,6.97329872459,19.7275818095,37.2640762949,62.0391494987,50.4131224554,0.0,11.6260270434
 12/21  08:00:00,90.4633160454,5.54228262977,0.874688542429,4.66729451405,24.3117294858,51.2795993405,73.247320155,49.9014381443,0.0,23.3458820107
 12/21  09:00:00,78.9349385017,5.60501139096,0.136738058491,8.85782162791,23.6694662846,40.6342015617,71.9881381849,42.4717748022,0.0,29.5163633828
 12/21  10:00:00,77.2895522995,5.66658424282,1.82975729777,10.4655246204,23.6694662846,35.6302164847,90.5801486303,43.1521197783,18.025,29.403028852
 12/21  11:00:00,62.9044235002,5.78302929219,1.95700571912,13.4336307913,18.7433767983,22.9618409725,86.1514228912,44.6550145066,18.025,23.4714083846
 12/21  12:00:00,63.4251914399,5.8017002713,1.9692307461,13.9259676221,18.7433767983,22.9618409725,86.3020993389,44.860208336,18.025,23.4168910028
 12/21  13:00:00,63.8905802212,5.82436196745,1.79028952289,14.5041863658,18.5889407304,23.1597249699,85.1451799778,43.7034171499,18.025,23.4167628279
 12/21  14:00:00,64.3011437002,5.83014994138,1.79817336378,14.6545773896,18.7433767983,23.2517909448,84.7141272868,43.2723002079,18.025,23.4168270789
 12/21  15:00:00,64.3504923194,5.83233085049,1.8146094357,14.685309624,18.7433767983,23.2517909448,84.5371864064,43.0952792873,18.025,23.4169071191
 12/21  16:00:00,62.9692535858,5.78982568009,1.84960266178,13.601532846,18.7433767983,22.9618409725,84.3539508946,42.911950075,18.025,23.4170008196
 12/21  17:00:00,70.8392808888,5.80928489464,0.983368193662,14.0990090406,18.7433767983,27.431320555,67.8325424583,44.0396815638,18.025,5.76786089452
 12/21  18:00:00,83.8389595096,5.72892682134,0.0539302036987,12.1520111758,17.6635504202,40.6971502883,57.9381445821,46.3945807444,0.0,11.5435638377
 12/21  19:00:00,88.9242855069,5.67117154755,0.0475510663177,10.7961040698,27.5259009287,37.3340067412,63.6235269048,52.0117398926,0.0,11.6117870122
 12/21  20:00:00,90.0567245525,5.62662710062,0.104603669125,9.59105438626,33.8341110165,33.3544677425,64.6850352514,53.1134756968,0.0,11.5715595545
 12/21  21:00:00,96.1690187289,5.56452331163,0.326979883778,7.38892209307,36.5179666069,38.8247702939,65.8095770177,54.2395824686,0.0,11.5699945491
 12/21  22:00:00,90.2676715019,5.56251189157,0.497992636458,6.83310404989,32.965339924,36.8579353714,66.3849641029,54.7587301462,0.0,11.6262339567
 12/21  23:00:00,70.5205701831,5.66947761819,0.058074286448,10.966487837,25.6355707503,20.6438685092,69.0583940575,57.4742729013,0.0,11.5841211561
 12/21  24:00:00,55.2488493484,5.83166209775,0.0313969245533,15.1127316926,15.0252895274,11.7056064465,65.5625334351,59.7874561213,0.0,5.7750773138
 12/22  01:00:00,52.1272276541,5.90181740984,0.0219575837564,16.956259301,11.6412384099,10.0650221343,66.6127362603,60.8444522785,0.0,5.76828398181
 12/22  02:00:00,52.302937377,5.96328947924,0.0138210694009,18.6394494164,10.0992000411,10.047477231,68.7406994476,62.979376154,0.0,5.76132329363
 12/22  03:00:00,51.7813820119,6.01125215446,0.00648657713713,19.9368221147,8.25718729233,10.0299323277,69.9905174416,64.2292205269,0.0,5.76129691463
 12/22  04:00:00,52.9755108596,6.05247335491,0.000894763714399,21.0953235969,8.25718729233,10.0299323277,71.6773415958,65.9166239174,0.0,5.76071767841
 12/22  05:00:00,55.4256248082,6.08337380284,0.0,21.9087040372,8.25718729233,11.6354268332,66.8373689557,66.8173689557,0.0,0.02
 12/22  06:00:00,63.205496287,6.08675339535,0.0,22.105167309,12.1011305571,15.3678112995,78.1905663563,66.632657869,0.0,11.5579084873
 12/22  07:00:00,87.5037007638,5.87375751033,0.0234731202883,17.0640094159,19.7275818095,37.2640762949,83.8344023746,66.4031437251,0.0,17.4312586495
 12/22  08:00:00,98.3984861374,5.71991335204,0.0521356233155,13.2473774295,24.3117294858,51.2795993405,81.1769012803,63.6615378178,0.0,17.5153634625
 12/22  09:00:00,86.4159671778,5.83737518085,0.0759806640319,16.1672318592,23.6694662846,40.6342015617,87.6886802837,52.2730226203,0.0,35.4156576635
 12/22  10:00:00,81.8878884039,5.80180648139,1.53767790157,15.2207079532,23.6694662846,35.6302164847,91.4613256722,49.9083025195,18.025,23.5280231527
 12/22  11:00:00,64.9551217978,5.82781490761,1.7317460574,15.6647988008,18.7433767983,22.9618409725,95.6254201376,48.261968186,18.025,29.3384519516
 12/22  12:00:00,62.992652166,5.76090609597,1.8182750092,13.6851748086,18.7433767983,22.9618409725,87.0420832664,45.6008384285,18.025,23.4162448379
 12/22  13:00:00,60.5590851297,5.68282668169,1.76727785246,11.3372382846,18.5889407304,23.1597249699,82.8469195947,41.4121959092,18.025,23.4097236855
 12/22  14:00:00,59.2027282253,5.62949625543,1.85329966172,9.70168641511,18.7433767983,23.2517909448,81.1367126475,39.7041259154,18.025,23.4075867321
 12/22  15:00:00,58.3681319001,5.60292993892,1.86941792331,8.87753789677,18.7433767983,23.2517909448,80.7807728991,39.3478929011,18.025,23.4078799979
 12/22  16:00:00,57.4468245462,5.58278066608,1.88373339354,8.25201429146,18.7433767983,22.9618409725,81.0719720646,39.6388048439,18.025,23.4081672207
 12/22  17:00:00,65.5160462216,5.60675502648,0.970520568235,8.99113524813,18.7433767983,27.431320555,64.8652788335,41.0722125175,18.025,5.76806631599
 12/22  18:00:00,79.1676338948,5.55745299143,0.113958433743,7.59212022546,17.6635504202,40.6971502883,49.6373731297,43.8556068246,0.0,5.78176630511
 12/22  19:00:00,85.572235602,5.55795918297,0.239094019923,7.36570455893,27.5259009287,37.3340067412,68.8527056677,51.4436596967,0.0,17.409045971
 12/22  20:00:00,87.8173402699,5.55907449706,0.362068042887,7.16175189872,33.8341110165,33.3544677425,59.3114193327,53.5173166843,0.0,5.79410264839
 12/22  21:00:00,94.9149484607,5.56349695832,0.910962496816,5.55188641052,36.5179666069,38.8247702939,66.0405755632,54.4696774165,0.0,11.5708981467
 12/22  22:00:00,89.6385004281,5.58206187182,1.04199239296,5.64036870433,32.965339924,36.8579353714,72.8043400717,55.3756172887,0.0,17.428722783
 12/22  23:00:00,70.0360605275,5.64614286797,0.130509148545,10.4328693555,25.6355707503,20.6438685092,69.9478385049,58.3630675721,0.0,11.5847709328
 12/22  24:00:00,54.8312320144,5.80027941806,0.0218896184298,14.7360010611,15.0252895274,11.7056064465,66.6249042405,60.8496858163,0.0,5.77521842413
 12/23  01:00:00,53.0286259404,5.87522598656,0.0136286213451,16.6926754977,12.8411359301,10.0650221343,67.8828970091,62.1146275456,0.0,5.76826946345
 12/23  02:00:00,54.3359537292,5.92288663756,0.00815125402625,17.959054208,12.8411359301,10.0650221343,68.8084139799,63.0470852282,0.0,5.76132875167
 12/23  03:00:00,51.5031731872,5.98987716089,0.000479163300174,19.6859961472,8.25718729233,10.0299323277,63.8019807907,63.7819807907,0.0,0.02
 12/23  04:00:00,53.3143587196,6.05659726631,0.0,21.4309380982,8.25718729233,10.0299323277,71.5586014261,65.7974217244,0.0,5.76117970169
 12/23  05:00:00,55.6503309083,6.08463137879,0.0,22.1321473546,8.25718729233,11.6354268332,71.4966885931,65.7288904166,0.0,5.76779817646
 12/23  06:00:00,60.6419134206,6.11387999845,0.0,22.9360616122,8.71707943955,15.3327214929,71.5220574985,65.747016024,0.0,5.77504147447
 12/23  07:00:00,79.0334853497,6.04052213102,0.0,21.3047377085,18.5082010057,25.6353820695,77.0693214991,65.5110855885,0.0,11.5582359105
 12/23  08:00:00,87.0964824417,5.86387576079,0.0105619160419,16.9658958419,19.4083231844,41.0650158608,73.5907526744,61.9642926334,0.0,11.626460041
 12/23  09:00:00,101.719293349,5.67398071857,0.333843692251,11.3460825813,26.3286599382,57.9988325916,91.7757548704,50.2043946136,0.0,41.5713602568
 12/23  10:00:00,88.5829125729,5.69011473244,1.83031843761,11.8516529939,26.3286599382,42.8504436482,93.933527612,46.3937508423,18.025,29.5147767697
 12/23  11:00:00,67.8493601154,5.80888716266,1.92636050519,14.8976654049,21.7447113004,23.4437158914,92.4761545181,45.0426295381,18.025,29.40852498
 12/23  12:00:00,64.4029761144,5.7798429237,2.01388199306,13.854778896,19.3027497915,23.426170988,89.8143986804,42.4545599376,18.025,29.3348387428
 12/23  13:00:00,61.4040567922,5.67221255956,1.92947283449,10.9059622952,19.1483137236,23.7250123474,79.6389433225,38.2086784904,18.025,23.4052648321
 12/23  14:00:00,59.680309337,5.60897697367,2.04029324742,8.98908627985,19.3027497915,23.7161209604,75.3366358813,33.9085911709,18.025,23.4030447104
 12/23  15:00:00,58.8403197724,5.58063710833,2.06395841424,8.15377153833,19.3027497915,23.7161209604,74.7403529817,33.3118624599,18.025,23.4034905218
 12/23  16:00:00,58.2393037773,5.56978498794,2.05470340744,7.86281262367,19.3027497915,23.426170988,76.187189669,34.7582399585,18.025,23.4039497106
 12/23  17:00:00,66.183037076,5.59331677027,1.17868519544,8.43969712379,19.3027497915,27.8956505705,60.2910246401,36.4979002885,18.025,5.7681243516
 12/23  18:00:00,76.4603013356,5.55585746089,0.0671254813892,7.47538853419,18.2229234133,37.5968344597,45.245904968,39.4707826681,0.0,5.77512229992
 12/23  19:00:00,88.4491384678,5.49843416007,0.266239639997,5.36913179565,32.690315043,37.0816133363,49.6691338569,43.8872271394,0.0,5.78190671754
 12/23  20:00:00,87.7944948191,5.48456777727,0.503269804437,4.37942449867,36.8143715336,33.066984531,57.2594455717,45.6886342545,0.0,11.5708113172
 12/23  21:00:00,93.0679411894,5.52553871717,1.03291643261,3.84217675178,36.3493007332,38.7721355839,60.8525727563,49.2822989197,0.0,11.5702738366
 12/23  22:00:00,91.247384206,5.53373871839,1.02973047094,4.13446954129,36.1807251679,36.8228455648,56.6546132283,50.8590982732,0.0,5.79551495516
 12/23  23:00:00,73.1403526952,5.57427197894,0.161243579711,8.17504733707,31.0351095914,20.6438685092,71.2823617449,53.850744345,0.0,17.4316173998
 12/23  24:00:00,55.024820354,5.73024701935,0.0282696923988,12.5909702721,17.4250845679,11.7056064465,68.0943975211,56.536508565,0.0,11.5578889562
 12/24  01:00:00,50.9275114319,5.80417409264,0.0201415318539,14.5366739542,12.925468867,10.100111941,63.5224382033,57.7540851818,0.0,5.76835302152
 12/24  02:00:00,52.7279739133,5.86752119093,0.0135405260656,16.2816273375,12.925468867,10.100111941,60.0193578245,59.9993578245,0.0,0.02
 12/24  03:00:00,50.5210416929,5.95381598767,0.0035496656105,18.6174270425,8.34152022915,10.0650221343,68.6321545575,62.8709506516,0.0,5.76120390587
 12/24  04:00:00,52.5276427479,6.02562027584,0.0,20.5557731449,8.34152022915,10.0650221343,71.4433006109,65.6822469654,0.0,5.7610536455
 12/24  05:00:00,55.5083968503,6.0753874806,0.0,21.8800315332,8.34152022915,11.6705166398,72.800138412,67.0319698337,0.0,5.76816857833
 12/24  06:00:00,61.7644050189,6.1479041086,0.0,23.9051005105,8.80141237637,15.3678112995,75.1546699933,69.3793992385,0.0,5.77527075472
 12/24  07:00:00,80.2596975615,6.08280084682,0.0,22.488668656,18.5082010057,25.6353820695,74.4830770669,68.6952060068,0.0,5.78787106012
 12/24  08:00:00,88.1725374049,5.89577695036,0.0124334721032,17.888740392,19.4926561212,41.1001056674,81.6570029949,64.2251073614,0.0,17.4318956335
 12/24  09:00:00,101.325383509,5.67651930181,0.538022742899,10.7454377973,26.3286599382,57.9988325916,90.8229583409,49.2463256657,0.0,41.5766326752
 12/24  10:00:00,87.0868937916,5.66997159212,2.23351520593,10.0919950904,26.2443270014,42.8153538416,90.0053234594,42.465837905,18.025,29.5144855544
 12/24  11:00:00,64.0341658511,5.68049893471,2.21247679418,10.9247345353,21.7447113004,23.4437158914,86.3383254586,38.9029423585,18.025,29.4103831
 12/24  12:00:00,59.7156845899,5.6405851162,2.61064065726,8.65027025709,19.3449162599,23.4437158914,75.7827311716,34.2831671013,18.025,23.4745640702
 12/24  13:00:00,58.1065249461,5.61588993393,2.82034511412,6.71416431639,19.190480192,23.7425572507,72.3584426014,30.9146351083,18.025,23.4188074931
 12/24  14:00:00,57.0317295416,5.58937998741,2.98341735944,5.47668588327,19.260583323,23.698576057,68.0277329985,26.5836319027,18.025,23.4191010958
 12/24  15:00:00,56.115742288,5.55752866593,3.00479571861,4.57117175617,19.260583323,23.698576057,66.7308122434,25.2861971074,18.025,23.419615136
 12/24  16:00:00,55.1169758248,5.51539552313,2.80780907039,4.10147505643,19.260583323,23.4086260847,70.461616496,26.8567677117,18.025,25.5798487843
 12/24  17:00:00,62.2469467186,5.46744375876,1.52644367963,4.34143721195,19.260583323,27.8781056672,51.4080975496,29.7390114904,18.025,3.64408605921
 12/24  18:00:00,73.0271237824,5.4671421044,0.390938897385,3.86682341406,18.1807569449,37.5792895564,44.887141075,33.3567702408,0.0,11.5303708342
 12/24  19:00:00,86.4321828714,5.48698905482,0.761825143906,2.98745403042,32.6059821062,37.0465235296,45.3141443944,39.5320649056,0.0,5.78207948882
 12/24  20:00:00,86.6364984862,5.50654001184,1.01044793441,2.69227550337,36.8143715336,33.066984531,53.9373979383,42.3668590379,0.0,11.5705389005
 12/24  21:00:00,91.9768362948,5.54516441517,1.46804865757,2.17687981127,36.43363367,38.8072253906,50.2167874351,44.4222156929,0.0,5.7945717422
 12/24  22:00:00,89.7295538339,5.55035393753,1.47098883862,2.27818180088,36.0963922311,36.7877557581,56.4459848396,44.8747912792,0.0,11.5711935604
 12/24  23:00:00,69.4309632234,5.50411716017,0.629045937144,4.18741999158,30.9507766546,20.6087787026,63.6114260815,46.1804562829,0.0,17.4309697985
 12/24  24:00:00,49.6671035552,5.54891854236,0.073440200064,7.36940688249,17.4250845679,11.7056064465,59.081708376,47.5234204393,0.0,11.5582879367
 12/25  01:00:00,45.3660426125,5.61367343935,0.030986342274,9.15485760121,12.925468867,10.100111941,48.0281639178,48.0081639178,0.0,0.02
 12/25  02:00:00,46.7829798653,5.6638215463,0.0231282496331,10.5307407242,12.925468867,10.100111941,55.8273093758,50.066994969,0.0,5.76031440688
 12/25  03:00:00,44.00534344,5.73053843785,0.0135689997414,12.314983325,8.34152022915,10.0650221343,58.6223348495,52.8620911182,0.0,5.7602437313
 12/25  04:00:00,45.4073133723,5.77984509634,0.00691024121407,13.6743071915,8.34152022915,10.0650221343,61.0586520508,55.2975598196,0.0,5.76109223126
 12/25  05:00:00,48.1656686594,5.8207576165,0.00174199711089,14.7901874836,8.34152022915,11.6705166398,56.9868105179,56.9668105179,0.0,0.02
 12/25  06:00:00,53.6104864813,5.86694085388,0.0,16.0321397546,8.80141237637,15.3678112995,69.43408411,57.9031651941,0.0,11.5309189159
 12/25  07:00:00,72.3174597411,5.81241272516,0.00264600396412,14.8141658936,18.5082010057,25.6353820695,63.0850725865,57.2956986962,0.0,5.78937389029
 12/25  08:00:00,81.3998988909,5.67533882901,0.0564237539285,11.2925380591,19.4926561212,41.1001056674,71.5230184721,54.091348051,0.0,17.4316704211
 12/25  09:00:00,97.2156988722,5.61539359318,1.3263376609,5.9085506562,26.3286599382,57.9988325916,77.082245149,41.4411150033,0.0,35.6411301457
 12/25  10:00:00,83.6264838546,5.59891681694,2.89725911654,6.03888314387,26.2443270014,42.8153538416,89.6359274011,36.1958718482,18.025,35.4150555529
 12/25  11:00:00,60.6455777154,5.59911261862,2.75350222989,7.07650026608,21.7447113004,23.4437158914,80.7748974437,33.3369771459,18.025,29.4129202978
 12/25  12:00:00,57.56351438,5.60698251486,3.17386804089,5.9684700803,19.3449162599,23.4437158914,71.0294802625,29.5307358092,18.025,23.4737444533
 12/25  13:00:00,56.8681023946,5.61165826126,3.28706692833,5.01324956391,19.190480192,23.7425572507,68.0916976637,26.6490583284,18.025,23.4176393353
 12/25  14:00:00,56.0490239589,5.58805322936,3.3810872184,4.09763367342,19.260583323,23.698576057,63.7073686629,22.2642541038,18.025,23.4181145591
 12/25  15:00:00,55.0895972224,5.53593141636,3.2507419547,3.32067396861,19.260583323,23.698576057,62.0274566216,20.5836721411,18.025,23.4187844805
 12/25  16:00:00,54.0810581089,5.47121693316,2.89684436278,3.02069684547,19.260583323,23.4086260847,63.4875173136,22.0430541141,18.025,23.4194631995
 12/25  17:00:00,61.3380879698,5.4490534134,1.8839418509,3.09346328843,19.260583323,27.8781056672,47.2303362008,23.4371557432,18.025,5.76818045755
 12/25  18:00:00,71.8714762794,5.45434897238,0.607267469453,2.50763388566,18.1807569449,37.5792895564,31.7925607732,26.0181667701,0.0,5.77439400307
 12/25  19:00:00,85.1893652028,5.47922386594,1.05911627414,1.45510249004,32.6059821062,37.0465235296,42.2828979319,30.7390580793,0.0,11.5438398526
 12/25  20:00:00,85.2076961322,5.50687568016,1.45447684657,0.819100708263,36.8143715336,33.066984531,42.9290597911,31.358862062,0.0,11.5701977291
 12/25  21:00:00,91.0075441963,5.57155466702,1.96591190079,0.683326358666,36.43363367,38.8072253906,39.4944156625,33.6999928157,0.0,5.79442284678
 12/25  22:00:00,88.7630602133,5.58941014357,2.08216335472,0.661449847631,36.0963922311,36.7877557581,45.2203795309,33.6487093653,0.0,11.5716701656
 12/25  23:00:00,66.9270062454,5.47038550905,1.08030688566,1.26592247685,30.9507766546,20.6087787026,52.6836737967,35.2512896913,0.0,17.4323841054
 12/25  24:00:00,45.8082724069,5.44243323537,0.327810058133,3.36268497674,17.4250845679,11.7056064465,44.0812013106,38.2919824154,0.0,5.78921889514
 12/26  01:00:00,39.2865387936,5.45522691626,0.132578706953,4.45152424908,11.6412384099,10.0650221343,45.8771889715,40.1086941807,0.0,5.76849479083
 12/26  02:00:00,39.1017397992,5.50201228231,0.0562033721711,5.85713515148,10.0992000411,10.047477231,46.783638153,41.0221317679,0.0,5.76150638514
 12/26  03:00:00,38.6894055579,5.55252470382,0.0293566554188,7.28069154468,8.25718729233,10.0299323277,48.7998399645,43.0383172702,0.0,5.76152269427
 12/26  04:00:00,39.9988228975,5.59869058031,0.0228414035086,8.55046018912,8.25718729233,10.0299323277,51.4846957959,45.7237147852,0.0,5.76098101068
 12/26  05:00:00,42.7597826008,5.63889083286,0.0172335748257,9.67009573103,8.25718729233,11.6354268332,48.3054149617,48.2854149617,0.0,0.02
 12/26  06:00:00,50.6687850204,5.64876822369,0.0157367716034,9.99067790602,12.1011305571,15.3678112995,59.8267773635,48.2679031746,0.0,11.5588741889
 12/26  07:00:00,76.8844288443,5.54677895568,0.350987911163,6.44415504043,19.7275818095,37.2640762949,65.7868173763,48.3535413469,0.0,17.4332760293
 12/26  08:00:00,90.2526964679,5.57727256933,1.38338471206,3.91291849972,24.3117294858,51.2795993405,63.9098256272,46.3909840395,0.0,17.5188415877
 12/26  09:00:00,77.2809847071,5.56417486342,0.523459995461,6.85792804931,23.6694662846,40.6342015617,72.1030128929,36.6767523654,0.0,35.4262605274
 12/26  10:00:00,74.2290622947,5.56908024143,2.35233215668,6.97992322701,23.6694662846,35.6302164847,81.2543028397,33.8167475128,18.025,29.412555327
 12/26  11:00:00,57.5891601059,5.58037604296,2.32617152668,7.95182808839,18.7433767983,22.9618409725,73.6409213204,32.1378328955,18.025,23.4780884249
 12/26  12:00:00,57.281665579,5.56851301832,2.341048885,7.64379249249,18.7433767983,22.9618409725,72.1296822437,30.6862532906,18.025,23.4184289531
 12/26  13:00:00,56.066300862,5.53204238362,2.2280303661,6.53446967013,18.5889407304,23.1597249699,69.2184732415,27.7773240624,18.025,23.4161491791
 12/26  14:00:00,55.4488679562,5.49808318722,2.26173272134,5.67079040223,18.7433767983,23.2517909448,66.3921677705,24.9501651346,18.025,23.4170026359
 12/26  15:00:00,54.8921344798,5.47585908283,2.29562233171,5.10239126333,18.7433767983,23.2517909448,65.4596878867,24.01685059,18.025,23.4178372967
 12/26  16:00:00,54.2191796093,5.46236981672,2.32027756306,4.7082202741,18.7433767983,22.9618409725,66.5591943114,25.1155266795,18.025,23.4186676319
 12/26  17:00:00,61.5235890824,5.45843086476,1.49745758162,4.62005580077,18.7433767983,27.431320555,49.0538315483,25.2614081391,18.025,5.76742340914
 12/26  18:00:00,74.4796404405,5.42215647516,0.336121692432,2.81723724018,17.6635504202,40.6971502883,38.0713567917,26.526868803,0.0,11.5444879887
 12/26  19:00:00,80.6100202179,5.44770199172,0.771876913243,1.98092653757,27.5259009287,37.3340067412,42.2901118523,30.6754362195,0.0,11.6146756328
 12/26  20:00:00,82.7500252782,5.47044282617,1.12889768884,1.41620761997,33.8341110165,33.3544677425,42.919141525,31.3466562337,0.0,11.5724852913
 12/26  21:00:00,91.2242001386,5.54775431028,1.84538932058,0.942423569067,36.5179666069,38.8247702939,44.5036646986,32.9328244796,0.0,11.570840219
 12/26  22:00:00,85.9099525129,5.58371522054,2.09636691872,0.855748629065,32.965339924,36.8579353714,44.9579581795,33.3302397633,0.0,11.6277184162
 12/26  23:00:00,61.5999334293,5.44163006135,0.84842577923,1.48330348548,25.6355707503,20.6438685092,44.7145450201,33.1275604998,0.0,11.5869845203
 12/26  24:00:00,43.0172494336,5.41751455412,0.168153945687,3.158497934,15.0252895274,11.7056064465,43.7848981807,32.2540092253,0.0,11.5308889554
 12/27  01:00:00,38.9629596441,5.44746965524,0.0814737053716,4.186803862,11.6412384099,10.0650221343,30.7952373232,30.7752373232,0.0,0.02
 12/27  02:00:00,38.2624327053,5.47785644218,0.0486453578617,5.0495395347,10.0992000411,10.047477231,37.3983310387,31.6372504607,0.0,5.76108057801
 12/27  03:00:00,37.0938621695,5.5038403857,0.0399809949701,5.72320533959,8.25718729233,10.0299323277,38.7902206662,33.0288747052,0.0,5.76134596098
 12/27  04:00:00,37.3625607738,5.51381526576,0.0347817909718,5.98712997172,8.25718729233,10.0299323277,39.2423874587,33.4811617555,0.0,5.76122570317
 12/27  05:00:00,39.1515781032,5.52045471229,0.0304898680181,6.16706723251,8.25718729233,11.6354268332,34.5851312236,33.7483007362,0.0,0.836830487384
 12/27  06:00:00,46.4223860481,5.50827939154,0.0305002953002,5.86999853216,12.1011305571,15.3678112995,43.5820547391,32.8433927732,0.0,10.7386619659
 12/27  07:00:00,72.6200106424,5.4364017389,0.723138610331,1.91795228862,19.7275818095,37.2640762949,47.5697616783,30.1356081683,0.0,17.43415351
 12/27  08:00:00,88.0773486759,5.57619503298,2.077703862,1.04431425547,24.3117294858,51.2795993405,46.8132216122,29.2944125624,0.0,17.5188090499
 12/27  09:00:00,73.0978352279,5.45568355919,1.33950840611,1.96721080654,23.6694662846,40.6342015617,56.8715118176,21.4444007082,0.0,35.4271111094
 12/27  10:00:00,70.4216332709,5.50568518224,3.8927615857,1.6954529477,23.6694662846,35.6302164847,63.7499995316,16.3142456725,18.025,29.4107538591
 12/27  11:00:00,53.1050199984,5.49259166997,3.95828422431,1.92335446384,18.7433767983,22.9618409725,54.5807220008,13.0767063823,18.025,23.4790156185
 12/27  12:00:00,52.9609499292,5.52239696791,4.40347341377,1.30676480308,18.7433767983,22.9618409725,50.7175094546,9.27293171647,18.025,23.4195777381
 12/27  13:00:00,52.5637750237,5.5194252636,4.45906491875,0.813521541904,18.5889407304,23.1597249699,49.2239054578,7.77982455947,18.025,23.4190808984
 12/27  14:00:00,52.1800743288,5.50142993109,4.24273638322,0.417642374187,18.7433767983,23.2517909448,46.8699621896,5.42492242532,18.025,23.4200397643
 12/27  15:00:00,51.9555060879,5.48330349674,4.19785843702,0.256078298793,18.7433767983,23.2517909448,46.8715913489,5.42558604145,18.025,23.4210053074
 12/27  16:00:00,51.4053364772,5.461155341,3.99770855176,0.218156629037,18.7433767983,22.9618409725,50.0300647729,8.58310622038,18.025,23.4219585525
 12/27  17:00:00,58.4478710209,5.42449953382,2.85512523412,0.220602386202,18.7433767983,27.431320555,36.1156193106,12.3222950601,18.025,5.76832425054
 12/27  18:00:00,72.976208649,5.47352294529,1.49379518631,0.104763252639,17.6635504202,40.6971502883,26.7875207094,15.2427324172,0.0,11.5447882923
 12/27  19:00:00,79.9624415771,5.52774780017,1.98474117659,0.0404301268228,27.5259009287,37.3340067412,32.2421251915,20.6278044601,0.0,11.6143207314
 12/27  20:00:00,82.7602665806,5.58401874721,2.38526263411,0.0564998559054,33.8341110165,33.3544677425,35.2097617423,23.6373518819,0.0,11.5724098604
 12/27  21:00:00,91.8791833987,5.70558402927,3.19603830897,0.0889197229599,36.5179666069,38.8247702939,39.039167669,27.46671983,0.0,11.572447839
 12/27  22:00:00,86.4941423204,5.72764714563,3.2556176924,0.136744517625,32.965339924,36.8579353714,41.6779007045,30.0480997161,0.0,11.6298009884
 12/27  23:00:00,61.3363100732,5.51830238241,1.65039523964,0.341030487566,25.6355707503,20.6438685092,49.401844331,32.0327124392,0.0,17.3691318918
 12/27  24:00:00,41.3717050135,5.41056366142,0.705609523047,0.982444573397,15.0252895274,11.7056064465,40.2931635287,34.5177088255,0.0,5.77545470314
 12/28  01:00:00,37.4716471999,5.42137096554,0.417909575601,2.38515029488,11.6412384099,10.0650221343,43.1372788704,37.3688088027,0.0,5.76847006776
 12/28  02:00:00,36.6467727468,5.4281962574,0.226801636366,3.30538227631,10.0992000411,10.047477231,39.3390435594,39.3190435594,0.0,0.02
 12/28  03:00:00,35.6237719625,5.4436349214,0.0813129461971,4.27198662515,8.25718729233,10.0299323277,47.2326815119,41.4709757915,0.0,5.7617057204
 12/28  04:00:00,37.1883664445,5.497983451,0.0388586399442,5.82468668182,8.25718729233,10.0299323277,50.0723951648,44.3112128851,0.0,5.76118227975
 12/28  05:00:00,40.2755346378,5.5542383331,0.0308970480259,7.25682940267,8.25718729233,11.6354268332,52.7683317898,46.9999232593,0.0,5.76840853051
 12/28  06:00:00,48.4806042678,5.57695363574,0.029148215318,7.86088857599,12.1011305571,15.3678112995,52.8719133749,47.0822968411,0.0,5.78961653382
 12/28  07:00:00,75.2519106108,5.53743939068,0.812973487969,4.35897060689,19.7275818095,37.2640762949,63.3442658725,45.9121253858,0.0,17.4321404867
 12/28  08:00:00,89.653710814,5.62902490575,2.04432871911,2.60120396948,24.3117294858,51.2795993405,60.7105497475,43.1897014355,0.0,17.520848312
 12/28  09:00:00,75.2646490923,5.55564141806,1.2843794989,4.08918658231,23.6694662846,40.6342015617,66.5489369919,31.1206535909,0.0,35.428283401
 12/28  10:00:00,72.2685305008,5.59703702058,3.66857440592,3.67518026811,23.6694662846,35.6302164847,72.4652800661,25.025675776,18.025,29.4146042901
 12/28  11:00:00,54.8829249136,5.56955445377,3.56651661289,4.01605702331,18.7433767983,22.9618409725,63.9654227112,22.4602976989,18.025,23.4801250123
 12/28  12:00:00,54.1446740038,5.53295384154,3.52621719201,3.35718399116,18.7433767983,22.9618409725,61.5636625026,20.115319327,18.025,23.4233431756
 12/28  13:00:00,53.1347749775,5.50445655428,3.49594580246,2.36260325747,18.5889407304,23.1597249699,62.8270807494,15.5338282898,18.025,29.2682524596
 12/28  14:00:00,52.5430290766,5.44249682787,3.14135571993,1.94090893843,18.7433767983,23.2517909448,56.7572731295,15.3232858005,18.025,23.408987329
 12/28  15:00:00,52.1119914901,5.41320895721,2.99235095438,1.68816408759,18.7433767983,23.2517909448,57.4094658733,15.9776601294,18.025,23.4068057439
 12/28  16:00:00,51.5449083086,5.398529244,2.96794869955,1.45011287998,18.7433767983,22.9618409725,58.7133469882,17.2803649479,18.025,23.4079820402
 12/28  17:00:00,58.8178277441,5.39564839549,2.2048317502,1.26969493533,18.7433767983,27.431320555,41.0750199294,17.281609372,18.025,5.76841055742
 12/28  18:00:00,72.9923768841,5.44507612861,1.13235105528,0.510816265734,17.6635504202,40.6971502883,23.428805138,17.6471688386,0.0,5.78163629939
 12/28  19:00:00,79.9710623913,5.50083806045,1.71187246628,0.348815386,27.5259009287,37.3340067412,32.8944425654,21.2791356213,0.0,11.6153069441
 12/28  20:00:00,82.8241773027,5.57081392199,2.31694787259,0.201924270706,33.8341110165,33.3544677425,32.4905646696,20.9178271205,0.0,11.5727375491
 12/28  21:00:00,92.0428566182,5.7111119544,3.33330168305,0.109794754058,36.5179666069,38.8247702939,33.3793193124,21.8084862334,0.0,11.5708330791
 12/28  22:00:00,86.7718948391,5.75022843971,3.53551115279,0.112010299962,32.965339924,36.8579353714,39.6253079634,22.1907855202,0.0,17.4345224432
 12/28  23:00:00,61.4758354082,5.53986146256,1.94240355545,0.166980160677,25.6355707503,20.6438685092,34.754686965,23.1674930321,0.0,11.587193933
 12/28  24:00:00,41.0481603565,5.41178556574,0.847251222911,0.516033070013,15.0252895274,11.7056064465,29.9714884512,24.1964850248,0.0,5.7750034264
 12/29  01:00:00,35.9873309521,5.38692636318,0.609160596115,0.744023482773,11.6412384099,10.0650221343,30.4053551598,24.6365804385,0.0,5.76877472128
 12/29  02:00:00,34.5284035533,5.37639263157,0.463270343557,1.00234355858,10.0992000411,10.047477231,30.7654072038,25.00363425,0.0,5.76177295379
 12/29  03:00:00,32.9864445575,5.3707641942,0.28329606122,1.5055466929,8.25718729233,10.0299323277,26.5522550875,26.5322550875,0.0,0.02
 12/29  04:00:00,33.1814581332,5.36779530311,0.178477870821,1.80834473716,8.25718729233,10.0299323277,33.2951909069,27.5335071695,0.0,5.76168373744
 12/29  05:00:00,34.7994297277,5.36606344019,0.15463845625,1.84515360429,8.25718729233,11.6354268332,32.3422977461,26.5736134718,0.0,5.76868427426
 12/29  06:00:00,42.5272685507,5.37275954957,0.162871346964,1.97801644982,12.1011305571,15.3678112995,39.0012720784,27.4423935429,0.0,11.5588785355
 12/29  07:00:00,72.3854543632,5.50068184462,1.46591093137,0.876327403023,19.7275818095,37.2640762949,43.3493095237,31.7202355366,0.0,11.629073987
 12/29  08:00:00,88.3592216534,5.65150513308,2.67840427896,0.650141745935,24.3117294858,51.2795993405,57.2918148599,33.9374778791,0.0,23.3543369808
 12/29  09:00:00,72.5774295468,5.44817556293,1.18265256292,1.61115033543,23.6694662846,40.6342015617,59.1476752485,29.6175443742,0.0,29.5301308743
 12/29  10:00:00,69.7454638131,5.42202125176,2.62537487208,2.37032244687,23.6694662846,35.6302164847,77.240622321,29.8024319632,18.025,29.4131903578
 12/29  11:00:00,53.480742028,5.43112038373,2.42110600385,3.89771265458,18.7433767983,22.9618409725,76.7530728991,29.3810145648,18.025,29.3470583343
 12/29  12:00:00,53.6740083472,5.49625994462,3.08564338453,3.36378361897,18.7433767983,22.9618409725,68.7804376823,27.3341850912,18.025,23.4212525911
 12/29  13:00:00,53.9164429528,5.54933849563,3.28382364318,3.31151194177,18.5889407304,23.1597249699,66.8888196918,25.4483233863,18.025,23.4154963055
 12/29  14:00:00,54.0244574167,5.54773972209,3.27424380739,3.1842023661,18.7433767983,23.2517909448,65.4953191171,24.0543796148,18.025,23.4159395023
 12/29  15:00:00,53.7801001033,5.53385905646,3.21289794361,3.01507143916,18.7433767983,23.2517909448,65.0188894209,23.5791530764,18.025,23.4147363445
 12/29  16:00:00,53.1995086762,5.50571095494,3.03763253476,2.92784319209,18.7433767983,22.9618409725,66.7118676096,25.2708553141,18.025,23.4160122955
 12/29  17:00:00,60.5191186144,5.46753997092,1.80926443486,3.29465314322,18.7433767983,27.431320555,52.502059567,28.7085986905,18.025,5.76846087648
 12/29  18:00:00,74.9817575387,5.48856675045,0.793761295325,2.79528745737,17.6635504202,40.6971502883,38.9601807806,33.177740111,0.0,5.78244066961
 12/29  19:00:00,81.5532042882,5.5093945865,0.998621581986,2.63563777272,27.5259009287,37.3340067412,58.3008750171,40.8890563913,0.0,17.4118186258
 12/29  20:00:00,84.1404139393,5.53198589883,1.19335819419,2.68057449336,33.8341110165,33.3544677425,56.5575996218,44.9863369356,0.0,11.5712626862
 12/29  21:00:00,92.4743785921,5.59188923797,1.74219954754,2.25163130321,36.5179666069,38.8247702939,55.9031670117,50.1081686164,0.0,5.79499839528
 12/29  22:00:00,87.3279817521,5.61628357052,1.89316760362,2.44437761368,32.965339924,36.8579353714,70.2255872503,52.7900854113,0.0,17.4355018391
 12/29  23:00:00,65.2132343654,5.54630084326,0.685039280269,5.15529633493,25.6355707503,20.6438685092,67.0009587131,55.4143304655,0.0,11.5866282476
 12/29  24:00:00,50.0296906074,5.65063432101,0.0629720654598,10.0429890887,15.0252895274,11.7056064465,65.3147395586,59.5390565893,0.0,5.77568296929
 12/30  01:00:00,48.8098051006,5.74211700649,0.0363805862183,12.5841864771,12.8411359301,10.0650221343,68.2404207311,62.4715660206,0.0,5.76885471054
 12/30  02:00:00,50.4876858264,5.80037592929,0.0293127013011,14.2121159041,12.8411359301,10.0650221343,70.1027778385,64.3411677611,0.0,5.76161007737
 12/30  03:00:00,48.3872052415,5.88958853489,0.0183836905979,16.652390097,8.25718729233,10.0299323277,73.1232304074,67.3616984426,0.0,5.76153196478
 12/30  04:00:00,50.3303509622,5.95636353163,0.0111036261878,18.5360434433,8.25718729233,10.0299323277,69.7072188744,69.6872188744,0.0,0.02
 12/30  05:00:00,53.4929076691,6.00979006966,0.00508789665249,20.0444526503,8.25718729233,11.6354268332,76.9352099425,71.1664303369,0.0,5.76877960564
 12/30  06:00:00,59.1379575099,6.05999059608,0.000416513117869,21.4855445372,8.71707943955,15.3327214929,78.8955627133,71.6984266506,0.0,7.19713606264
 12/30  07:00:00,78.3757212833,6.01823382092,0.00537696394232,20.6638428277,18.5082010057,25.6353820695,81.8133561658,71.6794368495,0.0,10.1339193162
 12/30  08:00:00,88.1566905272,5.90389400312,0.0258299439067,17.9707372439,19.4083231844,41.0650158608,88.0724343058,70.6361987412,0.0,17.4362355646
 12/30  09:00:00,104.197406977,5.77472529942,0.410425602504,13.6467675729,26.3286599382,57.9988325916,94.7357716156,59.0821625752,0.0,35.6536090404
 12/30  10:00:00,91.7646239598,5.80814990044,1.52945249214,15.2161250762,26.3286599382,42.8504436482,108.255809482,54.8049509791,18.025,35.4258585027
 12/30  11:00:00,69.0156221552,5.84595019149,1.72330401555,16.2298697747,21.7447113004,23.4437158914,99.9943035704,52.5478755195,18.025,29.4214280509
 12/30  12:00:00,65.8031074746,5.82205013352,1.81228796826,15.4142599585,19.3027497915,23.426170988,92.8330262666,51.3270726486,18.025,23.4809536181
 12/30  13:00:00,66.4392083791,5.85086241169,1.598103934,16.0938059964,19.1483137236,23.7250123474,93.8995616103,52.4496716044,18.025,23.4248900059
 12/30  14:00:00,66.078035245,5.83766353408,1.6151316132,15.5832603226,19.3027497915,23.7161209604,98.122924812,50.8276638626,18.025,29.2702609494
 12/30  15:00:00,65.2805009708,5.81181383361,1.66246001541,14.7642499863,19.3027497915,23.7161209604,91.0021228908,49.569428179,18.025,23.4076947118
 12/30  16:00:00,64.9428854396,5.81111041563,1.6965398663,14.6832081282,19.3027497915,23.426170988,91.5644164723,50.1302739315,18.025,23.4091425408
 12/30  17:00:00,72.8297130296,5.83030386491,0.8410963253,15.186951233,19.3027497915,27.8956505705,73.8924009654,50.0989714375,18.025,5.76842952785
 12/30  18:00:00,83.2048237739,5.78084548332,0.0256062941401,14.0364111925,18.2229234133,37.5968344597,57.3852320669,51.6096089551,0.0,5.77562311179
 12/30  19:00:00,94.4451762062,5.67350345506,0.0512740389271,11.4050280091,32.690315043,37.0816133363,61.6719823563,55.8893825331,0.0,5.78259982314
 12/30  20:00:00,92.8835786854,5.62239363134,0.229501455741,9.60439924785,36.8143715336,33.066984531,67.9315316094,56.3577117082,0.0,11.5738199012
 12/30  21:00:00,96.8448798464,5.60898959105,0.66382937638,7.90470029543,36.3493007332,38.7721355839,69.1163595168,57.5437062818,0.0,11.572653235
 12/30  22:00:00,94.7290149436,5.61564022915,0.744502681895,7.81937531835,36.1807251679,36.8228455648,69.7294868531,58.1562686302,0.0,11.5732182229
 12/30  23:00:00,76.2905889384,5.66597108031,0.0714666047513,11.3232847834,31.0351095914,20.6438685092,71.2605359072,59.6296100733,0.0,11.6309258339
 12/30  24:00:00,59.0231169322,5.85962876041,0.0278857831895,16.4602245163,17.4250845679,11.7056064465,75.7304748502,64.1707339157,0.0,11.5597409345
 12/31  01:00:00,55.9794048484,5.96885363918,0.0174691699869,19.4265346016,12.925468867,10.100111941,74.1494605249,68.3805884889,0.0,5.76887203603
 12/31  02:00:00,58.1764008963,6.04632693191,0.00956655982154,21.5552023476,12.925468867,10.100111941,77.2449272423,71.4832880079,0.0,5.76163923431
 12/31  03:00:00,55.8156304327,6.13029047718,0.000761370129372,23.7383127264,8.34152022915,10.0650221343,73.0220978495,73.0020978495,0.0,0.02
 12/31  04:00:00,57.8129553188,6.20220359111,0.0,25.6644833641,8.34152022915,10.0650221343,80.9036294893,75.14206003,0.0,5.76156945935
 12/31  05:00:00,60.8199654413,6.25179882116,0.0,27.0151628695,8.34152022915,11.6705166398,82.2609899715,76.492368945,0.0,5.76862102657
 12/31  06:00:00,67.1326817782,6.32735651373,0.0,29.0938943264,8.80141237637,15.3678112995,84.5005239897,78.7246158998,0.0,5.7759080899
 12/31  07:00:00,86.5833578536,6.29326118787,0.0,28.6018209677,18.5082010057,25.6353820695,91.9077279225,80.3478785433,0.0,11.5598493792
 12/31  08:00:00,95.2285383821,6.12426939606,0.00201186852553,24.7265975743,19.4926561212,41.1001056674,90.2725228338,78.642617619,0.0,11.6299052148
 12/31  09:00:00,108.108057165,5.85537239885,0.117850984238,17.7693306978,26.3286599382,57.9988325916,107.006878553,65.4099130665,0.0,41.5969654869
 12/31  10:00:00,93.7796570869,5.85633567022,1.3416590324,17.490177921,26.2443270014,42.8153538416,112.929765253,59.4707630517,18.025,35.4340022014
 12/31  11:00:00,71.7753592685,5.92889999813,1.56225316299,19.067702473,21.7447113004,23.4437158914,98.5935333689,57.0278926295,18.025,23.5406407394
 12/31  12:00:00,67.6023479265,5.87388221804,1.69100892115,17.2232307227,19.3449162599,23.4437158914,101.721971897,54.3480019021,18.025,29.3489699947
 12/31  13:00:00,64.7383050252,5.78581460497,1.73281784699,14.2635258714,19.190480192,23.7425572507,91.8977781881,50.4526133704,18.025,23.4201648177
 12/31  14:00:00,62.3914729911,5.71351724464,1.92676330298,11.7689221426,19.260583323,23.698576057,86.7053099236,45.2612486474,18.025,23.4190612762
 12/31  15:00:00,61.0375224684,5.66863986048,1.95521805662,10.4313936837,19.260583323,23.698576057,85.5206397797,44.0750645731,18.025,23.4205752066
 12/31  16:00:00,60.3233448726,5.64850985189,1.85099697734,10.1315168413,19.260583323,23.4086260847,86.9639255488,45.5168407795,18.025,23.4220847694
 12/31  17:00:00,68.9017210806,5.68629449587,0.838803814911,11.4649670446,19.260583323,27.8781056672,71.4046713044,47.6110326935,18.025,5.76863861092
 12/31  18:00:00,80.2025864052,5.66785635713,0.0241829424692,11.2082921436,18.1807569449,37.5792895564,57.9816095433,52.2059286836,0.0,5.77568085974
 12/31  19:00:00,92.919827056,5.62778985332,0.216537228551,9.87954302023,32.6059821062,37.0465235296,71.6220724148,60.0767232826,0.0,11.5453491323
 12/31  20:00:00,92.2520828492,5.61382632603,0.490824092358,8.7201452379,36.8143715336,33.066984531,72.4226396469,60.8515183017,0.0,11.5711213452
 12/31  21:00:00,97.118007056,5.62439282008,0.885191243651,7.82162885624,36.43363367,38.8072253906,68.706605372,62.9094868732,0.0,5.79711849887
 12/31  22:00:00,95.7655959755,5.65163456502,0.830691776934,8.85319003466,36.0963922311,36.7877557581,76.6176171683,65.0436506306,0.0,11.5739665377
 12/31  23:00:00,78.6119125385,5.73675430318,0.0931985023219,13.6715042854,30.9507766546,20.6087787026,85.4081140261,67.972070898,0.0,17.4360431282
 12/31  24:00:00,61.3845492326,5.92910487908,0.0136589116629,18.7664033853,17.4250845679,11.7056064465,81.4584673012,69.8986170036,0.0,11.5598502976
